Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,1,7,15,15.0,2.0,0.8,9.0,2.0,0.0,0.0
2018,1,1,7,30,30.0,4.0,0.8,9.3,4.0,3.64,0.0
2018,1,1,7,45,90.5,16.5,0.75,9.6,22.5,15.01,0.0
2018,1,1,8,0,151.0,29.0,0.7,9.9,41.0,22.69,11.43
2018,1,1,8,15,181.0,43.5,0.8,10.35,66.5,33.56,23.62
2018,1,1,8,30,211.0,58.0,0.9,10.8,92.0,45.57,34.93
2018,1,1,8,45,302.5,66.5,1.0,11.25,130.0,50.02,39.28
2018,1,1,9,0,394.0,75.0,1.1,11.7,168.0,55.88,44.71
2018,1,1,9,15,446.5,80.5,1.15,12.15,203.0,59.32,47.83
2018,1,1,9,30,499.0,86.0,1.2,12.6,238.0,63.76,51.75
2018,1,1,9,45,574.0,85.0,1.2,13.05,278.0,61.56,49.68
2018,1,1,10,0,649.0,84.0,1.2,13.5,318.0,62.13,50.05
2018,1,1,10,15,615.0,97.0,1.2,13.9,332.5,106.39,65.18
2018,1,1,10,30,581.0,110.0,1.2,14.3,347.0,147.09,93.46
2018,1,1,10,45,591.0,114.0,1.25,14.7,366.0,183.49,121.71
2018,1,1,11,0,601.0,118.0,1.3,15.1,385.0,220.09,152.66
2018,1,1,11,15,630.5,114.5,1.25,15.4,402.5,255.05,182.66
2018,1,1,11,30,660.0,111.0,1.2,15.7,420.0,291.3,214.13
2018,1,1,11,45,691.5,104.5,1.15,16.0,432.5,326.42,244.65
2018,1,1,12,0,723.0,98.0,1.1,16.3,445.0,362.15,275.36
2018,1,1,12,15,715.0,100.0,1.1,16.55,443.5,390.28,300.43
2018,1,1,12,30,707.0,102.0,1.1,16.8,442.0,416.08,323.06
2018,1,1,12,45,704.5,101.0,1.05,17.0,435.0,439.1,342.83
2018,1,1,13,0,702.0,100.0,1.0,17.2,428.0,459.89,360.38
2018,1,1,13,15,701.5,96.0,0.95,17.3,415.5,476.3,374.4
2018,1,1,13,30,701.0,92.0,0.9,17.4,403.0,490.31,386.31
2018,1,1,13,45,705.0,86.0,0.9,17.5,386.0,502.18,396.74
2018,1,1,14,0,709.0,80.0,0.9,17.6,369.0,511.57,405.12
2018,1,1,14,15,706.0,74.5,0.8,17.4,345.5,513.11,407.17
2018,1,1,14,30,703.0,69.0,0.7,17.2,322.0,513.51,408.1
2018,1,1,14,45,692.0,65.0,0.65,17.0,294.5,508.15,404.72
2018,1,1,15,0,681.0,61.0,0.6,16.8,267.0,500.14,398.98
2018,1,1,15,15,644.5,58.0,0.6,16.8,232.5,478.99,382.66
2018,1,1,15,30,608.0,55.0,0.6,16.8,198.0,452.97,361.89
2018,1,1,15,45,479.5,51.5,0.7,15.8,151.5,370.6,298.12
2018,1,1,16,0,351.0,48.0,0.8,14.8,105.0,288.62,232.04
2018,1,1,16,15,280.0,38.5,0.85,14.4,75.5,232.44,182.86
2018,1,1,16,30,209.0,29.0,0.9,14.0,46.0,179.47,118.98
2018,1,1,16,45,131.5,17.5,0.95,13.6,26.0,84.4,0.0
2018,1,1,17,0,54.0,6.0,1.0,13.2,6.0,32.5,0.0
2018,1,1,17,15,27.0,3.0,1.05,12.9,3.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,2,7,15,6.5,1.5,1.9,9.65,1.5,0.0,0.0
2018,1,2,7,30,13.0,3.0,2.0,9.9,3.0,2.73,0.0
2018,1,2,7,45,8.0,15.0,2.05,10.15,15.0,13.64,0.0
2018,1,2,8,0,3.0,27.0,2.1,10.4,27.0,23.24,11.73
2018,1,2,8,15,8.0,42.5,2.15,10.7,43.5,36.02,25.65
2018,1,2,8,30,13.0,58.0,2.2,11.0,60.0,48.68,37.61
2018,1,2,8,45,46.0,74.0,2.25,11.25,84.5,60.18,48.3
2018,1,2,9,0,79.0,90.0,2.3,11.5,109.0,70.24,57.55
2018,1,2,9,15,181.5,100.5,2.25,11.85,153.0,75.45,62.29
2018,1,2,9,30,284.0,111.0,2.2,12.2,197.0,83.01,68.99
2018,1,2,9,45,274.0,124.0,2.15,12.55,214.5,91.47,76.36
2018,1,2,10,0,264.0,137.0,2.1,12.9,232.0,100.59,84.23
2018,1,2,10,15,263.0,150.5,2.1,13.25,251.5,127.43,94.38
2018,1,2,10,30,262.0,164.0,2.1,13.6,271.0,154.27,113.52
2018,1,2,10,45,204.0,175.0,2.05,13.95,261.0,172.74,130.56
2018,1,2,11,0,146.0,186.0,2.0,14.3,251.0,182.42,141.19
2018,1,2,11,15,203.5,188.5,1.95,14.6,282.5,208.87,161.27
2018,1,2,11,30,261.0,191.0,1.9,14.9,314.0,240.1,185.85
2018,1,2,11,45,314.5,189.5,1.85,15.15,339.5,271.48,211.17
2018,1,2,12,0,368.0,188.0,1.8,15.4,365.0,306.18,239.41
2018,1,2,12,15,366.0,188.5,1.8,15.55,364.5,323.16,254.58
2018,1,2,12,30,364.0,189.0,1.8,15.7,364.0,339.07,268.7
2018,1,2,12,45,262.5,186.0,1.75,15.9,311.5,303.94,242.55
2018,1,2,13,0,161.0,183.0,1.7,16.1,259.0,255.96,205.24
2018,1,2,13,15,91.0,172.0,1.7,16.05,214.5,209.1,168.08
2018,1,2,13,30,21.0,161.0,1.7,16.0,170.0,158.35,126.65
2018,1,2,13,45,11.5,142.0,1.65,16.0,147.0,136.13,108.59
2018,1,2,14,0,2.0,123.0,1.6,16.0,124.0,113.25,89.71
2018,1,2,14,15,12.0,124.5,1.5,15.8,129.0,121.78,97.21
2018,1,2,14,30,22.0,126.0,1.4,15.6,134.0,131.04,105.26
2018,1,2,14,45,24.0,109.5,1.3,15.35,117.5,123.64,99.35
2018,1,2,15,0,26.0,93.0,1.2,15.1,101.0,108.55,86.95
2018,1,2,15,15,13.0,67.0,1.2,15.1,71.0,68.41,52.93
2018,1,2,15,30,0.0,41.0,1.2,15.1,41.0,36.15,25.24
2018,1,2,15,45,11.5,41.5,1.05,14.15,43.5,46.0,33.79
2018,1,2,16,0,23.0,42.0,0.9,13.2,46.0,55.47,41.64
2018,1,2,16,15,15.5,35.0,0.95,12.85,37.5,45.69,32.38
2018,1,2,16,30,8.0,28.0,1.0,12.5,29.0,33.27,18.45
2018,1,2,16,45,8.0,15.5,1.0,12.2,16.0,18.28,0.0
2018,1,2,17,0,8.0,3.0,1.0,11.9,3.0,6.75,0.0
2018,1,2,17,15,4.0,1.5,1.05,11.9,1.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.4,9.55,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,1,3,7,15,5.5,1.0,2.2,9.35,1.0,0.0,0.0
2018,1,3,7,30,11.0,2.0,2.2,9.4,2.0,1.82,0.0
2018,1,3,7,45,5.5,12.0,2.15,9.5,12.0,10.91,0.0
2018,1,3,8,0,0.0,22.0,2.1,9.6,22.0,19.36,8.86
2018,1,3,8,15,0.0,34.5,2.1,9.75,34.5,29.98,20.52
2018,1,3,8,30,0.0,47.0,2.1,9.9,47.0,40.52,30.54
2018,1,3,8,45,3.5,62.5,2.05,10.05,63.5,53.23,42.33
2018,1,3,9,0,7.0,78.0,2.0,10.2,80.0,65.78,53.85
2018,1,3,9,15,7.0,71.5,2.0,10.35,73.5,61.83,50.42
2018,1,3,9,30,7.0,65.0,2.0,10.5,67.0,57.24,46.31
2018,1,3,9,45,4.5,69.5,2.0,10.7,71.0,61.23,49.85
2018,1,3,10,0,2.0,74.0,2.0,10.9,75.0,65.17,53.29
2018,1,3,10,15,1.0,47.5,2.05,11.05,48.0,41.97,30.71
2018,1,3,10,30,0.0,21.0,2.1,11.2,21.0,18.49,10.4
2018,1,3,10,45,0.0,30.0,2.2,11.35,30.0,26.44,17.25
2018,1,3,11,0,0.0,39.0,2.3,11.5,39.0,34.4,24.07
2018,1,3,11,15,0.0,35.5,2.35,11.6,35.5,31.31,21.37
2018,1,3,11,30,0.0,32.0,2.4,11.7,32.0,28.22,18.68
2018,1,3,11,45,0.0,36.0,2.5,11.85,36.0,31.76,21.69
2018,1,3,12,0,0.0,40.0,2.6,12.0,40.0,35.3,24.7
2018,1,3,12,15,0.0,43.0,2.6,12.0,43.0,37.96,26.97
2018,1,3,12,30,0.0,46.0,2.6,12.0,46.0,40.61,29.25
2018,1,3,12,45,0.0,45.0,2.65,12.0,45.0,39.73,28.49
2018,1,3,13,0,0.0,44.0,2.7,12.0,44.0,38.84,27.75
2018,1,3,13,15,0.0,49.0,2.7,12.0,49.0,43.26,31.57
2018,1,3,13,30,0.0,54.0,2.7,12.0,54.0,47.69,35.39
2018,1,3,13,45,0.0,51.5,2.7,12.0,51.5,45.47,33.53
2018,1,3,14,0,0.0,49.0,2.7,12.0,49.0,43.25,31.67
2018,1,3,14,15,2.5,80.5,2.7,12.0,81.5,73.05,57.32
2018,1,3,14,30,5.0,112.0,2.7,12.0,114.0,106.26,85.7
2018,1,3,14,45,2.5,85.5,2.65,12.05,86.5,78.96,62.43
2018,1,3,15,0,0.0,59.0,2.6,12.1,59.0,52.12,39.41
2018,1,3,15,15,0.0,41.5,2.6,12.1,41.5,36.59,26.03
2018,1,3,15,30,0.0,24.0,2.6,12.1,24.0,21.11,12.61
2018,1,3,15,45,0.0,20.0,2.35,11.85,20.0,17.58,9.5
2018,1,3,16,0,0.0,16.0,2.1,11.6,16.0,14.06,6.35
2018,1,3,16,15,0.0,12.5,2.05,11.5,12.5,10.98,3.51
2018,1,3,16,30,0.0,9.0,2.0,11.4,9.0,7.9,0.2
2018,1,3,16,45,1.5,5.5,2.0,11.3,5.5,5.61,0.0
2018,1,3,17,0,3.0,2.0,2.0,11.2,2.0,3.33,0.0
2018,1,3,17,15,1.5,1.0,2.0,11.2,1.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,4,7,15,0.0,0.5,2.05,11.4,0.5,0.0,0.0
2018,1,4,7,30,0.0,1.0,2.1,11.5,1.0,0.91,0.0
2018,1,4,7,45,0.0,2.5,2.15,11.6,2.5,2.27,0.0
2018,1,4,8,0,0.0,4.0,2.2,11.7,4.0,3.5,0.0
2018,1,4,8,15,0.0,6.0,2.2,11.85,6.0,5.26,0.0
2018,1,4,8,30,0.0,8.0,2.2,12.0,8.0,7.02,0.58
2018,1,4,8,45,22.5,13.0,2.2,12.1,18.5,11.68,4.85
2018,1,4,9,0,45.0,18.0,2.2,12.2,29.0,14.7,7.63
2018,1,4,9,15,75.0,33.0,2.15,12.45,54.5,26.37,18.2
2018,1,4,9,30,105.0,48.0,2.1,12.7,80.0,37.65,28.35
2018,1,4,9,45,105.5,54.5,2.1,12.95,89.5,42.22,32.41
2018,1,4,10,0,106.0,61.0,2.1,13.2,99.0,46.89,36.52
2018,1,4,10,15,61.5,90.0,2.1,13.55,112.5,77.12,58.41
2018,1,4,10,30,17.0,119.0,2.1,13.9,126.0,103.95,82.03
2018,1,4,10,45,18.5,129.0,2.15,14.2,137.0,113.81,89.94
2018,1,4,11,0,20.0,139.0,2.2,14.5,148.0,123.89,98.11
2018,1,4,11,15,11.0,133.0,2.25,14.75,138.0,118.4,93.78
2018,1,4,11,30,2.0,127.0,2.3,15.0,128.0,111.76,88.44
2018,1,4,11,45,3.0,128.5,2.3,15.2,130.0,113.88,90.08
2018,1,4,12,0,4.0,130.0,2.3,15.4,132.0,116.05,91.79
2018,1,4,12,15,2.0,114.5,2.35,15.6,115.5,102.1,80.18
2018,1,4,12,30,0.0,99.0,2.4,15.8,99.0,87.7,68.19
2018,1,4,12,45,0.0,96.0,2.5,16.0,96.0,85.1,66.01
2018,1,4,13,0,0.0,93.0,2.6,16.2,93.0,82.48,63.82
2018,1,4,13,15,0.0,84.5,2.6,16.25,84.5,74.84,57.47
2018,1,4,13,30,0.0,76.0,2.6,16.3,76.0,67.23,51.16
2018,1,4,13,45,0.0,65.0,2.6,16.35,65.0,57.45,42.99
2018,1,4,14,0,0.0,54.0,2.6,16.4,54.0,47.68,34.81
2018,1,4,14,15,145.0,49.0,2.5,16.3,102.0,148.04,121.58
2018,1,4,14,30,290.0,44.0,2.4,16.2,150.0,238.23,198.24
2018,1,4,14,45,469.0,51.5,2.3,16.1,205.0,360.73,299.26
2018,1,4,15,0,648.0,59.0,2.2,16.0,260.0,480.56,394.55
2018,1,4,15,15,636.5,56.5,2.2,16.0,233.0,474.84,389.0
2018,1,4,15,30,625.0,54.0,2.2,16.0,206.0,464.56,379.88
2018,1,4,15,45,567.0,49.0,2.0,15.3,168.0,421.52,344.19
2018,1,4,16,0,509.0,44.0,1.8,14.6,130.0,377.64,306.32
2018,1,4,16,15,387.5,36.5,1.8,14.3,91.0,294.62,234.92
2018,1,4,16,30,266.0,29.0,1.8,14.0,52.0,214.61,153.77
2018,1,4,16,45,146.0,16.5,1.85,13.75,28.0,116.38,0.0
2018,1,4,17,0,26.0,4.0,1.9,13.5,4.0,16.8,0.0
2018,1,4,17,15,13.0,2.0,1.9,13.45,2.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,1,5,7,15,2.5,1.0,1.85,13.7,1.0,0.0,0.0
2018,1,5,7,30,5.0,2.0,1.9,13.8,2.0,1.82,0.0
2018,1,5,7,45,2.5,10.5,1.95,13.95,10.5,9.55,0.0
2018,1,5,8,0,0.0,19.0,2.0,14.1,19.0,16.74,6.7
2018,1,5,8,15,0.0,32.5,2.0,14.15,32.5,28.43,18.78
2018,1,5,8,30,0.0,46.0,2.0,14.2,46.0,39.77,29.33
2018,1,5,8,45,5.0,63.5,1.95,14.3,64.5,54.0,42.28
2018,1,5,9,0,10.0,81.0,1.9,14.4,83.0,67.99,54.91
2018,1,5,9,15,11.0,67.5,1.9,14.45,70.5,58.76,46.87
2018,1,5,9,30,12.0,54.0,1.9,14.5,58.0,47.41,36.82
2018,1,5,9,45,22.5,94.5,1.85,14.55,102.5,78.42,64.31
2018,1,5,10,0,33.0,135.0,1.8,14.6,147.0,106.48,88.83
2018,1,5,10,15,40.5,149.5,1.8,14.6,165.5,121.4,95.86
2018,1,5,10,30,48.0,164.0,1.8,14.6,184.0,137.32,108.14
2018,1,5,10,45,61.5,176.0,1.8,14.6,203.0,153.4,120.56
2018,1,5,11,0,75.0,188.0,1.8,14.6,222.0,170.9,134.41
2018,1,5,11,15,45.0,177.5,1.75,14.6,198.0,161.62,128.11
2018,1,5,11,30,15.0,167.0,1.7,14.6,174.0,149.06,118.87
2018,1,5,11,45,10.5,161.0,1.65,14.55,166.0,144.11,114.97
2018,1,5,12,0,6.0,155.0,1.6,14.5,158.0,138.49,110.45
2018,1,5,12,15,27.0,172.0,1.65,14.45,185.0,164.86,132.01
2018,1,5,12,30,48.0,189.0,1.7,14.4,212.0,192.23,154.41
2018,1,5,12,45,31.5,169.0,1.7,14.35,184.0,169.48,136.06
2018,1,5,13,0,15.0,149.0,1.7,14.3,156.0,141.03,112.88
2018,1,5,13,15,17.5,153.0,1.65,14.2,161.0,147.23,118.26
2018,1,5,13,30,20.0,157.0,1.6,14.1,166.0,153.79,123.88
2018,1,5,13,45,61.0,145.5,1.6,14.0,171.0,173.19,140.72
2018,1,5,14,0,102.0,134.0,1.6,13.9,176.0,196.15,160.56
2018,1,5,14,15,92.0,124.5,1.6,13.75,160.5,183.79,150.64
2018,1,5,14,30,82.0,115.0,1.6,13.6,145.0,170.71,140.11
2018,1,5,14,45,237.0,104.0,1.55,13.45,180.0,265.42,220.88
2018,1,5,15,0,392.0,93.0,1.5,13.3,215.0,363.19,301.46
2018,1,5,15,15,292.0,92.0,1.5,13.3,176.5,304.49,252.46
2018,1,5,15,30,192.0,91.0,1.5,13.3,138.0,234.05,193.68
2018,1,5,15,45,185.5,75.0,1.5,12.85,114.0,212.54,175.62
2018,1,5,16,0,179.0,59.0,1.5,12.4,90.0,189.93,155.63
2018,1,5,16,15,108.5,45.5,1.5,12.25,62.5,134.05,106.4
2018,1,5,16,30,38.0,32.0,1.5,12.1,35.0,69.55,47.73
2018,1,5,16,45,26.5,19.0,1.55,11.9,20.5,41.5,0.0
2018,1,5,17,0,15.0,6.0,1.6,11.7,6.0,13.08,0.0
2018,1,5,17,15,7.5,3.0,1.65,11.65,3.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,6,7,15,8.0,1.5,1.7,8.4,1.5,0.0,0.0
2018,1,6,7,30,16.0,3.0,1.8,8.8,3.0,2.73,0.0
2018,1,6,7,45,32.0,15.0,1.9,9.2,17.0,13.64,0.0
2018,1,6,8,0,48.0,27.0,2.0,9.6,31.0,22.59,11.34
2018,1,6,8,15,149.5,40.5,2.0,9.95,63.0,32.4,22.62
2018,1,6,8,30,251.0,54.0,2.0,10.3,95.0,41.13,31.04
2018,1,6,8,45,337.0,60.0,2.05,10.6,131.0,45.21,35.07
2018,1,6,9,0,423.0,66.0,2.1,10.9,167.0,50.2,39.74
2018,1,6,9,15,320.0,93.5,2.15,11.3,177.0,68.15,55.91
2018,1,6,9,30,217.0,121.0,2.2,11.7,187.0,89.24,74.68
2018,1,6,9,45,411.0,108.0,2.2,12.1,251.5,76.9,63.52
2018,1,6,10,0,605.0,95.0,2.2,12.5,316.0,68.33,55.75
2018,1,6,10,15,731.5,79.5,2.25,12.8,367.0,97.52,54.86
2018,1,6,10,30,858.0,64.0,2.3,13.1,418.0,146.75,82.08
2018,1,6,10,45,870.5,65.0,2.3,13.45,440.5,192.88,118.01
2018,1,6,11,0,883.0,66.0,2.3,13.8,463.0,238.82,157.71
2018,1,6,11,15,891.5,67.0,2.25,14.05,479.0,283.39,198.12
2018,1,6,11,30,900.0,68.0,2.2,14.3,495.0,327.01,238.09
2018,1,6,11,45,906.5,67.5,2.2,14.5,504.0,367.43,275.35
2018,1,6,12,0,913.0,67.0,2.2,14.7,513.0,406.28,310.73
2018,1,6,12,15,911.0,68.5,2.1,14.8,513.5,441.88,342.78
2018,1,6,12,30,909.0,70.0,2.0,14.9,514.0,475.06,372.07
2018,1,6,12,45,902.5,70.5,1.9,15.0,506.5,502.59,396.24
2018,1,6,13,0,896.0,71.0,1.8,15.1,499.0,527.2,417.49
2018,1,6,13,15,889.5,70.0,1.75,15.05,484.5,547.27,435.2
2018,1,6,13,30,883.0,69.0,1.7,15.0,470.0,564.28,450.18
2018,1,6,13,45,872.0,68.0,1.6,15.0,448.5,575.69,460.21
2018,1,6,14,0,861.0,67.0,1.5,15.0,427.0,587.34,470.01
2018,1,6,14,15,844.5,65.0,1.5,14.85,399.0,588.36,472.51
2018,1,6,14,30,828.0,63.0,1.5,14.7,371.0,586.1,472.33
2018,1,6,14,45,804.0,61.0,1.5,14.5,337.5,576.13,466.06
2018,1,6,15,0,780.0,59.0,1.5,14.3,304.0,563.09,457.02
2018,1,6,15,15,744.5,55.5,1.5,14.3,266.0,538.43,438.12
2018,1,6,15,30,709.0,52.0,1.5,14.3,228.0,511.21,416.34
2018,1,6,15,45,546.0,53.5,1.5,13.3,175.0,416.65,341.37
2018,1,6,16,0,383.0,55.0,1.5,12.3,122.0,317.98,260.58
2018,1,6,16,15,245.5,45.0,1.55,11.95,83.5,223.68,180.34
2018,1,6,16,30,108.0,35.0,1.6,11.6,45.0,124.13,90.85
2018,1,6,16,45,68.0,21.0,1.65,11.2,26.0,74.1,0.0
2018,1,6,17,0,28.0,7.0,1.7,10.8,7.0,20.65,0.0
2018,1,6,17,15,14.0,3.5,1.7,10.6,3.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,1.85,7.75,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,1,7,7,15,6.5,1.5,1.95,8.0,1.5,0.0,0.0
2018,1,7,7,30,13.0,3.0,2.0,8.2,3.0,2.73,0.0
2018,1,7,7,45,13.0,15.0,2.0,8.4,15.5,13.64,0.0
2018,1,7,8,0,13.0,27.0,2.0,8.6,28.0,23.1,11.83
2018,1,7,8,15,19.5,40.5,2.0,8.8,43.0,34.16,24.28
2018,1,7,8,30,26.0,54.0,2.0,9.0,58.0,45.08,34.74
2018,1,7,8,45,36.0,71.0,2.0,9.2,78.5,58.23,46.97
2018,1,7,9,0,46.0,88.0,2.0,9.4,99.0,71.09,58.8
2018,1,7,9,15,85.5,101.0,2.0,9.6,125.5,78.48,65.56
2018,1,7,9,30,125.0,114.0,2.0,9.8,152.0,87.91,74.01
2018,1,7,9,45,113.5,119.5,2.0,10.0,157.0,92.08,77.64
2018,1,7,10,0,102.0,125.0,2.0,10.2,162.0,96.14,81.12
2018,1,7,10,15,70.5,134.5,2.0,10.5,161.0,113.06,89.41
2018,1,7,10,30,39.0,144.0,2.0,10.8,160.0,122.37,97.55
2018,1,7,10,45,29.0,148.5,2.0,11.1,161.0,128.28,102.65
2018,1,7,11,0,19.0,153.0,2.0,11.4,162.0,134.95,108.51
2018,1,7,11,15,14.5,139.0,1.95,11.75,146.0,124.25,99.56
2018,1,7,11,30,10.0,125.0,1.9,12.1,130.0,112.39,89.66
2018,1,7,11,45,48.5,164.0,1.85,12.4,188.0,159.57,128.04
2018,1,7,12,0,87.0,203.0,1.8,12.7,246.0,210.93,169.57
2018,1,7,12,15,64.0,184.5,1.75,12.85,216.0,190.92,153.68
2018,1,7,12,30,41.0,166.0,1.7,13.0,186.0,168.18,135.43
2018,1,7,12,45,21.0,143.0,1.65,13.1,153.0,140.31,112.66
2018,1,7,13,0,1.0,120.0,1.6,13.2,120.0,107.44,85.36
2018,1,7,13,15,0.5,97.5,1.5,13.15,97.5,86.9,68.27
2018,1,7,13,30,0.0,75.0,1.4,13.1,75.0,66.34,51.02
2018,1,7,13,45,0.0,70.0,1.35,13.1,70.0,61.89,47.33
2018,1,7,14,0,0.0,65.0,1.3,13.1,65.0,57.45,43.62
2018,1,7,14,15,0.0,70.0,1.2,12.85,70.0,61.89,47.52
2018,1,7,14,30,0.0,75.0,1.1,12.6,75.0,66.52,51.59
2018,1,7,14,45,0.0,79.0,1.05,12.35,79.0,70.77,55.32
2018,1,7,15,0,0.0,83.0,1.0,12.1,83.0,75.61,59.54
2018,1,7,15,15,2.0,85.5,1.0,12.1,86.0,81.06,64.2
2018,1,7,15,30,4.0,88.0,1.0,12.1,89.0,88.08,70.06
2018,1,7,15,45,2.0,72.5,1.0,11.4,73.0,72.09,56.3
2018,1,7,16,0,0.0,57.0,1.0,10.7,57.0,55.82,42.1
2018,1,7,16,15,0.0,42.5,1.05,10.5,42.5,41.61,29.43
2018,1,7,16,30,0.0,28.0,1.1,10.3,28.0,26.64,15.41
2018,1,7,16,45,6.0,16.5,1.1,10.15,16.5,19.91,0.0
2018,1,7,17,0,12.0,5.0,1.1,10.0,5.0,10.7,0.0
2018,1,7,17,15,6.0,2.5,1.1,9.9,2.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,2.4,9.55,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,2.55,9.75,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,2.6,9.9,1.0,0.91,0.0
2018,1,8,7,45,0.0,3.0,2.65,10.0,3.0,2.73,0.0
2018,1,8,8,0,0.0,5.0,2.7,10.1,5.0,4.38,0.0
2018,1,8,8,15,0.0,6.5,2.75,10.25,6.5,5.7,0.0
2018,1,8,8,30,0.0,8.0,2.8,10.4,8.0,7.02,0.62
2018,1,8,8,45,0.0,10.0,2.85,10.55,10.0,8.78,2.28
2018,1,8,9,0,0.0,12.0,2.9,10.7,12.0,10.54,3.92
2018,1,8,9,15,0.0,13.0,2.9,10.85,13.0,11.42,4.74
2018,1,8,9,30,0.0,14.0,2.9,11.0,14.0,12.31,5.55
2018,1,8,9,45,0.0,14.5,2.95,11.2,14.5,12.75,5.94
2018,1,8,10,0,0.0,15.0,3.0,11.4,15.0,13.19,6.32
2018,1,8,10,15,0.0,21.5,2.9,11.55,21.5,18.93,10.77
2018,1,8,10,30,0.0,28.0,2.8,11.7,28.0,24.67,15.7
2018,1,8,10,45,0.0,36.0,2.75,11.8,36.0,31.75,21.77
2018,1,8,11,0,0.0,44.0,2.7,11.9,44.0,38.83,27.81
2018,1,8,11,15,0.0,36.0,2.65,12.05,36.0,31.76,21.69
2018,1,8,11,30,0.0,28.0,2.6,12.2,28.0,24.69,15.59
2018,1,8,11,45,0.0,32.0,2.6,12.3,32.0,28.23,18.61
2018,1,8,12,0,0.0,36.0,2.6,12.4,36.0,31.76,21.62
2018,1,8,12,15,0.0,34.0,2.6,12.55,34.0,30.0,20.08
2018,1,8,12,30,0.0,32.0,2.6,12.7,32.0,28.23,18.56
2018,1,8,12,45,0.0,33.0,2.6,12.8,33.0,29.11,19.31
2018,1,8,13,0,0.0,34.0,2.6,12.9,34.0,29.99,20.07
2018,1,8,13,15,0.0,32.0,2.5,12.95,32.0,28.22,18.57
2018,1,8,13,30,0.0,30.0,2.4,13.0,30.0,26.45,17.07
2018,1,8,13,45,0.0,29.5,2.35,13.05,29.5,26.0,16.71
2018,1,8,14,0,0.0,29.0,2.3,13.1,29.0,25.56,16.35
2018,1,8,14,15,0.0,39.0,2.25,13.1,39.0,34.39,23.97
2018,1,8,14,30,0.0,49.0,2.2,13.1,49.0,43.24,31.6
2018,1,8,14,45,8.5,60.5,2.15,13.1,63.0,58.64,45.02
2018,1,8,15,0,17.0,72.0,2.1,13.1,77.0,79.14,62.74
2018,1,8,15,15,27.5,79.5,2.1,13.1,87.0,95.53,76.85
2018,1,8,15,30,38.0,87.0,2.1,13.1,97.0,114.42,92.85
2018,1,8,15,45,38.0,75.5,2.15,12.95,84.0,104.09,83.75
2018,1,8,16,0,38.0,64.0,2.2,12.8,71.0,93.96,74.56
2018,1,8,16,15,24.0,46.5,2.2,12.8,50.5,66.21,50.03
2018,1,8,16,30,10.0,29.0,2.2,12.8,30.0,37.23,23.9
2018,1,8,16,45,8.5,17.0,2.25,12.75,17.5,21.77,0.0
2018,1,8,17,0,7.0,5.0,2.3,12.7,5.0,8.15,0.0
2018,1,8,17,15,3.5,2.5,2.35,12.7,2.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,1,9,7,15,8.5,2.5,2.4,12.0,2.5,0.0,0.0
2018,1,9,7,30,17.0,5.0,2.6,12.1,5.0,4.55,0.0
2018,1,9,7,45,64.0,17.5,2.75,12.2,22.0,15.92,0.0
2018,1,9,8,0,111.0,30.0,2.9,12.3,39.0,24.17,12.56
2018,1,9,8,15,93.0,36.5,3.05,12.35,47.0,29.33,19.75
2018,1,9,8,30,75.0,43.0,3.2,12.4,55.0,36.04,26.28
2018,1,9,8,45,44.5,58.0,3.3,12.45,65.5,49.21,38.36
2018,1,9,9,0,14.0,73.0,3.4,12.5,76.0,62.24,50.24
2018,1,9,9,15,74.5,98.5,3.35,12.65,121.0,76.85,63.36
2018,1,9,9,30,135.0,124.0,3.3,12.8,166.0,94.28,78.85
2018,1,9,9,45,344.0,113.5,3.25,12.9,236.0,80.27,66.33
2018,1,9,10,0,553.0,103.0,3.2,13.0,306.0,73.88,60.57
2018,1,9,10,15,514.0,116.5,3.15,13.2,317.0,112.77,74.5
2018,1,9,10,30,475.0,130.0,3.1,13.4,328.0,148.28,99.66
2018,1,9,10,45,603.0,112.0,3.0,13.6,377.0,182.17,121.02
2018,1,9,11,0,731.0,94.0,2.9,13.8,426.0,225.1,152.9
2018,1,9,11,15,663.0,113.0,2.95,13.85,422.0,261.19,188.69
2018,1,9,11,30,595.0,132.0,3.0,13.9,418.0,290.7,218.63
2018,1,9,11,45,433.5,171.5,3.0,14.0,381.5,297.4,231.09
2018,1,9,12,0,272.0,211.0,3.0,14.1,345.0,290.76,230.65
2018,1,9,12,15,410.0,180.0,3.0,14.15,382.5,337.75,268.55
2018,1,9,12,30,548.0,149.0,3.0,14.2,420.0,389.15,310.6
2018,1,9,12,45,491.5,161.0,3.05,14.2,402.0,395.15,317.65
2018,1,9,13,0,435.0,173.0,3.1,14.2,384.0,396.69,320.69
2018,1,9,13,15,436.0,168.0,3.05,14.25,374.0,408.08,331.19
2018,1,9,13,30,437.0,163.0,3.0,14.3,364.0,417.92,340.25
2018,1,9,13,45,443.5,153.0,3.0,14.3,349.5,424.21,346.64
2018,1,9,14,0,450.0,143.0,3.0,14.3,335.0,428.83,351.63
2018,1,9,14,15,485.5,127.5,2.95,14.25,322.5,443.06,364.46
2018,1,9,14,30,521.0,112.0,2.9,14.2,310.0,455.62,375.83
2018,1,9,14,45,527.0,101.5,2.85,14.15,286.5,458.8,379.16
2018,1,9,15,0,533.0,91.0,2.8,14.1,263.0,455.1,376.88
2018,1,9,15,15,480.0,84.5,2.8,14.1,225.5,412.54,342.76
2018,1,9,15,30,427.0,78.0,2.8,14.1,188.0,373.76,310.83
2018,1,9,15,45,384.5,69.0,2.9,13.7,155.0,337.36,280.44
2018,1,9,16,0,342.0,60.0,3.0,13.3,122.0,300.58,248.44
2018,1,9,16,15,324.5,48.5,3.05,13.05,95.0,275.03,223.91
2018,1,9,16,30,307.0,37.0,3.1,12.8,68.0,247.48,191.12
2018,1,9,16,45,190.0,24.5,3.15,12.6,40.5,156.37,41.36
2018,1,9,17,0,73.0,12.0,3.2,12.4,13.0,48.64,0.0
2018,1,9,17,15,36.5,6.0,3.3,12.15,6.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,3.5,9.95,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,3.45,9.6,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,3.4,9.45,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,3.35,9.35,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,3.25,9.05,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,3.2,8.95,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,3.15,8.9,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,3.05,8.9,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.45,8.95,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.3,9.05,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,1,10,7,15,0.0,1.0,1.8,9.85,1.0,0.0,0.0
2018,1,10,7,30,0.0,2.0,1.8,10.0,2.0,1.82,0.0
2018,1,10,7,45,0.0,7.0,1.75,10.15,7.0,6.37,0.0
2018,1,10,8,0,0.0,12.0,1.7,10.3,12.0,10.54,2.41
2018,1,10,8,15,0.0,17.0,1.8,10.5,17.0,14.94,7.42
2018,1,10,8,30,0.0,22.0,1.9,10.7,22.0,19.35,11.65
2018,1,10,8,45,0.0,27.0,1.95,10.85,27.0,23.76,15.81
2018,1,10,9,0,0.0,32.0,2.0,11.0,32.0,28.18,19.91
2018,1,10,9,15,0.0,26.5,2.05,11.1,26.5,23.32,15.55
2018,1,10,9,30,0.0,21.0,2.1,11.2,21.0,18.47,11.16
2018,1,10,9,45,0.0,33.0,2.15,11.35,33.0,29.07,20.75
2018,1,10,10,0,0.0,45.0,2.2,11.5,45.0,39.69,30.29
2018,1,10,10,15,0.0,70.5,2.25,11.65,70.5,62.33,48.16
2018,1,10,10,30,0.0,96.0,2.3,11.8,96.0,83.83,66.36
2018,1,10,10,45,1.0,106.0,2.35,11.95,106.5,92.58,73.57
2018,1,10,11,0,2.0,116.0,2.4,12.1,117.0,101.52,80.93
2018,1,10,11,15,60.0,158.5,2.35,12.25,187.5,150.37,119.64
2018,1,10,11,30,118.0,201.0,2.3,12.4,258.0,206.18,164.2
2018,1,10,11,45,120.0,196.0,2.2,12.55,255.0,211.26,168.76
2018,1,10,12,0,122.0,191.0,2.1,12.7,252.0,215.79,173.01
2018,1,10,12,15,130.0,191.0,2.05,12.85,256.0,226.7,182.39
2018,1,10,12,30,138.0,191.0,2.0,13.0,260.0,237.8,191.91
2018,1,10,12,45,155.0,201.5,1.95,13.15,278.0,263.15,212.88
2018,1,10,13,0,172.0,212.0,1.9,13.3,296.0,289.72,234.69
2018,1,10,13,15,173.5,203.5,1.85,13.4,286.0,290.41,235.78
2018,1,10,13,30,175.0,195.0,1.8,13.5,276.0,290.35,236.35
2018,1,10,13,45,109.0,178.5,1.7,13.6,228.0,242.63,197.66
2018,1,10,14,0,43.0,162.0,1.6,13.7,180.0,182.9,148.47
2018,1,10,14,15,190.0,143.0,1.55,13.7,216.5,272.54,224.46
2018,1,10,14,30,337.0,124.0,1.5,13.7,253.0,357.87,294.95
2018,1,10,14,45,504.5,98.0,1.4,13.7,272.0,442.37,363.38
2018,1,10,15,0,672.0,72.0,1.3,13.7,291.0,520.6,425.03
2018,1,10,15,15,578.0,72.5,1.3,13.7,245.0,465.36,381.15
2018,1,10,15,30,484.0,73.0,1.3,13.7,199.0,407.97,335.4
2018,1,10,15,45,415.5,63.5,1.15,13.3,158.5,353.99,291.3
2018,1,10,16,0,347.0,54.0,1.0,12.9,118.0,295.73,242.45
2018,1,10,16,15,333.0,44.5,1.0,12.7,93.0,277.1,224.11
2018,1,10,16,30,319.0,35.0,1.0,12.5,68.0,253.97,196.13
2018,1,10,16,45,212.5,24.0,1.0,12.25,41.5,168.11,61.29
2018,1,10,17,0,106.0,13.0,1.0,12.0,15.0,66.85,0.0
2018,1,10,17,15,53.0,6.5,1.0,12.0,7.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,1,11,7,15,3.0,1.5,0.7,10.9,1.5,0.0,0.0
2018,1,11,7,30,6.0,3.0,0.8,11.1,3.0,2.73,0.0
2018,1,11,7,45,3.0,9.0,0.9,11.3,9.0,8.19,0.0
2018,1,11,8,0,0.0,15.0,1.0,11.5,15.0,13.19,4.48
2018,1,11,8,15,0.0,20.5,1.1,11.7,20.5,18.04,10.08
2018,1,11,8,30,0.0,26.0,1.2,11.9,26.0,22.89,14.74
2018,1,11,8,45,0.0,31.5,1.35,12.15,31.5,27.74,19.29
2018,1,11,9,0,0.0,37.0,1.5,12.4,37.0,32.61,23.78
2018,1,11,9,15,0.0,48.0,1.55,12.5,48.0,42.35,32.6
2018,1,11,9,30,0.0,59.0,1.6,12.6,59.0,52.12,41.35
2018,1,11,9,45,2.5,79.5,1.6,12.75,80.5,69.3,56.63
2018,1,11,10,0,5.0,100.0,1.6,12.9,102.0,85.7,71.05
2018,1,11,10,15,13.5,129.5,1.55,13.05,135.0,109.89,87.61
2018,1,11,10,30,22.0,159.0,1.5,13.2,168.0,135.11,107.91
2018,1,11,10,45,18.0,152.0,1.45,13.3,159.5,131.96,105.17
2018,1,11,11,0,14.0,145.0,1.4,13.4,151.0,127.63,101.64
2018,1,11,11,15,7.0,129.0,1.4,13.55,132.0,114.15,90.62
2018,1,11,11,30,0.0,113.0,1.4,13.7,113.0,99.3,78.39
2018,1,11,11,45,4.0,127.5,1.35,13.85,129.5,113.37,89.94
2018,1,11,12,0,8.0,142.0,1.3,14.0,146.0,127.96,101.86
2018,1,11,12,15,28.5,172.0,1.3,14.05,186.0,165.35,132.39
2018,1,11,12,30,49.0,202.0,1.3,14.1,226.0,204.34,164.02
2018,1,11,12,45,107.5,207.5,1.3,14.2,260.0,246.24,197.88
2018,1,11,13,0,166.0,213.0,1.3,14.3,294.0,287.77,231.46
2018,1,11,13,15,157.5,203.5,1.3,14.3,278.5,282.04,227.41
2018,1,11,13,30,149.0,194.0,1.3,14.3,263.0,275.07,222.52
2018,1,11,13,45,86.0,176.5,1.25,14.3,216.0,219.26,177.56
2018,1,11,14,0,23.0,159.0,1.2,14.3,169.0,160.61,129.35
2018,1,11,14,15,165.0,124.5,1.2,14.25,188.5,237.15,194.88
2018,1,11,14,30,307.0,90.0,1.2,14.2,208.0,301.31,249.08
2018,1,11,14,45,222.5,93.5,1.2,14.1,175.0,245.85,203.42
2018,1,11,15,0,138.0,97.0,1.2,14.0,142.0,190.91,157.66
