Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,15,15,105.0,90.5,1.2,14.0,122.5,165.7,136.48
2018,1,11,15,30,72.0,84.0,1.2,14.0,103.0,140.63,114.92
2018,1,11,15,45,165.0,67.0,1.0,13.5,101.0,189.31,156.62
2018,1,11,16,0,258.0,50.0,0.8,13.0,99.0,237.52,195.61
2018,1,11,16,15,248.0,42.0,0.8,12.75,79.5,221.61,179.59
2018,1,11,16,30,238.0,34.0,0.8,12.5,60.0,206.3,160.25
2018,1,11,16,45,140.0,21.0,0.85,12.2,34.5,125.39,54.7
2018,1,11,17,0,42.0,8.0,0.9,11.9,9.0,29.18,0.0
2018,1,11,17,15,21.0,4.0,0.9,11.9,4.5,0.0,0.0
2018,1,11,17,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,12,7,15,28.0,3.0,1.4,10.25,3.0,0.0,0.0
2018,1,12,7,30,56.0,6.0,1.4,10.6,6.0,5.46,0.0
2018,1,12,7,45,68.5,13.0,1.4,10.95,16.5,10.21,0.0
2018,1,12,8,0,81.0,20.0,1.4,11.3,27.0,16.54,7.13
2018,1,12,8,15,50.5,34.0,1.5,11.6,39.0,28.67,19.33
2018,1,12,8,30,20.0,48.0,1.6,11.9,51.0,40.89,30.69
2018,1,12,8,45,12.5,65.0,1.7,12.2,67.0,55.3,43.87
2018,1,12,9,0,5.0,82.0,1.8,12.5,83.0,68.9,56.19
2018,1,12,9,15,16.5,99.5,1.85,12.75,104.5,82.75,68.56
2018,1,12,9,30,28.0,117.0,1.9,13.0,126.0,92.88,77.49
2018,1,12,9,45,37.0,132.5,1.95,13.3,145.5,104.03,87.18
2018,1,12,10,0,46.0,148.0,2.0,13.6,165.0,114.98,96.56
2018,1,12,10,15,82.0,164.5,1.95,13.85,198.0,133.86,105.18
2018,1,12,10,30,118.0,181.0,1.9,14.1,231.0,153.27,118.47
2018,1,12,10,45,137.0,191.0,1.9,14.35,252.0,173.48,133.74
2018,1,12,11,0,156.0,201.0,1.9,14.6,273.0,195.44,151.06
2018,1,12,11,15,270.5,190.5,1.9,14.8,320.0,226.29,172.76
2018,1,12,11,30,385.0,180.0,1.9,15.0,367.0,268.1,204.67
2018,1,12,11,45,645.5,124.0,1.9,15.15,444.5,330.47,251.06
2018,1,12,12,0,906.0,68.0,1.9,15.3,522.0,408.53,311.76
2018,1,12,12,15,904.5,69.0,1.95,15.4,523.0,444.16,343.76
2018,1,12,12,30,903.0,70.0,2.0,15.5,524.0,477.42,373.38
2018,1,12,12,45,897.5,70.5,2.05,15.6,517.0,505.77,398.6
2018,1,12,13,0,892.0,71.0,2.1,15.7,510.0,531.27,421.07
2018,1,12,13,15,886.0,70.5,2.1,15.7,496.5,552.56,439.86
2018,1,12,13,30,880.0,70.0,2.1,15.7,483.0,570.83,455.98
2018,1,12,13,45,871.5,68.5,2.1,15.65,462.5,583.54,467.69
2018,1,12,14,0,863.0,67.0,2.1,15.6,442.0,593.09,476.78
2018,1,12,14,15,848.0,66.0,2.05,15.5,415.0,600.07,483.43
2018,1,12,14,30,833.0,65.0,2.0,15.4,388.0,600.31,484.81
2018,1,12,14,45,810.5,62.5,1.95,15.25,354.5,590.96,478.79
2018,1,12,15,0,788.0,60.0,1.9,15.1,321.0,578.51,470.06
2018,1,12,15,15,755.5,57.0,1.9,15.1,283.5,556.34,453.3
2018,1,12,15,30,723.0,54.0,1.9,15.1,246.0,531.53,433.7
2018,1,12,15,45,631.5,52.5,1.6,14.1,200.0,474.64,387.94
2018,1,12,16,0,540.0,51.0,1.3,13.1,154.0,413.57,337.41
2018,1,12,16,15,359.5,45.5,1.3,12.65,107.0,295.56,239.83
2018,1,12,16,30,179.0,40.0,1.3,12.2,60.0,182.74,142.58
2018,1,12,16,45,98.5,24.5,1.35,11.75,34.5,99.2,48.99
2018,1,12,17,0,18.0,9.0,1.4,11.3,9.0,17.62,0.0
2018,1,12,17,15,9.0,4.5,1.4,11.15,4.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.0,7.05,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.05,7.15,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,1,13,7,15,11.5,2.0,2.2,7.75,2.0,0.0,0.0
2018,1,13,7,30,23.0,4.0,2.3,8.3,4.0,3.64,0.0
2018,1,13,7,45,14.0,13.0,2.45,8.85,13.0,11.58,0.0
2018,1,13,8,0,5.0,22.0,2.6,9.4,22.0,19.4,9.55
2018,1,13,8,15,2.5,35.5,2.7,9.85,35.5,30.89,21.43
2018,1,13,8,30,0.0,49.0,2.8,10.3,49.0,42.21,32.06
2018,1,13,8,45,26.5,68.0,2.9,10.75,74.5,56.36,45.07
2018,1,13,9,0,53.0,87.0,3.0,11.2,100.0,70.73,58.12
2018,1,13,9,15,206.5,98.0,3.0,11.6,161.0,73.89,60.98
2018,1,13,9,30,360.0,109.0,3.0,12.0,222.0,78.15,64.72
2018,1,13,9,45,367.5,121.0,2.95,12.45,247.5,85.5,71.1
2018,1,13,10,0,375.0,133.0,2.9,12.9,273.0,93.14,77.65
2018,1,13,10,15,413.5,137.5,2.85,13.35,303.5,122.42,85.46
2018,1,13,10,30,452.0,142.0,2.8,13.8,334.0,155.19,106.06
2018,1,13,10,45,472.0,146.0,2.75,14.2,355.5,187.97,131.19
2018,1,13,11,0,492.0,150.0,2.7,14.6,377.0,222.04,159.52
2018,1,13,11,15,539.5,144.0,2.7,14.9,401.0,256.0,187.93
2018,1,13,11,30,587.0,138.0,2.7,15.2,425.0,294.99,221.14
2018,1,13,11,45,660.5,122.5,2.65,15.5,450.5,334.74,254.64
2018,1,13,12,0,734.0,107.0,2.6,15.8,476.0,378.32,291.43
2018,1,13,12,15,772.5,97.5,2.6,15.9,487.0,417.6,325.47
2018,1,13,12,30,811.0,88.0,2.6,16.0,498.0,455.31,357.95
2018,1,13,12,45,775.5,93.5,2.6,16.1,481.5,472.49,374.35
2018,1,13,13,0,740.0,99.0,2.6,16.2,465.0,485.42,386.9
2018,1,13,13,15,745.5,94.0,2.55,16.15,454.0,505.53,404.72
2018,1,13,13,30,751.0,89.0,2.5,16.1,443.0,523.4,420.48
2018,1,13,13,45,608.5,117.0,2.5,16.05,396.0,489.86,395.38
2018,1,13,14,0,466.0,145.0,2.5,16.0,349.0,443.38,359.62
2018,1,13,14,15,504.5,127.5,2.45,15.85,336.0,457.97,373.07
2018,1,13,14,30,543.0,110.0,2.4,15.7,323.0,476.05,388.73
2018,1,13,14,45,623.5,89.5,2.35,15.5,314.0,510.36,417.34
2018,1,13,15,0,704.0,69.0,2.3,15.3,305.0,541.3,442.87
2018,1,13,15,15,622.5,69.5,2.3,15.3,260.5,493.52,405.21
2018,1,13,15,30,541.0,70.0,2.3,15.3,216.0,443.57,365.24
2018,1,13,15,45,449.0,65.5,1.95,14.3,173.5,379.96,313.63
2018,1,13,16,0,357.0,61.0,1.6,13.3,131.0,313.44,258.18
2018,1,13,16,15,302.5,50.0,1.65,12.8,99.0,266.29,217.3
2018,1,13,16,30,248.0,39.0,1.7,12.3,67.0,220.44,174.12
2018,1,13,16,45,160.0,25.5,1.7,11.75,40.5,146.78,82.8
2018,1,13,17,0,72.0,12.0,1.7,11.2,14.0,48.85,0.0
2018,1,13,17,15,36.0,6.0,1.75,11.1,7.0,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,2.65,9.55,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,2.75,9.45,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,2.85,9.35,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,2.95,9.25,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,3.05,9.15,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,3.2,9.05,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,3.3,8.95,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,3.35,8.85,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,3.4,8.75,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,3.35,8.45,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,1,14,7,15,16.0,3.0,3.25,8.55,3.0,0.0,0.0
2018,1,14,7,30,32.0,6.0,3.2,8.7,6.0,5.46,0.0
2018,1,14,7,45,170.0,19.0,3.2,8.8,32.5,15.99,0.0
2018,1,14,8,0,308.0,32.0,3.2,8.9,59.0,26.8,15.52
2018,1,14,8,15,382.0,40.0,3.15,9.2,92.5,32.41,22.84
2018,1,14,8,30,456.0,48.0,3.1,9.5,126.0,37.97,28.39
2018,1,14,8,45,329.0,69.0,3.1,9.75,133.0,51.8,41.16
2018,1,14,9,0,202.0,90.0,3.1,10.0,140.0,68.38,56.29
2018,1,14,9,15,192.0,107.0,3.05,10.35,161.0,79.87,66.65
2018,1,14,9,30,182.0,124.0,3.0,10.7,182.0,94.77,79.91
2018,1,14,9,45,232.5,136.0,2.95,11.0,218.0,98.94,83.46
2018,1,14,10,0,283.0,148.0,2.9,11.3,254.0,107.27,90.65
2018,1,14,10,15,386.0,142.0,2.8,11.55,299.0,124.22,88.33
2018,1,14,10,30,489.0,136.0,2.7,11.8,344.0,155.0,105.05
2018,1,14,10,45,473.0,147.0,2.65,12.05,357.0,189.17,133.18
2018,1,14,11,0,457.0,158.0,2.6,12.3,370.0,221.49,161.83
2018,1,14,11,15,296.0,182.5,2.55,12.5,321.5,226.78,174.08
2018,1,14,11,30,135.0,207.0,2.5,12.7,273.0,216.28,171.64
2018,1,14,11,45,125.0,215.0,2.45,12.85,277.0,228.91,182.88
2018,1,14,12,0,115.0,223.0,2.4,13.0,281.0,240.72,193.17
2018,1,14,12,15,98.5,221.0,2.3,13.15,271.0,237.46,191.12
2018,1,14,12,30,82.0,219.0,2.2,13.3,261.0,234.54,189.18
2018,1,14,12,45,122.0,218.5,2.15,13.45,280.0,263.64,213.05
2018,1,14,13,0,162.0,218.0,2.1,13.6,299.0,290.96,235.5
2018,1,14,13,15,213.0,208.5,2.1,13.65,311.5,317.1,257.38
2018,1,14,13,30,264.0,199.0,2.1,13.7,324.0,352.57,286.72
2018,1,14,13,45,192.0,189.5,2.05,13.75,278.5,302.3,246.61
2018,1,14,14,0,120.0,180.0,2.0,13.8,233.0,256.39,209.44
2018,1,14,14,15,159.0,170.5,2.05,13.65,236.0,275.25,226.23
2018,1,14,14,30,198.0,161.0,2.1,13.5,239.0,294.37,243.03
2018,1,14,14,45,225.5,146.0,2.1,13.4,228.0,310.44,257.02
2018,1,14,15,0,253.0,131.0,2.1,13.3,217.0,315.16,261.82
2018,1,14,15,15,227.0,117.5,2.1,13.3,188.0,287.01,238.81
2018,1,14,15,30,201.0,104.0,2.1,13.3,159.0,257.94,214.66
2018,1,14,15,45,136.0,84.5,2.05,12.65,119.0,184.83,153.35
2018,1,14,16,0,71.0,65.0,2.0,12.0,79.0,122.65,99.88
2018,1,14,16,15,91.5,54.0,1.9,11.65,67.5,124.39,100.56
2018,1,14,16,30,112.0,43.0,1.8,11.3,56.0,136.86,107.77
2018,1,14,16,45,80.5,28.0,1.7,11.0,35.5,97.26,57.64
2018,1,14,17,0,49.0,13.0,1.6,10.7,15.0,37.77,0.0
2018,1,14,17,15,24.5,6.5,1.5,10.55,7.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,15,7,15,26.5,3.5,2.1,8.75,3.5,0.0,0.0
2018,1,15,7,30,53.0,7.0,2.2,9.0,7.0,6.37,0.0
2018,1,15,7,45,130.5,19.0,2.25,9.25,28.5,15.05,0.0
2018,1,15,8,0,208.0,31.0,2.3,9.5,50.0,24.28,13.66
2018,1,15,8,15,271.5,42.5,2.25,9.8,81.0,32.86,23.22
2018,1,15,8,30,335.0,54.0,2.2,10.1,112.0,41.23,31.26
2018,1,15,8,45,349.0,66.5,2.1,10.4,140.5,49.96,39.43
2018,1,15,9,0,363.0,79.0,2.0,10.7,169.0,58.41,47.21
2018,1,15,9,15,419.0,87.0,1.95,11.05,207.5,63.57,51.87
2018,1,15,9,30,475.0,95.0,1.9,11.4,246.0,68.65,56.37
2018,1,15,9,45,449.5,111.0,1.8,11.75,266.5,78.79,65.29
2018,1,15,10,0,424.0,127.0,1.7,12.1,287.0,89.66,74.75
2018,1,15,10,15,441.5,135.5,1.65,12.35,313.5,123.05,85.12
2018,1,15,10,30,459.0,144.0,1.6,12.6,340.0,157.96,108.22
2018,1,15,10,45,430.0,158.0,1.55,12.8,349.5,191.09,135.89
2018,1,15,11,0,401.0,172.0,1.5,13.0,359.0,221.28,162.9
2018,1,15,11,15,276.5,196.0,1.45,13.1,327.0,232.73,178.45
2018,1,15,11,30,152.0,220.0,1.4,13.2,295.0,231.72,182.58
2018,1,15,11,45,157.5,224.0,1.4,13.3,303.0,247.39,195.95
2018,1,15,12,0,163.0,228.0,1.4,13.4,311.0,263.2,209.32
2018,1,15,12,15,145.0,227.5,1.4,13.45,301.5,265.46,212.09
2018,1,15,12,30,127.0,227.0,1.4,13.5,292.0,265.98,213.27
2018,1,15,12,45,106.0,220.5,1.4,13.55,274.5,253.01,203.51
2018,1,15,13,0,85.0,214.0,1.4,13.6,257.0,242.11,195.21
2018,1,15,13,15,79.0,204.5,1.4,13.65,243.5,234.71,189.68
2018,1,15,13,30,73.0,195.0,1.4,13.7,230.0,226.5,183.42
2018,1,15,13,45,56.5,178.5,1.4,13.7,205.0,204.24,165.59
2018,1,15,14,0,40.0,162.0,1.4,13.7,180.0,180.7,146.52
2018,1,15,14,15,50.5,149.5,1.35,13.75,170.5,176.86,143.91
2018,1,15,14,30,61.0,137.0,1.3,13.8,161.0,172.85,141.1
2018,1,15,14,45,51.5,124.5,1.25,13.8,143.5,156.06,127.29
2018,1,15,15,0,42.0,112.0,1.2,13.8,126.0,138.82,112.99
2018,1,15,15,15,50.0,106.0,1.2,13.8,121.0,140.12,114.37
2018,1,15,15,30,58.0,100.0,1.2,13.8,116.0,141.9,115.95
2018,1,15,15,45,38.5,83.5,1.05,13.4,93.5,113.0,91.22
2018,1,15,16,0,19.0,67.0,0.9,13.0,71.0,83.86,66.01
2018,1,15,16,15,9.5,51.5,0.9,12.8,53.5,56.29,42.07
2018,1,15,16,30,0.0,36.0,0.9,12.6,36.0,34.89,23.15
2018,1,15,16,45,8.0,23.0,0.85,12.4,23.5,29.28,14.36
2018,1,15,17,0,16.0,10.0,0.8,12.2,11.0,17.61,0.0
2018,1,15,17,15,8.0,5.0,0.8,12.1,5.5,4.55,0.0
2018,1,15,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.45,11.7,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.4,11.65,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.45,11.6,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,16,7,15,8.5,2.5,0.9,11.0,2.5,0.0,0.0
2018,1,16,7,30,17.0,5.0,0.9,11.2,5.0,4.55,0.0
2018,1,16,7,45,8.5,16.0,0.85,11.35,16.0,13.97,0.0
2018,1,16,8,0,0.0,27.0,0.8,11.5,27.0,23.44,13.05
2018,1,16,8,15,1.0,43.0,0.9,11.7,43.0,36.67,26.42
2018,1,16,8,30,2.0,59.0,1.0,11.9,59.0,49.76,38.62
2018,1,16,8,45,5.0,63.0,1.1,12.1,64.0,53.94,42.73
2018,1,16,9,0,8.0,67.0,1.2,12.3,69.0,57.91,46.47
2018,1,16,9,15,4.0,56.0,1.1,12.6,57.0,49.48,38.97
2018,1,16,9,30,0.0,45.0,1.0,12.9,45.0,39.69,30.17
2018,1,16,9,45,1.5,66.5,0.95,13.15,67.0,58.79,47.19
2018,1,16,10,0,3.0,88.0,0.9,13.4,89.0,76.58,62.82
2018,1,16,10,15,1.5,87.5,0.95,13.55,88.0,76.73,59.86
2018,1,16,10,30,0.0,87.0,1.0,13.7,87.0,76.54,59.61
2018,1,16,10,45,0.0,88.5,1.1,13.85,88.5,78.0,60.72
2018,1,16,11,0,0.0,90.0,1.2,14.0,90.0,79.41,61.79
2018,1,16,11,15,6.0,111.5,1.15,14.05,114.5,99.33,78.14
2018,1,16,11,30,12.0,133.0,1.1,14.1,139.0,119.92,94.97
2018,1,16,11,45,6.0,108.5,1.05,14.15,111.5,97.73,76.64
2018,1,16,12,0,0.0,84.0,1.0,14.2,84.0,74.37,57.27
2018,1,16,12,15,2.0,112.0,1.0,14.25,113.0,99.9,78.57
2018,1,16,12,30,4.0,140.0,1.0,14.3,142.0,125.92,100.01
2018,1,16,12,45,58.5,179.5,0.95,14.35,209.0,192.06,154.07
2018,1,16,13,0,113.0,219.0,0.9,14.4,276.0,267.14,214.25
2018,1,16,13,15,76.0,177.5,0.95,14.4,215.5,206.7,166.04
2018,1,16,13,30,39.0,136.0,1.0,14.4,155.0,148.82,119.31
2018,1,16,13,45,43.0,115.5,1.0,14.4,135.5,132.95,106.78
2018,1,16,14,0,47.0,95.0,1.0,14.4,116.0,116.73,93.73
2018,1,16,14,15,29.0,101.5,1.0,14.3,114.0,113.58,91.03
2018,1,16,14,30,11.0,108.0,1.0,14.2,112.0,104.98,83.65
2018,1,16,14,45,8.0,92.0,0.95,14.1,95.0,88.11,69.61
2018,1,16,15,0,5.0,76.0,0.9,14.0,78.0,71.08,55.31
2018,1,16,15,15,3.5,65.5,0.9,14.0,67.0,60.32,46.2
2018,1,16,15,30,2.0,55.0,0.9,14.0,56.0,49.83,37.21
2018,1,16,15,45,1.0,48.0,0.8,13.45,48.5,42.99,31.34
2018,1,16,16,0,0.0,41.0,0.7,12.9,41.0,36.17,25.38
2018,1,16,16,15,0.0,32.0,0.7,12.65,32.0,28.2,18.34
2018,1,16,16,30,0.0,23.0,0.7,12.4,23.0,20.25,11.19
2018,1,16,16,45,6.0,15.0,0.7,12.1,15.0,16.8,6.38
2018,1,16,17,0,12.0,7.0,0.7,11.8,7.0,12.79,0.0
2018,1,16,17,15,6.0,3.5,0.75,11.7,3.5,3.18,0.0
2018,1,16,17,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,17,7,15,8.5,2.0,1.3,9.6,2.0,0.0,0.0
2018,1,17,7,30,17.0,4.0,1.3,10.0,4.0,3.64,0.0
2018,1,17,7,45,8.5,11.5,1.3,10.4,11.5,10.32,0.0
2018,1,17,8,0,0.0,19.0,1.3,10.8,19.0,16.73,7.83
2018,1,17,8,15,0.0,29.0,1.3,11.1,29.0,25.57,16.8
2018,1,17,8,30,0.0,39.0,1.3,11.4,39.0,34.41,25.1
2018,1,17,8,45,2.0,52.0,1.25,11.75,52.5,45.5,35.28
2018,1,17,9,0,4.0,65.0,1.2,12.1,66.0,56.38,45.16
2018,1,17,9,15,23.5,89.5,1.25,12.55,97.0,73.74,60.64
2018,1,17,9,30,43.0,114.0,1.3,13.0,128.0,91.4,76.16
2018,1,17,9,45,55.5,127.0,1.35,13.45,147.0,101.07,84.44
2018,1,17,10,0,68.0,140.0,1.4,13.9,166.0,110.91,92.78
2018,1,17,10,15,147.5,160.5,1.45,14.2,222.5,131.88,101.02
2018,1,17,10,30,227.0,181.0,1.5,14.5,279.0,162.64,121.07
2018,1,17,10,45,221.5,188.5,1.6,14.75,288.5,186.13,139.95
2018,1,17,11,0,216.0,196.0,1.7,15.0,298.0,205.17,156.16
2018,1,17,11,15,210.0,207.5,1.7,15.2,309.5,226.32,174.4
2018,1,17,11,30,204.0,219.0,1.7,15.4,321.0,246.88,192.12
2018,1,17,11,45,248.5,216.0,1.75,15.55,342.5,273.29,213.42
2018,1,17,12,0,293.0,213.0,1.8,15.7,364.0,302.43,237.2
2018,1,17,12,15,294.5,210.5,1.75,15.75,362.5,316.51,249.68
2018,1,17,12,30,296.0,208.0,1.7,15.8,361.0,329.77,261.39
2018,1,17,12,45,283.5,210.0,1.65,15.8,355.0,339.61,270.27
2018,1,17,13,0,271.0,212.0,1.6,15.8,349.0,348.0,277.79
2018,1,17,13,15,324.5,198.5,1.6,15.75,358.5,375.46,300.67
2018,1,17,13,30,378.0,185.0,1.6,15.7,368.0,403.94,324.32
2018,1,17,13,45,341.0,183.0,1.55,15.65,343.0,392.05,315.68
2018,1,17,14,0,304.0,181.0,1.5,15.6,318.0,377.77,305.15
2018,1,17,14,15,316.5,168.0,1.45,15.45,303.0,379.8,308.03
2018,1,17,14,30,329.0,155.0,1.4,15.3,288.0,380.6,309.78
2018,1,17,14,45,327.0,142.0,1.35,15.1,265.0,370.9,303.09
2018,1,17,15,0,325.0,129.0,1.3,14.9,242.0,359.68,295.05
2018,1,17,15,15,319.5,114.5,1.3,14.9,215.5,342.9,282.21
2018,1,17,15,30,314.0,100.0,1.3,14.9,189.0,337.18,277.57
2018,1,17,15,45,260.5,87.0,1.15,14.15,153.0,277.08,228.78
2018,1,17,16,0,207.0,74.0,1.0,13.4,117.0,229.5,188.99
2018,1,17,16,15,183.5,60.0,1.0,13.15,91.5,199.0,162.29
2018,1,17,16,30,160.0,46.0,1.0,12.9,66.0,168.68,134.17
2018,1,17,16,45,112.5,31.0,1.05,12.6,42.5,122.67,84.29
2018,1,17,17,0,65.0,16.0,1.1,12.3,19.0,49.53,0.0
2018,1,17,17,15,32.5,8.0,1.1,12.2,9.5,24.05,0.0
2018,1,17,17,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,18,7,15,5.0,1.5,1.35,11.8,1.5,0.0,0.0
2018,1,18,7,30,10.0,3.0,1.4,11.9,3.0,2.73,0.0
2018,1,18,7,45,5.0,4.0,1.45,11.95,4.0,3.69,0.0
2018,1,18,8,0,0.0,5.0,1.5,12.0,5.0,4.38,0.0
2018,1,18,8,15,0.0,6.0,1.55,12.1,6.0,5.26,0.0
2018,1,18,8,30,0.0,7.0,1.6,12.2,7.0,6.14,0.0
2018,1,18,8,45,0.0,8.5,1.7,12.3,8.5,7.46,1.07
2018,1,18,9,0,0.0,10.0,1.8,12.4,10.0,8.78,2.29
2018,1,18,9,15,0.0,21.0,1.85,12.5,21.0,18.47,11.08
2018,1,18,9,30,0.0,32.0,1.9,12.6,32.0,28.18,19.85
2018,1,18,9,45,5.0,71.0,2.0,12.65,73.0,62.68,50.75
2018,1,18,10,0,10.0,110.0,2.1,12.7,114.0,93.66,78.13
2018,1,18,10,15,12.0,127.5,2.2,12.8,132.5,108.76,86.74
2018,1,18,10,30,14.0,145.0,2.3,12.9,151.0,124.27,99.34
2018,1,18,10,45,7.0,113.5,2.4,13.0,116.5,99.87,79.0
2018,1,18,11,0,0.0,82.0,2.5,13.1,82.0,72.58,56.22
2018,1,18,11,15,0.0,77.5,2.55,13.2,77.5,68.58,52.78
2018,1,18,11,30,0.0,73.0,2.6,13.3,73.0,64.58,49.33
2018,1,18,11,45,0.0,103.5,2.7,13.4,103.5,91.38,71.83
2018,1,18,12,0,0.0,134.0,2.8,13.5,134.0,118.05,94.03
2018,1,18,12,15,0.5,135.5,2.85,13.5,136.0,119.94,95.55
2018,1,18,12,30,1.0,137.0,2.9,13.5,138.0,121.89,97.17
2018,1,18,12,45,1.5,143.0,2.95,13.55,144.0,127.94,102.22
2018,1,18,13,0,2.0,149.0,3.0,13.6,150.0,134.2,107.45
2018,1,18,13,15,5.5,155.0,3.0,13.5,157.5,142.33,114.36
2018,1,18,13,30,9.0,161.0,3.0,13.4,165.0,150.92,121.7
2018,1,18,13,45,36.5,171.0,3.05,13.3,187.5,184.74,150.39
2018,1,18,14,0,64.0,181.0,3.1,13.2,210.0,215.07,176.15
2018,1,18,14,15,100.5,161.0,3.05,13.05,203.5,229.38,189.07
2018,1,18,14,30,137.0,141.0,3.0,12.9,197.0,234.53,194.6
2018,1,18,14,45,127.0,121.0,3.0,12.8,169.5,209.6,174.36
2018,1,18,15,0,117.0,101.0,3.0,12.7,142.0,183.46,152.89
2018,1,18,15,15,76.5,88.5,3.0,12.7,114.0,145.64,120.5
2018,1,18,15,30,36.0,76.0,3.0,12.7,86.0,97.98,79.28
2018,1,18,15,45,32.5,66.5,2.8,12.2,74.5,86.76,69.68
2018,1,18,16,0,29.0,57.0,2.6,11.7,63.0,75.55,59.81
2018,1,18,16,15,17.0,38.5,2.6,11.5,42.0,47.49,35.19
2018,1,18,16,30,5.0,20.0,2.6,11.3,21.0,20.52,11.63
2018,1,18,16,45,4.0,12.5,2.65,11.1,13.0,13.46,4.56
2018,1,18,17,0,3.0,5.0,2.7,10.9,5.0,6.1,0.0
2018,1,18,17,15,1.5,2.5,2.75,10.8,2.5,3.05,0.0
2018,1,18,17,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.45,9.55,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.3,8.95,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,2.4,8.45,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,2.45,8.4,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,2.45,8.3,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,2.4,8.15,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,2.35,7.95,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,2.25,7.65,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,2.05,7.45,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,2.0,7.35,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.95,7.3,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.75,6.8,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,1,19,7,15,6.0,3.0,1.7,7.35,3.0,0.0,0.0
2018,1,19,7,30,12.0,6.0,1.7,7.9,6.0,5.46,0.0
2018,1,19,7,45,13.5,18.5,1.7,8.45,19.0,15.95,0.0
2018,1,19,8,0,15.0,31.0,1.7,9.0,32.0,26.38,16.05
2018,1,19,8,15,161.5,46.0,1.8,9.3,74.0,36.57,26.68
2018,1,19,8,30,308.0,61.0,1.9,9.6,116.0,46.37,36.0
2018,1,19,8,45,473.0,62.0,1.95,9.9,171.0,48.04,37.84
2018,1,19,9,0,638.0,63.0,2.0,10.2,226.0,47.79,37.75
2018,1,19,9,15,678.5,67.0,2.05,10.45,265.5,49.74,39.55
2018,1,19,9,30,719.0,71.0,2.1,10.7,305.0,51.75,41.33
2018,1,19,9,45,747.0,73.5,2.1,10.9,340.5,57.71,46.61
2018,1,19,10,0,775.0,76.0,2.1,11.1,376.0,63.0,51.24
2018,1,19,10,15,794.5,78.0,2.1,11.3,406.0,108.54,60.87
2018,1,19,10,30,814.0,80.0,2.1,11.5,436.0,155.35,90.89
2018,1,19,10,45,827.5,81.5,2.1,11.65,460.0,201.75,127.97
2018,1,19,11,0,841.0,83.0,2.1,11.8,484.0,248.32,168.73
2018,1,19,11,15,822.5,89.0,2.1,11.9,492.5,290.55,208.51
2018,1,19,11,30,804.0,95.0,2.1,12.0,501.0,329.8,245.79
2018,1,19,11,45,739.0,110.5,2.15,12.05,488.5,356.07,273.16
2018,1,19,12,0,674.0,126.0,2.2,12.1,476.0,378.74,296.41
2018,1,19,12,15,438.0,149.5,2.25,12.1,377.5,327.15,261.17
2018,1,19,12,30,202.0,173.0,2.3,12.1,279.0,255.71,206.82
2018,1,19,12,45,323.5,150.5,2.4,12.1,317.5,310.07,252.36
2018,1,19,13,0,445.0,128.0,2.5,12.1,356.0,364.85,298.14
2018,1,19,13,15,320.5,120.5,2.55,12.05,282.5,304.81,250.73
2018,1,19,13,30,196.0,113.0,2.6,12.0,209.0,228.33,188.61
2018,1,19,13,45,436.0,111.0,2.65,11.9,313.5,383.86,318.65
2018,1,19,14,0,676.0,109.0,2.7,11.8,418.0,544.24,447.82
2018,1,19,14,15,635.0,109.5,2.75,11.65,386.0,532.02,438.8
2018,1,19,14,30,594.0,110.0,2.8,11.5,354.0,516.43,427.91
2018,1,19,14,45,544.0,106.0,2.8,11.4,316.0,487.29,405.77
2018,1,19,15,0,494.0,102.0,2.8,11.3,278.0,450.22,376.93
2018,1,19,15,15,529.5,89.0,2.8,11.3,258.5,466.43,390.98
2018,1,19,15,30,565.0,76.0,2.8,11.3,239.0,474.86,398.12
2018,1,19,15,45,546.0,66.0,2.6,10.65,204.0,449.54,377.38
2018,1,19,16,0,527.0,56.0,2.4,10.0,169.0,422.35,354.04
2018,1,19,16,15,405.0,51.0,2.35,9.6,126.5,337.01,281.14
2018,1,19,16,30,283.0,46.0,2.3,9.2,84.0,253.43,207.6
2018,1,19,16,45,183.0,32.5,2.25,8.8,53.5,178.31,132.86
2018,1,19,17,0,83.0,19.0,2.2,8.4,23.0,79.75,0.0
2018,1,19,17,15,41.5,9.5,2.25,8.35,11.5,30.29,0.0
2018,1,19,17,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,2.45,7.4,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,2.5,7.25,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,2.5,6.05,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,2.5,5.65,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,2.4,5.35,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,2.4,5.05,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,2.4,4.95,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,2.45,4.85,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,2.5,4.8,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,2.5,4.75,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,2.5,4.7,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,2.5,4.7,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,2.5,4.7,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,2.5,4.65,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,2.5,4.65,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,2.5,4.7,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,2.45,4.75,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,1,20,7,15,23.5,3.5,2.5,5.45,4.0,0.0,0.0
2018,1,20,7,30,47.0,7.0,2.6,6.1,8.0,6.37,0.0
2018,1,20,7,45,120.5,20.5,2.65,6.75,30.5,16.18,0.0
2018,1,20,8,0,194.0,34.0,2.7,7.4,53.0,26.53,16.44
2018,1,20,8,15,314.0,44.0,2.75,7.9,92.5,34.01,24.59
2018,1,20,8,30,434.0,54.0,2.8,8.4,132.0,42.8,32.98
2018,1,20,8,45,580.5,52.0,2.85,8.9,185.0,39.83,30.57
2018,1,20,9,0,727.0,50.0,2.9,9.4,238.0,41.08,31.8
2018,1,20,9,15,761.5,53.0,2.95,9.85,277.5,42.8,33.35
2018,1,20,9,30,796.0,56.0,3.0,10.3,317.0,44.56,34.88
2018,1,20,9,45,819.0,58.5,3.1,10.75,353.0,45.89,35.97
2018,1,20,10,0,842.0,61.0,3.2,11.2,389.0,52.72,41.99
2018,1,20,10,15,858.0,63.0,3.2,11.45,419.5,107.2,57.28
2018,1,20,10,30,874.0,65.0,3.2,11.7,450.0,156.21,88.96
2018,1,20,10,45,884.0,67.0,3.2,12.0,474.0,204.71,128.1
2018,1,20,11,0,894.0,69.0,3.2,12.3,498.0,252.89,170.69
2018,1,20,11,15,900.5,70.5,3.2,12.45,515.0,299.22,213.47
2018,1,20,11,30,907.0,72.0,3.2,12.6,532.0,344.47,255.59
2018,1,20,11,45,909.5,73.0,3.2,12.75,541.5,386.62,294.88
2018,1,20,12,0,912.0,74.0,3.2,12.9,551.0,426.98,332.0
2018,1,20,12,15,911.0,74.5,3.2,12.95,552.5,463.42,365.37
2018,1,20,12,30,910.0,75.0,3.2,13.0,554.0,497.47,396.08
2018,1,20,12,45,905.0,75.5,3.2,13.05,547.5,527.06,422.61
2018,1,20,13,0,900.0,76.0,3.2,13.1,541.0,553.8,446.32
2018,1,20,13,15,894.5,75.0,3.15,13.1,527.5,575.77,465.84
2018,1,20,13,30,889.0,74.0,3.1,13.1,514.0,594.69,482.61
2018,1,20,13,45,880.0,73.0,3.05,13.05,493.5,608.46,495.17
2018,1,20,14,0,871.0,72.0,3.0,13.0,473.0,622.64,507.72
2018,1,20,14,15,858.0,69.5,2.95,12.85,445.5,626.22,512.2
2018,1,20,14,30,845.0,67.0,2.9,12.7,418.0,626.45,513.95
2018,1,20,14,45,813.5,66.5,2.85,12.6,382.5,613.96,505.44
2018,1,20,15,0,782.0,66.0,2.8,12.5,347.0,598.22,494.12
2018,1,20,15,15,743.0,62.0,2.8,12.5,305.5,570.55,473.09
2018,1,20,15,30,704.0,58.0,2.8,12.5,264.0,540.24,449.29
2018,1,20,15,45,616.5,55.0,2.5,11.55,216.0,482.21,402.66
2018,1,20,16,0,529.0,52.0,2.2,10.6,168.0,420.33,351.48
2018,1,20,16,15,382.0,45.0,2.2,10.1,119.0,317.36,264.83
2018,1,20,16,30,235.0,38.0,2.2,9.6,70.0,212.9,174.6
2018,1,20,16,45,170.5,27.5,2.25,9.1,46.0,161.84,122.5
2018,1,20,17,0,106.0,17.0,2.3,8.6,22.0,98.03,0.0
2018,1,20,17,15,53.0,8.5,2.25,8.45,11.0,35.54,0.0
2018,1,20,17,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,2.15,7.85,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,2.1,7.55,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,2.1,7.35,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,2.05,7.2,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.95,7.1,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.9,7.05,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.85,7.65,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,21,7,15,0.5,1.0,0.8,7.8,1.0,0.0,0.0
2018,1,21,7,30,1.0,2.0,0.8,7.9,2.0,1.82,0.0
2018,1,21,7,45,0.5,7.0,0.8,8.0,7.0,6.14,0.0
2018,1,21,8,0,0.0,12.0,0.8,8.1,12.0,10.54,3.2
2018,1,21,8,15,0.0,14.5,0.85,8.35,14.5,12.74,5.72
2018,1,21,8,30,0.0,17.0,0.9,8.6,17.0,14.94,7.91
2018,1,21,8,45,0.0,23.0,1.0,8.85,23.0,20.23,12.84
2018,1,21,9,0,0.0,29.0,1.1,9.1,29.0,25.53,17.73
2018,1,21,9,15,0.0,51.0,1.2,9.3,51.0,45.01,35.49
2018,1,21,9,30,0.0,73.0,1.3,9.5,73.0,63.96,52.58
2018,1,21,9,45,11.0,108.0,1.4,9.75,112.5,91.54,77.18
2018,1,21,10,0,22.0,143.0,1.5,10.0,152.0,117.97,100.41
2018,1,21,10,15,42.0,164.0,1.6,10.3,182.0,132.6,106.49
2018,1,21,10,30,62.0,185.0,1.7,10.6,212.0,154.79,123.47
2018,1,21,10,45,68.5,196.0,1.8,10.95,227.5,170.29,135.66
2018,1,21,11,0,75.0,207.0,1.9,11.3,243.0,186.47,148.7
2018,1,21,11,15,99.0,218.0,2.0,11.5,267.5,207.9,165.72
2018,1,21,11,30,123.0,229.0,2.1,11.7,292.0,231.36,184.68
2018,1,21,11,45,118.0,230.5,2.2,11.9,291.5,240.41,192.73
2018,1,21,12,0,113.0,232.0,2.3,12.1,291.0,248.67,200.08
2018,1,21,12,15,103.0,234.0,2.35,12.15,288.0,251.69,203.19
2018,1,21,12,30,93.0,236.0,2.4,12.2,285.0,255.58,206.88
2018,1,21,12,45,107.0,234.5,2.45,12.3,290.5,267.28,216.83
2018,1,21,13,0,121.0,233.0,2.5,12.4,296.0,285.4,231.99
2018,1,21,13,15,103.5,221.5,2.5,12.45,274.5,265.18,216.02
2018,1,21,13,30,86.0,210.0,2.5,12.5,253.0,249.22,203.4
2018,1,21,13,45,72.0,199.5,2.55,12.5,234.5,235.0,192.15
2018,1,21,14,0,58.0,189.0,2.6,12.5,216.0,219.81,179.96
2018,1,21,14,15,63.5,168.5,2.5,12.4,196.5,205.16,168.51
2018,1,21,14,30,69.0,148.0,2.4,12.3,177.0,189.84,156.44
2018,1,21,14,45,49.0,136.0,2.3,12.2,156.0,166.97,137.35
2018,1,21,15,0,29.0,124.0,2.2,12.1,135.0,143.59,117.6
2018,1,21,15,15,45.0,116.5,2.2,12.1,131.0,148.65,122.44
2018,1,21,15,30,61.0,109.0,2.2,12.1,127.0,153.99,127.33
2018,1,21,15,45,83.0,98.0,2.0,11.6,118.5,169.45,140.77
2018,1,21,16,0,105.0,87.0,1.8,11.1,110.0,174.05,144.59
2018,1,21,16,15,84.5,69.5,1.85,10.95,85.5,142.22,116.5
2018,1,21,16,30,64.0,52.0,1.9,10.8,61.0,110.03,87.61
2018,1,21,16,45,44.5,36.0,1.95,10.6,41.0,80.75,58.88
2018,1,21,17,0,25.0,20.0,2.0,10.4,21.0,43.07,0.0
2018,1,21,17,15,12.5,10.0,2.1,10.4,10.5,15.69,0.0
2018,1,21,17,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,2.75,10.65,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,3.05,10.95,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
