Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,0,45,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,1,22,7,15,9.5,4.0,1.7,9.6,4.0,0.0,0.0
2018,1,22,7,30,19.0,8.0,1.8,9.9,8.0,7.28,0.0
2018,1,22,7,45,128.0,22.5,1.9,10.2,34.5,17.76,0.0
2018,1,22,8,0,237.0,37.0,2.0,10.5,61.0,28.93,18.5
2018,1,22,8,15,375.0,45.0,2.05,10.6,104.5,36.37,26.46
2018,1,22,8,30,513.0,53.0,2.1,10.7,148.0,41.95,31.97
2018,1,22,8,45,579.0,58.0,2.15,10.8,190.5,44.7,34.74
2018,1,22,9,0,645.0,63.0,2.2,10.9,233.0,47.54,37.45
2018,1,22,9,15,629.0,74.0,2.25,11.1,261.0,54.8,44.01
2018,1,22,9,30,613.0,85.0,2.3,11.3,289.0,61.82,50.26
2018,1,22,9,45,694.0,81.5,2.3,11.45,336.5,57.97,46.72
2018,1,22,10,0,775.0,78.0,2.3,11.6,384.0,67.2,54.87
2018,1,22,10,15,794.5,80.0,2.25,11.8,414.5,113.04,63.54
2018,1,22,10,30,814.0,82.0,2.2,12.0,445.0,160.17,94.42
2018,1,22,10,45,796.5,89.5,2.2,12.2,460.0,206.79,133.32
2018,1,22,11,0,779.0,97.0,2.2,12.4,475.0,250.79,173.15
2018,1,22,11,15,546.0,136.0,2.15,12.55,405.5,258.75,191.78
2018,1,22,11,30,313.0,175.0,2.1,12.7,336.0,246.31,191.19
2018,1,22,11,45,170.5,156.5,2.05,12.85,244.5,197.87,156.52
2018,1,22,12,0,28.0,138.0,2.0,13.0,153.0,133.32,106.22
2018,1,22,12,15,23.0,150.0,1.95,13.05,162.5,143.84,115.19
2018,1,22,12,30,18.0,162.0,1.9,13.1,172.0,151.95,121.93
2018,1,22,12,45,116.0,188.0,1.85,13.15,249.0,233.72,189.18
2018,1,22,13,0,214.0,214.0,1.8,13.2,326.0,316.44,256.18
2018,1,22,13,15,433.0,172.5,1.8,13.2,392.0,421.07,340.81
2018,1,22,13,30,652.0,131.0,1.8,13.2,458.0,525.41,423.87
2018,1,22,13,45,738.5,108.0,1.75,13.15,464.5,570.65,459.91
2018,1,22,14,0,825.0,85.0,1.7,13.1,471.0,613.51,494.34
2018,1,22,14,15,818.0,81.5,1.65,12.95,445.5,619.43,500.06
2018,1,22,14,30,811.0,78.0,1.6,12.8,420.0,622.22,503.56
2018,1,22,14,45,788.5,76.0,1.55,12.65,387.0,613.57,498.14
2018,1,22,15,0,766.0,74.0,1.5,12.5,354.0,601.74,490.12
2018,1,22,15,15,722.5,71.5,1.5,12.5,313.5,576.41,471.27
2018,1,22,15,30,679.0,69.0,1.5,12.5,273.0,545.58,447.69
2018,1,22,15,45,587.0,66.0,1.4,11.85,224.0,481.0,397.07
2018,1,22,16,0,495.0,63.0,1.3,11.2,175.0,415.5,344.14
2018,1,22,16,15,350.0,57.5,1.35,10.85,128.5,311.76,258.29
2018,1,22,16,30,205.0,52.0,1.4,10.5,82.0,217.19,177.17
2018,1,22,16,45,144.5,36.0,1.45,10.15,53.5,148.49,114.23
2018,1,22,17,0,84.0,20.0,1.5,9.8,25.0,83.29,14.01
2018,1,22,17,15,42.0,10.0,1.5,9.7,12.5,31.38,0.0
2018,1,22,17,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.7,6.45,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.55,6.45,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,23,7,15,17.5,4.0,1.2,7.15,4.5,0.0,0.0
2018,1,23,7,30,35.0,8.0,1.2,7.4,9.0,7.28,0.0
2018,1,23,7,45,91.0,22.5,1.2,7.7,30.5,18.27,0.0
2018,1,23,8,0,147.0,37.0,1.2,8.0,52.0,29.6,19.45
2018,1,23,8,15,254.0,47.5,1.2,8.3,88.5,36.47,26.88
2018,1,23,8,30,361.0,58.0,1.2,8.6,125.0,44.08,34.22
2018,1,23,8,45,311.5,76.0,1.2,8.9,144.0,56.55,45.76
2018,1,23,9,0,262.0,94.0,1.2,9.2,163.0,71.43,59.3
2018,1,23,9,15,279.0,109.0,1.2,9.6,193.0,81.66,68.44
2018,1,23,9,30,296.0,124.0,1.2,10.0,223.0,91.59,77.18
2018,1,23,9,45,350.5,131.0,1.25,10.35,261.0,91.44,76.83
2018,1,23,10,0,405.0,138.0,1.3,10.7,299.0,100.35,77.28
2018,1,23,10,15,444.0,142.5,1.35,11.0,331.5,131.97,91.5
2018,1,23,10,30,483.0,147.0,1.4,11.3,364.0,167.2,114.75
2018,1,23,10,45,524.0,145.0,1.45,11.6,391.5,201.21,140.61
2018,1,23,11,0,565.0,143.0,1.5,11.9,419.0,238.28,171.23
2018,1,23,11,15,613.5,135.0,1.45,12.1,444.0,276.68,203.84
2018,1,23,11,30,662.0,127.0,1.4,12.3,469.0,316.52,238.16
2018,1,23,11,45,654.0,132.0,1.35,12.5,475.0,350.63,269.09
2018,1,23,12,0,646.0,137.0,1.3,12.7,481.0,382.81,297.73
2018,1,23,12,15,663.5,133.0,1.25,12.8,487.5,415.7,326.09
2018,1,23,12,30,681.0,129.0,1.2,12.9,494.0,448.0,353.44
2018,1,23,12,45,660.5,133.0,1.15,13.05,484.0,468.19,370.94
2018,1,23,13,0,640.0,137.0,1.1,13.2,474.0,485.27,385.57
2018,1,23,13,15,697.0,117.0,1.1,13.25,476.0,518.53,413.0
2018,1,23,13,30,754.0,97.0,1.1,13.3,478.0,550.3,439.03
2018,1,23,13,45,768.5,89.0,1.1,13.3,464.0,569.13,454.89
2018,1,23,14,0,783.0,81.0,1.1,13.3,450.0,585.54,468.91
2018,1,23,14,15,697.0,95.0,1.15,13.25,409.5,562.4,452.55
2018,1,23,14,30,611.0,109.0,1.2,13.2,369.0,533.27,431.52
2018,1,23,14,45,607.0,100.0,1.25,13.1,341.5,528.32,429.74
2018,1,23,15,0,603.0,91.0,1.3,13.0,314.0,520.76,425.5
2018,1,23,15,15,528.5,91.0,1.3,13.0,271.5,474.78,389.96
2018,1,23,15,30,454.0,91.0,1.3,13.0,229.0,422.21,348.67
2018,1,23,15,45,422.0,81.0,1.15,12.25,195.0,389.82,323.17
2018,1,23,16,0,390.0,71.0,1.0,11.5,161.0,356.42,295.62
2018,1,23,16,15,342.0,59.5,1.05,11.15,126.5,310.53,256.86
2018,1,23,16,30,294.0,48.0,1.1,10.8,92.0,265.1,216.73
2018,1,23,16,45,220.5,36.0,1.15,10.45,62.5,205.63,160.41
2018,1,23,17,0,147.0,24.0,1.2,10.1,33.0,136.86,44.55
2018,1,23,17,15,82.5,13.5,1.2,10.0,17.5,56.31,0.0
2018,1,23,17,30,18.0,3.0,1.2,9.9,2.0,0.0,0.0
2018,1,23,17,45,9.0,1.5,1.2,9.75,1.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.95,7.95,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,1,24,7,15,0.0,1.0,2.5,9.6,1.0,0.0,0.0
2018,1,24,7,30,0.0,2.0,2.6,9.8,2.0,1.82,0.0
2018,1,24,7,45,0.0,4.0,2.75,10.05,4.0,3.5,0.0
2018,1,24,8,0,0.0,6.0,2.9,10.3,6.0,5.26,0.0
2018,1,24,8,15,0.0,7.0,3.0,10.5,7.0,6.14,0.0
2018,1,24,8,30,0.0,8.0,3.1,10.7,8.0,7.02,0.66
2018,1,24,8,45,0.0,9.0,3.25,10.9,9.0,7.9,1.5
2018,1,24,9,0,0.0,10.0,3.4,11.1,10.0,8.78,2.33
2018,1,24,9,15,0.0,11.0,3.5,11.2,11.0,9.66,3.14
2018,1,24,9,30,0.0,12.0,3.6,11.3,12.0,10.55,3.93
2018,1,24,9,45,0.0,24.5,3.7,11.45,24.5,21.57,13.9
2018,1,24,10,0,0.0,37.0,3.8,11.6,37.0,32.62,22.59
2018,1,24,10,15,0.0,47.0,3.85,11.65,47.0,41.48,30.16
2018,1,24,10,30,0.0,57.0,3.9,11.7,57.0,50.35,37.7
2018,1,24,10,45,0.0,69.0,3.95,11.8,69.0,61.01,46.72
2018,1,24,11,0,0.0,81.0,4.0,11.9,81.0,71.69,55.7
2018,1,24,11,15,0.0,76.5,3.95,11.9,76.5,67.7,52.23
2018,1,24,11,30,0.0,72.0,3.9,11.9,72.0,63.7,48.79
2018,1,24,11,45,0.0,67.0,3.85,11.95,67.0,59.26,44.98
2018,1,24,12,0,0.0,62.0,3.8,12.0,62.0,54.83,41.18
2018,1,24,12,15,0.0,47.5,3.8,12.0,47.5,41.97,30.24
2018,1,24,12,30,0.0,33.0,3.8,12.0,33.0,29.13,19.29
2018,1,24,12,45,0.0,38.0,3.8,12.0,38.0,33.55,23.08
2018,1,24,13,0,0.0,43.0,3.8,12.0,43.0,37.98,26.86
2018,1,24,13,15,0.0,38.5,3.75,11.9,38.5,33.99,23.49
2018,1,24,13,30,0.0,34.0,3.7,11.8,34.0,30.0,20.12
2018,1,24,13,45,0.0,48.0,3.65,11.75,48.0,42.39,30.76
2018,1,24,14,0,0.0,62.0,3.6,11.7,62.0,54.8,41.43
2018,1,24,14,15,0.0,47.0,3.55,11.5,47.0,41.49,30.11
2018,1,24,14,30,0.0,32.0,3.5,11.3,32.0,28.21,18.76
2018,1,24,14,45,4.0,42.5,3.45,11.15,44.0,40.1,29.2
2018,1,24,15,0,8.0,53.0,3.4,11.0,56.0,52.03,39.68
2018,1,24,15,15,4.5,47.0,3.4,11.0,48.5,44.41,33.05
2018,1,24,15,30,1.0,41.0,3.4,11.0,41.0,36.8,26.38
2018,1,24,15,45,1.0,52.0,3.3,10.45,52.0,46.55,34.88
2018,1,24,16,0,1.0,63.0,3.2,9.9,63.0,58.93,45.51
2018,1,24,16,15,0.5,50.0,3.05,9.75,50.0,46.15,34.19
2018,1,24,16,30,0.0,37.0,2.9,9.6,37.0,33.13,22.59
2018,1,24,16,45,7.5,26.5,2.75,9.4,27.0,30.72,19.69
2018,1,24,17,0,15.0,16.0,2.6,9.2,17.0,23.27,5.41
2018,1,24,17,15,15.0,9.0,2.6,9.15,9.5,16.24,0.0
2018,1,24,17,30,15.0,2.0,2.6,9.1,2.0,0.0,0.0
2018,1,24,17,45,7.5,1.0,2.55,9.1,1.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.45,8.85,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,2.3,7.75,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,2.25,7.65,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,2.15,7.55,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,2.15,7.35,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,2.25,7.35,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,2.3,7.45,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,2.3,7.55,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,2.25,7.6,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,25,7,15,20.5,6.0,1.9,8.0,6.5,0.0,0.0
2018,1,25,7,30,41.0,12.0,1.9,8.4,13.0,10.91,0.0
2018,1,25,7,45,61.5,25.5,1.95,8.8,30.5,20.51,2.69
2018,1,25,8,0,82.0,39.0,2.0,9.2,48.0,31.87,21.52
2018,1,25,8,15,265.0,51.0,2.1,9.5,98.5,39.13,29.14
2018,1,25,8,30,448.0,63.0,2.2,9.8,149.0,50.44,39.76
2018,1,25,8,45,440.0,72.0,2.35,10.1,173.5,53.98,43.23
2018,1,25,9,0,432.0,81.0,2.5,10.4,198.0,59.65,48.45
2018,1,25,9,15,229.0,82.0,2.55,10.6,145.0,62.87,51.36
2018,1,25,9,30,26.0,83.0,2.6,10.8,92.0,70.2,57.87
2018,1,25,9,45,28.0,93.5,2.7,10.95,104.0,78.4,65.09
2018,1,25,10,0,30.0,104.0,2.8,11.1,116.0,87.11,69.07
2018,1,25,10,15,286.5,119.0,2.9,11.2,248.5,105.18,74.17
2018,1,25,10,30,543.0,134.0,3.0,11.3,381.0,166.59,111.83
2018,1,25,10,45,413.5,98.0,3.1,11.4,292.0,147.21,101.24
2018,1,25,11,0,284.0,62.0,3.2,11.5,203.0,112.67,79.21
2018,1,25,11,15,148.5,89.0,3.25,11.5,163.0,116.0,88.31
2018,1,25,11,30,13.0,116.0,3.3,11.5,123.0,106.11,84.35
2018,1,25,11,45,252.5,133.0,3.4,11.5,269.5,207.95,165.11
2018,1,25,12,0,492.0,150.0,3.5,11.5,416.0,333.49,265.99
2018,1,25,12,15,527.0,157.0,3.5,11.45,443.0,378.16,303.94
2018,1,25,12,30,562.0,164.0,3.5,11.4,470.0,424.33,343.02
2018,1,25,12,45,597.5,152.5,3.5,11.35,474.5,458.17,372.2
2018,1,25,13,0,633.0,141.0,3.5,11.3,479.0,488.75,398.71
2018,1,25,13,15,713.5,122.5,3.45,11.25,495.0,537.12,439.17
2018,1,25,13,30,794.0,104.0,3.4,11.2,511.0,585.09,479.01
2018,1,25,13,45,657.0,125.5,3.4,11.1,453.5,545.84,449.05
2018,1,25,14,0,520.0,147.0,3.4,11.0,396.0,492.85,407.81
2018,1,25,14,15,621.0,123.0,3.35,10.9,404.0,548.44,454.58
2018,1,25,14,30,722.0,99.0,3.3,10.8,412.0,598.11,495.91
2018,1,25,14,45,676.0,98.5,3.2,10.7,374.0,575.8,478.9
2018,1,25,15,0,630.0,98.0,3.1,10.6,336.0,550.35,459.46
2018,1,25,15,15,547.5,96.5,3.1,10.6,288.0,496.91,417.06
2018,1,25,15,30,465.0,95.0,3.1,10.6,240.0,437.18,368.72
2018,1,25,15,45,486.5,83.0,2.85,10.25,215.5,440.71,371.84
2018,1,25,16,0,508.0,71.0,2.6,9.9,191.0,437.79,368.48
2018,1,25,16,15,372.0,60.0,2.5,9.65,138.5,331.79,278.88
2018,1,25,16,30,236.0,49.0,2.4,9.4,86.0,232.58,192.95
2018,1,25,16,45,212.0,39.5,2.35,9.15,64.5,206.64,165.26
2018,1,25,17,0,188.0,30.0,2.3,8.9,43.0,173.04,89.87
2018,1,25,17,15,97.5,16.0,2.25,8.8,22.5,67.22,0.0
2018,1,25,17,30,7.0,2.0,2.2,8.7,2.0,0.0,0.0
2018,1,25,17,45,3.5,1.0,2.2,8.55,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,26,7,15,24.0,5.5,1.0,7.05,6.0,0.0,0.0
2018,1,26,7,30,48.0,11.0,1.0,7.3,12.0,10.01,0.0
2018,1,26,7,45,95.5,25.0,1.0,7.55,33.5,20.21,4.03
2018,1,26,8,0,143.0,39.0,1.0,7.8,55.0,31.14,21.2
2018,1,26,8,15,239.5,49.0,1.0,8.2,89.5,37.46,27.9
2018,1,26,8,30,336.0,59.0,1.0,8.6,124.0,44.62,34.78
2018,1,26,8,45,258.0,78.5,1.0,8.95,135.5,60.65,49.5
2018,1,26,9,0,180.0,98.0,1.0,9.3,147.0,73.76,61.39
2018,1,26,9,15,137.0,119.5,1.0,9.6,160.0,91.51,77.25
2018,1,26,9,30,94.0,141.0,1.0,9.9,173.0,105.5,89.52
2018,1,26,9,45,104.5,156.0,0.95,10.2,195.5,115.49,98.08
2018,1,26,10,0,115.0,171.0,0.9,10.5,218.0,128.19,102.68
2018,1,26,10,15,140.5,184.5,0.85,10.7,246.0,149.74,116.57
2018,1,26,10,30,166.0,198.0,0.8,10.9,274.0,174.0,133.96
2018,1,26,10,45,190.0,207.5,0.8,11.05,299.0,197.87,152.17
2018,1,26,11,0,214.0,217.0,0.8,11.2,324.0,223.93,172.92
2018,1,26,11,15,230.0,223.5,0.8,11.3,342.0,247.65,192.54
2018,1,26,11,30,246.0,230.0,0.8,11.4,360.0,272.3,213.09
2018,1,26,11,45,473.0,179.5,0.8,11.45,435.0,328.61,255.11
2018,1,26,12,0,700.0,129.0,0.8,11.5,510.0,401.53,311.67
2018,1,26,12,15,801.5,102.5,0.8,11.5,540.0,453.82,354.17
2018,1,26,12,30,903.0,76.0,0.8,11.5,570.0,507.91,398.07
2018,1,26,12,45,845.5,91.0,0.85,11.45,550.0,526.42,415.28
2018,1,26,13,0,788.0,106.0,0.9,11.4,530.0,539.11,427.68
2018,1,26,13,15,805.0,98.0,0.95,11.3,522.5,565.3,450.28
2018,1,26,13,30,822.0,90.0,1.0,11.2,515.0,589.44,470.97
2018,1,26,13,45,683.0,118.5,1.0,11.15,462.5,556.43,446.75
2018,1,26,14,0,544.0,147.0,1.0,11.1,410.0,509.47,411.73
2018,1,26,14,15,477.5,151.5,1.0,10.95,373.0,483.45,393.04
2018,1,26,14,30,411.0,156.0,1.0,10.8,336.0,454.17,371.12
2018,1,26,14,45,300.5,157.5,1.0,10.7,283.5,378.59,311.88
2018,1,26,15,0,190.0,159.0,1.0,10.6,231.0,301.65,249.94
2018,1,26,15,15,116.0,138.5,1.0,10.6,181.0,232.72,193.37
2018,1,26,15,30,42.0,118.0,1.0,10.6,131.0,151.83,125.12
2018,1,26,15,45,26.5,102.5,1.0,10.05,110.5,126.82,104.13
2018,1,26,16,0,11.0,87.0,1.0,9.5,90.0,93.6,75.52
2018,1,26,16,15,13.0,70.0,1.05,9.25,72.5,78.37,62.24
2018,1,26,16,30,15.0,53.0,1.1,9.0,55.0,68.78,53.42
2018,1,26,16,45,16.5,37.0,1.2,8.75,38.5,52.1,37.94
2018,1,26,17,0,18.0,21.0,1.3,8.5,22.0,32.48,14.5
2018,1,26,17,15,18.0,11.0,1.3,8.3,11.5,19.79,0.0
2018,1,26,17,30,18.0,1.0,1.3,8.1,1.0,0.0,0.0
2018,1,26,17,45,9.0,0.5,1.35,7.9,0.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.75,8.05,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,1,27,7,15,17.0,5.0,0.7,8.65,5.5,0.0,0.0
2018,1,27,7,30,34.0,10.0,0.7,8.9,11.0,9.1,0.0
2018,1,27,7,45,57.5,25.5,0.7,9.15,30.5,21.13,5.69
2018,1,27,8,0,81.0,41.0,0.7,9.4,50.0,33.41,23.13
2018,1,27,8,15,243.0,50.0,0.7,9.75,94.5,38.2,28.43
2018,1,27,8,30,405.0,59.0,0.7,10.1,139.0,46.31,36.13
2018,1,27,8,45,482.0,64.0,0.7,10.5,181.0,48.82,38.6
2018,1,27,9,0,559.0,69.0,0.7,10.9,223.0,51.47,41.05
2018,1,27,9,15,660.5,64.5,0.7,11.25,274.0,46.92,36.92
2018,1,27,9,30,762.0,60.0,0.7,11.6,325.0,47.07,36.98
2018,1,27,9,45,692.5,79.0,0.7,11.95,339.0,55.45,44.37
2018,1,27,10,0,623.0,98.0,0.7,12.3,353.0,79.29,54.19
2018,1,27,10,15,421.5,148.0,0.75,12.5,326.0,137.29,95.18
2018,1,27,10,30,220.0,198.0,0.8,12.7,299.0,181.35,136.69
2018,1,27,10,45,415.5,166.0,0.8,12.95,370.0,201.96,144.7
2018,1,27,11,0,611.0,134.0,0.8,13.2,441.0,247.04,175.28
2018,1,27,11,15,559.5,150.5,0.85,13.4,439.0,278.15,205.21
2018,1,27,11,30,508.0,167.0,0.9,13.6,437.0,305.14,231.23
2018,1,27,11,45,353.5,204.5,0.95,13.8,394.0,306.32,237.79
2018,1,27,12,0,199.0,242.0,1.0,14.0,351.0,293.22,231.12
2018,1,27,12,15,210.5,243.5,1.05,14.1,359.0,311.49,246.55
2018,1,27,12,30,222.0,245.0,1.1,14.2,367.0,330.09,262.01
2018,1,27,12,45,250.5,240.0,1.15,14.3,376.5,356.79,283.76
2018,1,27,13,0,279.0,235.0,1.2,14.4,386.0,380.21,302.97
2018,1,27,13,15,352.5,213.0,1.25,14.45,399.5,413.07,330.07
2018,1,27,13,30,426.0,191.0,1.3,14.5,413.0,456.15,364.91
2018,1,27,13,45,612.0,138.5,1.35,14.5,444.0,535.5,428.48
2018,1,27,14,0,798.0,86.0,1.4,14.5,475.0,609.98,487.64
2018,1,27,14,15,807.0,79.5,1.4,14.45,454.0,622.71,498.26
2018,1,27,14,30,816.0,73.0,1.4,14.4,433.0,632.54,507.22
2018,1,27,14,45,766.0,75.5,1.45,14.3,393.5,610.83,492.44
2018,1,27,15,0,716.0,78.0,1.5,14.2,354.0,588.69,477.11
2018,1,27,15,15,679.5,74.0,1.5,14.2,314.5,562.71,458.22
2018,1,27,15,30,643.0,70.0,1.5,14.2,275.0,534.29,436.86
2018,1,27,15,45,542.0,71.0,1.3,13.45,227.5,467.54,384.43
2018,1,27,16,0,441.0,72.0,1.1,12.7,180.0,395.33,326.41
2018,1,27,16,15,388.5,61.5,1.15,12.15,143.0,346.44,286.43
2018,1,27,16,30,336.0,51.0,1.2,11.6,106.0,298.01,244.71
2018,1,27,16,45,311.0,39.0,1.25,11.0,77.5,266.12,213.09
2018,1,27,17,0,286.0,27.0,1.3,10.4,49.0,227.43,143.19
2018,1,27,17,15,160.5,16.0,1.35,10.25,26.5,102.31,0.0
2018,1,27,17,30,35.0,5.0,1.4,10.1,4.0,0.0,0.0
2018,1,27,17,45,17.5,2.5,1.45,9.9,2.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.85,8.25,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.75,8.05,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,28,7,15,62.0,7.0,1.55,8.4,8.5,0.0,0.0
2018,1,28,7,30,124.0,14.0,1.6,9.1,17.0,12.73,0.0
2018,1,28,7,45,260.0,24.0,1.7,9.8,48.0,19.87,6.01
2018,1,28,8,0,396.0,34.0,1.8,10.5,79.0,27.61,18.12
2018,1,28,8,15,497.5,41.0,1.85,11.0,123.5,32.45,23.18
2018,1,28,8,30,599.0,48.0,1.9,11.5,168.0,37.29,27.84
2018,1,28,8,45,669.0,51.0,1.95,12.0,214.0,42.28,32.48
2018,1,28,9,0,739.0,54.0,2.0,12.5,260.0,43.98,34.04
2018,1,28,9,15,774.5,56.5,2.0,12.95,301.5,45.2,35.09
2018,1,28,9,30,810.0,59.0,2.0,13.4,343.0,46.48,36.14
2018,1,28,9,45,836.0,60.5,2.0,13.9,380.5,46.98,36.45
2018,1,28,10,0,862.0,62.0,2.0,14.4,418.0,70.58,42.17
2018,1,28,10,15,878.0,64.0,2.0,14.8,449.5,120.72,63.69
2018,1,28,10,30,894.0,66.0,2.0,15.2,481.0,171.57,98.43
2018,1,28,10,45,905.0,67.0,2.0,15.6,506.0,221.2,138.96
2018,1,28,11,0,916.0,68.0,2.0,16.0,531.0,270.56,182.27
2018,1,28,11,15,923.0,69.0,2.0,16.25,549.0,318.34,225.52
2018,1,28,11,30,930.0,70.0,2.0,16.5,567.0,365.05,267.78
2018,1,28,11,45,935.5,70.0,2.0,16.75,578.0,409.03,307.27
2018,1,28,12,0,941.0,70.0,2.0,17.0,589.0,451.38,344.58
2018,1,28,12,15,942.0,70.5,2.0,17.15,591.5,490.37,378.56
2018,1,28,12,30,943.0,71.0,2.0,17.3,594.0,527.05,409.91
2018,1,28,12,45,940.0,71.0,2.0,17.45,588.5,558.7,436.73
2018,1,28,13,0,937.0,71.0,2.0,17.6,583.0,587.49,460.79
2018,1,28,13,15,931.5,70.5,2.0,17.65,569.5,611.37,480.88
2018,1,28,13,30,926.0,70.0,2.0,17.7,556.0,632.08,498.25
2018,1,28,13,45,916.5,70.0,1.95,17.75,535.5,647.67,511.25
2018,1,28,14,0,907.0,70.0,1.9,17.8,515.0,659.9,521.55
2018,1,28,14,15,893.5,68.5,1.85,17.65,487.0,664.51,526.51
2018,1,28,14,30,880.0,67.0,1.8,17.5,459.0,665.71,528.85
2018,1,28,14,45,836.0,68.5,1.7,17.35,418.5,651.86,519.23
2018,1,28,15,0,792.0,70.0,1.6,17.2,378.0,629.86,503.54
2018,1,28,15,15,650.5,80.5,1.6,17.2,317.0,553.56,446.13
2018,1,28,15,30,509.0,91.0,1.6,17.2,256.0,471.61,383.05
2018,1,28,15,45,472.5,82.0,1.3,16.0,218.5,436.07,356.2
2018,1,28,16,0,436.0,73.0,1.0,14.8,181.0,394.81,323.47
2018,1,28,16,15,389.0,62.5,1.0,14.3,145.0,349.3,286.26
2018,1,28,16,30,342.0,52.0,1.0,13.8,109.0,304.06,247.52
2018,1,28,16,45,268.0,40.5,1.05,13.25,76.5,242.33,192.87
2018,1,28,17,0,194.0,29.0,1.1,12.7,44.0,180.37,118.45
2018,1,28,17,15,118.0,17.5,1.1,12.5,24.5,80.83,0.0
2018,1,28,17,30,42.0,6.0,1.1,12.3,5.0,0.0,0.0
2018,1,28,17,45,21.0,3.0,1.1,12.1,2.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,1,29,7,15,4.5,4.0,2.05,9.55,4.0,0.0,0.0
2018,1,29,7,30,9.0,8.0,2.1,9.9,8.0,7.28,0.0
2018,1,29,7,45,4.5,21.0,2.15,10.25,21.0,18.4,5.96
2018,1,29,8,0,0.0,34.0,2.2,10.6,34.0,29.45,19.77
2018,1,29,8,15,0.0,49.5,2.2,11.0,49.5,42.34,31.96
2018,1,29,8,30,0.0,65.0,2.2,11.4,65.0,55.1,43.77
2018,1,29,8,45,0.5,65.5,2.25,11.8,65.5,56.56,45.3
2018,1,29,9,0,1.0,66.0,2.3,12.2,66.0,57.68,46.36
2018,1,29,9,15,0.5,75.5,2.2,12.75,75.5,65.76,53.5
2018,1,29,9,30,0.0,85.0,2.1,13.3,85.0,73.78,60.45
2018,1,29,9,45,3.5,111.0,2.05,13.8,112.5,94.31,78.34
2018,1,29,10,0,7.0,137.0,2.0,14.3,140.0,114.7,91.44
2018,1,29,10,15,15.0,156.5,1.95,14.65,163.5,131.87,104.9
2018,1,29,10,30,23.0,176.0,1.9,15.0,187.0,150.13,119.12
2018,1,29,10,45,14.0,171.5,1.9,15.3,178.5,148.04,117.46
2018,1,29,11,0,5.0,167.0,1.9,15.6,170.0,144.44,114.63
2018,1,29,11,15,23.5,193.0,1.8,15.55,206.0,172.0,136.42
2018,1,29,11,30,42.0,219.0,1.7,15.5,242.0,200.2,158.72
2018,1,29,11,45,44.0,225.0,1.65,15.45,249.5,210.49,167.05
2018,1,29,12,0,46.0,231.0,1.6,15.4,257.0,220.98,175.59
2018,1,29,12,15,98.0,240.5,1.55,15.4,295.5,257.05,204.28
2018,1,29,12,30,150.0,250.0,1.5,15.4,334.0,301.07,239.28
2018,1,29,12,45,171.5,248.0,1.4,15.4,343.0,319.65,254.24
2018,1,29,13,0,193.0,246.0,1.3,15.4,352.0,339.05,269.95
2018,1,29,13,15,161.0,241.0,1.35,15.5,328.0,325.52,259.78
2018,1,29,13,30,129.0,236.0,1.4,15.6,304.0,309.72,247.76
2018,1,29,13,45,119.0,227.5,1.45,15.75,288.5,302.0,242.19
2018,1,29,14,0,109.0,219.0,1.5,15.9,273.0,283.92,228.36
2018,1,29,14,15,123.0,205.5,1.45,15.85,263.5,293.98,237.21
2018,1,29,14,30,137.0,192.0,1.4,15.8,254.0,294.21,238.23
2018,1,29,14,45,139.0,178.5,1.35,15.75,237.0,285.89,232.26
2018,1,29,15,0,141.0,165.0,1.3,15.7,220.0,276.89,225.71
2018,1,29,15,15,92.0,145.0,1.3,15.7,179.5,213.47,174.15
2018,1,29,15,30,43.0,125.0,1.3,15.7,139.0,160.54,130.16
2018,1,29,15,45,41.5,110.5,1.15,14.95,122.5,146.19,118.75
2018,1,29,16,0,40.0,96.0,1.0,14.2,106.0,131.75,106.82
2018,1,29,16,15,27.5,78.0,1.05,13.9,84.5,105.01,83.87
2018,1,29,16,30,15.0,60.0,1.1,13.6,63.0,70.86,54.4
2018,1,29,16,45,8.0,43.5,1.15,13.3,45.0,50.1,35.94
2018,1,29,17,0,1.0,27.0,1.2,13.0,27.0,28.11,14.55
2018,1,29,17,15,13.5,15.5,1.2,12.95,15.5,21.57,0.0
2018,1,29,17,30,26.0,4.0,1.2,12.9,4.0,3.64,0.0
2018,1,29,17,45,13.0,2.0,1.2,12.8,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.65,12.8,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,30,7,15,23.0,6.0,1.85,8.55,6.5,0.0,0.0
2018,1,30,7,30,46.0,12.0,1.9,9.2,13.0,10.91,0.0
2018,1,30,7,45,97.5,27.5,1.95,9.85,37.0,22.2,9.26
2018,1,30,8,0,149.0,43.0,2.0,10.5,61.0,34.18,23.96
2018,1,30,8,15,190.5,58.0,2.0,10.95,91.0,45.51,34.82
2018,1,30,8,30,232.0,73.0,2.0,11.4,121.0,56.56,45.1
2018,1,30,8,45,248.0,89.5,2.0,11.85,151.0,68.24,55.75
2018,1,30,9,0,264.0,106.0,2.0,12.3,181.0,79.57,65.88
2018,1,30,9,15,286.5,120.5,1.9,12.75,213.0,89.28,74.38
2018,1,30,9,30,309.0,135.0,1.8,13.2,245.0,98.73,82.49
2018,1,30,9,45,396.0,134.5,1.75,13.65,291.0,93.16,77.3
2018,1,30,10,0,483.0,134.0,1.7,14.1,337.0,105.05,75.34
2018,1,30,10,15,516.0,137.5,1.65,14.55,368.5,140.16,92.64
2018,1,30,10,30,549.0,141.0,1.6,15.0,400.0,178.21,118.76
2018,1,30,10,45,619.0,129.5,1.55,15.4,435.5,214.83,145.89
2018,1,30,11,0,689.0,118.0,1.5,15.8,471.0,256.01,179.08
2018,1,30,11,15,763.0,104.5,1.45,16.1,508.0,305.4,220.03
2018,1,30,11,30,837.0,91.0,1.4,16.4,545.0,355.32,261.89
2018,1,30,11,45,816.0,98.0,1.35,16.7,547.0,393.25,296.06
2018,1,30,12,0,795.0,105.0,1.3,17.0,549.0,427.83,326.55
2018,1,30,12,15,807.0,102.5,1.25,17.25,555.0,464.94,357.74
2018,1,30,12,30,819.0,100.0,1.2,17.5,561.0,500.76,387.13
2018,1,30,12,45,772.5,112.0,1.2,17.7,543.5,518.9,402.95
2018,1,30,13,0,726.0,124.0,1.2,17.9,526.0,532.48,414.81
2018,1,30,13,15,773.0,105.0,1.25,18.0,524.5,563.76,440.51
2018,1,30,13,30,820.0,86.0,1.3,18.1,523.0,594.25,465.32
2018,1,30,13,45,839.5,79.5,1.3,18.2,512.5,619.52,485.38
2018,1,30,14,0,859.0,73.0,1.3,18.3,502.0,638.56,500.87
2018,1,30,14,15,850.0,73.0,1.35,18.15,478.5,651.55,512.26
2018,1,30,14,30,841.0,73.0,1.4,18.0,455.0,657.52,518.6
2018,1,30,14,45,814.5,70.0,1.45,17.9,417.5,645.02,511.32
2018,1,30,15,0,788.0,67.0,1.5,17.8,380.0,629.21,501.49
2018,1,30,15,15,747.5,66.0,1.5,17.8,339.5,603.29,483.09
2018,1,30,15,30,707.0,65.0,1.5,17.8,299.0,574.62,462.13
2018,1,30,15,45,678.0,61.0,1.55,16.9,261.0,547.74,443.69
2018,1,30,16,0,649.0,57.0,1.6,16.0,223.0,523.45,425.82
2018,1,30,16,15,545.5,54.0,1.7,15.4,175.5,446.88,365.15
2018,1,30,16,30,442.0,51.0,1.8,14.8,128.0,370.84,302.4
2018,1,30,16,45,332.5,41.0,1.9,14.25,89.0,285.21,228.92
2018,1,30,17,0,223.0,31.0,2.0,13.7,50.0,204.6,145.52
2018,1,30,17,15,126.0,17.5,2.05,13.45,27.0,86.1,0.0
2018,1,30,17,30,29.0,4.0,2.1,13.2,4.0,19.07,0.0
2018,1,30,17,45,14.5,2.0,2.15,12.95,2.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,2.25,8.65,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,2.1,8.25,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,2.05,8.15,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.95,8.25,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,31,7,15,37.0,7.0,1.6,9.3,8.0,0.0,0.0
2018,1,31,7,30,74.0,14.0,1.5,9.9,16.0,12.73,0.0
2018,1,31,7,45,185.5,27.5,1.45,10.5,46.5,21.6,9.56
2018,1,31,8,0,297.0,41.0,1.4,11.1,77.0,31.88,22.03
2018,1,31,8,15,373.5,51.0,1.4,11.45,116.0,40.67,30.53
2018,1,31,8,30,450.0,61.0,1.4,11.8,155.0,47.61,37.1
2018,1,31,8,45,494.0,68.0,1.45,12.2,192.5,51.68,40.91
2018,1,31,9,0,538.0,75.0,1.5,12.6,230.0,55.7,44.54
2018,1,31,9,15,569.0,84.0,1.55,12.9,269.5,61.2,49.4
2018,1,31,9,30,600.0,93.0,1.6,13.2,309.0,66.58,54.06
2018,1,31,9,45,707.0,83.5,1.6,13.55,363.5,58.3,46.54
2018,1,31,10,0,814.0,74.0,1.6,13.9,418.0,77.28,45.44
2018,1,31,10,15,854.5,70.0,1.6,14.3,455.0,123.09,65.22
2018,1,31,10,30,895.0,66.0,1.6,14.7,492.0,177.78,103.29
2018,1,31,10,45,905.5,68.0,1.55,15.15,517.5,228.48,145.17
2018,1,31,11,0,916.0,70.0,1.5,15.6,543.0,278.92,189.4
2018,1,31,11,15,922.0,70.5,1.5,15.9,560.5,326.31,232.21
2018,1,31,11,30,928.0,71.0,1.5,16.2,578.0,372.53,273.79
2018,1,31,11,45,865.0,87.0,1.5,16.55,566.0,403.67,304.03
2018,1,31,12,0,802.0,103.0,1.5,16.9,554.0,431.13,329.95
2018,1,31,12,15,769.5,111.5,1.5,17.15,546.0,458.79,354.61
2018,1,31,12,30,737.0,120.0,1.5,17.4,538.0,481.45,374.54
2018,1,31,12,45,745.5,116.0,1.5,17.6,535.5,510.76,398.89
2018,1,31,13,0,754.0,112.0,1.5,17.8,533.0,538.25,421.35
2018,1,31,13,15,762.5,106.0,1.45,17.9,523.5,561.19,440.01
2018,1,31,13,30,771.0,100.0,1.4,18.0,514.0,582.05,456.82
2018,1,31,13,45,782.0,93.0,1.4,18.1,499.5,601.01,472.37
2018,1,31,14,0,793.0,86.0,1.4,18.2,485.0,617.43,485.91
2018,1,31,14,15,775.5,85.5,1.4,18.1,458.5,619.66,489.03
2018,1,31,14,30,758.0,85.0,1.4,18.0,432.0,618.67,489.78
2018,1,31,14,45,751.0,79.0,1.4,17.95,402.0,615.47,488.94
2018,1,31,15,0,744.0,73.0,1.4,17.9,372.0,609.25,485.72
2018,1,31,15,15,697.0,73.5,1.4,17.9,332.0,583.63,467.21
2018,1,31,15,30,650.0,74.0,1.4,17.9,292.0,553.24,444.79
2018,1,31,15,45,615.0,67.5,1.45,16.9,252.0,520.19,421.79
2018,1,31,16,0,580.0,61.0,1.5,15.9,212.0,485.38,396.12
2018,1,31,16,15,518.0,55.0,1.6,15.4,171.0,432.36,353.88
2018,1,31,16,30,456.0,49.0,1.7,14.9,130.0,379.22,309.39
2018,1,31,16,45,364.5,40.0,1.75,14.35,93.0,305.15,245.36
2018,1,31,17,0,273.0,31.0,1.8,13.8,56.0,234.0,171.02
2018,1,31,17,15,159.0,18.5,1.9,13.5,31.0,131.57,0.0
2018,1,31,17,30,45.0,6.0,2.0,13.2,6.0,29.55,0.0
2018,1,31,17,45,22.5,3.0,2.05,12.85,3.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,1,7,15,29.5,7.0,1.2,10.9,8.0,0.0,0.0
2018,2,1,7,30,59.0,14.0,1.2,11.5,16.0,12.73,0.0
2018,2,1,7,45,117.5,29.0,1.25,12.1,41.0,23.4,11.41
2018,2,1,8,0,176.0,44.0,1.3,12.7,66.0,33.91,23.7
2018,2,1,8,15,220.0,59.0,1.3,13.1,98.0,44.77,33.96
2018,2,1,8,30,264.0,74.0,1.3,13.5,130.0,55.29,43.66
2018,2,1,8,45,326.5,85.0,1.35,13.9,169.5,62.59,50.33
2018,2,1,9,0,389.0,96.0,1.4,14.3,209.0,69.74,56.67
2018,2,1,9,15,433.0,104.0,1.35,14.8,247.0,74.48,60.73
2018,2,1,9,30,477.0,112.0,1.3,15.3,285.0,79.13,64.62
