Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,0,30,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,2.65,5.25,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,2.75,5.25,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,2.8,5.2,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,2.85,5.15,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,2.9,5.1,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,2.95,5.05,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,3.0,4.95,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,3.0,4.9,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,3.0,4.75,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,3.0,4.6,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,2.95,4.45,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,2.9,4.3,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,2.95,4.2,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,3.0,4.1,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,3.0,3.9,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,3.0,3.9,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,3.0,3.9,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,3.0,3.85,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,3.0,3.8,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,3.1,4.1,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,3.2,4.4,0.0,0.0,0.0
2018,2,22,6,45,23.0,5.0,3.25,4.7,5.5,0.0,0.0
2018,2,22,7,0,46.0,10.0,3.3,5.0,11.0,9.1,0.0
2018,2,22,7,15,147.0,25.0,3.4,5.5,39.5,19.7,3.63
2018,2,22,7,30,248.0,40.0,3.5,6.0,68.0,31.14,21.48
2018,2,22,7,45,416.0,46.0,3.55,6.5,120.5,36.55,27.34
2018,2,22,8,0,584.0,52.0,3.6,7.0,173.0,40.36,31.2
2018,2,22,8,15,652.5,57.0,3.7,7.45,224.0,43.11,33.88
2018,2,22,8,30,721.0,62.0,3.8,7.9,275.0,50.22,40.39
2018,2,22,8,45,758.5,66.0,3.85,8.35,323.0,52.28,42.17
2018,2,22,9,0,796.0,70.0,3.9,8.8,371.0,54.35,43.9
2018,2,22,9,15,820.5,73.0,3.95,9.1,415.0,55.55,44.82
2018,2,22,9,30,845.0,76.0,4.0,9.4,459.0,56.77,45.75
2018,2,22,9,45,861.0,79.0,4.05,9.65,497.5,92.33,51.84
2018,2,22,10,0,877.0,82.0,4.1,9.9,536.0,146.43,82.31
2018,2,22,10,15,882.0,86.0,4.2,10.05,566.5,200.75,124.64
2018,2,22,10,30,887.0,90.0,4.3,10.2,597.0,254.83,172.27
2018,2,22,10,45,670.5,152.5,4.4,10.35,545.5,293.78,217.11
2018,2,22,11,0,454.0,215.0,4.5,10.5,494.0,313.81,243.73
2018,2,22,11,15,535.0,203.0,4.6,10.5,541.0,361.25,283.95
2018,2,22,11,30,616.0,191.0,4.7,10.5,588.0,416.46,330.89
2018,2,22,11,45,686.0,171.5,4.85,10.5,620.0,464.31,372.43
2018,2,22,12,0,756.0,152.0,5.0,10.5,652.0,515.94,417.02
2018,2,22,12,15,563.5,181.0,5.1,10.4,554.5,474.5,387.09
2018,2,22,12,30,371.0,210.0,5.2,10.3,457.0,414.34,340.15
2018,2,22,12,45,264.0,240.5,5.3,10.25,415.5,389.71,320.53
2018,2,22,13,0,157.0,271.0,5.4,10.2,374.0,356.98,293.28
2018,2,22,13,15,269.5,247.0,5.45,10.1,420.0,425.41,351.59
2018,2,22,13,30,382.0,223.0,5.5,10.0,466.0,501.03,415.22
2018,2,22,13,45,391.0,208.0,5.55,9.95,449.5,506.29,420.81
2018,2,22,14,0,400.0,193.0,5.6,9.9,433.0,509.79,425.25
2018,2,22,14,15,389.5,178.5,5.55,9.8,403.5,497.39,416.49
2018,2,22,14,30,379.0,164.0,5.5,9.7,374.0,482.59,405.77
2018,2,22,14,45,580.0,132.5,5.5,9.6,431.0,615.68,517.89
2018,2,22,15,0,781.0,101.0,5.5,9.5,488.0,740.33,619.07
2018,2,22,15,15,790.5,91.5,5.5,9.5,456.0,736.0,616.51
2018,2,22,15,30,800.0,82.0,5.5,9.5,424.0,732.12,614.93
2018,2,22,15,45,765.0,78.5,5.3,9.15,377.0,698.03,589.23
2018,2,22,16,0,730.0,75.0,5.1,8.8,330.0,666.44,565.16
2018,2,22,16,15,688.0,68.0,4.9,8.5,281.0,619.06,527.43
2018,2,22,16,30,646.0,61.0,4.7,8.2,232.0,570.42,487.42
2018,2,22,16,45,546.0,56.0,4.55,7.9,180.0,483.16,413.51
2018,2,22,17,0,446.0,51.0,4.4,7.6,128.0,397.89,338.06
2018,2,22,17,15,323.0,40.0,4.3,7.3,86.5,294.35,244.24
2018,2,22,17,30,200.0,29.0,4.2,7.0,45.0,194.47,130.21
2018,2,22,17,45,109.0,16.0,4.1,6.75,24.0,78.04,0.0
2018,2,22,18,0,18.0,3.0,4.0,6.5,3.0,0.0,0.0
2018,2,22,18,15,9.0,1.5,3.9,6.35,1.5,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.8,6.2,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.75,6.05,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.7,5.9,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.65,5.75,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,3.6,5.6,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,3.55,5.45,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,3.5,5.3,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,3.45,5.1,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,3.4,4.9,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,3.35,4.75,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,3.3,4.6,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,3.25,4.45,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,3.2,4.3,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,3.15,4.2,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,3.1,4.1,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,3.1,3.95,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,3.1,3.8,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,3.05,3.7,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,3.0,3.6,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,3.0,3.4,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,3.0,3.3,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,3.0,3.2,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,3.0,3.1,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,3.0,2.9,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,3.0,2.8,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,3.0,2.75,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,3.0,2.7,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,2.95,2.6,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,2.9,2.45,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,2.9,2.4,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,2.9,2.35,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,2.9,2.3,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,2.9,2.2,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,2.9,2.1,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,2.9,2.05,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,2.9,1.9,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,2.9,1.8,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,2.9,1.7,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,2.9,1.6,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,2.85,1.5,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,2.8,1.4,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,2.8,1.3,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,2.8,1.2,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,2.85,1.65,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,2.9,2.1,0.0,0.0,0.0
2018,2,23,6,45,39.0,6.0,2.95,2.55,7.0,0.0,0.0
2018,2,23,7,0,78.0,12.0,3.0,3.0,14.0,10.91,0.0
2018,2,23,7,15,180.0,25.5,3.15,3.6,43.0,20.09,6.11
2018,2,23,7,30,282.0,39.0,3.3,4.2,72.0,30.35,21.15
2018,2,23,7,45,387.0,48.0,3.45,4.8,116.5,38.05,28.95
2018,2,23,8,0,492.0,57.0,3.6,5.4,161.0,44.11,34.87
2018,2,23,8,15,636.0,57.5,3.7,5.9,226.5,43.27,34.25
2018,2,23,8,30,780.0,58.0,3.8,6.4,292.0,46.94,37.62
2018,2,23,8,45,818.5,61.0,3.9,6.9,342.0,48.37,38.83
2018,2,23,9,0,857.0,64.0,4.0,7.4,392.0,49.85,40.02
2018,2,23,9,15,879.5,67.0,3.95,7.8,437.5,51.23,41.12
2018,2,23,9,30,902.0,70.0,3.9,8.2,483.0,60.17,49.02
2018,2,23,9,45,917.0,73.0,3.9,8.55,523.0,101.51,56.79
2018,2,23,10,0,932.0,76.0,3.9,8.9,563.0,158.13,89.61
2018,2,23,10,15,944.5,77.5,3.85,9.15,597.0,214.08,133.34
2018,2,23,10,30,957.0,79.0,3.8,9.4,631.0,270.35,182.83
2018,2,23,10,45,962.0,80.5,3.8,9.65,656.0,324.71,233.19
2018,2,23,11,0,967.0,82.0,3.8,9.9,681.0,378.16,283.06
2018,2,23,11,15,971.5,83.0,3.75,10.1,699.5,429.88,330.86
2018,2,23,11,30,976.0,84.0,3.7,10.3,718.0,480.19,376.44
2018,2,23,11,45,979.5,84.5,3.7,10.5,729.0,527.97,418.92
2018,2,23,12,0,983.0,85.0,3.7,10.7,740.0,573.83,458.73
2018,2,23,12,15,981.0,86.0,3.6,10.8,742.0,615.08,493.85
2018,2,23,12,30,979.0,87.0,3.5,10.9,744.0,653.62,525.95
2018,2,23,12,45,974.5,88.5,3.45,11.0,738.0,688.29,554.46
2018,2,23,13,0,970.0,90.0,3.4,11.1,732.0,719.85,580.03
2018,2,23,13,15,965.5,89.0,3.35,11.15,717.5,745.67,601.02
2018,2,23,13,30,961.0,88.0,3.3,11.2,703.0,768.12,618.84
2018,2,23,13,45,952.5,87.5,3.2,11.25,680.5,784.8,631.11
2018,2,23,14,0,944.0,87.0,3.1,11.3,658.0,797.89,640.83
2018,2,23,14,15,931.0,85.5,3.05,11.25,627.0,802.9,645.26
2018,2,23,14,30,918.0,84.0,3.0,11.2,596.0,804.23,647.18
2018,2,23,14,45,903.5,82.0,2.9,11.15,560.0,800.24,645.03
2018,2,23,15,0,889.0,80.0,2.8,11.1,524.0,799.28,645.27
2018,2,23,15,15,853.5,78.0,2.8,11.1,476.5,772.34,626.77
2018,2,23,15,30,818.0,76.0,2.8,11.1,429.0,742.23,605.9
2018,2,23,15,45,723.5,78.5,2.6,10.7,366.0,673.67,555.12
2018,2,23,16,0,629.0,81.0,2.4,10.3,303.0,600.91,500.12
2018,2,23,16,15,565.0,76.5,2.35,9.6,254.5,541.63,455.35
2018,2,23,16,30,501.0,72.0,2.3,8.9,206.0,481.96,407.69
2018,2,23,16,45,437.5,63.0,2.25,8.2,163.0,417.63,354.22
2018,2,23,17,0,374.0,54.0,2.2,7.5,120.0,354.24,299.08
2018,2,23,17,15,279.5,42.0,2.25,7.15,82.5,268.36,222.02
2018,2,23,17,30,185.0,30.0,2.3,6.8,45.0,188.96,132.05
2018,2,23,17,45,108.0,17.5,2.35,6.45,24.5,79.19,0.0
2018,2,23,18,0,31.0,5.0,2.4,6.1,4.0,0.0,0.0
2018,2,23,18,15,15.5,2.5,2.4,5.95,2.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,2.4,5.65,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,2.35,5.25,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,2.3,5.15,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,2.3,5.05,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,2.3,4.95,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,2.3,4.65,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,2.3,4.55,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,2.3,4.45,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,2.3,4.35,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,2.3,4.25,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,2.3,3.85,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,2.3,3.7,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,2.3,3.6,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,2.3,3.4,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,2.35,3.2,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,2.4,3.1,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,2.4,2.95,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,2.4,2.8,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,2.4,2.7,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,2.4,2.6,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,2.4,2.55,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,2.35,2.45,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,2.3,2.4,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,2.3,2.35,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,2.3,2.3,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,2.3,2.85,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,2.3,3.4,0.0,0.0,0.0
2018,2,24,6,45,16.0,5.5,2.35,3.9,6.0,0.0,0.0
2018,2,24,7,0,32.0,11.0,2.4,4.4,12.0,10.01,0.0
2018,2,24,7,15,95.0,27.5,2.45,4.95,37.5,22.18,9.05
2018,2,24,7,30,158.0,44.0,2.5,5.5,63.0,34.95,25.23
2018,2,24,7,45,223.5,59.0,2.55,6.05,99.5,44.78,34.95
2018,2,24,8,0,289.0,74.0,2.6,6.6,136.0,55.26,44.89
2018,2,24,8,15,336.5,87.0,2.7,7.25,176.5,63.85,52.84
2018,2,24,8,30,384.0,100.0,2.8,7.9,217.0,72.14,60.31
2018,2,24,8,45,420.5,112.0,2.95,8.5,259.0,79.38,66.67
2018,2,24,9,0,457.0,124.0,3.1,9.1,301.0,86.37,72.67
2018,2,24,9,15,549.5,121.0,3.2,9.5,358.0,83.74,70.02
2018,2,24,9,30,642.0,118.0,3.3,9.9,415.0,79.37,65.84
2018,2,24,9,45,604.5,136.5,3.4,10.3,434.5,122.48,81.55
2018,2,24,10,0,567.0,155.0,3.5,10.7,454.0,169.53,113.6
2018,2,24,10,15,597.0,155.5,3.6,10.9,487.5,210.25,144.67
2018,2,24,10,30,627.0,156.0,3.7,11.1,521.0,253.33,181.12
2018,2,24,10,45,617.5,168.5,3.75,11.25,540.5,298.05,221.79
2018,2,24,11,0,608.0,181.0,3.8,11.4,560.0,341.34,261.21
2018,2,24,11,15,557.0,206.0,3.9,11.5,561.0,376.47,294.27
2018,2,24,11,30,506.0,231.0,4.0,11.6,562.0,407.47,322.75
2018,2,24,11,45,482.5,244.0,4.05,11.65,563.5,436.26,348.29
2018,2,24,12,0,459.0,257.0,4.1,11.7,565.0,462.34,370.97
2018,2,24,12,15,386.5,275.5,4.15,11.75,535.5,460.68,371.16
2018,2,24,12,30,314.0,294.0,4.2,11.8,506.0,455.43,367.8
2018,2,24,12,45,302.5,296.0,4.25,11.85,499.0,467.21,378.03
2018,2,24,13,0,291.0,298.0,4.3,11.9,492.0,477.42,386.81
2018,2,24,13,15,409.0,259.0,4.3,11.9,525.5,541.78,440.05
2018,2,24,13,30,527.0,220.0,4.3,11.9,559.0,603.13,490.64
2018,2,24,13,45,470.5,229.0,4.3,11.95,524.5,588.28,479.04
2018,2,24,14,0,414.0,238.0,4.3,12.0,490.0,569.6,464.61
2018,2,24,14,15,507.0,198.0,4.3,11.95,492.5,610.24,499.74
2018,2,24,14,30,600.0,158.0,4.3,11.9,495.0,655.03,537.64
2018,2,24,14,45,604.5,146.0,4.3,11.8,468.0,654.3,538.74
2018,2,24,15,0,609.0,134.0,4.3,11.7,441.0,650.77,537.95
2018,2,24,15,15,443.0,151.5,4.3,11.7,365.5,538.58,448.47
2018,2,24,15,30,277.0,169.0,4.3,11.7,290.0,418.18,350.13
2018,2,24,15,45,336.5,144.5,4.15,11.3,276.0,436.7,368.34
2018,2,24,16,0,396.0,120.0,4.0,10.9,262.0,467.92,395.71
2018,2,24,16,15,386.0,103.0,3.8,10.4,225.0,437.61,371.72
2018,2,24,16,30,376.0,86.0,3.6,9.9,188.0,405.63,345.68
2018,2,24,16,45,357.0,71.5,3.35,9.4,153.0,369.28,314.45
2018,2,24,17,0,338.0,57.0,3.1,8.9,118.0,332.39,281.05
2018,2,24,17,15,266.0,43.5,3.05,8.5,82.5,262.51,217.37
2018,2,24,17,30,194.0,30.0,3.0,8.1,47.0,196.42,141.97
2018,2,24,17,45,109.0,17.0,2.95,7.7,25.5,79.68,0.0
2018,2,24,18,0,24.0,4.0,2.9,7.3,4.0,0.0,0.0
2018,2,24,18,15,12.0,2.0,2.9,7.15,2.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.85,6.8,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.8,6.45,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,2.75,6.2,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,2.7,5.95,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,2.65,5.65,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,2.6,5.35,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,2.55,5.1,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.5,4.85,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,2.5,4.7,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,2.5,4.55,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,2.45,4.3,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,2.35,4.05,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,2.3,3.8,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,2.3,3.7,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,2.25,3.6,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,2.2,3.45,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,2.2,3.4,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,2.15,3.3,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,2.1,3.2,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,2.1,3.15,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,2.1,3.1,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,2.05,3.1,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.95,3.15,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.9,3.25,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.85,3.35,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.7,3.65,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.65,4.1,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,2,25,6,45,30.0,6.5,1.5,4.9,7.5,0.0,0.0
2018,2,25,7,0,60.0,13.0,1.4,5.3,15.0,11.82,0.0
2018,2,25,7,15,154.5,28.0,1.4,5.9,44.5,21.95,10.17
2018,2,25,7,30,249.0,43.0,1.4,6.5,74.0,33.27,23.83
2018,2,25,7,45,388.0,51.0,1.45,7.1,124.5,40.29,30.85
2018,2,25,8,0,527.0,59.0,1.5,7.7,175.0,45.53,35.93
2018,2,25,8,15,630.0,62.0,1.55,8.35,233.5,46.53,36.94
2018,2,25,8,30,733.0,65.0,1.6,9.0,292.0,52.34,42.16
2018,2,25,8,45,770.0,68.5,1.65,9.65,340.5,53.9,43.42
2018,2,25,9,0,807.0,72.0,1.7,10.3,389.0,55.51,44.66
2018,2,25,9,15,834.0,74.5,1.75,10.75,434.0,56.3,45.17
2018,2,25,9,30,861.0,77.0,1.8,11.2,479.0,57.14,45.71
2018,2,25,9,45,881.0,78.5,1.8,11.6,519.0,103.53,55.69
2018,2,25,10,0,901.0,80.0,1.8,12.0,559.0,165.3,94.63
2018,2,25,10,15,914.0,81.0,1.85,12.25,592.5,219.52,137.2
2018,2,25,10,30,927.0,82.0,1.9,12.5,626.0,274.11,184.68
2018,2,25,10,45,937.0,83.0,1.9,12.75,653.0,328.03,233.32
2018,2,25,11,0,947.0,84.0,1.9,13.0,680.0,381.56,281.63
2018,2,25,11,15,954.5,85.0,2.0,13.15,700.0,433.54,328.33
2018,2,25,11,30,962.0,86.0,2.1,13.3,720.0,484.43,373.17
2018,2,25,11,45,966.0,86.0,2.15,13.45,731.0,531.48,413.85
2018,2,25,12,0,970.0,86.0,2.2,13.6,742.0,576.65,452.02
2018,2,25,12,15,969.5,86.5,2.3,13.65,744.0,617.76,486.59
2018,2,25,12,30,969.0,87.0,2.4,13.7,746.0,656.27,518.49
2018,2,25,12,45,964.5,88.0,2.55,13.8,739.5,690.07,546.43
2018,2,25,13,0,960.0,89.0,2.7,13.9,733.0,720.77,571.66
2018,2,25,13,15,954.5,88.0,2.8,13.85,718.0,745.56,592.35
2018,2,25,13,30,949.0,87.0,2.9,13.8,703.0,766.94,609.6
2018,2,25,13,45,942.5,86.5,3.0,13.75,681.5,784.69,623.76
2018,2,25,14,0,936.0,86.0,3.1,13.7,660.0,798.95,635.56
2018,2,25,14,15,924.5,85.0,3.25,13.55,630.5,805.36,642.33
2018,2,25,14,30,913.0,84.0,3.4,13.4,601.0,808.17,646.67
2018,2,25,14,45,897.0,82.0,3.5,13.2,564.5,802.78,644.99
2018,2,25,15,0,881.0,80.0,3.6,13.0,528.0,800.54,645.78
2018,2,25,15,15,861.0,78.0,3.6,13.0,486.5,785.37,636.02
2018,2,25,15,30,841.0,76.0,3.6,13.0,445.0,766.96,623.87
2018,2,25,15,45,793.5,73.5,3.65,12.3,393.0,723.66,594.38
2018,2,25,16,0,746.0,71.0,3.7,11.6,341.0,678.07,562.38
2018,2,25,16,15,679.0,69.5,3.5,11.1,289.0,622.48,520.14
2018,2,25,16,30,612.0,68.0,3.3,10.6,237.0,562.18,472.71
2018,2,25,16,45,508.5,62.0,3.1,10.05,184.0,470.38,397.33
2018,2,25,17,0,405.0,56.0,2.9,9.5,131.0,380.78,320.58
2018,2,25,17,15,301.5,44.5,2.9,9.25,91.0,287.89,238.29
2018,2,25,17,30,198.0,33.0,2.9,9.0,51.0,205.18,151.85
2018,2,25,17,45,113.0,19.5,2.85,8.7,28.5,84.69,0.0
2018,2,25,18,0,28.0,6.0,2.8,8.4,6.0,5.46,0.0
2018,2,25,18,15,14.0,3.0,2.75,8.35,3.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,2.7,8.25,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,2.65,8.1,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,2.6,7.95,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,2.65,7.95,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,2.75,8.1,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,2.85,8.3,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,2.9,8.45,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.9,8.55,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.95,8.6,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,3.05,8.65,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,3.15,8.7,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,3.25,8.75,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,3.35,8.8,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,3.45,8.85,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,3.55,8.95,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,3.75,8.9,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,3.65,8.75,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,3.55,8.55,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,3.4,8.25,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,2,26,6,45,15.0,7.0,3.55,7.85,7.5,0.0,0.0
2018,2,26,7,0,30.0,14.0,3.6,7.8,15.0,12.73,0.0
2018,2,26,7,15,132.0,30.0,3.75,7.8,46.0,23.45,12.11
2018,2,26,7,30,234.0,46.0,3.9,7.8,77.0,35.51,25.73
2018,2,26,7,45,357.0,56.5,4.0,7.8,126.0,43.08,33.28
2018,2,26,8,0,480.0,67.0,4.1,7.8,175.0,52.08,41.85
2018,2,26,8,15,544.0,73.5,4.1,7.95,223.5,55.41,45.06
2018,2,26,8,30,608.0,80.0,4.1,8.1,272.0,58.75,48.12
2018,2,26,8,45,694.0,78.0,4.1,8.2,329.0,55.67,45.24
2018,2,26,9,0,780.0,76.0,4.1,8.3,386.0,58.34,47.55
2018,2,26,9,15,809.5,78.5,4.15,8.55,431.5,59.02,47.99
2018,2,26,9,30,839.0,81.0,4.2,8.8,477.0,59.76,48.47
2018,2,26,9,45,863.0,82.0,4.2,9.05,518.0,108.73,59.91
2018,2,26,10,0,887.0,83.0,4.2,9.3,559.0,169.69,99.81
2018,2,26,10,15,900.0,84.5,4.2,9.55,592.5,223.67,143.51
2018,2,26,10,30,913.0,86.0,4.2,9.8,626.0,278.05,191.99
2018,2,26,10,45,922.0,87.5,4.2,10.1,652.5,331.52,241.42
2018,2,26,11,0,931.0,89.0,4.2,10.4,679.0,384.53,290.51
2018,2,26,11,15,936.5,90.5,4.2,10.6,698.0,435.55,337.45
2018,2,26,11,30,942.0,92.0,4.2,10.8,717.0,485.34,382.33
2018,2,26,11,45,945.0,93.0,4.15,11.0,728.5,532.07,423.53
2018,2,26,12,0,948.0,94.0,4.1,11.2,740.0,576.92,462.11
2018,2,26,12,15,946.5,95.5,4.1,11.2,742.0,617.69,497.05
2018,2,26,12,30,945.0,97.0,4.1,11.2,744.0,655.9,529.23
2018,2,26,12,45,940.5,98.0,4.1,11.25,737.5,689.05,556.81
2018,2,26,13,0,936.0,99.0,4.1,11.3,731.0,719.17,581.6
2018,2,26,13,15,927.5,100.0,4.1,11.25,716.0,743.44,601.85
2018,2,26,13,30,919.0,101.0,4.1,11.2,701.0,764.32,618.92
2018,2,26,13,45,807.0,131.5,4.15,11.1,646.5,741.85,602.53
2018,2,26,14,0,695.0,162.0,4.2,11.0,592.0,711.67,579.77
2018,2,26,14,15,656.5,163.5,4.15,10.85,555.0,698.48,570.89
2018,2,26,14,30,618.0,165.0,4.1,10.7,518.0,681.61,558.98
2018,2,26,14,45,639.0,140.5,4.1,10.55,486.0,680.84,561.16
2018,2,26,15,0,660.0,116.0,4.1,10.4,454.0,676.12,559.64
2018,2,26,15,15,395.0,121.0,4.1,10.4,319.0,468.6,394.01
2018,2,26,15,30,130.0,126.0,4.1,10.4,184.0,239.17,201.5
2018,2,26,15,45,203.0,120.0,3.9,10.0,199.5,304.74,259.34
2018,2,26,16,0,276.0,114.0,3.7,9.6,215.0,355.01,303.35
2018,2,26,16,15,138.0,69.0,3.5,9.2,119.5,192.53,164.61
2018,2,26,16,30,0.0,24.0,3.3,8.8,24.0,21.11,12.84
2018,2,26,16,45,0.0,18.0,3.1,8.4,18.0,15.82,8.21
2018,2,26,17,0,0.0,12.0,2.9,8.0,12.0,10.53,3.51
2018,2,26,17,15,0.0,8.5,3.0,7.8,8.5,7.46,0.71
2018,2,26,17,30,0.0,5.0,3.1,7.6,5.0,4.38,0.0
2018,2,26,17,45,0.0,3.0,3.15,7.35,3.0,2.63,0.0
2018,2,26,18,0,0.0,1.0,3.2,7.1,1.0,0.91,0.0
2018,2,26,18,15,0.0,0.5,3.3,7.1,0.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,3.6,7.1,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,3.8,7.1,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,3.85,7.05,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,3.9,6.95,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,3.9,6.9,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,3.95,6.8,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,4.0,6.7,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,4.05,6.65,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,4.1,6.6,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,4.2,6.4,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,4.2,6.35,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,4.2,6.3,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,4.2,6.2,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,4.2,6.1,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,4.2,5.9,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,4.2,5.8,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,4.2,5.7,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,4.2,5.65,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,4.2,5.6,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,4.2,5.4,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,4.25,5.35,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,4.3,5.3,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,4.3,5.25,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,4.3,5.2,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,4.3,5.15,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,4.3,5.1,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,4.3,5.05,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,4.3,4.9,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,4.3,4.8,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,4.25,4.75,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,4.2,4.7,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,4.15,4.6,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,4.1,4.5,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,4.1,4.45,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,4.1,4.4,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,4.05,4.3,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,4.0,4.2,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,3.95,4.15,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,3.9,4.1,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,3.95,4.35,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,4.0,4.6,0.0,0.0,0.0
2018,2,27,6,45,51.5,8.5,4.05,4.8,10.5,0.0,0.0
2018,2,27,7,0,103.0,17.0,4.1,5.0,21.0,15.46,0.0
2018,2,27,7,15,215.5,30.0,4.2,5.4,54.5,23.52,13.07
2018,2,27,7,30,328.0,43.0,4.3,5.8,88.0,34.78,25.41
2018,2,27,7,45,464.0,50.5,4.35,6.2,142.0,39.62,30.41
2018,2,27,8,0,600.0,58.0,4.4,6.6,196.0,44.55,35.2
2018,2,27,8,15,703.5,59.5,4.4,7.05,257.5,48.71,39.1
2018,2,27,8,30,807.0,61.0,4.4,7.5,319.0,49.0,39.33
2018,2,27,8,45,837.5,65.0,4.4,7.9,369.0,51.14,41.16
2018,2,27,9,0,868.0,69.0,4.4,8.3,419.0,53.25,42.91
2018,2,27,9,15,890.0,72.5,4.35,8.7,465.0,54.88,44.21
2018,2,27,9,30,912.0,76.0,4.3,9.1,511.0,65.15,53.24
2018,2,27,9,45,926.5,78.5,4.2,9.45,551.0,121.35,67.14
2018,2,27,10,0,941.0,81.0,4.1,9.8,591.0,178.54,104.29
2018,2,27,10,15,947.5,83.0,4.05,10.15,622.5,234.74,150.37
2018,2,27,10,30,954.0,85.0,4.0,10.5,654.0,290.61,200.44
2018,2,27,10,45,961.5,86.5,3.9,10.85,680.5,345.83,251.28
2018,2,27,11,0,969.0,88.0,3.8,11.2,707.0,400.38,301.39
2018,2,27,11,15,974.0,89.0,3.75,11.45,726.0,452.67,349.0
2018,2,27,11,30,979.0,90.0,3.7,11.7,745.0,503.58,394.31
2018,2,27,11,45,978.5,91.0,3.65,11.95,754.0,550.3,435.13
2018,2,27,12,0,978.0,92.0,3.6,12.2,763.0,594.76,472.99
2018,2,27,12,15,976.5,92.0,3.55,12.4,764.0,635.29,506.89
2018,2,27,12,30,975.0,92.0,3.5,12.6,765.0,673.12,537.85
2018,2,27,12,45,972.0,92.5,3.45,12.75,758.5,707.64,565.68
2018,2,27,13,0,969.0,93.0,3.4,12.9,752.0,739.11,590.65
2018,2,27,13,15,962.5,92.0,3.3,13.0,736.0,763.49,609.84
2018,2,27,13,30,956.0,91.0,3.2,13.1,720.0,784.38,625.07
2018,2,27,13,45,949.5,90.0,3.1,13.15,698.0,801.74,637.64
2018,2,27,14,0,943.0,89.0,3.0,13.2,676.0,815.56,647.72
2018,2,27,14,15,927.5,86.0,2.95,13.15,642.0,816.69,649.25
2018,2,27,14,30,912.0,83.0,2.9,13.1,608.0,813.98,648.25
2018,2,27,14,45,892.5,82.5,2.85,13.05,570.5,807.35,644.55
2018,2,27,15,0,873.0,82.0,2.8,13.0,533.0,804.05,643.43
2018,2,27,15,15,848.0,80.5,2.8,13.0,490.0,785.31,631.22
2018,2,27,15,30,823.0,79.0,2.8,13.0,447.0,763.38,616.7
2018,2,27,15,45,796.5,76.0,2.65,12.5,402.0,735.53,597.79
2018,2,27,16,0,770.0,73.0,2.5,12.0,357.0,704.99,576.47
2018,2,27,16,15,724.0,68.5,2.45,11.3,306.5,655.53,540.9
2018,2,27,16,30,678.0,64.0,2.4,10.6,256.0,610.48,507.42
2018,2,27,16,45,578.5,59.5,2.35,9.85,201.5,521.43,437.24
2018,2,27,17,0,479.0,55.0,2.3,9.1,147.0,434.31,364.61
2018,2,27,17,15,347.5,44.5,2.35,8.7,101.0,322.16,267.64
2018,2,27,17,30,216.0,34.0,2.4,8.3,55.0,218.04,168.05
2018,2,27,17,45,122.0,19.5,2.45,7.9,30.0,119.7,0.0
2018,2,27,18,0,28.0,5.0,2.5,7.5,5.0,20.43,0.0
2018,2,27,18,15,14.0,2.5,2.5,7.35,2.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,2.45,6.75,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,2.35,6.65,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,2.25,6.3,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,2.2,6.15,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,2.15,6.05,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,2.1,6.05,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,2.05,6.1,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,2.0,6.05,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,2.0,5.75,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.95,5.7,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.85,5.65,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.75,5.55,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.7,4.95,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.65,5.2,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,2,28,6,45,5.0,6.0,1.55,6.0,6.0,5.46,0.0
2018,2,28,7,0,10.0,12.0,1.5,6.4,12.0,10.76,0.0
2018,2,28,7,15,5.0,28.0,1.6,6.9,28.0,24.26,14.18
2018,2,28,7,30,0.0,44.0,1.7,7.4,44.0,37.65,27.93
2018,2,28,7,45,8.5,62.5,1.8,7.95,64.5,52.84,42.19
2018,2,28,8,0,17.0,81.0,1.9,8.5,85.0,67.89,56.1
2018,2,28,8,15,25.5,96.0,1.95,8.85,103.5,77.92,65.27
2018,2,28,8,30,34.0,111.0,2.0,9.2,122.0,89.48,75.59
2018,2,28,8,45,42.5,126.0,2.05,9.6,142.0,100.83,85.5
2018,2,28,9,0,51.0,141.0,2.1,10.0,162.0,111.95,95.04
2018,2,28,9,15,170.5,169.5,2.15,10.25,250.0,125.66,106.78
2018,2,28,9,30,290.0,198.0,2.2,10.5,338.0,138.08,117.26
2018,2,28,9,45,295.0,214.5,2.25,10.75,366.5,170.88,128.64
2018,2,28,10,0,300.0,231.0,2.3,11.0,395.0,204.47,152.76
2018,2,28,10,15,339.0,238.0,2.35,11.1,433.5,238.47,178.57
2018,2,28,10,30,378.0,245.0,2.4,11.2,472.0,276.35,209.17
2018,2,28,10,45,312.5,269.0,2.45,11.35,462.0,300.57,232.83
2018,2,28,11,0,247.0,293.0,2.5,11.5,452.0,321.45,252.84
2018,2,28,11,15,220.5,306.5,2.55,11.5,451.5,339.11,268.75
2018,2,28,11,30,194.0,320.0,2.6,11.5,451.0,354.22,282.09
2018,2,28,11,45,152.5,317.0,2.6,11.5,421.0,346.42,276.97
2018,2,28,12,0,111.0,314.0,2.6,11.5,391.0,332.56,266.6
2018,2,28,12,15,103.5,309.5,2.65,11.45,381.5,332.86,267.42
2018,2,28,12,30,96.0,305.0,2.7,11.4,372.0,332.03,267.2
2018,2,28,12,45,90.5,299.0,2.7,11.3,361.5,330.05,266.08
2018,2,28,13,0,85.0,293.0,2.7,11.2,351.0,327.22,264.24
2018,2,28,13,15,57.0,269.0,2.7,11.1,307.5,290.66,235.06
2018,2,28,13,30,29.0,245.0,2.7,11.0,264.0,251.57,203.5
2018,2,28,13,45,36.0,238.5,2.7,10.9,261.5,253.66,205.91
2018,2,28,14,0,43.0,232.0,2.7,10.8,259.0,255.85,208.34
2018,2,28,14,15,30.0,202.0,2.65,10.7,220.5,218.2,177.79
2018,2,28,14,30,17.0,172.0,2.6,10.6,182.0,170.83,138.9
2018,2,28,14,45,8.5,148.5,2.6,10.5,153.5,142.21,115.26
2018,2,28,15,0,0.0,125.0,2.6,10.4,125.0,113.29,91.03
2018,2,28,15,15,0.5,121.0,2.6,10.4,121.0,110.52,88.98
2018,2,28,15,30,1.0,117.0,2.6,10.4,117.0,107.9,87.03
2018,2,28,15,45,16.5,117.0,2.5,10.25,123.0,121.49,99.45
2018,2,28,16,0,32.0,117.0,2.4,10.1,129.0,144.81,120.07
2018,2,28,16,15,66.0,107.5,2.4,9.95,128.0,162.6,136.53
2018,2,28,16,30,100.0,98.0,2.4,9.8,127.0,192.3,162.64
2018,2,28,16,45,106.5,85.5,2.4,9.7,111.0,184.12,155.38
2018,2,28,17,0,113.0,73.0,2.4,9.6,95.0,176.12,147.56
2018,2,28,17,15,75.0,53.5,2.4,9.55,66.5,126.26,102.68
2018,2,28,17,30,37.0,34.0,2.4,9.5,38.0,76.66,56.27
2018,2,28,17,45,24.5,20.0,2.45,9.45,22.0,45.78,0.0
2018,2,28,18,0,12.0,6.0,2.5,9.4,6.0,12.3,0.0
2018,2,28,18,15,6.0,3.0,2.55,9.35,3.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,3.1,9.45,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,3.35,9.6,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,3.55,9.75,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,3.65,9.8,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,3.8,9.85,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,4.0,9.95,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,4.25,10.05,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,4.35,10.1,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,4.45,10.15,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,4.55,10.2,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,4.65,10.25,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,4.65,10.35,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,4.6,10.4,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,4.6,10.4,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,4.6,10.4,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,4.55,10.4,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,4.45,10.4,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,4.35,10.45,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,4.1,10.55,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,3.95,10.6,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.5,3.85,10.6,1.5,1.36,0.0
2018,3,1,7,0,0.0,3.0,3.8,10.6,3.0,2.63,0.0
2018,3,1,7,15,0.0,7.0,3.75,10.6,7.0,6.14,0.0
2018,3,1,7,30,0.0,11.0,3.7,10.6,11.0,9.65,2.89
2018,3,1,7,45,0.0,17.0,3.7,10.6,17.0,14.94,7.8
2018,3,1,8,0,0.0,23.0,3.7,10.6,23.0,20.23,12.71
2018,3,1,8,15,0.5,47.5,3.8,10.65,47.5,41.91,32.43
2018,3,1,8,30,1.0,72.0,3.9,10.7,72.0,63.15,51.59
2018,3,1,8,45,19.0,104.5,3.95,10.7,112.0,86.21,72.17
2018,3,1,9,0,37.0,137.0,4.0,10.7,152.0,109.4,92.63
2018,3,1,9,15,31.5,130.0,4.05,10.75,144.0,105.53,88.92
2018,3,1,9,30,26.0,123.0,4.1,10.8,136.0,101.54,81.08
2018,3,1,9,45,96.5,158.5,4.15,10.85,211.0,129.16,100.83
2018,3,1,10,0,167.0,194.0,4.2,10.9,286.0,171.29,131.73
2018,3,1,10,15,334.5,202.0,4.3,11.0,400.0,214.32,159.92
2018,3,1,10,30,502.0,210.0,4.4,11.1,514.0,277.85,207.3
2018,3,1,10,45,373.0,251.0,4.45,11.15,482.0,306.49,237.64
2018,3,1,11,0,244.0,292.0,4.5,11.2,450.0,321.06,254.63
2018,3,1,11,15,342.5,276.0,4.6,11.25,504.5,362.32,288.08
2018,3,1,11,30,441.0,260.0,4.7,11.3,559.0,414.29,330.92
2018,3,1,11,45,650.0,197.0,4.75,11.35,645.0,490.21,393.12
2018,3,1,12,0,859.0,134.0,4.8,11.4,731.0,578.68,465.82
2018,3,1,12,15,868.0,130.0,4.85,11.4,735.0,618.42,499.82
2018,3,1,12,30,877.0,126.0,4.9,11.4,739.0,656.39,532.06
2018,3,1,12,45,725.5,173.0,4.95,11.45,677.5,639.46,519.47
2018,3,1,13,0,574.0,220.0,5.0,11.5,616.0,607.23,494.25
2018,3,1,13,15,310.5,195.5,5.05,11.55,409.0,421.6,346.67
2018,3,1,13,30,47.0,171.0,5.1,11.6,202.0,192.98,156.85
2018,3,1,13,45,50.0,177.5,5.15,11.65,209.5,203.88,166.46
2018,3,1,14,0,53.0,184.0,5.2,11.7,217.0,215.07,176.03
2018,3,1,14,15,261.0,187.0,5.2,11.7,340.5,404.91,336.9
2018,3,1,14,30,469.0,190.0,5.2,11.7,464.0,593.54,491.25
2018,3,1,14,45,341.0,196.5,5.25,11.7,389.5,492.11,409.09
2018,3,1,15,0,213.0,203.0,5.3,11.7,315.0,403.23,335.74
2018,3,1,15,15,231.0,184.5,5.3,11.7,297.0,400.93,335.7
2018,3,1,15,30,249.0,166.0,5.3,11.7,279.0,397.07,334.15
2018,3,1,15,45,368.5,140.5,5.15,11.45,289.0,479.22,404.91
2018,3,1,16,0,488.0,115.0,5.0,11.2,299.0,540.92,458.18
2018,3,1,16,15,394.0,109.5,4.95,11.0,245.0,459.1,390.61
2018,3,1,16,30,300.0,104.0,4.9,10.8,191.0,363.7,310.75
2018,3,1,16,45,249.5,88.0,4.8,10.55,151.5,304.77,260.23
2018,3,1,17,0,199.0,72.0,4.7,10.3,112.0,247.27,209.45
2018,3,1,17,15,141.5,55.0,4.75,10.2,79.5,185.45,153.68
2018,3,1,17,30,84.0,38.0,4.8,10.1,47.0,126.52,97.52
2018,3,1,17,45,44.0,22.5,4.85,10.0,27.0,62.89,0.0
2018,3,1,18,0,4.0,7.0,4.9,9.9,7.0,8.66,0.0
2018,3,1,18,15,2.0,3.5,5.0,9.9,3.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,5.15,9.9,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,5.2,9.8,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,5.2,9.7,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,5.2,9.65,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,5.2,9.6,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,5.15,9.4,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,5.1,9.2,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,5.0,9.05,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,4.9,8.9,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,4.75,8.65,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,4.6,8.4,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,4.45,8.1,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,4.3,7.8,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,4.15,7.6,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.0,7.4,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,3.8,7.15,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.05,6.3,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.55,5.55,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.3,5.25,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,2.05,4.95,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.85,4.75,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.75,4.6,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.6,4.45,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.65,4.45,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.7,4.55,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.7,5.05,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,3,2,6,45,47.5,11.5,1.75,6.0,14.0,10.46,0.0
2018,3,2,7,0,95.0,23.0,1.8,6.5,28.0,18.56,0.0
2018,3,2,7,15,214.5,37.0,1.95,6.8,64.5,28.87,18.86
2018,3,2,7,30,334.0,51.0,2.1,7.1,101.0,39.31,29.61
2018,3,2,7,45,389.0,63.5,2.25,7.45,143.0,48.13,38.12
2018,3,2,8,0,444.0,76.0,2.4,7.8,185.0,56.66,46.14
2018,3,2,8,15,470.0,84.5,2.5,8.0,222.0,61.86,50.95
2018,3,2,8,30,496.0,93.0,2.6,8.2,259.0,67.55,56.06
2018,3,2,8,45,343.5,124.0,2.75,8.4,247.0,86.06,72.63
2018,3,2,9,0,191.0,155.0,2.9,8.6,235.0,116.5,99.61
2018,3,2,9,15,427.5,138.0,3.05,8.75,341.5,92.51,77.88
2018,3,2,9,30,664.0,121.0,3.2,8.9,448.0,89.91,64.37
2018,3,2,9,45,658.5,131.5,3.3,9.05,477.0,138.2,87.81
2018,3,2,10,0,653.0,142.0,3.4,9.2,506.0,185.86,122.64
2018,3,2,10,15,357.0,184.0,3.55,9.3,384.5,201.6,149.25
2018,3,2,10,30,61.0,226.0,3.7,9.4,263.0,199.75,160.48
2018,3,2,10,45,48.0,232.5,3.8,9.5,262.5,207.0,167.03
2018,3,2,11,0,35.0,239.0,3.9,9.6,262.0,212.84,172.21
2018,3,2,11,15,19.5,207.0,3.95,9.6,220.0,187.32,151.53
2018,3,2,11,30,4.0,175.0,4.0,9.6,178.0,155.17,125.09
2018,3,2,11,45,52.5,244.0,4.05,9.6,281.0,238.25,193.53
2018,3,2,12,0,101.0,313.0,4.1,9.6,384.0,327.66,266.13
2018,3,2,12,15,71.5,272.0,4.15,9.55,322.5,282.87,230.11
2018,3,2,12,30,42.0,231.0,4.2,9.5,261.0,233.7,190.2
2018,3,2,12,45,29.0,230.0,4.25,9.45,250.5,228.02,185.63
2018,3,2,13,0,16.0,229.0,4.3,9.4,240.0,216.12,175.78
2018,3,2,13,15,25.0,240.0,4.3,9.3,257.0,240.83,196.54
2018,3,2,13,30,34.0,251.0,4.3,9.2,274.0,261.26,213.75
2018,3,2,13,45,92.0,253.5,4.25,9.15,312.5,310.8,256.12
2018,3,2,14,0,150.0,256.0,4.2,9.1,351.0,374.14,309.29
2018,3,2,14,15,153.5,234.5,4.15,9.0,328.0,360.66,299.21
2018,3,2,14,30,157.0,213.0,4.1,8.9,305.0,345.96,288.37
2018,3,2,14,45,145.5,215.0,4.0,8.8,296.5,344.14,287.21
2018,3,2,15,0,134.0,217.0,3.9,8.7,288.0,342.34,286.04
2018,3,2,15,15,79.5,164.5,3.9,8.7,205.5,228.78,191.71
2018,3,2,15,30,25.0,112.0,3.9,8.7,123.0,129.17,106.58
2018,3,2,15,45,14.0,83.0,3.7,8.45,89.0,90.48,73.48
2018,3,2,16,0,3.0,54.0,3.5,8.2,55.0,50.02,38.23
2018,3,2,16,15,33.0,55.0,3.4,8.05,65.0,76.68,62.73
2018,3,2,16,30,63.0,56.0,3.3,7.9,75.0,109.95,92.63
2018,3,2,16,45,77.0,55.0,3.2,7.8,73.5,119.95,101.37
2018,3,2,17,0,91.0,54.0,3.1,7.7,72.0,130.66,110.08
2018,3,2,17,15,64.5,40.5,3.05,7.55,51.5,95.92,78.17
2018,3,2,17,30,38.0,27.0,3.0,7.4,31.0,61.93,46.05
2018,3,2,17,45,22.0,16.0,2.95,7.25,18.0,35.69,2.05
2018,3,2,18,0,6.0,5.0,2.9,7.1,5.0,8.0,0.0
2018,3,2,18,15,3.0,2.5,2.9,7.0,2.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,2.85,6.8,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.7,6.65,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.55,6.55,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.1,6.45,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.1,6.35,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.1,6.25,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,2.1,6.15,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,2.1,6.05,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,2.1,6.05,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,2.05,6.1,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,2.0,6.05,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.65,5.95,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.55,5.9,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,3,6,45,3.5,3.5,1.5,6.65,3.5,3.18,0.0
2018,3,3,7,0,7.0,7.0,1.5,6.9,7.0,6.27,0.0
2018,3,3,7,15,87.5,27.5,1.55,7.05,40.5,22.43,13.64
2018,3,3,7,30,168.0,48.0,1.6,7.2,74.0,38.18,28.69
2018,3,3,7,45,210.5,53.5,1.65,7.35,98.0,39.86,30.7
2018,3,3,8,0,253.0,59.0,1.7,7.5,122.0,43.21,33.99
2018,3,3,8,15,211.5,78.5,1.75,7.6,139.0,60.37,49.71
2018,3,3,8,30,170.0,98.0,1.8,7.7,156.0,73.38,61.46
2018,3,3,8,45,252.0,129.5,1.85,7.75,229.0,94.56,80.42
2018,3,3,9,0,334.0,161.0,1.9,7.8,302.0,114.81,98.28
2018,3,3,9,15,318.0,179.0,1.95,7.9,324.5,125.21,107.17
2018,3,3,9,30,302.0,197.0,2.0,8.0,347.0,142.59,112.33
2018,3,3,9,45,259.5,217.0,2.0,8.1,353.0,174.33,132.88
2018,3,3,10,0,217.0,237.0,2.0,8.2,359.0,208.59,161.02
2018,3,3,10,15,125.0,186.5,2.05,8.2,257.5,172.62,135.32
2018,3,3,10,30,33.0,136.0,2.1,8.2,156.0,124.25,99.02
2018,3,3,10,45,29.0,159.5,2.1,8.25,177.5,144.78,116.47
2018,3,3,11,0,25.0,183.0,2.1,8.3,199.0,165.23,133.55
2018,3,3,11,15,107.5,251.0,2.1,8.35,324.5,254.59,205.73
2018,3,3,11,30,190.0,319.0,2.1,8.4,450.0,354.94,285.67
2018,3,3,11,45,187.0,322.0,2.15,8.4,452.5,370.06,298.18
2018,3,3,12,0,184.0,325.0,2.2,8.4,455.0,384.49,310.39
2018,3,3,12,15,199.0,330.0,2.25,8.45,471.0,410.33,331.5
2018,3,3,12,30,214.0,335.0,2.3,8.5,487.0,436.98,353.12
2018,3,3,12,45,187.5,312.0,2.35,8.55,444.5,411.86,333.95
2018,3,3,13,0,161.0,289.0,2.4,8.6,402.0,383.27,311.98
2018,3,3,13,15,220.0,290.5,2.5,8.55,441.5,435.56,355.33
2018,3,3,13,30,279.0,292.0,2.6,8.5,481.0,500.14,407.51
2018,3,3,13,45,335.0,277.0,2.65,8.5,496.5,539.11,439.62
2018,3,3,14,0,391.0,262.0,2.7,8.5,512.0,578.48,472.16
2018,3,3,14,15,360.5,255.5,2.75,8.4,478.0,558.87,457.67
2018,3,3,14,30,330.0,249.0,2.8,8.3,444.0,537.01,441.65
2018,3,3,14,45,349.0,228.5,2.8,8.25,424.0,537.32,443.96
2018,3,3,15,0,368.0,208.0,2.8,8.2,404.0,535.74,444.73
2018,3,3,15,15,432.0,176.0,2.8,8.2,389.0,570.67,474.94
2018,3,3,15,30,496.0,144.0,2.8,8.2,374.0,587.65,491.18
2018,3,3,15,45,514.5,126.5,2.7,7.95,344.0,581.54,488.26
2018,3,3,16,0,533.0,109.0,2.6,7.7,314.0,578.94,487.86
2018,3,3,16,15,450.5,103.5,2.45,7.5,261.0,497.88,422.68
2018,3,3,16,30,368.0,98.0,2.3,7.3,208.0,424.55,362.26
2018,3,3,16,45,343.0,82.5,2.2,7.1,170.5,382.19,326.86
2018,3,3,17,0,318.0,67.0,2.1,6.9,133.0,339.52,289.47
2018,3,3,17,15,266.5,52.0,2.1,6.7,97.0,279.8,235.78
2018,3,3,17,30,215.0,37.0,2.1,6.5,61.0,222.68,179.91
2018,3,3,17,45,142.0,23.0,2.05,6.3,35.5,143.55,45.37
2018,3,3,18,0,69.0,9.0,2.0,6.1,10.0,48.15,0.0
2018,3,3,18,15,34.5,4.5,2.0,5.95,5.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.9,5.25,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.9,4.45,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.85,4.35,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.75,4.3,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.7,4.35,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.75,4.4,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.55,4.35,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.45,4.25,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.35,4.2,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.95,4.1,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.85,4.1,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.75,4.05,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,3,4,6,15,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,3,4,6,30,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,4,6,45,0.0,8.0,0.65,4.9,8.0,7.28,0.0
2018,3,4,7,0,0.0,16.0,0.6,5.2,16.0,14.09,0.0
2018,3,4,7,15,25.0,34.5,0.6,5.65,38.5,29.45,20.08
2018,3,4,7,30,50.0,53.0,0.6,6.1,61.0,43.08,33.35
2018,3,4,7,45,127.5,68.5,0.6,6.55,98.5,53.02,42.86
2018,3,4,8,0,205.0,84.0,0.6,7.0,136.0,64.28,53.3
2018,3,4,8,15,139.5,111.0,0.6,7.55,150.0,85.9,72.8
2018,3,4,8,30,74.0,138.0,0.6,8.1,164.0,107.68,92.01
