Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,8,45,145.5,157.5,0.6,8.65,217.0,116.97,99.8
2018,3,4,9,0,217.0,177.0,0.6,9.2,270.0,130.06,110.8
2018,3,4,9,15,243.0,194.5,0.6,9.6,308.5,133.87,113.6
2018,3,4,9,30,269.0,212.0,0.6,10.0,347.0,152.37,118.78
2018,3,4,9,45,354.5,210.0,0.6,10.35,402.5,179.58,131.28
2018,3,4,10,0,440.0,208.0,0.6,10.7,458.0,209.2,148.89
2018,3,4,10,15,678.0,149.0,0.55,10.9,558.5,241.87,165.86
2018,3,4,10,30,916.0,90.0,0.5,11.1,659.0,306.1,212.17
2018,3,4,10,45,940.5,85.5,0.5,11.3,690.0,359.99,259.48
2018,3,4,11,0,965.0,81.0,0.5,11.5,721.0,414.69,307.01
2018,3,4,11,15,970.0,81.5,0.5,11.65,739.5,466.34,351.5
2018,3,4,11,30,975.0,82.0,0.5,11.8,758.0,516.6,393.56
2018,3,4,11,45,977.5,82.5,0.5,11.95,768.5,564.01,432.17
2018,3,4,12,0,980.0,83.0,0.5,12.1,779.0,609.38,468.08
2018,3,4,12,15,977.5,84.5,0.5,12.15,780.5,650.57,500.09
2018,3,4,12,30,975.0,86.0,0.5,12.2,782.0,689.01,529.33
2018,3,4,12,45,969.0,88.5,0.5,12.25,775.0,723.29,554.93
2018,3,4,13,0,963.0,91.0,0.5,12.3,768.0,754.38,577.81
2018,3,4,13,15,958.0,90.0,0.5,12.3,752.5,779.36,595.46
2018,3,4,13,30,953.0,89.0,0.5,12.3,737.0,800.93,610.33
2018,3,4,13,45,946.0,88.0,0.5,12.3,714.5,817.51,621.93
2018,3,4,14,0,939.0,87.0,0.5,12.3,692.0,830.53,631.31
2018,3,4,14,15,929.5,85.5,0.55,12.2,662.5,837.44,637.95
2018,3,4,14,30,920.0,84.0,0.6,12.1,633.0,840.73,642.4
2018,3,4,14,45,907.0,82.0,0.65,12.05,596.5,837.05,642.21
2018,3,4,15,0,894.0,80.0,0.7,12.0,560.0,829.85,639.8
2018,3,4,15,15,875.5,77.0,0.7,12.0,517.5,813.59,630.26
2018,3,4,15,30,857.0,74.0,0.7,12.0,475.0,801.42,623.67
2018,3,4,15,45,831.0,71.0,0.8,11.65,428.0,772.95,607.86
2018,3,4,16,0,805.0,68.0,0.9,11.3,381.0,741.78,589.67
2018,3,4,16,15,767.0,64.0,0.95,10.85,331.0,697.63,560.65
2018,3,4,16,30,729.0,60.0,1.0,10.4,281.0,651.76,529.07
2018,3,4,16,45,633.5,57.5,1.05,9.9,224.5,569.89,468.22
2018,3,4,17,0,538.0,55.0,1.1,9.4,168.0,485.36,402.08
2018,3,4,17,15,367.0,48.5,1.2,9.0,116.0,346.78,287.35
2018,3,4,17,30,196.0,42.0,1.3,8.6,64.0,218.87,175.28
2018,3,4,17,45,108.5,25.5,1.4,8.25,36.5,117.92,48.41
2018,3,4,18,0,21.0,9.0,1.5,7.9,9.0,20.41,0.0
2018,3,4,18,15,10.5,4.5,1.55,7.7,4.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.7,5.95,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.65,5.55,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.6,5.45,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.55,5.35,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.55,4.3,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.6,4.15,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.7,3.75,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.75,3.55,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.85,3.4,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.95,3.35,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,2.0,3.45,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,3,5,6,15,9.0,1.5,2.15,3.95,1.0,0.0,0.0
2018,3,5,6,30,18.0,3.0,2.3,4.4,2.0,0.0,0.0
2018,3,5,6,45,136.0,14.5,2.4,4.85,22.5,13.19,0.0
2018,3,5,7,0,254.0,26.0,2.5,5.3,43.0,21.93,6.17
2018,3,5,7,15,391.5,36.0,2.6,5.75,88.0,29.36,20.11
2018,3,5,7,30,529.0,46.0,2.7,6.2,133.0,36.66,27.55
2018,3,5,7,45,615.5,51.0,2.8,6.6,186.0,39.39,30.42
2018,3,5,8,0,702.0,56.0,2.9,7.0,239.0,46.18,36.78
2018,3,5,8,15,747.0,60.5,2.95,7.5,290.5,48.71,39.08
2018,3,5,8,30,792.0,65.0,3.0,8.0,342.0,51.24,41.27
2018,3,5,8,45,821.5,68.0,3.0,8.55,391.0,52.46,42.2
2018,3,5,9,0,851.0,71.0,3.0,9.1,440.0,53.7,43.11
2018,3,5,9,15,873.0,73.5,3.0,9.6,485.0,54.52,43.63
2018,3,5,9,30,895.0,76.0,3.0,10.1,530.0,88.62,52.73
2018,3,5,9,45,912.5,77.5,2.95,10.6,570.5,143.85,79.72
2018,3,5,10,0,930.0,79.0,2.9,11.1,611.0,200.39,121.06
2018,3,5,10,15,941.5,80.0,2.8,11.5,644.5,256.42,168.81
2018,3,5,10,30,953.0,81.0,2.7,11.9,678.0,312.63,219.32
2018,3,5,10,45,961.5,82.0,2.6,12.25,704.5,367.87,269.6
2018,3,5,11,0,970.0,83.0,2.5,12.6,731.0,422.52,318.67
2018,3,5,11,15,975.5,83.0,2.4,12.85,749.5,474.26,364.4
2018,3,5,11,30,981.0,83.0,2.3,13.1,768.0,524.61,407.63
2018,3,5,11,45,984.0,83.5,2.2,13.35,778.5,572.56,447.6
2018,3,5,12,0,987.0,84.0,2.1,13.6,789.0,618.5,484.7
2018,3,5,12,15,988.0,84.0,2.05,13.75,791.5,660.59,518.24
2018,3,5,12,30,989.0,84.0,2.0,13.9,794.0,700.12,548.98
2018,3,5,12,45,988.5,83.5,1.9,14.05,788.0,735.43,575.56
2018,3,5,13,0,988.0,83.0,1.8,14.2,782.0,767.74,599.29
2018,3,5,13,15,984.5,81.5,1.75,14.25,767.0,793.73,617.21
2018,3,5,13,30,981.0,80.0,1.7,14.3,752.0,816.28,632.72
2018,3,5,13,45,974.5,79.5,1.65,14.35,729.5,834.11,644.98
2018,3,5,14,0,968.0,79.0,1.6,14.4,707.0,848.31,654.83
2018,3,5,14,15,959.5,77.5,1.6,14.35,677.0,856.15,661.25
2018,3,5,14,30,951.0,76.0,1.6,14.3,647.0,860.28,665.34
2018,3,5,14,45,938.5,74.5,1.55,14.25,610.5,857.5,664.24
2018,3,5,15,0,926.0,73.0,1.5,14.2,574.0,851.12,660.84
2018,3,5,15,15,908.5,71.0,1.5,14.2,531.5,836.58,652.37
2018,3,5,15,30,891.0,69.0,1.5,14.2,489.0,818.76,641.67
2018,3,5,15,45,866.5,66.0,1.4,13.85,441.5,790.96,623.46
2018,3,5,16,0,842.0,63.0,1.3,13.5,394.0,767.79,608.34
2018,3,5,16,15,799.0,60.0,1.25,12.9,341.0,720.32,576.12
2018,3,5,16,30,756.0,57.0,1.2,12.3,288.0,671.26,541.72
2018,3,5,16,45,700.5,52.5,1.1,11.65,237.0,609.9,495.91
2018,3,5,17,0,645.0,48.0,1.0,11.0,186.0,548.3,447.5
2018,3,5,17,15,489.0,43.0,1.1,10.65,131.5,425.27,348.45
2018,3,5,17,30,333.0,38.0,1.2,10.3,77.0,302.79,242.49
2018,3,5,17,45,208.5,25.0,1.25,9.9,45.5,190.71,96.06
2018,3,5,18,0,84.0,12.0,1.3,9.5,14.0,60.05,0.0
2018,3,5,18,15,42.0,6.0,1.3,9.3,7.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.75,6.6,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.85,6.4,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.95,6.2,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,2.0,6.05,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,2.0,5.95,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.95,5.85,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.9,5.75,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.95,5.65,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.0,5.55,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.05,5.4,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.1,5.15,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,2.2,4.95,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,3,6,6,15,11.0,1.5,2.3,5.4,1.0,0.0,0.0
2018,3,6,6,30,22.0,3.0,2.4,5.9,2.0,0.0,0.0
2018,3,6,6,45,37.5,14.0,2.5,6.45,15.5,12.73,0.0
2018,3,6,7,0,53.0,25.0,2.6,7.0,29.0,20.89,7.6
2018,3,6,7,15,142.5,42.5,2.65,7.45,64.0,33.82,24.02
2018,3,6,7,30,232.0,60.0,2.7,7.9,99.0,45.55,35.39
2018,3,6,7,45,254.0,76.5,2.8,8.35,132.5,59.17,48.12
2018,3,6,8,0,276.0,93.0,2.9,8.8,166.0,70.82,58.84
2018,3,6,8,15,235.5,117.5,2.9,9.35,188.5,87.04,73.39
2018,3,6,8,30,195.0,142.0,2.9,9.9,211.0,107.07,91.06
2018,3,6,8,45,342.0,140.0,2.9,10.4,281.5,101.85,86.02
2018,3,6,9,0,489.0,138.0,2.9,10.9,352.0,93.89,78.58
2018,3,6,9,15,513.5,149.0,2.9,11.4,394.0,99.47,83.15
2018,3,6,9,30,538.0,160.0,2.9,11.9,436.0,125.01,88.55
2018,3,6,9,45,580.0,161.0,2.85,12.4,478.5,164.69,109.14
2018,3,6,10,0,622.0,162.0,2.8,12.9,521.0,208.23,140.17
2018,3,6,10,15,769.5,126.0,2.7,13.3,595.0,249.36,169.18
2018,3,6,10,30,917.0,90.0,2.6,13.7,669.0,314.68,221.14
2018,3,6,10,45,762.0,143.5,2.55,14.1,637.5,350.64,259.65
2018,3,6,11,0,607.0,197.0,2.5,14.5,606.0,381.14,291.02
2018,3,6,11,15,461.5,251.0,2.4,14.75,566.5,398.86,309.5
2018,3,6,11,30,316.0,305.0,2.3,15.0,527.0,404.04,315.93
2018,3,6,11,45,532.0,236.5,2.2,15.25,616.5,477.67,373.59
2018,3,6,12,0,748.0,168.0,2.1,15.5,706.0,566.67,442.61
2018,3,6,12,15,856.0,129.0,2.0,15.6,746.5,630.05,491.62
2018,3,6,12,30,964.0,90.0,1.9,15.7,787.0,694.67,540.96
2018,3,6,12,45,963.0,89.5,1.8,15.85,780.5,728.91,566.21
2018,3,6,13,0,962.0,89.0,1.7,16.0,774.0,760.18,588.92
2018,3,6,13,15,958.0,88.0,1.6,16.1,759.5,785.7,605.81
2018,3,6,13,30,954.0,87.0,1.5,16.2,745.0,807.85,620.2
2018,3,6,13,45,931.5,91.0,1.4,16.3,717.0,817.76,626.11
2018,3,6,14,0,909.0,95.0,1.3,16.4,689.0,823.72,629.46
2018,3,6,14,15,874.0,97.5,1.25,16.4,648.5,820.63,627.61
2018,3,6,14,30,839.0,100.0,1.2,16.4,608.0,807.77,619.27
2018,3,6,14,45,821.5,97.0,1.1,16.4,570.0,799.14,613.41
2018,3,6,15,0,804.0,94.0,1.0,16.4,532.0,787.1,605.2
2018,3,6,15,15,787.5,87.0,1.0,16.4,489.5,767.9,593.49
2018,3,6,15,30,771.0,80.0,1.0,16.4,447.0,745.51,579.56
2018,3,6,15,45,750.5,75.5,0.8,16.05,403.5,720.02,561.45
2018,3,6,16,0,730.0,71.0,0.6,15.7,360.0,691.96,541.17
2018,3,6,16,15,635.0,75.5,0.6,15.25,303.5,619.37,491.14
2018,3,6,16,30,540.0,80.0,0.6,14.8,247.0,543.19,436.88
2018,3,6,16,45,471.0,72.5,0.55,14.35,199.5,472.74,383.62
2018,3,6,17,0,402.0,65.0,0.5,13.9,152.0,399.44,325.45
2018,3,6,17,15,336.0,53.0,0.55,13.55,112.5,330.78,268.67
2018,3,6,17,30,270.0,41.0,0.6,13.2,73.0,265.93,210.7
2018,3,6,17,45,173.5,26.5,0.7,12.9,43.5,173.99,96.66
2018,3,6,18,0,77.0,12.0,0.8,12.6,14.0,56.18,0.0
2018,3,6,18,15,38.5,6.0,0.8,12.35,7.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,3,7,6,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,3,7,6,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,3,7,6,45,11.5,3.5,1.75,8.7,4.5,3.18,0.0
2018,3,7,7,0,23.0,7.0,1.7,8.8,9.0,5.96,0.0
2018,3,7,7,15,37.0,12.5,1.75,9.15,18.0,10.48,3.56
2018,3,7,7,30,51.0,18.0,1.8,9.5,27.0,14.88,7.76
2018,3,7,7,45,25.5,19.0,1.8,9.8,23.5,16.84,9.67
2018,3,7,8,0,0.0,20.0,1.8,10.1,20.0,17.59,10.41
2018,3,7,8,15,2.5,47.0,1.8,10.65,48.0,41.48,32.08
2018,3,7,8,30,5.0,74.0,1.8,11.2,76.0,65.16,53.25
2018,3,7,8,45,88.0,125.5,1.75,11.75,164.5,96.79,81.08
2018,3,7,9,0,171.0,177.0,1.7,12.3,253.0,130.06,109.78
2018,3,7,9,15,331.5,174.5,1.75,12.9,340.0,122.15,102.3
2018,3,7,9,30,492.0,172.0,1.8,13.5,427.0,133.57,94.8
2018,3,7,9,45,638.5,142.5,1.8,14.15,498.5,159.21,100.83
2018,3,7,10,0,785.0,113.0,1.8,14.8,570.0,205.43,129.44
2018,3,7,10,15,817.5,110.0,1.95,15.15,609.0,255.94,171.27
2018,3,7,10,30,850.0,107.0,2.1,15.5,648.0,309.11,217.45
2018,3,7,10,45,890.0,98.0,2.25,15.85,684.0,366.81,267.59
2018,3,7,11,0,930.0,89.0,2.4,16.2,720.0,421.61,315.33
2018,3,7,11,15,815.5,134.5,2.5,16.35,698.0,457.2,349.37
2018,3,7,11,30,701.0,180.0,2.6,16.5,676.0,482.6,373.41
2018,3,7,11,45,747.0,165.5,2.65,16.65,700.5,530.35,412.67
2018,3,7,12,0,793.0,151.0,2.7,16.8,725.0,580.83,453.28
2018,3,7,12,15,873.5,119.0,2.75,16.85,753.0,634.99,496.68
2018,3,7,12,30,954.0,87.0,2.8,16.9,781.0,689.81,540.16
2018,3,7,12,45,952.5,86.0,2.85,16.95,774.0,722.77,566.21
2018,3,7,13,0,951.0,85.0,2.9,17.0,767.0,752.74,589.57
2018,3,7,13,15,947.0,84.0,2.9,17.0,752.0,777.8,607.77
2018,3,7,13,30,943.0,83.0,2.9,17.0,737.0,799.53,623.67
2018,3,7,13,45,903.0,94.0,2.9,16.95,704.5,803.0,626.78
2018,3,7,14,0,863.0,105.0,2.9,16.9,672.0,808.16,631.4
2018,3,7,14,15,886.5,91.0,2.85,16.7,651.5,820.79,641.54
2018,3,7,14,30,910.0,77.0,2.8,16.5,631.0,835.97,653.58
2018,3,7,14,45,791.5,106.0,2.75,16.3,568.0,788.16,620.62
2018,3,7,15,0,673.0,135.0,2.7,16.1,505.0,733.68,582.89
2018,3,7,15,15,462.5,167.0,2.7,16.1,412.5,592.75,476.99
2018,3,7,15,30,252.0,199.0,2.7,16.1,320.0,444.64,360.68
2018,3,7,15,45,205.5,179.5,2.45,15.4,272.0,371.44,304.57
2018,3,7,16,0,159.0,160.0,2.2,14.7,224.0,313.17,258.4
2018,3,7,16,15,176.5,136.0,2.05,14.25,198.5,299.39,248.99
2018,3,7,16,30,194.0,112.0,1.9,13.8,173.0,298.13,248.96
2018,3,7,16,45,214.0,95.5,1.75,13.35,152.0,292.16,244.54
2018,3,7,17,0,234.0,79.0,1.6,12.9,131.0,284.37,237.59
2018,3,7,17,15,180.5,61.5,1.55,12.7,95.5,222.14,183.4
2018,3,7,17,30,127.0,44.0,1.5,12.5,60.0,162.23,129.52
2018,3,7,17,45,78.5,27.5,1.5,12.25,36.0,104.95,61.99
2018,3,7,18,0,30.0,11.0,1.5,12.0,12.0,27.73,0.0
2018,3,7,18,15,15.0,5.5,1.5,11.95,6.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,3,8,6,15,5.0,1.0,0.85,10.9,1.0,0.0,0.0
2018,3,8,6,30,10.0,2.0,0.9,11.1,2.0,0.0,0.0
2018,3,8,6,45,105.0,14.5,0.9,11.3,22.5,13.19,0.0
2018,3,8,7,0,200.0,27.0,0.9,11.5,43.0,21.18,10.1
2018,3,8,7,15,155.0,30.0,0.9,11.7,48.0,22.93,14.41
2018,3,8,7,30,110.0,33.0,0.9,11.9,53.0,26.81,18.34
2018,3,8,7,45,78.5,48.5,0.9,12.05,65.0,40.87,31.2
2018,3,8,8,0,47.0,64.0,0.9,12.2,77.0,55.1,44.08
2018,3,8,8,15,25.5,87.5,0.95,12.4,94.5,73.13,60.15
2018,3,8,8,30,4.0,111.0,1.0,12.6,112.0,93.78,78.26
2018,3,8,8,45,10.0,132.0,1.0,12.8,136.0,110.34,92.48
2018,3,8,9,0,16.0,153.0,1.0,13.0,160.0,126.65,106.3
2018,3,8,9,15,55.0,186.5,1.0,13.15,214.5,143.06,120.03
2018,3,8,9,30,94.0,220.0,1.0,13.3,269.0,171.12,134.73
2018,3,8,9,45,192.5,236.5,1.0,13.5,346.5,194.81,147.75
2018,3,8,10,0,291.0,253.0,1.0,13.7,424.0,230.64,171.1
2018,3,8,10,15,349.0,255.0,1.0,13.95,471.0,266.51,197.76
2018,3,8,10,30,407.0,257.0,1.0,14.2,518.0,308.08,230.15
2018,3,8,10,45,440.5,256.5,1.0,14.45,549.0,341.92,257.92
2018,3,8,11,0,474.0,256.0,1.0,14.7,580.0,382.86,291.22
2018,3,8,11,15,531.5,241.0,1.05,14.95,613.0,424.91,325.13
2018,3,8,11,30,589.0,226.0,1.1,15.2,646.0,470.8,361.81
2018,3,8,11,45,693.0,188.5,1.1,15.45,689.0,525.99,404.93
2018,3,8,12,0,797.0,151.0,1.1,15.7,732.0,586.67,451.64
2018,3,8,12,15,775.0,161.0,1.15,15.8,727.0,618.49,476.56
2018,3,8,12,30,753.0,171.0,1.2,15.9,722.0,647.94,499.37
2018,3,8,12,45,776.0,160.0,1.25,16.0,724.0,684.04,527.18
2018,3,8,13,0,799.0,149.0,1.3,16.1,726.0,717.15,552.54
2018,3,8,13,15,719.0,169.0,1.35,15.95,680.5,707.87,546.72
2018,3,8,13,30,639.0,189.0,1.4,15.8,635.0,690.53,535.27
2018,3,8,13,45,588.5,203.5,1.4,15.65,604.5,684.56,531.71
2018,3,8,14,0,538.0,218.0,1.4,15.5,574.0,670.52,522.23
2018,3,8,14,15,522.5,212.5,1.4,15.35,546.0,665.21,519.87
2018,3,8,14,30,507.0,207.0,1.4,15.2,518.0,657.29,515.55
2018,3,8,14,45,497.0,194.5,1.4,15.1,485.0,643.82,507.41
2018,3,8,15,0,487.0,182.0,1.4,15.0,452.0,627.84,497.45
2018,3,8,15,15,613.5,139.0,1.4,15.0,453.0,694.76,550.35
2018,3,8,15,30,740.0,96.0,1.4,15.0,454.0,749.39,590.52
2018,3,8,15,45,680.0,97.5,1.35,14.65,402.0,699.7,555.81
2018,3,8,16,0,620.0,99.0,1.3,14.3,350.0,648.24,520.18
2018,3,8,16,15,588.5,89.5,1.25,13.85,303.5,604.99,489.94
2018,3,8,16,30,557.0,80.0,1.2,13.4,257.0,560.35,457.5
2018,3,8,16,45,520.5,70.0,1.15,12.95,213.0,510.38,419.54
2018,3,8,17,0,484.0,60.0,1.1,12.5,169.0,460.1,379.16
2018,3,8,17,15,411.0,50.0,1.15,12.1,126.0,384.61,316.26
2018,3,8,17,30,338.0,40.0,1.2,11.7,83.0,312.03,251.75
2018,3,8,17,45,207.5,27.0,1.25,11.3,49.5,199.53,130.04
2018,3,8,18,0,77.0,14.0,1.3,10.9,16.0,58.45,0.0
2018,3,8,18,15,38.5,7.0,1.3,10.8,8.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,9,6,15,7.0,1.5,1.3,9.15,1.5,0.0,0.0
2018,3,9,6,30,14.0,3.0,1.4,9.5,3.0,0.0,0.0
2018,3,9,6,45,7.0,10.0,1.45,9.85,10.0,9.1,0.0
2018,3,9,7,0,0.0,17.0,1.5,10.2,17.0,14.96,6.06
2018,3,9,7,15,45.0,32.5,1.6,10.55,41.0,27.63,18.69
2018,3,9,7,30,90.0,48.0,1.7,10.9,65.0,40.09,30.3
2018,3,9,7,45,133.5,64.0,1.75,11.2,97.5,49.86,39.37
2018,3,9,8,0,177.0,80.0,1.8,11.5,130.0,61.32,49.76
2018,3,9,8,15,119.0,108.5,1.8,11.9,145.0,84.74,70.6
2018,3,9,8,30,61.0,137.0,1.8,12.3,160.0,108.13,91.03
2018,3,9,8,45,161.5,158.0,1.8,12.65,229.0,118.01,99.31
2018,3,9,9,0,262.0,179.0,1.8,13.0,298.0,124.89,104.89
2018,3,9,9,15,272.5,200.5,1.8,13.45,334.5,137.14,114.99
2018,3,9,9,30,283.0,222.0,1.8,13.9,371.0,167.14,126.0
2018,3,9,9,45,372.5,218.0,1.75,14.3,429.5,196.2,141.16
2018,3,9,10,0,462.0,214.0,1.7,14.7,488.0,227.85,161.45
2018,3,9,10,15,467.0,225.5,1.7,14.95,515.0,268.14,194.83
2018,3,9,10,30,472.0,237.0,1.7,15.2,542.0,308.88,229.36
2018,3,9,10,45,434.5,261.5,1.7,15.5,550.5,345.92,261.88
2018,3,9,11,0,397.0,286.0,1.7,15.8,559.0,381.67,292.32
2018,3,9,11,15,450.5,273.0,1.75,15.9,590.5,418.36,322.14
2018,3,9,11,30,504.0,260.0,1.8,16.0,622.0,461.23,356.66
2018,3,9,11,45,427.0,293.5,1.8,16.15,603.0,478.33,370.99
2018,3,9,12,0,350.0,327.0,1.8,16.3,584.0,487.08,378.17
2018,3,9,12,15,329.5,332.5,1.8,16.3,575.0,500.39,388.99
2018,3,9,12,30,309.0,338.0,1.8,16.3,566.0,511.46,397.81
2018,3,9,12,45,271.0,342.5,1.8,16.3,541.0,507.71,395.23
2018,3,9,13,0,233.0,347.0,1.8,16.3,516.0,493.36,384.75
2018,3,9,13,15,178.5,339.0,1.75,16.25,467.0,458.22,358.2
2018,3,9,13,30,124.0,331.0,1.7,16.2,418.0,419.29,328.47
2018,3,9,13,45,115.0,319.5,1.7,16.15,398.5,409.02,321.39
2018,3,9,14,0,106.0,308.0,1.7,16.1,379.0,385.62,304.21
2018,3,9,14,15,148.5,296.5,1.7,16.0,391.0,426.98,337.73
2018,3,9,14,30,191.0,285.0,1.7,15.9,403.0,456.62,362.05
2018,3,9,14,45,231.5,262.5,1.7,15.8,397.5,472.03,375.85
2018,3,9,15,0,272.0,240.0,1.7,15.7,392.0,501.21,399.98
2018,3,9,15,15,264.5,222.5,1.7,15.7,361.0,480.18,384.97
2018,3,9,15,30,257.0,205.0,1.7,15.7,330.0,457.69,369.04
2018,3,9,15,45,258.0,183.5,1.65,15.25,299.0,435.87,354.15
2018,3,9,16,0,259.0,162.0,1.6,14.8,268.0,412.38,337.66
2018,3,9,16,15,253.0,142.5,1.45,14.35,235.0,384.34,316.66
2018,3,9,16,30,247.0,123.0,1.3,13.9,202.0,355.11,294.14
2018,3,9,16,45,216.5,104.0,1.2,13.45,164.5,307.06,255.27
2018,3,9,17,0,186.0,85.0,1.1,13.0,127.0,259.31,215.45
2018,3,9,17,15,151.0,66.0,1.1,12.7,94.5,208.97,172.09
2018,3,9,17,30,116.0,47.0,1.1,12.4,62.0,159.61,127.92
2018,3,9,17,45,75.0,30.0,1.1,12.05,38.0,109.19,72.18
2018,3,9,18,0,34.0,13.0,1.1,11.7,14.0,32.11,0.0
2018,3,9,18,15,17.0,6.5,1.1,11.6,7.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,0.6,10.2,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,0.6,10.3,1.0,0.91,0.0
2018,3,10,6,45,0.0,4.5,0.6,10.4,4.5,4.09,0.0
2018,3,10,7,0,0.0,8.0,0.6,10.5,8.0,7.02,0.03
2018,3,10,7,15,0.0,11.0,0.7,10.65,11.0,9.65,2.91
2018,3,10,7,30,0.0,14.0,0.8,10.8,14.0,12.3,5.45
2018,3,10,7,45,0.0,18.0,0.85,11.0,18.0,15.82,8.74
2018,3,10,8,0,0.0,22.0,0.9,11.2,22.0,19.35,11.99
2018,3,10,8,15,0.0,25.0,0.85,11.35,25.0,22.0,14.39
2018,3,10,8,30,0.0,28.0,0.8,11.5,28.0,24.66,16.76
2018,3,10,8,45,0.0,35.5,0.75,11.7,35.5,31.3,22.67
2018,3,10,9,0,0.0,43.0,0.7,11.9,43.0,37.95,28.54
2018,3,10,9,15,0.0,58.5,0.65,12.15,58.5,51.7,40.66
2018,3,10,9,30,0.0,74.0,0.6,12.4,74.0,65.48,50.18
2018,3,10,9,45,0.0,73.0,0.6,12.6,73.0,64.61,49.25
2018,3,10,10,0,0.0,72.0,0.6,12.8,72.0,63.75,48.36
2018,3,10,10,15,0.0,86.0,0.6,12.95,86.0,76.22,58.64
2018,3,10,10,30,0.0,100.0,0.6,13.1,100.0,88.52,68.65
2018,3,10,10,45,1.5,129.0,0.55,13.25,130.0,113.89,89.26
2018,3,10,11,0,3.0,158.0,0.5,13.4,160.0,139.44,109.7
2018,3,10,11,15,2.5,162.5,0.55,13.5,164.0,143.63,112.87
2018,3,10,11,30,2.0,167.0,0.6,13.6,168.0,147.79,116.11
2018,3,10,11,45,4.5,186.0,0.6,13.65,189.0,166.06,130.66
2018,3,10,12,0,7.0,205.0,0.6,13.7,210.0,184.77,145.45
2018,3,10,12,15,10.0,221.0,0.65,13.75,228.5,201.63,158.78
2018,3,10,12,30,13.0,237.0,0.7,13.8,247.0,219.0,172.51
2018,3,10,12,45,14.5,241.0,0.7,13.85,252.0,225.06,177.27
2018,3,10,13,0,16.0,245.0,0.7,13.9,257.0,231.3,182.25
2018,3,10,13,15,35.0,273.0,0.7,13.95,298.0,280.69,221.27
2018,3,10,13,30,54.0,301.0,0.7,14.0,339.0,326.71,256.98
2018,3,10,13,45,58.5,295.5,0.7,14.0,335.5,329.69,259.44
2018,3,10,14,0,63.0,290.0,0.7,14.0,332.0,332.67,262.29
2018,3,10,14,15,93.5,281.0,0.65,14.0,340.5,353.13,279.2
2018,3,10,14,30,124.0,272.0,0.6,14.0,349.0,387.65,306.48
2018,3,10,14,45,166.5,262.0,0.55,14.0,359.0,418.13,330.87
2018,3,10,15,0,209.0,252.0,0.5,14.0,369.0,448.43,354.99
2018,3,10,15,15,222.5,229.5,0.5,14.0,346.0,438.99,349.2
2018,3,10,15,30,236.0,207.0,0.5,14.0,323.0,443.48,354.06
2018,3,10,15,45,275.5,180.0,0.4,13.9,303.0,446.69,358.14
2018,3,10,16,0,315.0,153.0,0.3,13.8,283.0,447.04,359.95
2018,3,10,16,15,374.5,125.5,0.35,13.55,261.0,476.24,384.87
2018,3,10,16,30,434.0,98.0,0.4,13.3,239.0,484.49,393.54
2018,3,10,16,45,358.0,88.5,0.5,13.05,191.5,409.02,335.22
2018,3,10,17,0,282.0,79.0,0.6,12.8,144.0,336.12,276.99
2018,3,10,17,15,237.0,62.5,0.65,12.5,108.0,278.66,228.98
2018,3,10,17,30,192.0,46.0,0.7,12.2,72.0,223.16,179.93
2018,3,10,17,45,120.0,30.0,0.75,11.9,44.0,138.18,96.06
2018,3,10,18,0,48.0,14.0,0.8,11.6,16.0,41.51,0.0
2018,3,10,18,15,24.0,7.0,0.8,11.4,8.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,11,6,15,0.0,1.0,1.45,7.85,1.0,0.0,0.0
2018,3,11,6,30,0.0,2.0,1.5,8.4,2.0,1.82,0.0
2018,3,11,6,45,0.0,12.5,1.55,9.0,12.5,11.0,0.0
2018,3,11,7,0,0.0,23.0,1.6,9.6,23.0,20.27,11.15
2018,3,11,7,15,11.5,40.5,1.55,10.1,42.5,34.78,25.2
2018,3,11,7,30,23.0,58.0,1.5,10.6,62.0,48.9,38.32
2018,3,11,7,45,36.0,79.0,1.45,11.05,88.0,65.18,53.18
2018,3,11,8,0,49.0,100.0,1.4,11.5,114.0,81.07,67.42
2018,3,11,8,15,35.5,119.5,1.4,12.05,130.5,95.47,80.02
2018,3,11,8,30,22.0,139.0,1.4,12.6,147.0,114.4,96.32
2018,3,11,8,45,27.5,160.0,1.35,13.15,171.5,124.3,104.45
2018,3,11,9,0,33.0,181.0,1.3,13.7,196.0,138.69,116.33
2018,3,11,9,15,60.0,207.5,1.3,14.15,238.5,156.07,130.64
2018,3,11,9,30,87.0,234.0,1.3,14.6,281.0,181.86,142.43
2018,3,11,9,45,125.5,254.5,1.3,15.05,327.5,201.93,155.18
2018,3,11,10,0,164.0,275.0,1.3,15.5,374.0,234.8,178.92
2018,3,11,10,15,318.0,255.5,1.4,15.85,460.0,265.36,197.5
2018,3,11,10,30,472.0,236.0,1.5,16.2,546.0,312.81,231.76
2018,3,11,10,45,613.5,197.0,1.55,16.5,615.5,361.32,269.23
2018,3,11,11,0,755.0,158.0,1.6,16.8,685.0,420.69,316.37
2018,3,11,11,15,776.0,155.0,1.65,17.05,708.0,469.2,356.86
2018,3,11,11,30,797.0,152.0,1.7,17.3,731.0,520.52,398.56
2018,3,11,11,45,826.5,143.0,1.75,17.5,750.5,568.07,436.74
2018,3,11,12,0,856.0,134.0,1.8,17.7,770.0,615.96,474.43
2018,3,11,12,15,867.0,129.5,1.8,17.85,775.0,656.62,505.86
2018,3,11,12,30,878.0,125.0,1.8,18.0,780.0,695.6,535.46
2018,3,11,12,45,839.0,138.5,1.8,18.1,760.0,715.95,550.72
2018,3,11,13,0,800.0,152.0,1.8,18.2,740.0,731.42,562.28
2018,3,11,13,15,815.0,143.5,1.8,18.3,732.5,760.94,584.44
2018,3,11,13,30,830.0,135.0,1.8,18.4,725.0,788.14,603.84
2018,3,11,13,45,855.5,122.0,1.75,18.45,714.0,816.32,623.18
2018,3,11,14,0,881.0,109.0,1.7,18.5,703.0,841.7,640.53
2018,3,11,14,15,895.0,99.0,1.6,18.45,680.5,851.19,646.77
2018,3,11,14,30,909.0,89.0,1.5,18.4,658.0,863.71,655.29
2018,3,11,14,45,891.5,87.5,1.45,18.35,619.0,856.13,650.81
2018,3,11,15,0,874.0,86.0,1.4,18.3,580.0,845.05,644.31
2018,3,11,15,15,837.5,86.5,1.4,18.3,531.5,824.83,632.14
2018,3,11,15,30,801.0,87.0,1.4,18.3,483.0,794.03,612.68
2018,3,11,15,45,794.5,80.5,1.2,18.0,442.0,776.88,601.04
2018,3,11,16,0,788.0,74.0,1.0,17.7,401.0,756.66,586.8
2018,3,11,16,15,729.0,71.0,1.0,17.25,344.5,695.82,546.19
2018,3,11,16,30,670.0,68.0,1.0,16.8,288.0,639.18,507.56
2018,3,11,16,45,591.5,63.5,0.95,16.3,233.5,561.44,450.96
2018,3,11,17,0,513.0,59.0,0.9,15.8,179.0,485.18,392.97
2018,3,11,17,15,444.5,49.5,0.95,15.35,135.5,411.9,334.18
2018,3,11,17,30,376.0,40.0,1.0,14.9,92.0,341.34,273.43
2018,3,11,17,45,258.0,29.0,1.0,14.45,57.5,241.56,173.26
2018,3,11,18,0,140.0,18.0,1.0,14.0,23.0,100.7,0.0
2018,3,11,18,15,70.0,9.0,1.0,13.75,11.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,3,12,6,15,14.0,3.5,1.9,10.95,3.5,0.0,0.0
2018,3,12,6,30,28.0,7.0,1.9,11.2,7.0,6.37,0.0
2018,3,12,6,45,96.5,22.0,1.9,11.45,30.5,17.82,0.0
2018,3,12,7,0,165.0,37.0,1.9,11.7,54.0,28.77,18.39
2018,3,12,7,15,326.5,46.0,1.95,12.0,103.5,35.4,25.6
2018,3,12,7,30,488.0,55.0,2.0,12.3,153.0,42.85,32.71
2018,3,12,7,45,562.0,62.0,2.05,12.55,205.0,46.93,36.6
2018,3,12,8,0,636.0,69.0,2.1,12.8,257.0,50.96,40.27
2018,3,12,8,15,563.5,84.0,2.1,13.35,273.0,60.26,48.45
2018,3,12,8,30,491.0,99.0,2.1,13.9,289.0,68.96,55.95
2018,3,12,8,45,266.0,137.5,2.15,14.4,242.0,99.26,82.29
2018,3,12,9,0,41.0,176.0,2.2,14.9,195.0,135.92,113.63
2018,3,12,9,15,88.5,207.0,2.3,15.3,253.5,156.37,130.59
2018,3,12,9,30,136.0,238.0,2.4,15.7,312.0,180.33,139.21
2018,3,12,9,45,140.5,250.0,2.5,16.1,331.0,202.07,154.54
2018,3,12,10,0,145.0,262.0,2.6,16.5,350.0,224.25,171.53
2018,3,12,10,15,398.5,221.0,2.65,16.65,480.5,255.82,187.69
2018,3,12,10,30,652.0,180.0,2.7,16.8,611.0,324.62,237.08
2018,3,12,10,45,661.0,183.0,2.8,16.95,634.0,369.13,276.08
2018,3,12,11,0,670.0,186.0,2.9,17.1,657.0,413.79,314.78
2018,3,12,11,15,420.0,251.0,2.9,17.15,548.5,394.14,305.24
2018,3,12,11,30,170.0,316.0,2.9,17.2,440.0,352.54,275.39
2018,3,12,11,45,88.0,248.5,2.9,17.25,312.5,265.34,208.38
2018,3,12,12,0,6.0,181.0,2.9,17.3,185.0,163.37,127.33
2018,3,12,12,15,8.5,183.0,2.95,17.35,189.0,167.38,130.76
2018,3,12,12,30,11.0,185.0,3.0,17.4,193.0,171.57,134.18
2018,3,12,12,45,5.5,162.5,3.05,17.45,166.5,148.48,115.61
2018,3,12,13,0,0.0,140.0,3.1,17.5,140.0,124.74,96.43
2018,3,12,13,15,21.5,205.0,3.15,17.55,220.5,206.01,162.26
2018,3,12,13,30,43.0,270.0,3.2,17.6,301.0,288.04,227.42
2018,3,12,13,45,25.5,222.5,3.25,17.65,240.5,230.83,182.06
2018,3,12,14,0,8.0,175.0,3.3,17.7,180.0,164.73,129.19
2018,3,12,14,15,5.0,153.5,3.3,17.55,156.5,142.65,111.68
2018,3,12,14,30,2.0,132.0,3.3,17.4,133.0,120.34,93.74
2018,3,12,14,45,1.5,104.0,3.3,17.3,105.0,93.92,72.36
2018,3,12,15,0,1.0,76.0,3.3,17.2,77.0,68.13,51.26
2018,3,12,15,15,1.5,66.5,3.3,17.2,67.5,60.09,44.75
2018,3,12,15,30,2.0,57.0,3.3,17.2,58.0,52.05,38.2
2018,3,12,15,45,15.0,69.5,3.2,16.75,76.0,77.63,60.38
2018,3,12,16,0,28.0,82.0,3.1,16.3,94.0,101.62,81.24
2018,3,12,16,15,47.0,54.5,2.95,15.95,71.5,96.73,78.19
2018,3,12,16,30,66.0,27.0,2.8,15.6,49.0,86.52,70.54
2018,3,12,16,45,187.0,35.0,2.7,15.3,82.5,201.74,170.78
2018,3,12,17,0,308.0,43.0,2.6,15.0,116.0,312.79,263.28
2018,3,12,17,15,162.0,26.5,2.6,14.75,64.0,166.99,138.61
2018,3,12,17,30,16.0,10.0,2.6,14.5,12.0,21.66,12.85
2018,3,12,17,45,8.0,6.0,2.65,14.25,7.0,11.63,3.38
2018,3,12,18,0,0.0,2.0,2.7,14.0,2.0,1.82,0.0
2018,3,12,18,15,0.0,1.0,2.75,13.95,1.0,0.91,0.0
2018,3,12,18,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,3,13,6,15,0.0,0.5,2.95,12.2,0.5,0.0,0.0
2018,3,13,6,30,0.0,1.0,2.9,12.1,1.0,0.91,0.0
2018,3,13,6,45,0.0,3.5,2.85,11.95,3.5,3.07,0.0
2018,3,13,7,0,0.0,6.0,2.8,11.8,6.0,5.26,0.0
2018,3,13,7,15,0.0,7.5,2.8,11.8,7.5,6.58,0.18
2018,3,13,7,30,0.0,9.0,2.8,11.8,9.0,7.9,1.45
2018,3,13,7,45,0.0,11.0,2.75,11.8,11.0,9.66,3.1
2018,3,13,8,0,0.0,13.0,2.7,11.8,13.0,11.42,4.72
2018,3,13,8,15,0.0,16.0,2.75,11.9,16.0,14.07,7.11
2018,3,13,8,30,0.0,19.0,2.8,12.0,19.0,16.72,9.48
2018,3,13,8,45,0.0,24.5,2.85,12.1,24.5,21.58,13.81
2018,3,13,9,0,0.0,30.0,2.9,12.2,30.0,26.45,18.11
2018,3,13,9,15,0.0,33.5,2.95,12.4,33.5,29.56,20.8
2018,3,13,9,30,0.0,37.0,3.0,12.6,37.0,32.67,22.25
2018,3,13,9,45,2.0,68.5,3.1,12.8,69.5,60.88,45.93
2018,3,13,10,0,4.0,100.0,3.2,13.0,102.0,89.1,69.32
2018,3,13,10,15,13.0,164.0,3.25,13.2,172.5,144.79,114.85
2018,3,13,10,30,22.0,228.0,3.3,13.4,243.0,200.45,159.66
2018,3,13,10,45,226.0,242.5,3.35,13.6,402.0,271.99,212.77
2018,3,13,11,0,430.0,257.0,3.4,13.8,561.0,377.9,294.92
2018,3,13,11,15,604.5,208.5,3.45,13.9,647.5,444.56,348.11
2018,3,13,11,30,779.0,160.0,3.5,14.0,734.0,523.54,411.73
2018,3,13,11,45,663.5,211.0,3.55,14.05,704.0,545.6,430.95
2018,3,13,12,0,548.0,262.0,3.6,14.1,674.0,555.52,439.71
2018,3,13,12,15,469.5,292.0,3.6,14.15,645.5,561.65,444.93
2018,3,13,12,30,391.0,322.0,3.6,14.2,617.0,556.93,441.33
2018,3,13,12,45,307.5,339.0,3.6,14.2,570.0,535.01,424.32
2018,3,13,13,0,224.0,356.0,3.6,14.2,523.0,499.78,396.77
2018,3,13,13,15,194.5,350.0,3.55,14.2,493.0,484.18,385.02
2018,3,13,13,30,165.0,344.0,3.5,14.2,463.0,466.19,371.19
2018,3,13,13,45,181.0,331.5,3.45,14.15,458.0,475.68,379.71
2018,3,13,14,0,197.0,319.0,3.4,14.1,453.0,484.73,387.85
2018,3,13,14,15,215.0,303.5,3.35,14.05,444.5,491.64,394.53
2018,3,13,14,30,233.0,288.0,3.3,14.0,436.0,497.75,400.68
2018,3,13,14,45,158.5,269.0,3.25,13.9,367.0,420.83,340.14
2018,3,13,15,0,84.0,250.0,3.2,13.8,298.0,327.2,265.36
2018,3,13,15,15,227.5,218.5,3.2,13.8,335.5,447.75,366.27
2018,3,13,15,30,371.0,187.0,3.2,13.8,373.0,535.31,439.09
2018,3,13,15,45,319.5,177.0,2.95,13.5,326.5,482.21,397.2
2018,3,13,16,0,268.0,167.0,2.7,13.2,280.0,429.03,355.28
2018,3,13,16,15,231.0,148.5,2.45,12.85,237.5,377.0,314.06
2018,3,13,16,30,194.0,130.0,2.2,12.5,195.0,325.02,271.96
2018,3,13,16,45,151.5,110.0,1.95,12.2,155.5,252.69,212.09
2018,3,13,17,0,109.0,90.0,1.7,11.9,116.0,196.4,164.03
2018,3,13,17,15,96.5,70.0,1.6,11.55,89.0,162.8,134.76
2018,3,13,17,30,84.0,50.0,1.5,11.2,62.0,128.61,103.98
2018,3,13,17,45,56.5,33.0,1.4,10.85,39.5,89.71,65.32
2018,3,13,18,0,29.0,16.0,1.3,10.5,17.0,41.02,0.0
2018,3,13,18,15,14.5,8.0,1.3,10.4,8.5,15.58,0.0
2018,3,13,18,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,14,6,15,8.5,4.0,1.35,8.6,4.0,0.0,0.0
2018,3,14,6,30,17.0,8.0,1.4,8.9,8.0,7.28,0.0
2018,3,14,6,45,35.5,24.0,1.5,9.25,27.0,19.9,2.35
2018,3,14,7,0,54.0,40.0,1.6,9.6,46.0,32.68,22.49
2018,3,14,7,15,83.5,59.5,1.65,9.75,74.5,47.68,36.92
2018,3,14,7,30,113.0,79.0,1.7,9.9,103.0,62.36,50.63
2018,3,14,7,45,132.5,99.0,1.8,10.0,134.5,76.96,64.05
2018,3,14,8,0,152.0,119.0,1.9,10.1,166.0,91.18,76.85
2018,3,14,8,15,141.5,136.5,1.95,10.15,186.0,103.28,87.55
2018,3,14,8,30,131.0,154.0,2.0,10.2,206.0,114.99,97.71
2018,3,14,8,45,80.0,119.5,2.05,10.3,152.5,92.93,77.85
2018,3,14,9,0,29.0,85.0,2.1,10.4,99.0,72.75,59.71
2018,3,14,9,15,14.5,58.5,2.15,10.45,65.5,51.49,38.53
2018,3,14,9,30,0.0,32.0,2.2,10.5,32.0,28.25,18.66
2018,3,14,9,45,0.0,36.0,2.25,10.55,36.0,31.8,21.65
2018,3,14,10,0,0.0,40.0,2.3,10.6,40.0,35.36,24.62
2018,3,14,10,15,7.5,68.0,2.35,10.7,73.0,61.48,46.41
2018,3,14,10,30,15.0,96.0,2.4,10.8,106.0,88.03,68.45
2018,3,14,10,45,18.5,152.0,2.45,10.9,165.0,137.15,109.16
2018,3,14,11,0,22.0,208.0,2.5,11.0,224.0,186.49,149.43
2018,3,14,11,15,195.5,245.5,2.55,11.05,390.0,294.27,235.44
2018,3,14,11,30,369.0,283.0,2.6,11.1,556.0,425.35,339.01
2018,3,14,11,45,566.0,227.5,2.6,11.2,652.5,508.84,405.43
2018,3,14,12,0,763.0,172.0,2.6,11.3,749.0,606.6,482.7
2018,3,14,12,15,815.5,140.0,2.65,11.35,758.0,645.92,514.9
2018,3,14,12,30,868.0,108.0,2.7,11.4,767.0,682.43,545.25
2018,3,14,12,45,710.0,163.0,2.7,11.45,699.0,662.11,529.07
2018,3,14,13,0,552.0,218.0,2.7,11.5,631.0,627.29,501.6
2018,3,14,13,15,402.0,277.5,2.7,11.55,575.0,589.23,470.89
2018,3,14,13,30,252.0,337.0,2.7,11.6,519.0,537.98,429.35
2018,3,14,13,45,442.0,264.5,2.7,11.7,572.5,639.84,511.99
2018,3,14,14,0,632.0,192.0,2.7,11.8,626.0,740.17,591.06
