Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,14,15,756.0,143.5,2.7,11.8,641.0,805.87,640.8
2018,3,14,14,30,880.0,95.0,2.7,11.8,656.0,856.89,678.27
2018,3,14,14,45,893.5,86.0,2.7,11.85,628.0,866.5,685.95
2018,3,14,15,0,907.0,77.0,2.7,11.9,600.0,872.41,691.54
2018,3,14,15,15,891.0,74.5,2.7,11.9,557.5,857.43,682.4
2018,3,14,15,30,875.0,72.0,2.7,11.9,515.0,839.2,671.11
2018,3,14,15,45,852.5,69.5,2.75,11.75,468.0,812.47,654.28
2018,3,14,16,0,830.0,67.0,2.8,11.6,421.0,790.9,641.03
2018,3,14,16,15,788.5,64.5,2.75,11.35,368.0,743.55,607.59
2018,3,14,16,30,747.0,62.0,2.7,11.1,315.0,694.65,572.16
2018,3,14,16,45,688.5,58.0,2.6,10.85,261.5,629.58,522.55
2018,3,14,17,0,630.0,54.0,2.5,10.6,208.0,570.47,475.56
2018,3,14,17,15,522.5,49.0,2.5,10.15,156.5,471.25,394.51
2018,3,14,17,30,415.0,44.0,2.5,9.7,105.0,376.16,311.91
2018,3,14,17,45,286.5,31.5,2.45,9.25,66.0,265.0,205.93
2018,3,14,18,0,158.0,19.0,2.4,8.8,27.0,142.99,0.0
2018,3,14,18,15,79.0,9.5,2.4,8.65,13.5,54.09,0.0
2018,3,14,18,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,2.35,7.9,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,2.25,7.1,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,2.15,6.35,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.75,5.45,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.7,5.25,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.65,5.15,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.55,5.15,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.55,5.25,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.6,5.35,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.65,5.4,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.75,5.4,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.8,5.45,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.85,5.6,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.95,5.85,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,2.05,6.15,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,3,15,6,15,6.5,1.5,2.55,7.55,1.5,0.0,0.0
2018,3,15,6,30,13.0,3.0,2.7,8.0,3.0,2.73,0.0
2018,3,15,6,45,6.5,4.5,2.85,8.4,4.5,4.15,0.0
2018,3,15,7,0,0.0,6.0,3.0,8.8,6.0,5.26,0.0
2018,3,15,7,15,0.0,9.0,3.05,8.95,9.0,7.9,1.45
2018,3,15,7,30,0.0,12.0,3.1,9.1,12.0,10.54,3.94
2018,3,15,7,45,0.0,17.0,3.2,9.25,17.0,14.94,8.01
2018,3,15,8,0,0.0,22.0,3.3,9.4,22.0,19.35,12.06
2018,3,15,8,15,0.0,33.0,3.3,9.45,33.0,29.07,20.9
2018,3,15,8,30,0.0,44.0,3.3,9.5,44.0,38.81,29.67
2018,3,15,8,45,0.0,44.5,3.35,9.6,44.5,39.27,29.97
2018,3,15,9,0,0.0,45.0,3.4,9.7,45.0,39.73,30.27
2018,3,15,9,15,8.0,69.5,3.45,9.8,74.0,61.67,47.38
2018,3,15,9,30,16.0,94.0,3.5,9.9,103.0,81.55,63.6
2018,3,15,9,45,91.5,146.5,3.55,10.05,203.0,128.62,99.48
2018,3,15,10,0,167.0,199.0,3.6,10.2,303.0,188.69,146.0
2018,3,15,10,15,110.0,203.5,3.7,10.35,273.5,190.33,150.05
2018,3,15,10,30,53.0,208.0,3.8,10.5,244.0,189.78,151.76
2018,3,15,10,45,141.5,244.5,3.9,10.7,345.0,250.91,200.05
2018,3,15,11,0,230.0,281.0,4.0,10.9,446.0,322.35,257.11
2018,3,15,11,15,235.5,296.0,4.05,10.95,468.5,353.79,283.25
2018,3,15,11,30,241.0,311.0,4.1,11.0,491.0,385.89,309.74
2018,3,15,11,45,156.5,327.0,4.15,11.05,444.5,370.0,297.52
2018,3,15,12,0,72.0,343.0,4.2,11.1,398.0,343.86,276.36
2018,3,15,12,15,40.0,269.0,4.25,11.1,299.5,265.54,213.88
2018,3,15,12,30,8.0,195.0,4.3,11.1,201.0,178.68,143.15
2018,3,15,12,45,5.0,165.5,4.35,11.15,169.5,150.92,120.49
2018,3,15,13,0,2.0,136.0,4.4,11.2,138.0,122.62,97.13
2018,3,15,13,15,34.0,214.0,4.4,11.2,239.0,224.33,181.73
2018,3,15,13,30,66.0,292.0,4.4,11.2,340.0,328.18,266.29
2018,3,15,13,45,39.0,238.0,4.4,11.25,266.0,257.28,208.65
2018,3,15,14,0,12.0,184.0,4.4,11.3,192.0,176.54,142.29
2018,3,15,14,15,9.0,162.0,4.4,11.3,168.0,154.02,123.97
2018,3,15,14,30,6.0,140.0,4.4,11.3,144.0,131.23,105.2
2018,3,15,14,45,4.5,130.5,4.35,11.25,133.5,121.37,97.18
2018,3,15,15,0,3.0,121.0,4.3,11.2,123.0,111.43,89.04
2018,3,15,15,15,10.5,142.0,4.3,11.2,147.5,138.92,112.68
2018,3,15,15,30,18.0,163.0,4.3,11.2,172.0,168.12,137.71
2018,3,15,15,45,87.0,167.0,4.1,11.05,205.0,245.46,205.19
2018,3,15,16,0,156.0,171.0,3.9,10.9,238.0,326.8,274.83
2018,3,15,16,15,179.5,150.5,3.8,10.75,218.5,323.18,273.22
2018,3,15,16,30,203.0,130.0,3.7,10.6,199.0,332.82,282.37
2018,3,15,16,45,263.5,106.5,3.6,10.5,181.5,348.97,297.47
2018,3,15,17,0,324.0,83.0,3.5,10.4,164.0,376.58,320.52
2018,3,15,17,15,268.5,67.5,3.45,10.2,124.0,310.8,263.02
2018,3,15,17,30,213.0,52.0,3.4,10.0,84.0,247.66,206.14
2018,3,15,17,45,136.5,36.0,3.3,9.85,53.5,158.9,123.54
2018,3,15,18,0,60.0,20.0,3.2,9.7,23.0,75.9,0.0
2018,3,15,18,15,30.0,10.0,3.15,9.55,11.5,26.43,0.0
2018,3,15,18,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.05,9.25,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.7,8.65,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.65,8.65,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.6,8.75,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.5,8.75,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.45,8.55,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.3,7.85,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,2.3,7.65,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,2.2,7.35,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,2.15,7.25,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,2.1,7.15,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,3,16,6,15,20.0,6.0,2.2,7.3,6.5,0.0,0.0
2018,3,16,6,30,40.0,12.0,2.3,7.5,13.0,10.91,0.0
2018,3,16,6,45,57.5,27.0,2.45,7.65,32.0,22.36,8.78
2018,3,16,7,0,75.0,42.0,2.6,7.8,51.0,34.43,24.57
2018,3,16,7,15,92.0,62.5,2.65,7.95,79.0,50.07,39.46
2018,3,16,7,30,109.0,83.0,2.7,8.1,107.0,65.3,53.73
2018,3,16,7,45,108.5,101.5,2.8,8.2,130.5,78.77,66.18
2018,3,16,8,0,108.0,120.0,2.9,8.3,154.0,91.86,78.02
2018,3,16,8,15,188.5,121.5,2.95,8.45,193.0,89.08,75.37
2018,3,16,8,30,269.0,123.0,3.0,8.6,232.0,90.12,76.08
2018,3,16,8,45,166.5,134.5,3.05,8.75,204.5,96.16,81.22
2018,3,16,9,0,64.0,146.0,3.1,8.9,177.0,117.39,99.78
2018,3,16,9,15,194.0,147.0,3.15,9.05,254.0,107.84,83.84
2018,3,16,9,30,324.0,148.0,3.2,9.2,331.0,125.36,88.63
2018,3,16,9,45,191.5,162.0,3.3,9.35,272.0,146.57,110.11
2018,3,16,10,0,59.0,176.0,3.4,9.5,213.0,157.25,124.85
2018,3,16,10,15,128.0,233.5,3.45,9.65,319.0,217.29,171.97
2018,3,16,10,30,197.0,291.0,3.5,9.8,425.0,290.91,230.39
2018,3,16,10,45,402.5,257.5,3.6,10.0,544.0,346.62,272.4
2018,3,16,11,0,608.0,224.0,3.7,10.2,663.0,431.82,340.14
2018,3,16,11,15,771.0,164.5,3.75,10.3,734.5,492.93,390.85
2018,3,16,11,30,934.0,105.0,3.8,10.4,806.0,568.94,453.73
2018,3,16,11,45,936.0,106.0,3.9,10.5,815.5,614.99,492.82
2018,3,16,12,0,938.0,107.0,4.0,10.6,825.0,659.04,529.61
2018,3,16,12,15,938.5,107.0,4.05,10.7,826.5,699.07,562.44
2018,3,16,12,30,939.0,107.0,4.1,10.8,828.0,736.59,592.74
2018,3,16,12,45,815.0,151.5,4.2,10.85,773.5,729.93,587.9
2018,3,16,13,0,691.0,196.0,4.3,10.9,719.0,713.67,575.37
2018,3,16,13,15,726.5,179.5,4.3,10.9,720.0,749.53,604.53
2018,3,16,13,30,762.0,163.0,4.3,10.9,721.0,783.85,632.09
2018,3,16,13,45,839.0,132.0,4.35,10.85,729.0,831.41,668.45
2018,3,16,14,0,916.0,101.0,4.4,10.8,737.0,873.48,700.57
2018,3,16,14,15,907.0,99.0,4.4,10.7,706.5,879.15,705.8
2018,3,16,14,30,898.0,97.0,4.4,10.6,676.0,881.25,708.83
2018,3,16,14,45,885.0,95.0,4.4,10.5,639.5,876.4,706.93
2018,3,16,15,0,872.0,93.0,4.4,10.4,603.0,876.01,708.55
2018,3,16,15,15,854.5,90.0,4.4,10.4,560.0,859.46,697.98
2018,3,16,15,30,837.0,87.0,4.4,10.4,517.0,839.63,685.1
2018,3,16,15,45,792.0,87.0,4.3,10.1,464.0,797.11,655.04
2018,3,16,16,0,747.0,87.0,4.2,9.8,411.0,757.13,626.64
2018,3,16,16,15,703.5,83.5,4.0,9.6,359.5,708.29,590.14
2018,3,16,16,30,660.0,80.0,3.8,9.4,308.0,658.21,552.08
2018,3,16,16,45,567.0,75.5,3.6,9.15,249.0,567.59,480.45
2018,3,16,17,0,474.0,71.0,3.4,8.9,190.0,478.87,407.8
2018,3,16,17,15,441.0,59.5,3.2,8.7,150.5,428.37,363.65
2018,3,16,17,30,408.0,48.0,3.0,8.5,111.0,378.25,316.93
2018,3,16,17,45,253.0,35.0,2.85,8.25,69.0,247.88,197.32
2018,3,16,18,0,98.0,22.0,2.7,8.0,27.0,113.94,0.77
2018,3,16,18,15,49.0,11.0,2.65,7.85,13.5,38.43,0.0
2018,3,16,18,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,2.55,7.6,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,2.45,7.45,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,2.35,7.35,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,2.25,7.25,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,2.15,7.15,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,2.05,7.05,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.65,6.65,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.35,6.25,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,17,6,15,0.5,4.0,1.1,6.8,4.0,0.0,0.0
2018,3,17,6,30,1.0,8.0,1.1,7.2,8.0,7.28,0.0
2018,3,17,6,45,1.0,20.5,1.15,7.6,20.5,18.08,7.28
2018,3,17,7,0,1.0,33.0,1.2,8.0,33.0,28.91,19.89
2018,3,17,7,15,0.5,27.0,1.25,8.25,27.0,23.77,15.87
2018,3,17,7,30,0.0,21.0,1.3,8.5,21.0,18.46,11.25
2018,3,17,7,45,11.0,53.5,1.35,8.75,57.0,47.29,37.62
2018,3,17,8,0,22.0,86.0,1.4,9.0,93.0,72.05,59.99
2018,3,17,8,15,51.5,127.5,1.4,9.1,147.5,101.88,86.58
2018,3,17,8,30,81.0,169.0,1.4,9.2,202.0,129.61,110.84
2018,3,17,8,45,114.0,191.5,1.4,9.35,244.5,138.23,117.96
2018,3,17,9,0,147.0,214.0,1.4,9.5,287.0,152.06,129.58
2018,3,17,9,15,228.5,225.5,1.4,9.65,350.0,167.78,132.24
2018,3,17,9,30,310.0,237.0,1.4,9.8,413.0,192.38,143.8
2018,3,17,9,45,358.0,240.5,1.4,9.95,457.0,225.04,166.13
2018,3,17,10,0,406.0,244.0,1.4,10.1,501.0,256.34,189.93
2018,3,17,10,15,352.0,261.5,1.45,10.25,492.0,288.7,219.85
2018,3,17,10,30,298.0,279.0,1.5,10.4,483.0,309.12,239.71
2018,3,17,10,45,165.0,243.5,1.5,10.5,357.0,260.35,205.51
2018,3,17,11,0,32.0,208.0,1.5,10.6,231.0,191.22,152.52
2018,3,17,11,15,71.5,218.5,1.5,10.65,272.0,220.55,176.4
2018,3,17,11,30,111.0,229.0,1.5,10.7,313.0,255.86,204.97
2018,3,17,11,45,277.5,267.5,1.55,10.75,480.5,389.19,311.06
2018,3,17,12,0,444.0,306.0,1.6,10.8,648.0,541.33,427.91
2018,3,17,12,15,353.0,304.0,1.65,10.85,576.0,503.2,398.79
2018,3,17,12,30,262.0,302.0,1.7,10.9,504.0,459.3,365.72
2018,3,17,12,45,221.5,293.5,1.8,10.9,463.5,437.76,349.99
2018,3,17,13,0,181.0,285.0,1.9,10.9,423.0,405.02,325.12
2018,3,17,13,15,154.0,297.5,1.95,10.9,413.0,405.76,325.74
2018,3,17,13,30,127.0,310.0,2.0,10.9,403.0,405.2,325.06
2018,3,17,13,45,154.5,282.5,2.0,10.9,392.5,407.26,328.26
2018,3,17,14,0,182.0,255.0,2.0,10.9,382.0,408.75,331.12
2018,3,17,14,15,225.0,261.5,2.0,10.9,412.0,471.98,381.6
2018,3,17,14,30,268.0,268.0,2.0,10.9,442.0,523.46,422.34
2018,3,17,14,45,467.5,207.5,2.0,10.9,490.5,651.01,524.46
2018,3,17,15,0,667.0,147.0,2.0,10.9,539.0,768.98,615.09
2018,3,17,15,15,645.0,142.5,2.0,10.9,499.5,747.8,599.91
2018,3,17,15,30,623.0,138.0,2.0,10.9,460.0,723.92,584.08
2018,3,17,15,45,610.0,127.5,1.9,10.8,419.0,698.52,566.48
2018,3,17,16,0,597.0,117.0,1.8,10.7,378.0,670.64,546.85
2018,3,17,16,15,633.5,96.5,1.7,10.4,344.0,669.42,547.5
2018,3,17,16,30,670.0,76.0,1.6,10.1,310.0,663.2,543.73
2018,3,17,16,45,598.5,70.5,1.5,9.85,255.0,587.65,486.11
2018,3,17,17,0,527.0,65.0,1.4,9.6,200.0,513.23,427.75
2018,3,17,17,15,452.5,57.0,1.4,9.15,154.5,435.33,364.26
2018,3,17,17,30,378.0,49.0,1.4,8.7,109.0,359.89,298.89
2018,3,17,17,45,257.5,36.0,1.45,8.2,70.0,252.64,201.49
2018,3,17,18,0,137.0,23.0,1.5,7.7,31.0,141.09,25.74
2018,3,17,18,15,68.5,11.5,1.5,7.55,15.5,50.37,0.0
2018,3,17,18,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.45,6.1,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.35,5.95,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.25,5.75,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.15,5.35,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,18,6,15,18.5,6.0,1.2,5.4,6.5,0.0,0.0
2018,3,18,6,30,37.0,12.0,1.3,5.9,13.0,10.91,0.0
2018,3,18,6,45,89.5,28.5,1.4,6.35,38.5,23.02,11.99
2018,3,18,7,0,142.0,45.0,1.5,6.8,64.0,35.76,26.16
2018,3,18,7,15,92.0,64.0,1.5,7.2,78.5,51.4,40.96
2018,3,18,7,30,42.0,83.0,1.5,7.6,93.0,67.45,55.88
2018,3,18,7,45,107.5,105.0,1.45,8.05,138.5,81.32,68.52
2018,3,18,8,0,173.0,127.0,1.4,8.5,184.0,96.91,82.42
2018,3,18,8,15,198.5,148.5,1.45,9.1,223.5,111.54,95.11
2018,3,18,8,30,224.0,170.0,1.5,9.7,263.0,119.66,101.81
2018,3,18,8,45,172.5,191.0,1.55,10.3,267.5,138.55,117.84
2018,3,18,9,0,121.0,212.0,1.6,10.9,272.0,150.82,127.85
2018,3,18,9,15,93.0,229.0,1.6,11.25,277.5,174.99,139.62
2018,3,18,9,30,65.0,246.0,1.6,11.6,283.0,193.48,153.37
2018,3,18,9,45,92.5,270.5,1.65,11.9,327.0,222.08,174.42
2018,3,18,10,0,120.0,295.0,1.7,12.2,371.0,247.0,192.94
2018,3,18,10,15,163.5,310.5,1.65,12.45,420.0,281.61,219.09
2018,3,18,10,30,207.0,326.0,1.6,12.7,469.0,321.11,249.51
2018,3,18,10,45,214.0,338.0,1.55,12.9,490.5,349.41,272.18
2018,3,18,11,0,221.0,350.0,1.5,13.1,512.0,378.38,295.15
2018,3,18,11,15,215.5,359.5,1.45,13.15,520.0,400.24,312.61
2018,3,18,11,30,210.0,369.0,1.4,13.2,528.0,421.4,329.22
2018,3,18,11,45,213.0,373.0,1.35,13.25,536.0,442.17,345.31
2018,3,18,12,0,216.0,377.0,1.3,13.3,544.0,462.77,361.05
2018,3,18,12,15,273.5,364.0,1.3,13.2,576.0,506.7,395.21
2018,3,18,12,30,331.0,351.0,1.3,13.1,608.0,551.67,429.85
2018,3,18,12,45,435.5,310.5,1.25,13.0,645.5,613.28,477.01
2018,3,18,13,0,540.0,270.0,1.2,12.9,683.0,674.28,523.08
2018,3,18,13,15,425.5,304.0,1.2,12.8,625.5,639.85,496.63
2018,3,18,13,30,311.0,338.0,1.2,12.7,568.0,590.42,459.78
2018,3,18,13,45,334.5,320.5,1.2,12.6,561.5,605.16,472.72
2018,3,18,14,0,358.0,303.0,1.2,12.5,555.0,618.82,484.32
2018,3,18,14,15,303.0,300.5,1.15,12.35,507.5,580.7,456.06
2018,3,18,14,30,248.0,298.0,1.1,12.2,460.0,540.17,426.13
2018,3,18,14,45,184.0,283.5,1.1,12.1,400.0,461.56,367.52
2018,3,18,15,0,120.0,269.0,1.1,12.0,340.0,395.92,317.31
2018,3,18,15,15,89.0,242.5,1.1,12.0,293.0,328.32,265.35
2018,3,18,15,30,58.0,216.0,1.1,12.0,246.0,275.16,223.46
2018,3,18,15,45,68.0,194.5,0.9,11.6,226.5,262.65,214.8
2018,3,18,16,0,78.0,173.0,0.7,11.2,207.0,249.29,205.08
2018,3,18,16,15,104.5,155.5,0.7,10.95,195.5,268.68,222.48
2018,3,18,16,30,131.0,138.0,0.7,10.7,184.0,271.41,226.14
2018,3,18,16,45,133.0,117.0,0.65,10.45,157.5,248.28,207.68
2018,3,18,17,0,135.0,96.0,0.6,10.2,131.0,224.04,187.79
2018,3,18,17,15,107.0,75.5,0.65,10.05,99.5,177.49,147.83
2018,3,18,17,30,79.0,55.0,0.7,9.9,68.0,131.31,107.19
2018,3,18,17,45,66.0,38.5,0.8,9.7,46.5,102.88,79.8
2018,3,18,18,0,53.0,22.0,0.9,9.5,25.0,76.54,21.11
2018,3,18,18,15,26.5,11.0,0.9,9.45,12.5,25.51,0.0
2018,3,18,18,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.55,6.15,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.65,5.8,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.7,5.45,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.75,4.75,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.8,4.65,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.8,4.75,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,19,6,15,30.0,8.0,1.9,5.55,9.0,0.0,0.0
2018,3,19,6,30,60.0,16.0,2.0,6.3,18.0,14.55,0.0
2018,3,19,6,45,189.0,31.0,2.1,7.1,54.0,24.26,13.7
2018,3,19,7,0,318.0,46.0,2.2,7.9,90.0,35.59,25.98
2018,3,19,7,15,460.5,51.5,2.3,8.45,145.0,40.28,30.8
2018,3,19,7,30,603.0,57.0,2.4,9.0,200.0,43.44,33.92
2018,3,19,7,45,674.5,61.0,2.45,9.6,256.5,45.24,35.6
2018,3,19,8,0,746.0,65.0,2.5,10.2,313.0,51.57,41.24
2018,3,19,8,15,755.5,73.5,2.65,10.7,359.0,56.94,45.9
2018,3,19,8,30,765.0,82.0,2.8,11.2,405.0,62.02,50.23
2018,3,19,8,45,718.0,102.0,3.0,11.75,433.0,68.19,55.45
2018,3,19,9,0,671.0,122.0,3.2,12.3,461.0,79.48,65.13
2018,3,19,9,15,712.5,122.0,3.15,12.55,509.5,104.13,65.96
2018,3,19,9,30,754.0,122.0,3.1,12.8,558.0,152.33,91.07
2018,3,19,9,45,835.5,107.5,3.1,13.1,620.0,206.41,128.91
2018,3,19,10,0,917.0,93.0,3.1,13.4,682.0,268.84,179.0
2018,3,19,10,15,804.0,136.5,3.0,13.55,671.0,319.16,228.7
2018,3,19,10,30,691.0,180.0,2.9,13.7,660.0,358.65,268.3
2018,3,19,10,45,610.0,219.5,2.85,13.9,654.0,401.05,307.25
2018,3,19,11,0,529.0,259.0,2.8,14.1,648.0,434.16,336.94
2018,3,19,11,15,523.0,268.5,2.75,14.3,660.5,471.24,367.8
2018,3,19,11,30,517.0,278.0,2.7,14.5,673.0,507.12,396.87
2018,3,19,11,45,529.5,277.5,2.6,14.75,686.0,543.81,425.77
2018,3,19,12,0,542.0,277.0,2.5,15.0,699.0,580.33,453.9
2018,3,19,12,15,429.0,317.5,2.4,15.15,652.0,571.06,446.06
2018,3,19,12,30,316.0,358.0,2.3,15.3,605.0,549.32,428.5
2018,3,19,12,45,342.0,347.0,2.2,15.5,612.0,575.9,448.91
2018,3,19,13,0,368.0,336.0,2.1,15.7,619.0,602.55,468.87
2018,3,19,13,15,291.5,346.5,2.0,15.75,568.0,570.5,443.9
2018,3,19,13,30,215.0,357.0,1.9,15.8,517.0,523.4,407.98
2018,3,19,13,45,203.5,341.0,1.85,15.9,489.0,508.28,397.37
2018,3,19,14,0,192.0,325.0,1.8,16.0,461.0,491.4,385.19
2018,3,19,14,15,203.5,314.0,1.65,15.8,452.5,497.84,390.98
2018,3,19,14,30,215.0,303.0,1.5,15.6,444.0,503.59,396.09
2018,3,19,14,45,312.5,264.0,1.35,15.35,456.5,566.95,446.24
2018,3,19,15,0,410.0,225.0,1.2,15.1,469.0,629.55,494.36
2018,3,19,15,15,441.0,200.0,1.2,15.1,445.5,632.95,498.6
2018,3,19,15,30,472.0,175.0,1.2,15.1,422.0,633.32,501.34
2018,3,19,15,45,365.0,175.0,0.9,14.85,356.0,524.48,418.7
2018,3,19,16,0,258.0,175.0,0.6,14.6,290.0,435.0,349.2
2018,3,19,16,15,294.5,146.0,0.55,14.4,262.5,429.42,348.0
2018,3,19,16,30,331.0,117.0,0.5,14.2,235.0,437.89,356.07
2018,3,19,16,45,384.0,96.0,0.45,14.0,212.5,448.67,365.62
2018,3,19,17,0,437.0,75.0,0.4,13.8,190.0,454.49,370.24
2018,3,19,17,15,383.5,63.0,0.55,13.4,147.5,390.32,319.38
2018,3,19,17,30,330.0,51.0,0.7,13.0,105.0,328.59,267.88
2018,3,19,17,45,255.5,37.0,0.9,12.6,70.0,253.17,200.33
2018,3,19,18,0,181.0,23.0,1.1,12.2,35.0,171.08,70.03
2018,3,19,18,15,90.5,11.5,1.15,11.95,17.5,63.61,0.0
2018,3,19,18,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,20,6,15,0.0,3.0,1.3,9.85,3.0,2.73,0.0
2018,3,20,6,30,0.0,6.0,1.4,10.0,6.0,5.26,0.0
2018,3,20,6,45,0.0,11.5,1.5,10.15,11.5,10.1,2.57
2018,3,20,7,0,0.0,17.0,1.6,10.3,17.0,14.94,7.6
2018,3,20,7,15,0.0,21.5,1.75,10.45,21.5,18.91,11.41
2018,3,20,7,30,0.0,26.0,1.9,10.6,26.0,22.88,15.14
2018,3,20,7,45,0.0,31.5,2.05,10.7,31.5,27.74,19.61
2018,3,20,8,0,0.0,37.0,2.2,10.8,37.0,32.61,24.0
2018,3,20,8,15,0.0,35.5,2.3,11.0,35.5,31.29,22.73
2018,3,20,8,30,0.0,34.0,2.4,11.2,34.0,29.97,21.46
2018,3,20,8,45,0.0,46.0,2.5,11.35,46.0,40.61,30.9
2018,3,20,9,0,0.0,58.0,2.6,11.5,58.0,51.26,40.27
2018,3,20,9,15,0.0,53.0,2.7,11.55,53.0,46.85,34.44
2018,3,20,9,30,0.0,48.0,2.8,11.6,48.0,42.43,30.58
2018,3,20,9,45,0.0,65.0,2.9,11.7,65.0,57.54,43.27
2018,3,20,10,0,0.0,82.0,3.0,11.8,82.0,72.68,55.88
2018,3,20,10,15,0.5,111.0,3.1,11.75,111.5,98.07,76.96
2018,3,20,10,30,1.0,140.0,3.2,11.7,141.0,123.02,97.5
2018,3,20,10,45,4.0,171.0,3.3,11.7,174.0,150.68,120.07
2018,3,20,11,0,7.0,202.0,3.4,11.7,207.0,178.8,142.88
2018,3,20,11,15,11.5,230.0,3.5,11.65,238.5,205.69,164.61
2018,3,20,11,30,16.0,258.0,3.6,11.6,270.0,233.35,186.89
2018,3,20,11,45,10.5,224.0,3.75,11.55,232.0,202.9,162.27
2018,3,20,12,0,5.0,190.0,3.9,11.5,194.0,171.06,136.43
2018,3,20,12,15,3.0,166.0,3.95,11.5,168.5,149.24,118.62
2018,3,20,12,30,1.0,142.0,4.0,11.5,143.0,126.93,100.29
2018,3,20,12,45,0.5,125.0,4.1,11.5,125.5,111.57,87.67
2018,3,20,13,0,0.0,108.0,4.2,11.5,108.0,96.06,74.86
2018,3,20,13,15,0.0,106.5,4.0,11.5,106.5,94.74,73.82
2018,3,20,13,30,0.0,105.0,3.8,11.5,105.0,93.4,72.78
2018,3,20,13,45,0.0,103.0,3.6,11.5,103.0,91.6,71.36
2018,3,20,14,0,0.0,101.0,3.4,11.5,101.0,89.79,69.95
2018,3,20,14,15,0.0,89.0,3.3,11.45,89.0,78.95,61.02
2018,3,20,14,30,0.0,77.0,3.2,11.4,77.0,68.24,52.16
2018,3,20,14,45,0.0,74.5,3.1,11.4,74.5,65.99,50.39
2018,3,20,15,0,0.0,72.0,3.0,11.4,72.0,63.75,48.62
2018,3,20,15,15,0.0,72.0,3.0,11.4,72.0,63.72,48.74
2018,3,20,15,30,0.0,72.0,3.0,11.4,72.0,63.7,48.87
2018,3,20,15,45,0.5,84.5,2.95,11.3,84.5,75.24,58.88
2018,3,20,16,0,1.0,97.0,2.9,11.2,97.0,88.26,70.2
2018,3,20,16,15,0.5,80.5,2.9,11.15,80.5,72.11,56.58
2018,3,20,16,30,0.0,64.0,2.9,11.1,64.0,56.55,43.35
2018,3,20,16,45,0.0,56.5,2.9,11.05,56.5,49.89,37.68
2018,3,20,17,0,0.0,49.0,2.9,11.0,49.0,43.24,31.89
2018,3,20,17,15,0.0,39.0,2.95,10.95,39.0,34.39,24.08
2018,3,20,17,30,0.0,29.0,3.0,10.9,29.0,25.54,16.18
2018,3,20,17,45,5.0,20.5,3.05,10.85,21.0,21.37,12.17
2018,3,20,18,0,10.0,12.0,3.1,10.8,13.0,17.04,3.35
2018,3,20,18,15,10.0,7.0,2.95,10.75,7.5,12.26,0.0
2018,3,20,18,30,10.0,2.0,2.8,10.7,2.0,0.0,0.0
2018,3,20,18,45,5.0,1.0,2.65,10.65,1.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,3,21,6,15,0.0,1.5,1.55,11.45,1.5,1.36,0.0
2018,3,21,6,30,0.0,3.0,1.6,11.6,3.0,2.63,0.0
2018,3,21,6,45,0.0,5.0,1.65,11.75,5.0,4.38,0.0
2018,3,21,7,0,0.0,7.0,1.7,11.9,7.0,6.14,0.0
2018,3,21,7,15,0.0,8.5,1.75,12.0,8.5,7.46,1.05
2018,3,21,7,30,0.0,10.0,1.8,12.1,10.0,8.78,2.3
2018,3,21,7,45,0.0,12.5,1.8,12.25,12.5,10.98,4.31
2018,3,21,8,0,0.0,15.0,1.8,12.4,15.0,13.19,6.3
2018,3,21,8,15,0.0,19.0,1.8,12.6,19.0,16.72,9.46
2018,3,21,8,30,0.0,23.0,1.8,12.8,23.0,20.26,12.59
2018,3,21,8,45,0.0,30.0,1.85,12.95,30.0,26.45,18.07
2018,3,21,9,0,0.0,37.0,1.9,13.1,37.0,32.66,23.51
2018,3,21,9,15,0.0,49.5,1.95,13.3,49.5,43.74,31.58
2018,3,21,9,30,0.0,62.0,2.0,13.5,62.0,54.86,40.8
2018,3,21,9,45,0.5,99.5,2.0,13.7,100.0,88.04,68.33
2018,3,21,10,0,1.0,137.0,2.0,13.9,138.0,119.71,94.19
2018,3,21,10,15,3.0,162.0,2.15,14.2,164.5,141.43,111.54
2018,3,21,10,30,5.0,187.0,2.3,14.5,191.0,163.49,129.06
2018,3,21,10,45,5.5,191.0,2.45,14.75,195.0,168.02,132.43
2018,3,21,11,0,6.0,195.0,2.6,15.0,199.0,172.58,135.88
2018,3,21,11,15,7.5,206.0,2.7,15.05,211.5,183.61,144.62
2018,3,21,11,30,9.0,217.0,2.8,15.1,224.0,194.9,153.57
2018,3,21,11,45,10.0,224.0,2.9,15.2,232.0,202.7,159.71
2018,3,21,12,0,11.0,231.0,3.0,15.3,240.0,210.66,166.0
2018,3,21,12,15,13.0,244.0,3.0,15.3,254.5,224.72,177.21
2018,3,21,12,30,15.0,257.0,3.0,15.3,269.0,239.15,188.68
2018,3,21,12,45,14.5,253.0,3.0,15.35,264.5,236.78,186.83
2018,3,21,13,0,14.0,249.0,3.0,15.4,260.0,234.27,184.93
2018,3,21,13,15,18.5,258.5,3.05,15.4,272.5,248.06,196.16
2018,3,21,13,30,23.0,268.0,3.1,15.4,285.0,262.35,207.79
2018,3,21,13,45,24.5,267.5,3.15,15.4,285.5,265.11,210.28
2018,3,21,14,0,26.0,267.0,3.2,15.4,286.0,279.63,222.13
2018,3,21,14,15,22.5,240.5,3.25,15.4,256.5,241.16,191.94
2018,3,21,14,30,19.0,214.0,3.3,15.4,227.0,213.8,170.45
2018,3,21,14,45,17.5,193.5,3.35,15.35,205.0,193.7,154.7
2018,3,21,15,0,16.0,173.0,3.4,15.3,183.0,173.32,138.57
2018,3,21,15,15,25.0,171.5,3.4,15.3,185.5,191.9,154.49
2018,3,21,15,30,34.0,170.0,3.4,15.3,188.0,200.59,162.34
2018,3,21,15,45,39.0,164.5,3.35,15.05,183.5,201.57,163.94
2018,3,21,16,0,44.0,159.0,3.3,14.8,179.0,202.86,165.82
2018,3,21,16,15,40.0,136.5,3.3,14.65,153.0,175.77,143.91
2018,3,21,16,30,36.0,114.0,3.3,14.5,127.0,148.19,121.28
2018,3,21,16,45,34.0,102.5,3.35,14.35,113.5,135.98,111.22
2018,3,21,17,0,32.0,91.0,3.4,14.2,100.0,124.29,101.27
2018,3,21,17,15,22.0,70.5,3.4,14.15,76.0,93.91,74.89
2018,3,21,17,30,12.0,50.0,3.4,14.1,52.0,56.93,42.72
2018,3,21,17,45,8.5,35.0,3.45,14.0,36.0,39.66,27.1
2018,3,21,18,0,5.0,20.0,3.5,13.9,20.0,21.22,6.61
2018,3,21,18,15,4.5,11.0,3.5,13.85,11.0,12.67,0.0
2018,3,21,18,30,4.0,2.0,3.5,13.8,2.0,0.0,0.0
2018,3,21,18,45,2.0,1.0,3.5,13.75,1.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.55,13.6,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,4.3,13.45,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,4.55,13.4,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,4.7,13.35,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,4.7,13.25,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,4.7,13.15,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,4.65,13.05,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,4.45,12.95,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,4.0,12.85,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,3,22,6,15,5.0,2.0,3.45,12.8,2.5,1.82,0.0
2018,3,22,6,30,10.0,4.0,3.5,12.8,5.0,3.44,0.0
2018,3,22,6,45,5.0,5.5,3.55,12.8,6.0,4.93,0.0
2018,3,22,7,0,0.0,7.0,3.6,12.8,7.0,6.14,0.0
2018,3,22,7,15,0.0,9.5,3.65,12.7,9.5,8.34,1.82
2018,3,22,7,30,0.0,12.0,3.7,12.6,12.0,10.54,3.86
2018,3,22,7,45,3.0,43.5,3.8,12.55,44.5,38.38,29.01
2018,3,22,8,0,6.0,75.0,3.9,12.5,77.0,65.82,53.58
2018,3,22,8,15,99.5,117.0,3.95,12.35,160.0,91.15,76.01
2018,3,22,8,30,193.0,159.0,4.0,12.2,243.0,119.31,100.67
2018,3,22,8,45,354.5,160.0,4.1,12.05,336.0,105.18,87.97
2018,3,22,9,0,516.0,161.0,4.2,11.9,429.0,104.88,87.51
2018,3,22,9,15,463.5,193.0,4.25,11.85,449.0,150.4,107.58
2018,3,22,9,30,411.0,225.0,4.3,11.8,469.0,197.42,142.05
2018,3,22,9,45,561.5,191.5,4.35,11.7,547.0,228.4,160.09
2018,3,22,10,0,712.0,158.0,4.4,11.6,625.0,272.38,192.73
2018,3,22,10,15,693.0,170.5,4.45,11.75,643.0,319.91,236.64
2018,3,22,10,30,674.0,183.0,4.5,11.9,661.0,365.08,278.37
2018,3,22,10,45,505.5,256.5,4.5,12.05,622.0,397.74,311.13
2018,3,22,11,0,337.0,330.0,4.5,12.2,583.0,415.52,329.03
2018,3,22,11,15,565.0,246.5,4.6,12.4,681.0,481.53,382.51
2018,3,22,11,30,793.0,163.0,4.7,12.6,779.0,567.64,452.71
2018,3,22,11,45,868.0,132.5,4.75,12.8,814.0,623.72,499.01
2018,3,22,12,0,943.0,102.0,4.8,13.0,849.0,682.24,546.82
2018,3,22,12,15,944.5,102.5,4.85,13.1,851.5,723.18,579.98
2018,3,22,12,30,946.0,103.0,4.9,13.2,854.0,761.68,610.81
2018,3,22,12,45,945.5,103.5,4.95,13.3,848.0,796.13,636.96
2018,3,22,13,0,945.0,104.0,5.0,13.4,842.0,827.71,660.51
2018,3,22,13,15,944.0,103.0,5.0,13.35,828.5,854.39,680.59
2018,3,22,13,30,943.0,102.0,5.0,13.3,815.0,877.87,698.4
2018,3,22,13,45,940.0,101.0,5.05,13.25,794.0,896.39,713.04
2018,3,22,14,0,937.0,100.0,5.1,13.2,773.0,911.47,725.36
2018,3,22,14,15,930.5,98.5,5.15,13.0,743.5,919.5,733.15
2018,3,22,14,30,924.0,97.0,5.2,12.8,714.0,923.94,738.55
2018,3,22,14,45,914.5,95.0,5.2,12.65,678.0,921.62,738.72
2018,3,22,15,0,905.0,93.0,5.2,12.5,642.0,915.77,736.5
2018,3,22,15,15,888.5,90.5,5.2,12.5,598.0,908.11,732.68
2018,3,22,15,30,872.0,88.0,5.2,12.5,554.0,888.86,720.35
2018,3,22,15,45,846.0,84.5,5.15,12.0,503.5,856.97,699.57
2018,3,22,16,0,820.0,81.0,5.1,11.5,453.0,822.32,676.46
2018,3,22,16,15,769.0,75.5,5.0,11.15,393.0,761.81,632.26
2018,3,22,16,30,718.0,70.0,4.9,10.8,333.0,700.14,586.16
2018,3,22,16,45,662.0,64.0,4.8,10.45,278.0,638.24,538.45
2018,3,22,17,0,606.0,58.0,4.7,10.1,223.0,572.33,485.67
2018,3,22,17,15,520.5,52.5,4.55,9.7,173.0,486.41,414.09
2018,3,22,17,30,435.0,47.0,4.4,9.3,123.0,403.86,341.86
2018,3,22,17,45,323.5,37.0,4.2,8.9,83.0,302.56,249.51
2018,3,22,18,0,212.0,27.0,4.0,8.5,43.0,202.48,124.38
2018,3,22,18,15,115.0,15.0,3.95,8.35,22.5,82.0,0.0
2018,3,22,18,30,18.0,3.0,3.9,8.2,2.0,0.0,0.0
2018,3,22,18,45,9.0,1.5,3.8,8.05,1.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,3.6,7.75,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,3.2,7.35,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,2.75,6.85,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,2.65,6.7,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,2.55,6.55,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,2.45,6.45,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,2.35,6.35,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,2.25,6.2,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,2.15,6.05,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,2.1,5.95,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,2.05,5.85,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,2.0,5.75,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.95,5.7,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.9,5.75,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.9,6.05,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.85,6.2,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,1.75,6.85,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,3,23,6,15,22.0,10.5,1.75,7.65,12.0,9.55,0.0
2018,3,23,6,30,44.0,21.0,1.8,8.3,24.0,17.64,0.0
2018,3,23,6,45,214.0,36.5,1.9,8.95,68.5,28.37,18.68
2018,3,23,7,0,384.0,52.0,2.0,9.6,113.0,42.03,31.86
2018,3,23,7,15,477.0,60.0,2.1,9.95,164.0,46.8,36.65
2018,3,23,7,30,570.0,68.0,2.2,10.3,215.0,51.57,41.16
2018,3,23,7,45,645.0,71.5,2.35,10.65,272.0,52.57,42.07
2018,3,23,8,0,720.0,75.0,2.5,11.0,329.0,53.74,43.03
2018,3,23,8,15,754.0,79.0,2.55,11.2,380.5,60.56,49.0
2018,3,23,8,30,788.0,83.0,2.6,11.4,432.0,62.1,50.18
2018,3,23,8,45,811.0,87.0,2.65,11.6,480.5,63.52,51.25
2018,3,23,9,0,834.0,91.0,2.7,11.8,529.0,64.91,52.26
2018,3,23,9,15,842.0,96.5,2.8,11.95,569.5,114.5,64.74
2018,3,23,9,30,850.0,102.0,2.9,12.1,610.0,170.0,99.85
2018,3,23,9,45,877.5,99.5,2.95,12.25,653.0,223.53,141.84
2018,3,23,10,0,905.0,97.0,3.0,12.4,696.0,286.34,195.86
2018,3,23,10,15,905.5,102.0,3.1,12.5,725.0,341.86,246.6
2018,3,23,10,30,906.0,107.0,3.2,12.6,754.0,396.49,296.53
2018,3,23,10,45,842.0,137.0,3.3,12.75,754.0,441.2,338.64
2018,3,23,11,0,778.0,167.0,3.4,12.9,754.0,480.43,374.59
2018,3,23,11,15,837.0,147.0,3.5,12.9,790.5,538.05,423.1
2018,3,23,11,30,896.0,127.0,3.6,12.9,827.0,596.1,471.34
2018,3,23,11,45,848.5,147.0,3.65,12.95,816.0,628.98,498.89
2018,3,23,12,0,801.0,167.0,3.7,13.0,805.0,656.93,521.83
2018,3,23,12,15,843.5,149.0,3.8,13.0,821.5,704.9,560.58
2018,3,23,12,30,886.0,131.0,3.9,13.0,838.0,749.36,596.32
2018,3,23,12,45,915.5,118.0,3.95,13.0,842.5,791.76,628.96
2018,3,23,13,0,945.0,105.0,4.0,13.0,847.0,832.48,658.96
2018,3,23,13,15,930.5,108.5,4.05,12.95,827.5,852.93,674.33
2018,3,23,13,30,916.0,112.0,4.1,12.9,808.0,869.71,687.3
2018,3,23,13,45,678.5,192.0,4.1,12.8,699.0,786.64,626.81
2018,3,23,14,0,441.0,272.0,4.1,12.7,590.0,677.42,541.77
2018,3,23,14,15,325.0,287.0,4.1,12.6,516.0,591.13,475.77
2018,3,23,14,30,209.0,302.0,4.1,12.5,442.0,500.03,404.2
2018,3,23,14,45,213.0,286.0,4.1,12.4,422.0,492.65,400.23
2018,3,23,15,0,217.0,270.0,4.1,12.3,402.0,484.13,395.05
2018,3,23,15,15,240.0,246.0,4.1,12.3,383.0,498.2,407.91
2018,3,23,15,30,263.0,222.0,4.1,12.3,364.0,494.33,406.94
2018,3,23,15,45,494.0,159.5,4.05,12.0,396.5,640.38,528.94
2018,3,23,16,0,725.0,97.0,4.0,11.7,429.0,768.21,629.76
2018,3,23,16,15,679.0,92.0,3.85,11.5,375.0,714.32,589.29
2018,3,23,16,30,633.0,87.0,3.7,11.3,321.0,659.39,548.33
2018,3,23,16,45,571.0,80.5,3.6,11.1,267.5,589.26,494.27
2018,3,23,17,0,509.0,74.0,3.5,10.9,214.0,519.84,438.93
2018,3,23,17,15,426.0,64.5,3.3,10.6,165.0,432.62,366.17
2018,3,23,17,30,343.0,55.0,3.1,10.3,116.0,346.19,291.11
2018,3,23,17,45,247.5,42.0,2.95,10.0,78.5,256.74,210.43
2018,3,23,18,0,152.0,29.0,2.8,9.7,41.0,169.57,109.17
2018,3,23,18,15,80.5,15.5,2.8,9.6,21.5,62.13,0.0
2018,3,23,18,30,9.0,2.0,2.8,9.5,2.0,0.0,0.0
2018,3,23,18,45,4.5,1.0,2.8,9.4,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,2.85,9.3,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,2.95,9.45,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,2.95,9.45,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,2.85,9.35,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,3,24,5,45,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,24,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,3,24,6,15,73.0,12.5,1.65,6.5,17.0,11.37,0.0
2018,3,24,6,30,146.0,25.0,1.7,7.0,34.0,19.71,3.21
2018,3,24,6,45,163.0,41.0,1.8,7.55,60.5,32.69,22.77
2018,3,24,7,0,180.0,57.0,1.9,8.1,87.0,44.78,34.6
2018,3,24,7,15,274.0,69.5,1.95,8.35,133.0,51.86,41.5
2018,3,24,7,30,368.0,82.0,2.0,8.6,179.0,60.27,49.34
2018,3,24,7,45,339.0,106.0,2.05,8.85,210.0,76.0,63.58
2018,3,24,8,0,310.0,130.0,2.1,9.1,241.0,95.49,80.93
2018,3,24,8,15,338.0,147.0,2.15,9.4,284.5,106.24,90.2
2018,3,24,8,30,366.0,164.0,2.2,9.7,328.0,116.58,98.98
2018,3,24,8,45,465.0,161.5,2.3,9.95,393.0,106.53,89.71
2018,3,24,9,0,564.0,159.0,2.4,10.2,458.0,103.48,86.68
2018,3,24,9,15,578.0,168.0,2.5,10.4,496.0,146.32,99.07
2018,3,24,9,30,592.0,177.0,2.6,10.6,534.0,190.91,128.57
2018,3,24,9,45,467.0,227.0,2.75,10.8,519.5,241.73,175.22
2018,3,24,10,0,342.0,277.0,2.9,11.0,505.0,285.31,217.11
2018,3,24,10,15,382.0,278.5,3.0,11.15,544.0,322.57,247.83
2018,3,24,10,30,422.0,280.0,3.1,11.3,583.0,358.87,278.39
2018,3,24,10,45,475.0,274.5,3.2,11.4,626.5,404.3,316.25
2018,3,24,11,0,528.0,269.0,3.3,11.5,670.0,454.29,357.68
2018,3,24,11,15,463.5,301.0,3.4,11.5,658.5,480.18,380.38
2018,3,24,11,30,399.0,333.0,3.5,11.5,647.0,500.61,397.78
2018,3,24,11,45,343.0,352.5,3.65,11.55,624.5,508.62,404.99
2018,3,24,12,0,287.0,372.0,3.8,11.6,602.0,511.8,407.88
2018,3,24,12,15,223.0,382.0,3.85,11.55,560.5,493.41,393.71
2018,3,24,12,30,159.0,392.0,3.9,11.5,519.0,471.9,376.65
2018,3,24,12,45,143.0,378.5,4.0,11.45,492.0,459.61,367.69
2018,3,24,13,0,127.0,365.0,4.1,11.4,465.0,445.19,356.98
2018,3,24,13,15,140.0,360.5,4.15,11.3,469.0,460.62,370.11
2018,3,24,13,30,153.0,356.0,4.2,11.2,473.0,476.1,383.24
2018,3,24,13,45,227.0,338.0,4.25,11.1,505.5,528.95,427.26
2018,3,24,14,0,301.0,320.0,4.3,11.0,538.0,596.28,481.87
2018,3,24,14,15,538.5,232.5,4.3,10.85,603.5,734.81,594.64
2018,3,24,14,30,776.0,145.0,4.3,10.7,669.0,866.31,696.42
2018,3,24,14,45,766.0,139.5,4.3,10.55,633.5,859.92,692.55
2018,3,24,15,0,756.0,134.0,4.3,10.4,598.0,850.26,687.37
2018,3,24,15,15,805.0,112.0,4.3,10.4,575.0,865.28,700.31
2018,3,24,15,30,854.0,90.0,4.3,10.4,552.0,881.15,713.88
2018,3,24,15,45,821.0,88.0,4.2,10.05,500.5,844.86,688.87
2018,3,24,16,0,788.0,86.0,4.1,9.7,449.0,806.04,662.02
2018,3,24,16,15,607.0,101.0,4.0,9.5,362.0,666.8,556.74
2018,3,24,16,30,426.0,116.0,3.9,9.3,275.0,519.46,440.19
2018,3,24,16,45,311.5,106.5,3.75,9.1,213.5,409.46,349.62
2018,3,24,17,0,197.0,97.0,3.6,8.9,152.0,287.67,246.27
2018,3,24,17,15,151.5,82.0,3.45,8.7,119.0,233.21,198.7
2018,3,24,17,30,106.0,67.0,3.3,8.5,86.0,168.28,141.09
