Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,17,45,66.0,47.0,3.15,8.3,57.5,114.98,92.53
2018,3,24,18,0,26.0,27.0,3.0,8.1,29.0,50.11,30.2
2018,3,24,18,15,14.0,14.0,2.9,8.0,15.0,21.12,0.0
2018,3,24,18,30,2.0,1.0,2.8,7.9,1.0,0.0,0.0
2018,3,24,18,45,1.0,0.5,2.75,7.85,0.5,0.0,0.0
2018,3,24,19,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,2.65,7.7,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,2.35,7.25,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,2.2,6.65,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,2.2,6.55,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,2.2,6.45,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,2.2,6.35,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,2.2,6.25,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,2.15,6.2,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,2.05,6.2,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.95,6.2,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.85,6.15,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.8,6.25,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,3,25,5,45,3.0,1.0,1.8,6.5,1.0,0.0,0.0
2018,3,25,6,0,6.0,2.0,1.8,6.6,2.0,0.0,0.0
2018,3,25,6,15,31.5,12.5,1.9,7.05,14.5,11.37,0.0
2018,3,25,6,30,57.0,23.0,2.0,7.5,27.0,18.71,5.17
2018,3,25,6,45,258.0,37.0,2.1,8.0,78.0,28.71,19.45
2018,3,25,7,0,459.0,51.0,2.2,8.5,129.0,40.74,31.0
2018,3,25,7,15,363.0,64.5,2.3,8.7,139.5,48.35,38.3
2018,3,25,7,30,267.0,78.0,2.4,8.9,150.0,56.71,46.08
2018,3,25,7,45,182.5,111.0,2.5,9.15,165.0,82.41,69.29
2018,3,25,8,0,98.0,144.0,2.6,9.4,180.0,107.88,91.91
2018,3,25,8,15,308.0,141.0,2.65,9.65,276.0,102.11,86.43
2018,3,25,8,30,518.0,138.0,2.7,9.9,372.0,93.43,78.39
2018,3,25,8,45,684.0,113.5,2.75,10.15,457.5,74.24,61.03
2018,3,25,9,0,850.0,89.0,2.8,10.4,543.0,66.7,54.1
2018,3,25,9,15,870.5,90.5,2.8,10.6,588.0,120.2,66.1
2018,3,25,9,30,891.0,92.0,2.8,10.8,633.0,183.93,109.41
2018,3,25,9,45,907.5,92.0,2.8,11.05,672.5,239.23,154.39
2018,3,25,10,0,924.0,92.0,2.8,11.3,712.0,295.63,204.24
2018,3,25,10,15,818.0,134.5,2.85,11.45,702.0,344.14,252.64
2018,3,25,10,30,712.0,177.0,2.9,11.6,692.0,383.05,291.51
2018,3,25,10,45,478.0,267.5,2.9,11.75,618.0,402.49,314.15
2018,3,25,11,0,244.0,358.0,2.9,11.9,544.0,400.23,315.99
2018,3,25,11,15,257.0,355.5,2.95,12.0,555.0,424.04,335.67
2018,3,25,11,30,270.0,353.0,3.0,12.1,566.0,448.41,355.54
2018,3,25,11,45,201.5,341.5,3.0,12.2,501.5,417.32,331.82
2018,3,25,12,0,133.0,330.0,3.0,12.3,437.0,378.09,301.2
2018,3,25,12,15,141.0,335.5,3.05,12.35,449.0,398.69,317.9
2018,3,25,12,30,149.0,341.0,3.1,12.4,461.0,419.72,334.66
2018,3,25,12,45,270.5,298.5,3.1,12.45,514.0,487.01,389.76
2018,3,25,13,0,392.0,256.0,3.1,12.5,567.0,563.36,451.04
2018,3,25,13,15,585.0,210.0,3.1,12.5,664.0,693.79,553.02
2018,3,25,13,30,778.0,164.0,3.1,12.5,761.0,822.16,649.5
2018,3,25,13,45,633.0,178.0,3.1,12.55,654.5,739.32,588.16
2018,3,25,14,0,488.0,192.0,3.1,12.6,548.0,638.23,512.3
2018,3,25,14,15,573.5,173.0,3.05,12.55,574.5,711.0,569.88
2018,3,25,14,30,659.0,154.0,3.0,12.5,601.0,775.84,618.66
2018,3,25,14,45,781.5,120.0,3.0,12.45,622.0,849.66,673.26
2018,3,25,15,0,904.0,86.0,3.0,12.4,643.0,915.74,721.67
2018,3,25,15,15,888.0,83.5,3.0,12.4,599.5,899.59,711.31
2018,3,25,15,30,872.0,81.0,3.0,12.4,556.0,880.2,699.42
2018,3,25,15,45,850.0,78.5,2.9,12.25,508.0,860.98,687.35
2018,3,25,16,0,828.0,76.0,2.8,12.1,460.0,830.55,667.0
2018,3,25,16,15,796.5,72.5,2.75,11.8,408.0,788.28,638.36
2018,3,25,16,30,765.0,69.0,2.7,11.5,356.0,744.12,607.64
2018,3,25,16,45,699.5,64.5,2.65,11.25,297.5,669.81,552.67
2018,3,25,17,0,634.0,60.0,2.6,11.0,239.0,601.74,500.61
2018,3,25,17,15,552.5,55.0,2.65,10.55,187.5,517.77,433.99
2018,3,25,17,30,471.0,50.0,2.7,10.1,136.0,436.73,366.08
2018,3,25,17,45,342.0,40.0,2.7,9.65,92.0,321.07,264.77
2018,3,25,18,0,213.0,30.0,2.7,9.2,48.0,213.39,150.78
2018,3,25,18,15,120.0,17.5,2.75,9.0,26.0,88.08,0.0
2018,3,25,18,30,27.0,5.0,2.8,8.8,4.0,0.0,0.0
2018,3,25,18,45,13.5,2.5,2.85,8.6,2.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,2.9,8.05,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,2.85,7.75,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,2.8,7.45,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,2.8,7.15,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,2.75,6.9,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,2.7,6.65,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,2.7,5.85,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,2.7,5.75,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,2.7,5.45,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,2.7,4.9,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,2.7,4.8,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,2.7,4.75,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,2.65,4.65,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,2.6,4.55,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.6,4.75,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,3,26,5,45,12.5,1.5,2.65,5.25,1.0,0.0,0.0
2018,3,26,6,0,25.0,3.0,2.7,5.5,2.0,0.0,0.0
2018,3,26,6,15,91.0,15.0,2.8,6.2,20.5,13.64,0.0
2018,3,26,6,30,157.0,27.0,2.9,6.9,39.0,21.2,8.52
2018,3,26,6,45,254.0,40.5,3.05,7.6,77.0,31.36,21.94
2018,3,26,7,0,351.0,54.0,3.2,8.3,115.0,41.23,31.51
2018,3,26,7,15,506.0,57.0,3.3,8.9,178.0,43.57,33.97
2018,3,26,7,30,661.0,60.0,3.4,9.5,241.0,44.8,35.18
2018,3,26,7,45,725.0,61.5,3.45,10.1,297.5,48.9,38.83
2018,3,26,8,0,789.0,63.0,3.5,10.7,354.0,49.03,38.79
2018,3,26,8,15,819.0,66.5,3.6,11.2,406.0,50.62,40.04
2018,3,26,8,30,849.0,70.0,3.7,11.7,458.0,52.18,41.22
2018,3,26,8,45,869.5,72.5,3.75,12.2,506.5,61.36,49.15
2018,3,26,9,0,890.0,75.0,3.8,12.7,555.0,70.81,57.22
2018,3,26,9,15,904.5,77.0,3.75,13.05,598.5,126.01,67.91
2018,3,26,9,30,919.0,79.0,3.7,13.4,642.0,182.57,105.87
2018,3,26,9,45,931.0,80.5,3.7,13.7,680.5,239.46,152.63
2018,3,26,10,0,943.0,82.0,3.7,14.0,719.0,297.0,203.63
2018,3,26,10,15,950.5,83.5,3.65,14.25,750.5,353.62,255.14
2018,3,26,10,30,958.0,85.0,3.6,14.5,782.0,409.95,306.03
2018,3,26,10,45,962.5,86.5,3.6,14.75,806.0,464.56,354.6
2018,3,26,11,0,967.0,88.0,3.6,15.0,830.0,518.12,401.03
2018,3,26,11,15,969.5,89.0,3.55,15.15,846.0,568.99,444.1
2018,3,26,11,30,972.0,90.0,3.5,15.3,862.0,618.18,484.61
2018,3,26,11,45,974.0,90.5,3.5,15.45,871.0,664.75,522.17
2018,3,26,12,0,976.0,91.0,3.5,15.6,880.0,709.19,557.21
2018,3,26,12,15,972.0,92.5,3.45,15.7,879.0,748.19,587.34
2018,3,26,12,30,968.0,94.0,3.4,15.8,878.0,784.3,613.99
2018,3,26,12,45,961.5,96.0,3.4,15.9,868.5,816.01,636.46
2018,3,26,13,0,955.0,98.0,3.4,16.0,859.0,844.48,656.58
2018,3,26,13,15,950.0,97.5,3.4,16.05,842.5,868.3,673.57
2018,3,26,13,30,945.0,97.0,3.4,16.1,826.0,888.71,688.25
2018,3,26,13,45,933.5,98.0,3.4,16.1,800.0,901.74,697.99
2018,3,26,14,0,922.0,99.0,3.4,16.1,774.0,911.12,705.39
2018,3,26,14,15,859.5,115.5,3.4,16.05,724.5,897.08,696.63
2018,3,26,14,30,797.0,132.0,3.4,16.0,675.0,871.34,679.85
2018,3,26,14,45,773.0,130.5,3.4,15.95,634.0,856.26,670.78
2018,3,26,15,0,749.0,129.0,3.4,15.9,593.0,843.27,663.2
2018,3,26,15,15,756.0,115.0,3.4,15.9,556.0,835.08,659.03
2018,3,26,15,30,763.0,101.0,3.4,15.9,519.0,818.97,649.18
2018,3,26,15,45,750.0,94.5,3.35,15.55,475.5,795.41,634.52
2018,3,26,16,0,737.0,88.0,3.3,15.2,432.0,769.09,617.7
2018,3,26,16,15,733.5,79.5,3.15,14.75,390.0,745.83,602.63
2018,3,26,16,30,730.0,71.0,3.0,14.3,348.0,719.76,585.02
2018,3,26,16,45,684.5,66.0,2.9,13.9,295.5,661.52,542.31
2018,3,26,17,0,639.0,61.0,2.8,13.5,243.0,608.67,502.33
2018,3,26,17,15,584.0,54.5,2.8,12.85,195.0,542.11,450.16
2018,3,26,17,30,529.0,48.0,2.8,12.2,147.0,477.05,396.09
2018,3,26,17,45,421.5,39.5,2.8,11.6,102.5,375.65,307.89
2018,3,26,18,0,314.0,31.0,2.8,11.0,58.0,280.11,203.12
2018,3,26,18,15,176.0,18.5,2.8,10.85,31.5,123.06,0.0
2018,3,26,18,30,38.0,6.0,2.8,10.7,5.0,0.0,0.0
2018,3,26,18,45,19.0,3.0,2.85,10.55,2.5,0.0,0.0
2018,3,26,19,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,2.75,10.15,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.3,9.05,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.3,8.95,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.65,8.85,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,2.65,8.75,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,2.6,8.65,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,3,27,5,45,7.5,1.0,2.6,9.15,1.0,0.0,0.0
2018,3,27,6,0,15.0,2.0,2.6,9.3,2.0,0.0,0.0
2018,3,27,6,15,93.5,15.0,2.7,10.0,22.0,13.64,0.0
2018,3,27,6,30,172.0,28.0,2.8,10.7,42.0,21.96,10.17
2018,3,27,6,45,314.5,40.0,2.95,11.4,88.0,32.27,22.5
2018,3,27,7,0,457.0,52.0,3.1,12.1,134.0,41.11,30.97
2018,3,27,7,15,559.0,56.0,3.15,12.55,189.0,42.73,32.74
2018,3,27,7,30,661.0,60.0,3.2,13.0,244.0,44.62,34.52
2018,3,27,7,45,620.0,77.0,3.3,13.45,277.0,55.84,44.51
2018,3,27,8,0,579.0,94.0,3.4,13.9,310.0,66.44,53.76
2018,3,27,8,15,435.5,136.5,3.45,14.35,312.0,93.4,77.27
2018,3,27,8,30,292.0,179.0,3.5,14.8,314.0,124.97,104.38
2018,3,27,8,45,461.0,160.5,3.5,15.25,399.5,104.96,86.5
2018,3,27,9,0,630.0,142.0,3.5,15.7,485.0,100.02,71.21
2018,3,27,9,15,756.5,115.5,3.45,16.05,559.5,130.88,75.31
2018,3,27,9,30,883.0,89.0,3.4,16.4,634.0,189.17,111.35
2018,3,27,9,45,887.0,94.0,3.35,16.75,669.5,245.25,157.49
2018,3,27,10,0,891.0,99.0,3.3,17.1,705.0,301.22,206.66
2018,3,27,10,15,787.5,146.0,3.25,17.4,699.5,351.54,254.92
2018,3,27,10,30,684.0,193.0,3.2,17.7,694.0,392.13,293.5
2018,3,27,10,45,626.0,226.5,3.2,18.0,696.0,435.71,331.5
2018,3,27,11,0,568.0,260.0,3.2,18.3,698.0,473.11,363.06
2018,3,27,11,15,594.0,257.5,3.15,18.5,724.0,518.29,399.24
2018,3,27,11,30,620.0,255.0,3.1,18.7,750.0,564.84,435.71
2018,3,27,11,45,639.5,249.0,3.1,18.9,764.5,605.61,467.46
2018,3,27,12,0,659.0,243.0,3.1,19.1,779.0,646.44,498.71
2018,3,27,12,15,745.5,199.5,3.05,19.25,806.0,699.11,539.17
2018,3,27,12,30,832.0,156.0,3.0,19.4,833.0,752.23,579.51
2018,3,27,12,45,893.5,123.0,3.0,19.55,844.0,794.51,610.54
2018,3,27,13,0,955.0,90.0,3.0,19.7,855.0,840.18,642.16
2018,3,27,13,15,951.5,89.5,3.0,19.7,839.0,864.93,659.43
2018,3,27,13,30,948.0,89.0,3.0,19.7,823.0,886.35,674.6
2018,3,27,13,45,942.5,87.5,3.0,19.75,799.5,901.58,685.52
2018,3,27,14,0,937.0,86.0,3.0,19.8,776.0,913.24,694.17
2018,3,27,14,15,927.5,85.5,3.0,19.7,745.0,918.93,699.29
2018,3,27,14,30,918.0,85.0,3.0,19.6,714.0,921.02,702.17
2018,3,27,14,45,905.5,83.5,2.95,19.5,676.5,915.72,699.8
2018,3,27,15,0,893.0,82.0,2.9,19.4,639.0,906.94,695.22
2018,3,27,15,15,877.5,80.5,2.9,19.4,596.5,892.12,686.72
2018,3,27,15,30,862.0,79.0,2.9,19.4,554.0,874.14,676.12
2018,3,27,15,45,839.0,77.0,2.85,19.05,506.5,854.51,664.91
2018,3,27,16,0,816.0,75.0,2.8,18.7,459.0,823.73,645.66
2018,3,27,16,15,757.0,75.0,2.7,18.15,400.5,762.37,604.13
2018,3,27,16,30,698.0,75.0,2.6,17.6,342.0,704.95,564.58
2018,3,27,16,45,654.5,68.0,2.55,17.05,289.5,646.73,523.3
2018,3,27,17,0,611.0,61.0,2.5,16.5,237.0,588.38,480.15
2018,3,27,17,15,537.0,55.0,2.45,15.85,187.0,508.85,418.4
2018,3,27,17,30,463.0,49.0,2.4,15.2,137.0,432.12,355.73
2018,3,27,17,45,346.5,40.0,2.4,14.5,94.5,325.95,264.9
2018,3,27,18,0,230.0,31.0,2.4,13.8,52.0,227.84,166.55
2018,3,27,18,15,130.5,18.0,2.4,13.55,28.5,95.43,0.0
2018,3,27,18,30,31.0,5.0,2.4,13.3,5.0,0.0,0.0
2018,3,27,18,45,15.5,2.5,2.35,13.05,2.5,0.0,0.0
2018,3,27,19,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,28,5,45,18.0,2.5,1.1,11.05,2.0,0.0,0.0
2018,3,28,6,0,36.0,5.0,1.1,11.2,4.0,0.0,0.0
2018,3,28,6,15,162.0,17.5,1.15,11.8,29.0,15.92,0.0
2018,3,28,6,30,288.0,30.0,1.2,12.4,54.0,25.01,13.35
2018,3,28,6,45,411.0,38.0,1.3,13.0,99.5,30.44,20.89
2018,3,28,7,0,534.0,46.0,1.4,13.6,145.0,35.89,26.24
2018,3,28,7,15,608.5,51.5,1.55,14.0,198.0,39.05,29.31
2018,3,28,7,30,683.0,57.0,1.7,14.4,251.0,46.13,35.7
2018,3,28,7,45,726.5,61.5,1.85,14.8,304.0,48.57,37.8
2018,3,28,8,0,770.0,66.0,2.0,15.2,357.0,50.97,39.8
2018,3,28,8,15,799.0,69.5,2.05,15.65,408.5,52.45,40.91
2018,3,28,8,30,828.0,73.0,2.1,16.1,460.0,53.9,41.97
2018,3,28,8,45,849.5,75.5,2.15,16.55,508.0,63.14,49.81
2018,3,28,9,0,871.0,78.0,2.2,17.0,556.0,80.89,49.51
2018,3,28,9,15,888.0,79.0,2.2,17.45,599.5,134.63,72.1
2018,3,28,9,30,905.0,80.0,2.2,17.9,643.0,189.98,110.03
2018,3,28,9,45,918.5,81.0,2.2,18.35,681.5,246.04,155.72
2018,3,28,10,0,932.0,82.0,2.2,18.8,720.0,302.9,204.99
2018,3,28,10,15,940.0,83.5,2.2,19.1,751.5,359.04,254.61
2018,3,28,10,30,948.0,85.0,2.2,19.4,783.0,414.96,303.46
2018,3,28,10,45,954.0,86.0,2.2,19.75,807.5,469.18,349.81
2018,3,28,11,0,960.0,87.0,2.2,20.1,832.0,522.5,394.08
2018,3,28,11,15,964.0,87.5,2.25,20.35,848.5,573.25,435.41
2018,3,28,11,30,968.0,88.0,2.3,20.6,865.0,622.45,474.41
2018,3,28,11,45,969.5,88.5,2.35,20.8,873.5,668.39,510.09
2018,3,28,12,0,971.0,89.0,2.4,21.0,882.0,712.16,543.35
2018,3,28,12,15,970.0,89.0,2.4,21.15,881.5,751.4,572.5
2018,3,28,12,30,969.0,89.0,2.4,21.3,881.0,787.92,597.93
2018,3,28,12,45,965.5,89.5,2.45,21.4,872.5,820.17,620.17
2018,3,28,13,0,962.0,90.0,2.5,21.5,864.0,849.28,640.28
2018,3,28,13,15,958.5,89.5,2.5,21.5,848.0,874.14,657.39
2018,3,28,13,30,955.0,89.0,2.5,21.5,832.0,895.63,672.31
2018,3,28,13,45,949.5,88.0,2.45,21.5,808.5,911.45,683.09
2018,3,28,14,0,944.0,87.0,2.4,21.5,785.0,923.69,691.61
2018,3,28,14,15,936.5,85.5,2.4,21.4,754.5,930.03,697.07
2018,3,28,14,30,929.0,84.0,2.4,21.3,724.0,932.74,700.31
2018,3,28,14,45,919.0,82.0,2.35,21.2,687.0,929.03,698.98
2018,3,28,15,0,909.0,80.0,2.3,21.1,650.0,921.77,695.46
2018,3,28,15,15,894.0,78.0,2.3,21.1,607.0,906.59,686.95
2018,3,28,15,30,879.0,76.0,2.3,21.1,564.0,888.16,676.35
2018,3,28,15,45,859.0,73.5,2.2,20.7,516.0,861.65,660.32
2018,3,28,16,0,839.0,71.0,2.1,20.3,468.0,840.91,648.23
2018,3,28,16,15,810.5,68.0,2.0,19.8,417.0,801.21,622.78
2018,3,28,16,30,782.0,65.0,1.9,19.3,366.0,759.54,595.46
2018,3,28,16,45,702.0,64.0,1.8,18.75,305.0,676.96,537.5
2018,3,28,17,0,622.0,63.0,1.7,18.2,244.0,601.31,482.68
2018,3,28,17,15,530.0,58.0,1.7,17.5,190.5,508.91,413.09
2018,3,28,17,30,438.0,53.0,1.7,16.8,137.0,420.12,342.28
2018,3,28,17,45,337.5,42.5,1.7,16.15,95.5,323.42,260.62
2018,3,28,18,0,237.0,32.0,1.7,15.5,54.0,233.95,172.61
2018,3,28,18,15,138.5,19.0,1.7,15.25,30.0,101.49,0.0
2018,3,28,18,30,40.0,6.0,1.7,15.0,6.0,5.46,0.0
2018,3,28,18,45,20.0,3.0,1.7,14.75,3.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,3,29,5,45,18.5,3.0,1.0,12.8,2.5,0.0,0.0
2018,3,29,6,0,37.0,6.0,1.0,12.9,5.0,0.0,0.0
2018,3,29,6,15,139.0,18.5,1.05,13.5,29.0,16.83,0.0
2018,3,29,6,30,241.0,31.0,1.1,14.1,53.0,24.33,13.46
2018,3,29,6,45,377.0,40.5,1.2,14.7,100.5,32.4,22.52
2018,3,29,7,0,513.0,50.0,1.3,15.3,148.0,39.07,28.89
2018,3,29,7,15,592.5,55.5,1.35,15.75,201.5,42.07,31.79
2018,3,29,7,30,672.0,61.0,1.4,16.2,255.0,45.11,34.54
2018,3,29,7,45,726.0,64.5,1.45,16.6,311.0,50.88,39.57
2018,3,29,8,0,780.0,68.0,1.5,17.0,367.0,52.47,40.81
2018,3,29,8,15,809.0,71.5,1.6,17.4,419.0,53.9,41.87
2018,3,29,8,30,838.0,75.0,1.7,17.8,471.0,55.3,42.87
2018,3,29,8,45,859.0,78.0,1.75,18.25,519.5,56.23,43.45
2018,3,29,9,0,880.0,81.0,1.8,18.7,568.0,87.39,51.85
2018,3,29,9,15,896.5,82.5,1.8,19.15,612.0,142.06,76.32
2018,3,29,9,30,913.0,84.0,1.8,19.6,656.0,198.28,115.33
2018,3,29,9,45,926.5,85.5,1.8,20.0,695.5,255.25,161.67
2018,3,29,10,0,940.0,87.0,1.8,20.4,735.0,313.03,211.3
2018,3,29,10,15,948.0,88.5,1.8,20.75,766.5,369.68,260.7
2018,3,29,10,30,956.0,90.0,1.8,21.1,798.0,426.09,309.19
2018,3,29,10,45,961.0,91.0,1.8,21.45,822.0,480.36,354.87
2018,3,29,11,0,966.0,92.0,1.8,21.8,846.0,533.62,398.34
2018,3,29,11,15,963.5,95.5,1.8,22.0,860.5,583.89,438.46
2018,3,29,11,30,961.0,99.0,1.8,22.2,875.0,632.1,475.79
2018,3,29,11,45,893.0,133.5,1.8,22.4,860.0,664.88,500.41
2018,3,29,12,0,825.0,168.0,1.8,22.6,845.0,693.6,521.1
2018,3,29,12,15,901.5,131.0,1.8,22.7,871.0,746.27,560.24
2018,3,29,12,30,978.0,94.0,1.8,22.8,897.0,802.98,600.03
2018,3,29,12,45,919.0,119.5,1.8,22.85,868.5,817.4,609.26
2018,3,29,13,0,860.0,145.0,1.8,22.9,840.0,831.88,619.03
2018,3,29,13,15,836.0,150.5,1.8,22.8,815.5,845.16,628.45
2018,3,29,13,30,812.0,156.0,1.8,22.7,791.0,854.49,635.35
2018,3,29,13,45,823.5,145.0,1.85,22.65,772.5,873.75,649.44
2018,3,29,14,0,835.0,134.0,1.9,22.6,754.0,889.89,661.5
2018,3,29,14,15,850.5,122.0,1.95,22.4,731.5,905.18,673.56
2018,3,29,14,30,866.0,110.0,2.0,22.2,709.0,916.97,683.48
2018,3,29,14,45,893.5,96.0,2.05,22.0,685.5,925.16,691.24
2018,3,29,15,0,921.0,82.0,2.1,21.8,662.0,937.82,702.23
2018,3,29,15,15,906.0,79.5,2.1,21.8,618.0,921.94,693.17
2018,3,29,15,30,891.0,77.0,2.1,21.8,574.0,902.75,682.24
2018,3,29,15,45,871.0,74.5,2.05,21.2,526.0,876.02,667.23
2018,3,29,16,0,851.0,72.0,2.0,20.6,478.0,855.07,656.1
2018,3,29,16,15,821.0,69.5,1.9,20.05,426.0,814.41,630.3
2018,3,29,16,30,791.0,67.0,1.8,19.5,374.0,771.79,602.65
2018,3,29,16,45,745.5,63.0,1.7,18.95,319.5,712.97,562.37
2018,3,29,17,0,700.0,59.0,1.6,18.4,265.0,653.65,520.19
2018,3,29,17,15,627.0,54.5,1.6,17.65,211.5,578.92,465.24
2018,3,29,17,30,554.0,50.0,1.6,16.9,158.0,501.58,404.94
2018,3,29,17,45,432.0,41.5,1.55,16.15,110.5,388.32,311.82
2018,3,29,18,0,310.0,33.0,1.5,15.4,63.0,282.42,211.4
2018,3,29,18,15,170.0,19.0,1.5,15.1,34.0,149.05,0.0
2018,3,29,18,30,30.0,5.0,1.5,14.8,5.0,21.7,0.0
2018,3,29,18,45,15.0,2.5,1.45,14.55,2.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,3,30,5,45,10.5,2.0,0.65,11.4,2.0,0.0,0.0
2018,3,30,6,0,21.0,4.0,0.7,11.5,4.0,3.64,0.0
2018,3,30,6,15,73.0,19.0,0.8,12.05,25.0,15.46,0.0
2018,3,30,6,30,125.0,34.0,0.9,12.6,46.0,27.27,16.49
2018,3,30,6,45,194.5,49.5,1.0,13.15,81.5,37.87,27.54
2018,3,30,7,0,264.0,65.0,1.1,13.7,117.0,48.89,37.83
2018,3,30,7,15,445.5,68.0,1.1,14.1,186.0,51.71,40.61
2018,3,30,7,30,627.0,71.0,1.1,14.5,255.0,52.63,41.48
2018,3,30,7,45,647.5,80.5,1.05,14.9,302.0,58.03,46.18
2018,3,30,8,0,668.0,90.0,1.0,15.3,349.0,63.12,50.49
2018,3,30,8,15,549.0,126.5,0.95,15.85,358.5,86.83,70.93
2018,3,30,8,30,430.0,163.0,0.9,16.4,368.0,107.97,88.72
2018,3,30,8,45,457.0,176.0,0.85,16.95,413.5,114.04,93.36
2018,3,30,9,0,484.0,189.0,0.8,17.5,459.0,136.54,97.35
2018,3,30,9,15,464.5,211.5,0.75,18.0,487.0,181.96,124.25
2018,3,30,9,30,445.0,234.0,0.7,18.5,515.0,225.74,156.59
2018,3,30,9,45,499.5,230.5,0.65,19.0,563.0,265.03,185.29
2018,3,30,10,0,554.0,227.0,0.6,19.5,611.0,309.95,219.96
2018,3,30,10,15,559.0,236.5,0.55,19.9,638.5,354.1,255.94
2018,3,30,10,30,564.0,246.0,0.5,20.3,666.0,398.53,291.41
2018,3,30,10,45,533.0,268.0,0.5,20.7,675.0,437.49,322.54
2018,3,30,11,0,502.0,290.0,0.5,21.1,684.0,473.25,350.13
2018,3,30,11,15,513.0,294.0,0.45,21.35,703.5,513.46,379.66
2018,3,30,11,30,524.0,298.0,0.4,21.6,723.0,553.9,408.48
2018,3,30,11,45,499.5,310.0,0.35,21.85,718.5,579.38,425.96
2018,3,30,12,0,475.0,322.0,0.3,22.1,714.0,602.04,441.04
2018,3,30,12,15,453.5,331.5,0.35,22.2,705.5,621.84,455.25
2018,3,30,12,30,432.0,341.0,0.4,22.3,697.0,639.07,467.51
2018,3,30,12,45,527.0,298.5,0.4,22.4,729.0,695.34,507.5
2018,3,30,13,0,622.0,256.0,0.4,22.5,761.0,755.7,549.15
2018,3,30,13,15,518.0,292.0,0.55,22.5,707.0,726.22,530.06
2018,3,30,13,30,414.0,328.0,0.7,22.5,653.0,692.44,508.44
2018,3,30,13,45,406.0,318.5,0.8,22.5,629.5,680.59,503.16
2018,3,30,14,0,398.0,309.0,0.9,22.5,606.0,676.57,502.6
2018,3,30,14,15,489.5,262.0,0.95,22.55,612.5,733.85,545.22
2018,3,30,14,30,581.0,215.0,1.0,22.6,619.0,776.06,577.13
2018,3,30,14,45,553.5,211.5,1.05,22.6,580.0,755.28,564.18
2018,3,30,15,0,526.0,208.0,1.1,22.6,541.0,731.99,550.12
2018,3,30,15,15,448.5,214.0,1.1,22.6,484.5,671.86,508.83
2018,3,30,15,30,371.0,220.0,1.1,22.6,428.0,593.94,454.75
2018,3,30,15,45,307.0,210.0,1.2,22.6,372.5,526.7,407.93
2018,3,30,16,0,243.0,200.0,1.3,22.6,317.0,459.81,359.63
2018,3,30,16,15,226.5,178.0,1.3,22.0,277.5,419.5,331.68
2018,3,30,16,30,210.0,156.0,1.3,21.4,238.0,378.37,302.11
2018,3,30,16,45,278.5,126.5,1.3,20.85,219.0,395.75,319.0
2018,3,30,17,0,347.0,97.0,1.3,20.3,200.0,424.82,343.47
2018,3,30,17,15,349.5,79.0,1.45,19.4,165.5,396.12,322.0
2018,3,30,17,30,352.0,61.0,1.6,18.5,131.0,365.61,297.44
2018,3,30,17,45,270.5,47.5,1.7,17.6,92.0,282.44,227.33
2018,3,30,18,0,189.0,34.0,1.8,16.7,53.0,205.77,154.95
2018,3,30,18,15,113.0,20.5,1.85,16.3,30.0,118.48,0.0
2018,3,30,18,30,37.0,7.0,1.9,15.9,7.0,27.58,0.0
2018,3,30,18,45,18.5,3.5,1.95,15.5,3.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,3,31,5,45,6.5,2.5,1.8,12.0,2.5,0.0,0.0
2018,3,31,6,0,13.0,5.0,1.8,12.0,5.0,4.55,0.0
2018,3,31,6,15,8.0,15.0,1.8,12.35,15.0,13.24,0.0
2018,3,31,6,30,3.0,25.0,1.8,12.7,25.0,22.05,12.59
2018,3,31,6,45,1.5,39.5,1.85,13.0,39.5,34.45,24.63
2018,3,31,7,0,0.0,54.0,1.9,13.3,54.0,46.76,36.03
2018,3,31,7,15,0.0,60.0,1.9,13.6,60.0,52.41,41.32
2018,3,31,7,30,0.0,66.0,1.9,13.9,66.0,57.93,46.29
2018,3,31,7,45,0.0,88.5,1.9,14.25,88.5,76.37,62.54
2018,3,31,8,0,0.0,111.0,1.9,14.6,111.0,94.45,78.18
2018,3,31,8,15,39.0,154.0,1.85,15.0,173.0,121.17,101.03
2018,3,31,8,30,78.0,197.0,1.8,15.4,235.0,149.27,124.63
2018,3,31,8,45,164.5,219.0,1.75,15.8,308.5,155.55,129.3
2018,3,31,9,0,251.0,241.0,1.7,16.2,382.0,170.66,129.6
2018,3,31,9,15,360.0,233.0,1.7,16.7,452.5,196.7,140.9
2018,3,31,9,30,469.0,225.0,1.7,17.2,523.0,225.59,157.1
2018,3,31,9,45,490.5,233.0,1.75,17.75,560.5,267.33,190.04
2018,3,31,10,0,512.0,241.0,1.8,18.3,598.0,311.42,226.05
2018,3,31,10,15,490.0,261.0,1.85,18.65,615.0,352.48,261.25
2018,3,31,10,30,468.0,281.0,1.9,19.0,632.0,391.33,293.94
2018,3,31,10,45,576.5,249.0,2.0,19.4,694.5,443.94,335.04
2018,3,31,11,0,685.0,217.0,2.1,19.8,757.0,504.49,382.31
2018,3,31,11,15,702.5,216.0,2.15,20.0,779.5,551.75,419.63
2018,3,31,11,30,720.0,215.0,2.2,20.2,802.0,599.36,456.46
2018,3,31,11,45,688.0,233.0,2.25,20.35,798.5,632.82,481.95
2018,3,31,12,0,656.0,251.0,2.3,20.5,795.0,662.44,504.05
2018,3,31,12,15,648.5,254.5,2.35,20.55,792.0,692.7,526.76
2018,3,31,12,30,641.0,258.0,2.4,20.6,789.0,720.71,547.52
2018,3,31,12,45,641.5,253.5,2.5,20.6,780.5,745.28,566.31
2018,3,31,13,0,642.0,249.0,2.6,20.6,772.0,767.64,583.46
2018,3,31,13,15,615.0,253.5,2.65,20.45,747.0,773.4,588.47
2018,3,31,13,30,588.0,258.0,2.7,20.3,722.0,772.86,589.22
2018,3,31,13,45,612.5,238.5,2.75,20.15,709.5,796.09,607.84
2018,3,31,14,0,637.0,219.0,2.8,20.0,697.0,814.24,622.9
2018,3,31,14,15,610.5,217.5,2.8,19.8,660.5,802.29,615.65
2018,3,31,14,30,584.0,216.0,2.8,19.6,624.0,781.78,602.74
2018,3,31,14,45,578.5,204.0,2.8,19.4,590.5,771.48,597.59
2018,3,31,15,0,573.0,192.0,2.8,19.2,557.0,758.42,590.42
2018,3,31,15,15,549.5,184.5,2.8,19.2,515.5,731.54,572.48
2018,3,31,15,30,526.0,177.0,2.8,19.2,474.0,702.49,552.9
2018,3,31,15,45,455.0,177.0,2.75,18.65,418.5,637.96,506.77
2018,3,31,16,0,384.0,177.0,2.7,18.1,363.0,573.16,459.49
2018,3,31,16,15,380.0,157.0,2.6,17.6,324.0,543.16,439.26
2018,3,31,16,30,376.0,137.0,2.5,17.1,285.0,511.27,416.86
2018,3,31,16,45,369.5,118.0,2.45,16.65,246.5,476.82,391.76
2018,3,31,17,0,363.0,99.0,2.4,16.2,208.0,440.86,364.48
2018,3,31,17,15,314.0,83.5,2.4,15.45,165.0,375.9,312.3
2018,3,31,17,30,265.0,68.0,2.4,14.7,122.0,312.94,259.62
2018,3,31,17,45,213.5,52.0,2.4,14.0,87.0,250.21,204.8
2018,3,31,18,0,162.0,36.0,2.4,13.3,52.0,191.34,147.38
2018,3,31,18,15,96.5,21.5,2.4,12.95,29.5,111.14,0.0
2018,3,31,18,30,31.0,7.0,2.4,12.6,7.0,24.2,0.0
2018,3,31,18,45,15.5,3.5,2.4,12.3,3.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,2.3,9.65,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,1,5,45,14.0,3.5,2.2,9.9,3.5,0.0,0.0
2018,4,1,6,0,28.0,7.0,2.2,10.1,7.0,6.37,0.0
2018,4,1,6,15,138.5,22.5,2.3,10.7,35.5,17.8,0.0
2018,4,1,6,30,249.0,38.0,2.4,11.3,64.0,29.68,19.35
2018,4,1,6,45,329.5,49.5,2.5,11.85,104.5,38.05,27.98
2018,4,1,7,0,410.0,61.0,2.6,12.4,145.0,47.65,36.99
2018,4,1,7,15,272.5,87.0,2.55,12.8,149.5,66.67,54.19
2018,4,1,7,30,135.0,113.0,2.5,13.2,154.0,87.23,72.47
2018,4,1,7,45,137.5,138.5,2.45,13.65,187.0,104.46,87.46
2018,4,1,8,0,140.0,164.0,2.4,14.1,220.0,121.07,101.6
2018,4,1,8,15,186.5,184.5,2.4,14.6,269.0,134.55,112.77
2018,4,1,8,30,233.0,205.0,2.4,15.1,318.0,139.59,116.51
2018,4,1,8,45,282.0,217.5,2.35,15.55,368.0,146.26,121.63
2018,4,1,9,0,331.0,230.0,2.3,16.0,418.0,169.4,126.33
2018,4,1,9,15,576.0,174.5,2.35,16.4,531.5,172.58,112.74
2018,4,1,9,30,821.0,119.0,2.4,16.8,645.0,214.12,133.43
2018,4,1,9,45,861.5,111.5,2.4,17.15,691.5,265.97,175.89
2018,4,1,10,0,902.0,104.0,2.4,17.5,738.0,328.22,228.79
2018,4,1,10,15,911.0,105.5,2.45,17.75,769.0,383.35,277.58
2018,4,1,10,30,920.0,107.0,2.5,18.0,800.0,438.37,325.6
2018,4,1,10,45,926.5,108.0,2.55,18.2,824.5,491.6,371.23
2018,4,1,11,0,933.0,109.0,2.6,18.4,849.0,544.02,414.98
2018,4,1,11,15,937.0,110.0,2.7,18.55,865.5,594.08,456.02
2018,4,1,11,30,941.0,111.0,2.8,18.7,882.0,642.67,494.91
2018,4,1,11,45,943.0,111.0,2.85,18.8,890.0,687.48,530.03
2018,4,1,12,0,945.0,111.0,2.9,18.9,898.0,730.22,562.89
2018,4,1,12,15,944.5,110.5,3.0,18.95,897.0,768.51,592.3
2018,4,1,12,30,944.0,110.0,3.1,19.0,896.0,804.16,618.24
2018,4,1,12,45,942.0,109.5,3.2,19.05,887.5,835.88,640.88
2018,4,1,13,0,940.0,109.0,3.3,19.1,879.0,864.59,661.47
2018,4,1,13,15,936.5,108.5,3.4,19.05,863.0,888.94,679.36
2018,4,1,13,30,933.0,108.0,3.5,19.0,847.0,910.0,695.12
2018,4,1,13,45,926.0,107.0,3.6,18.95,822.5,924.15,706.25
2018,4,1,14,0,919.0,106.0,3.7,18.9,798.0,934.75,715.15
2018,4,1,14,15,903.0,104.5,3.75,18.7,762.0,933.2,715.92
2018,4,1,14,30,887.0,103.0,3.8,18.5,726.0,927.95,714.36
2018,4,1,14,45,859.5,105.5,3.9,18.35,683.0,922.02,712.64
2018,4,1,15,0,832.0,108.0,4.0,18.2,640.0,904.28,702.7
2018,4,1,15,15,823.0,101.5,4.0,18.2,598.5,889.61,694.13
2018,4,1,15,30,814.0,95.0,4.0,18.2,557.0,871.63,683.23
2018,4,1,15,45,789.5,91.5,4.1,17.6,508.5,840.25,664.66
2018,4,1,16,0,765.0,88.0,4.2,17.0,460.0,806.33,643.93
2018,4,1,16,15,747.5,84.0,4.15,16.5,415.0,775.58,624.25
2018,4,1,16,30,730.0,80.0,4.1,16.0,370.0,747.79,606.29
2018,4,1,16,45,686.5,75.0,4.05,15.5,317.5,690.76,565.31
2018,4,1,17,0,643.0,70.0,4.0,15.0,265.0,633.44,522.67
2018,4,1,17,15,562.5,63.5,3.95,14.45,210.5,545.96,454.2
2018,4,1,17,30,482.0,57.0,3.9,13.9,156.0,461.37,384.94
2018,4,1,17,45,370.0,46.5,3.9,13.3,109.5,353.83,292.6
2018,4,1,18,0,258.0,36.0,3.9,12.7,63.0,254.13,199.78
2018,4,1,18,15,155.0,22.5,3.9,12.45,36.0,150.07,2.85
2018,4,1,18,30,52.0,9.0,3.9,12.2,9.0,38.2,0.0
2018,4,1,18,45,26.0,4.5,3.9,11.9,4.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,3.75,11.3,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,3.45,10.75,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,3.35,10.65,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,3.2,9.95,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,3.2,9.85,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,3.05,9.65,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.9,9.45,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.95,9.6,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,2,5,45,6.5,4.0,3.05,10.05,4.0,0.0,0.0
2018,4,2,6,0,13.0,8.0,3.1,10.3,8.0,7.28,0.0
2018,4,2,6,15,67.5,24.0,3.25,10.65,30.5,19.37,0.0
2018,4,2,6,30,122.0,40.0,3.4,11.0,53.0,31.83,21.46
2018,4,2,6,45,172.0,56.5,3.55,11.35,86.5,44.36,33.68
2018,4,2,7,0,222.0,73.0,3.7,11.7,120.0,56.55,45.07
2018,4,2,7,15,212.0,95.5,3.75,12.1,150.0,72.2,59.3
2018,4,2,7,30,202.0,118.0,3.8,12.5,180.0,87.19,72.65
2018,4,2,7,45,270.0,133.0,3.8,12.95,232.0,97.19,81.3
2018,4,2,8,0,338.0,148.0,3.8,13.4,284.0,106.88,89.49
2018,4,2,8,15,430.0,150.5,3.75,13.8,346.5,101.31,84.2
2018,4,2,8,30,522.0,153.0,3.7,14.2,409.0,101.37,83.84
2018,4,2,8,45,553.5,158.5,3.65,14.6,454.0,102.87,84.75
2018,4,2,9,0,585.0,164.0,3.6,15.0,499.0,131.88,88.81
2018,4,2,9,15,699.0,140.5,3.5,15.35,570.0,163.78,100.74
2018,4,2,9,30,813.0,117.0,3.4,15.7,641.0,215.06,135.48
2018,4,2,9,45,854.5,108.0,3.35,16.05,686.5,265.69,177.54
2018,4,2,10,0,896.0,99.0,3.3,16.4,732.0,326.88,230.18
2018,4,2,10,15,904.0,100.5,3.2,16.7,762.5,381.24,278.73
2018,4,2,10,30,912.0,102.0,3.1,17.0,793.0,435.4,326.27
2018,4,2,10,45,918.0,103.0,3.0,17.3,816.5,487.87,371.28
2018,4,2,11,0,924.0,104.0,2.9,17.6,840.0,539.48,414.21
2018,4,2,11,15,927.0,105.5,2.9,17.8,856.0,588.85,454.54
2018,4,2,11,30,930.0,107.0,2.9,18.0,872.0,636.69,492.58
2018,4,2,11,45,930.5,108.5,2.85,18.2,880.0,681.24,526.97
2018,4,2,12,0,931.0,110.0,2.8,18.4,888.0,723.68,558.92
2018,4,2,12,15,931.0,109.5,2.8,18.5,887.5,761.68,587.48
2018,4,2,12,30,931.0,109.0,2.8,18.6,887.0,797.12,612.41
2018,4,2,12,45,929.0,109.0,2.8,18.7,879.0,828.78,634.25
2018,4,2,13,0,927.0,109.0,2.8,18.8,871.0,857.5,654.02
2018,4,2,13,15,921.5,109.0,2.8,18.8,854.5,880.25,669.94
2018,4,2,13,30,916.0,109.0,2.8,18.8,838.0,899.69,683.7
2018,4,2,13,45,908.5,109.0,2.75,18.75,814.5,914.03,693.82
2018,4,2,14,0,901.0,109.0,2.7,18.7,791.0,924.91,701.75
2018,4,2,14,15,894.5,106.5,2.65,18.65,760.5,930.54,706.26
2018,4,2,14,30,888.0,104.0,2.6,18.6,730.0,932.67,708.58
2018,4,2,14,45,877.5,101.0,2.6,18.5,692.5,927.11,706.42
2018,4,2,15,0,867.0,98.0,2.6,18.4,655.0,918.11,702.13
2018,4,2,15,15,851.5,95.0,2.6,18.4,612.0,910.21,698.49
2018,4,2,15,30,836.0,92.0,2.6,18.4,569.0,890.21,686.55
2018,4,2,15,45,813.0,90.0,2.5,18.1,521.5,861.68,668.68
2018,4,2,16,0,790.0,88.0,2.4,17.8,474.0,830.49,648.86
2018,4,2,16,15,753.0,85.0,2.35,17.4,421.5,783.5,618.04
2018,4,2,16,30,716.0,82.0,2.3,17.0,369.0,740.38,589.4
2018,4,2,16,45,669.0,77.0,2.3,16.65,316.0,680.62,547.63
2018,4,2,17,0,622.0,72.0,2.3,16.3,263.0,620.79,504.24
2018,4,2,17,15,522.5,67.0,2.35,15.6,206.5,520.93,428.41
2018,4,2,17,30,423.0,62.0,2.4,14.9,150.0,424.75,351.17
2018,4,2,17,45,314.5,50.0,2.45,14.25,105.0,317.72,260.89
2018,4,2,18,0,206.0,38.0,2.5,13.6,60.0,223.19,175.01
2018,4,2,18,15,123.0,23.5,2.45,13.25,34.5,133.18,22.44
2018,4,2,18,30,40.0,9.0,2.4,12.9,9.0,31.35,0.0
2018,4,2,18,45,20.0,4.5,2.35,12.55,4.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,2.15,8.25,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,2.15,7.7,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,2.05,7.95,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,3,5,45,20.0,4.5,1.95,8.5,5.0,0.0,0.0
2018,4,3,6,0,40.0,9.0,1.9,8.8,10.0,8.19,0.0
2018,4,3,6,15,129.0,25.0,1.9,9.35,38.0,19.68,3.54
2018,4,3,6,30,218.0,41.0,1.9,9.9,66.0,31.83,21.82
2018,4,3,6,45,365.5,52.0,1.95,10.45,119.5,41.62,31.47
2018,4,3,7,0,513.0,63.0,2.0,11.0,173.0,49.26,38.73
2018,4,3,7,15,575.5,71.0,2.0,11.45,226.0,53.78,42.97
2018,4,3,7,30,638.0,79.0,2.0,11.9,279.0,58.19,46.91
2018,4,3,7,45,679.0,84.5,1.95,12.35,331.5,60.37,48.7
2018,4,3,8,0,720.0,90.0,1.9,12.8,384.0,62.49,50.38
2018,4,3,8,15,750.0,94.5,1.9,13.3,435.0,63.74,51.22
2018,4,3,8,30,780.0,99.0,1.9,13.8,486.0,71.84,58.07
2018,4,3,8,45,802.5,103.0,1.9,14.25,534.5,72.79,58.58
2018,4,3,9,0,825.0,107.0,1.9,14.7,583.0,114.75,66.66
2018,4,3,9,15,841.5,109.5,1.85,15.1,626.0,167.78,97.45
2018,4,3,9,30,858.0,112.0,1.8,15.5,669.0,222.59,139.24
2018,4,3,9,45,827.0,129.5,1.8,15.85,691.0,279.75,189.21
2018,4,3,10,0,796.0,147.0,1.8,16.2,713.0,333.38,237.26
2018,4,3,10,15,812.0,147.5,1.8,16.45,746.0,385.54,282.56
2018,4,3,10,30,828.0,148.0,1.8,16.7,779.0,438.6,327.86
2018,4,3,10,45,831.5,152.0,1.8,16.95,802.0,489.67,370.67
2018,4,3,11,0,835.0,156.0,1.8,17.2,825.0,539.96,411.6
2018,4,3,11,15,801.0,176.5,1.85,17.35,828.0,582.92,446.14
2018,4,3,11,30,767.0,197.0,1.9,17.5,831.0,620.55,475.66
2018,4,3,11,45,809.5,177.5,1.9,17.65,852.5,669.89,513.34
2018,4,3,12,0,852.0,158.0,1.9,17.8,874.0,719.14,550.22
2018,4,3,12,15,852.5,157.5,1.95,17.85,873.5,756.37,577.96
2018,4,3,12,30,853.0,157.0,2.0,17.9,873.0,791.28,603.74
2018,4,3,12,45,815.5,173.5,2.05,17.95,852.5,810.17,617.37
2018,4,3,13,0,778.0,190.0,2.1,18.0,832.0,828.51,630.41
2018,4,3,13,15,826.0,163.0,2.2,17.9,833.0,864.1,656.43
2018,4,3,13,30,874.0,136.0,2.3,17.8,834.0,901.53,683.39
2018,4,3,13,45,849.0,141.0,2.35,17.75,803.0,906.04,687.42
2018,4,3,14,0,824.0,146.0,2.4,17.7,772.0,906.64,689.25
2018,4,3,14,15,832.0,135.0,2.5,17.55,745.5,916.39,698.24
2018,4,3,14,30,840.0,124.0,2.6,17.4,719.0,922.64,704.92
2018,4,3,14,45,829.5,122.0,2.65,17.25,684.0,918.46,704.19
2018,4,3,15,0,819.0,120.0,2.7,17.1,649.0,910.91,701.37
2018,4,3,15,15,804.0,115.5,2.7,17.1,606.0,893.12,690.76
2018,4,3,15,30,789.0,111.0,2.7,17.1,563.0,872.18,678.07
2018,4,3,15,45,758.5,106.0,2.7,16.6,511.0,838.99,657.91
2018,4,3,16,0,728.0,101.0,2.7,16.1,459.0,798.51,632.25
2018,4,3,16,15,699.5,97.5,2.7,15.65,412.0,759.75,607.24
2018,4,3,16,30,671.0,94.0,2.7,15.2,365.0,719.31,580.3
2018,4,3,16,45,626.5,88.0,2.65,14.8,313.5,661.11,538.66
2018,4,3,17,0,582.0,82.0,2.6,14.4,262.0,602.65,495.38
2018,4,3,17,15,516.5,73.0,2.55,13.8,210.5,524.63,435.08
2018,4,3,17,30,451.0,64.0,2.5,13.2,159.0,448.57,373.09
2018,4,3,17,45,354.5,52.0,2.4,12.6,114.0,349.2,288.46
2018,4,3,18,0,258.0,40.0,2.3,12.0,69.0,260.84,207.22
2018,4,3,18,15,148.0,24.0,2.3,11.75,39.0,150.74,44.93
2018,4,3,18,30,38.0,8.0,2.3,11.5,9.0,29.35,0.0
2018,4,3,18,45,19.0,4.0,2.25,11.25,4.5,0.0,0.0
