Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,4,5,45,4.0,4.5,2.15,9.75,4.5,0.0,0.0
2018,4,4,6,0,8.0,9.0,2.2,9.9,9.0,8.19,0.0
2018,4,4,6,15,34.0,25.0,2.3,10.3,28.5,20.81,6.49
2018,4,4,6,30,60.0,41.0,2.4,10.7,48.0,33.61,23.45
2018,4,4,6,45,99.0,61.0,2.5,11.1,79.5,49.0,37.99
2018,4,4,7,0,138.0,81.0,2.6,11.5,111.0,64.06,51.9
2018,4,4,7,15,170.5,101.0,2.5,11.85,148.5,75.73,62.54
2018,4,4,7,30,203.0,121.0,2.4,12.2,186.0,89.14,74.44
2018,4,4,7,45,189.5,144.5,2.35,12.6,213.5,108.86,91.63
2018,4,4,8,0,176.0,168.0,2.3,13.0,241.0,124.08,104.55
2018,4,4,8,15,206.0,189.5,2.25,13.4,285.0,137.92,116.07
2018,4,4,8,30,236.0,211.0,2.2,13.8,329.0,142.8,119.69
2018,4,4,8,45,240.0,231.5,2.1,14.2,361.5,153.5,128.27
2018,4,4,9,0,244.0,252.0,2.0,14.6,394.0,183.07,138.56
2018,4,4,9,15,248.0,271.0,2.0,14.95,424.5,215.27,160.56
2018,4,4,9,30,252.0,290.0,2.0,15.3,455.0,248.34,185.8
2018,4,4,9,45,210.0,312.0,2.0,15.6,454.5,282.17,214.52
2018,4,4,10,0,168.0,334.0,2.0,15.9,454.0,302.65,232.5
2018,4,4,10,15,195.0,347.5,2.0,16.1,492.5,336.52,258.78
2018,4,4,10,30,222.0,361.0,2.0,16.3,531.0,373.36,287.37
2018,4,4,10,45,326.0,346.5,2.0,16.5,604.5,421.34,323.92
2018,4,4,11,0,430.0,332.0,2.0,16.7,678.0,481.63,370.14
2018,4,4,11,15,514.5,304.5,2.05,16.75,726.0,534.0,410.96
2018,4,4,11,30,599.0,277.0,2.1,16.8,774.0,592.06,455.9
2018,4,4,11,45,679.0,240.5,2.1,16.85,809.0,644.7,496.46
2018,4,4,12,0,759.0,204.0,2.1,16.9,844.0,701.25,539.44
2018,4,4,12,15,776.5,192.0,2.15,16.8,846.5,738.16,567.68
2018,4,4,12,30,794.0,180.0,2.2,16.7,849.0,771.46,593.29
2018,4,4,12,45,584.5,270.5,2.25,16.55,760.5,725.96,558.27
2018,4,4,13,0,375.0,361.0,2.3,16.4,672.0,656.58,505.64
2018,4,4,13,15,388.0,348.5,2.3,16.25,665.0,672.33,518.98
2018,4,4,13,30,401.0,336.0,2.3,16.1,658.0,686.79,530.79
2018,4,4,13,45,336.0,343.0,2.3,15.9,607.5,651.33,504.85
2018,4,4,14,0,271.0,350.0,2.3,15.7,557.0,612.64,476.51
2018,4,4,14,15,210.5,342.0,2.3,15.65,499.0,544.69,426.45
2018,4,4,14,30,150.0,334.0,2.3,15.6,441.0,488.43,384.07
2018,4,4,14,45,172.5,316.0,2.3,15.5,433.0,495.89,391.89
2018,4,4,15,0,195.0,298.0,2.3,15.4,425.0,502.4,398.72
2018,4,4,15,15,213.5,274.5,2.3,15.4,405.0,497.6,396.94
2018,4,4,15,30,232.0,251.0,2.3,15.4,385.0,491.21,394.07
2018,4,4,15,45,207.5,231.5,2.25,15.15,344.0,449.13,362.71
2018,4,4,16,0,183.0,212.0,2.2,14.9,303.0,406.52,330.6
2018,4,4,16,15,163.0,189.5,2.2,14.6,264.0,363.73,298.08
2018,4,4,16,30,143.0,167.0,2.2,14.3,225.0,320.62,264.57
2018,4,4,16,45,141.0,141.5,2.15,14.0,192.0,288.17,239.47
2018,4,4,17,0,139.0,116.0,2.1,13.7,159.0,254.48,212.62
2018,4,4,17,15,69.5,86.0,2.0,13.3,107.5,160.61,132.92
2018,4,4,17,30,0.0,56.0,1.9,12.9,56.0,52.0,38.82
2018,4,4,17,45,0.0,41.5,1.8,12.5,41.5,37.96,26.54
2018,4,4,18,0,0.0,27.0,1.7,12.1,27.0,23.81,13.87
2018,4,4,18,15,0.0,16.0,1.75,11.95,16.0,14.09,0.37
2018,4,4,18,30,0.0,5.0,1.8,11.8,5.0,4.55,0.0
2018,4,4,18,45,0.0,2.5,1.8,11.7,2.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,5,5,45,1.0,2.0,1.65,10.0,2.0,0.0,0.0
2018,4,5,6,0,2.0,4.0,1.7,10.2,4.0,3.64,0.0
2018,4,5,6,15,1.0,9.5,1.7,10.4,9.5,8.34,0.0
2018,4,5,6,30,0.0,15.0,1.7,10.6,15.0,13.18,5.86
2018,4,5,6,45,0.0,21.0,1.7,10.8,21.0,18.47,10.91
2018,4,5,7,0,0.0,27.0,1.7,11.0,27.0,23.76,15.87
2018,4,5,7,15,2.0,50.0,1.8,11.45,50.5,44.14,34.35
2018,4,5,7,30,4.0,73.0,1.9,11.9,74.0,63.88,52.0
2018,4,5,7,45,3.0,93.5,1.95,12.3,94.5,80.7,66.8
2018,4,5,8,0,2.0,114.0,2.0,12.7,115.0,97.25,81.11
2018,4,5,8,15,1.0,114.5,2.0,13.15,115.0,98.45,81.74
2018,4,5,8,30,0.0,115.0,2.0,13.6,115.0,99.45,82.2
2018,4,5,8,45,0.5,113.0,2.0,14.1,113.5,98.33,80.8
2018,4,5,9,0,1.0,111.0,2.0,14.6,112.0,97.25,75.85
2018,4,5,9,15,3.0,140.5,1.95,14.8,142.5,121.89,95.73
2018,4,5,9,30,5.0,170.0,1.9,15.0,173.0,146.72,115.49
2018,4,5,9,45,10.0,206.5,1.85,15.25,213.5,178.08,140.14
2018,4,5,10,0,15.0,243.0,1.8,15.5,254.0,210.17,165.09
2018,4,5,10,15,10.0,209.0,1.8,15.55,216.5,183.48,143.74
2018,4,5,10,30,5.0,175.0,1.8,15.6,179.0,154.65,120.72
2018,4,5,10,45,7.0,189.0,1.85,15.65,194.5,168.13,131.43
2018,4,5,11,0,9.0,203.0,1.9,15.7,210.0,181.93,142.28
2018,4,5,11,15,56.0,293.5,1.95,15.6,340.0,282.69,221.68
2018,4,5,11,30,103.0,384.0,2.0,15.5,470.0,391.22,304.96
2018,4,5,11,45,57.5,314.5,2.05,15.35,362.5,312.46,244.41
2018,4,5,12,0,12.0,245.0,2.1,15.2,255.0,224.83,176.02
2018,4,5,12,15,9.5,223.5,2.15,14.9,231.5,205.33,161.11
2018,4,5,12,30,7.0,202.0,2.2,14.6,208.0,185.25,145.41
2018,4,5,12,45,6.0,190.5,2.2,14.35,195.5,174.85,137.33
2018,4,5,13,0,5.0,179.0,2.2,14.1,183.0,164.23,129.02
2018,4,5,13,15,3.0,161.0,2.1,13.9,163.5,146.66,114.99
2018,4,5,13,30,1.0,143.0,2.0,13.7,144.0,128.83,100.68
2018,4,5,13,45,0.5,129.5,1.95,13.5,130.0,116.22,90.61
2018,4,5,14,0,0.0,116.0,1.9,13.3,116.0,103.53,80.4
2018,4,5,14,15,0.0,117.0,1.8,13.15,117.0,104.49,81.38
2018,4,5,14,30,0.0,118.0,1.7,13.0,118.0,105.47,82.38
2018,4,5,14,45,0.0,124.0,1.65,12.85,124.0,111.17,87.29
2018,4,5,15,0,0.0,130.0,1.6,12.7,130.0,117.04,92.37
2018,4,5,15,15,0.0,125.5,1.6,12.7,125.5,113.08,89.33
2018,4,5,15,30,0.0,121.0,1.6,12.7,121.0,109.16,86.34
2018,4,5,15,45,0.5,124.0,1.45,12.45,124.0,113.15,90.02
2018,4,5,16,0,1.0,127.0,1.3,12.2,127.0,117.58,94.09
2018,4,5,16,15,2.5,122.0,1.3,12.1,123.0,115.15,92.46
2018,4,5,16,30,4.0,117.0,1.3,12.0,119.0,113.03,91.08
2018,4,5,16,45,12.0,112.5,1.25,11.9,116.5,117.42,95.38
2018,4,5,17,0,20.0,108.0,1.2,11.8,114.0,122.49,100.11
2018,4,5,17,15,16.5,92.0,1.25,11.65,96.5,104.82,84.96
2018,4,5,17,30,13.0,76.0,1.3,11.5,79.0,87.45,69.75
2018,4,5,17,45,6.5,56.5,1.3,11.4,58.0,63.01,48.09
2018,4,5,18,0,0.0,37.0,1.3,11.3,37.0,37.83,25.55
2018,4,5,18,15,5.0,22.5,1.3,11.25,22.5,25.99,7.57
2018,4,5,18,30,10.0,8.0,1.3,11.2,8.0,13.12,0.0
2018,4,5,18,45,5.0,4.0,1.35,11.15,4.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.0,2.55,11.75,1.0,0.0,0.0
2018,4,6,6,0,0.0,2.0,2.6,11.8,2.0,1.82,0.0
2018,4,6,6,15,0.0,4.0,2.7,11.95,4.0,3.5,0.0
2018,4,6,6,30,0.0,6.0,2.8,12.1,6.0,5.26,0.0
2018,4,6,6,45,0.0,7.0,2.9,12.2,7.0,6.14,0.0
2018,4,6,7,0,0.0,8.0,3.0,12.3,8.0,7.02,0.68
2018,4,6,7,15,0.0,11.0,3.0,12.45,11.0,9.66,3.09
2018,4,6,7,30,0.0,14.0,3.0,12.6,14.0,12.31,5.49
2018,4,6,7,45,0.0,16.5,3.05,12.75,16.5,14.52,7.46
2018,4,6,8,0,0.0,19.0,3.1,12.9,19.0,16.73,9.4
2018,4,6,8,15,0.0,22.5,3.1,13.1,22.5,19.83,12.12
2018,4,6,8,30,0.0,26.0,3.1,13.3,26.0,22.93,14.82
2018,4,6,8,45,0.0,29.5,3.1,13.5,29.5,26.04,17.5
2018,4,6,9,0,0.0,33.0,3.1,13.7,33.0,29.15,19.08
2018,4,6,9,15,0.0,37.5,3.1,13.9,37.5,33.15,22.37
2018,4,6,9,30,0.0,42.0,3.1,14.1,42.0,37.16,25.64
2018,4,6,9,45,0.0,46.5,3.15,14.25,46.5,41.17,28.91
2018,4,6,10,0,0.0,51.0,3.2,14.4,51.0,45.19,32.17
2018,4,6,10,15,0.0,61.5,3.25,14.5,61.5,54.54,39.86
2018,4,6,10,30,0.0,72.0,3.3,14.6,72.0,63.91,47.52
2018,4,6,10,45,0.0,88.0,3.3,14.65,88.0,78.2,59.21
2018,4,6,11,0,0.0,104.0,3.3,14.7,104.0,92.25,70.64
2018,4,6,11,15,0.5,114.0,3.35,14.8,114.5,101.33,77.96
2018,4,6,11,30,1.0,124.0,3.4,14.9,125.0,110.51,85.35
2018,4,6,11,45,1.0,116.5,3.45,14.95,117.5,104.06,80.05
2018,4,6,12,0,1.0,109.0,3.5,15.0,110.0,97.55,74.72
2018,4,6,12,15,0.5,100.0,3.5,15.0,100.5,89.3,67.98
2018,4,6,12,30,0.0,91.0,3.5,15.0,91.0,80.95,61.16
2018,4,6,12,45,3.0,135.5,3.5,15.05,138.0,123.12,95.63
2018,4,6,13,0,6.0,180.0,3.5,15.1,185.0,165.98,130.3
2018,4,6,13,15,5.0,170.5,3.4,15.05,174.5,157.0,123.09
2018,4,6,13,30,4.0,161.0,3.3,15.0,164.0,147.86,115.83
2018,4,6,13,45,4.0,165.0,3.25,14.95,168.0,151.89,119.25
2018,4,6,14,0,4.0,169.0,3.2,14.9,172.0,156.0,122.74
2018,4,6,14,15,3.5,166.5,3.1,14.8,169.0,153.64,121.03
2018,4,6,14,30,3.0,164.0,3.0,14.7,166.0,151.28,119.34
2018,4,6,14,45,2.0,155.0,2.9,14.65,156.5,142.27,112.23
2018,4,6,15,0,1.0,146.0,2.8,14.6,147.0,133.21,105.06
2018,4,6,15,15,4.5,137.0,2.8,14.6,140.0,128.28,101.47
2018,4,6,15,30,8.0,128.0,2.8,14.6,133.0,123.28,97.81
2018,4,6,15,45,37.5,166.5,2.7,14.45,186.0,201.77,163.88
2018,4,6,16,0,67.0,205.0,2.6,14.3,239.0,277.54,226.66
2018,4,6,16,15,95.0,186.5,2.55,14.25,229.0,283.98,233.45
2018,4,6,16,30,123.0,168.0,2.5,14.2,219.0,304.73,251.83
2018,4,6,16,45,84.0,134.5,2.5,14.1,167.0,215.89,178.89
2018,4,6,17,0,45.0,101.0,2.5,14.0,115.0,143.64,118.02
2018,4,6,17,15,22.5,75.0,2.45,13.95,82.0,95.53,76.74
2018,4,6,17,30,0.0,49.0,2.4,13.9,49.0,43.48,31.51
2018,4,6,17,45,0.0,36.5,2.35,13.8,36.5,32.2,21.6
2018,4,6,18,0,0.0,24.0,2.3,13.7,24.0,21.14,11.72
2018,4,6,18,15,6.5,15.0,2.35,13.65,15.0,17.54,4.3
2018,4,6,18,30,13.0,6.0,2.4,13.6,6.0,13.08,0.0
2018,4,6,18,45,6.5,3.0,2.4,13.6,3.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,4,7,5,45,1.0,2.0,2.55,12.3,2.0,0.0,0.0
2018,4,7,6,0,2.0,4.0,2.6,12.3,4.0,3.64,0.0
2018,4,7,6,15,1.0,9.0,2.7,12.45,9.0,7.9,0.34
2018,4,7,6,30,0.0,14.0,2.8,12.6,14.0,12.3,5.09
2018,4,7,6,45,0.0,21.0,2.9,12.7,21.0,18.47,10.83
2018,4,7,7,0,0.0,28.0,3.0,12.8,28.0,24.64,16.53
2018,4,7,7,15,1.0,53.5,3.1,13.0,54.0,47.24,36.89
2018,4,7,7,30,2.0,79.0,3.2,13.2,80.0,68.75,56.06
2018,4,7,7,45,9.0,106.5,3.35,13.35,110.5,90.84,75.48
2018,4,7,8,0,16.0,134.0,3.5,13.5,141.0,112.38,94.15
2018,4,7,8,15,44.0,170.5,3.55,13.75,192.5,132.64,111.39
2018,4,7,8,30,72.0,207.0,3.6,14.0,244.0,156.4,131.42
2018,4,7,8,45,142.5,234.5,3.6,14.25,316.5,165.95,139.03
2018,4,7,9,0,213.0,262.0,3.6,14.5,389.0,201.22,153.6
2018,4,7,9,15,184.5,279.0,3.65,14.7,394.5,226.07,172.37
2018,4,7,9,30,156.0,296.0,3.7,14.9,400.0,247.91,190.67
2018,4,7,9,45,130.0,310.5,3.7,15.05,400.5,265.76,206.18
2018,4,7,10,0,104.0,325.0,3.7,15.2,401.0,288.57,225.41
2018,4,7,10,15,117.0,347.5,3.7,15.3,436.0,312.63,244.37
2018,4,7,10,30,130.0,370.0,3.7,15.4,471.0,346.33,270.86
2018,4,7,10,45,136.5,375.0,3.75,15.5,484.0,366.14,286.62
2018,4,7,11,0,143.0,380.0,3.8,15.6,497.0,386.39,302.7
2018,4,7,11,15,155.0,395.0,3.8,15.65,524.0,418.0,327.36
2018,4,7,11,30,167.0,410.0,3.8,15.7,551.0,450.99,352.86
2018,4,7,11,45,124.5,403.5,3.8,15.7,509.0,432.46,338.52
2018,4,7,12,0,82.0,397.0,3.8,15.7,467.0,407.26,318.91
2018,4,7,12,15,91.5,402.0,3.8,15.7,480.0,426.54,334.12
2018,4,7,12,30,101.0,407.0,3.8,15.7,493.0,446.47,349.68
2018,4,7,12,45,140.5,395.5,3.75,15.7,514.0,482.52,378.24
2018,4,7,13,0,180.0,384.0,3.7,15.7,535.0,514.43,403.63
2018,4,7,13,15,487.0,285.0,3.75,15.6,683.0,708.6,556.53
2018,4,7,13,30,794.0,186.0,3.8,15.5,831.0,898.58,698.68
2018,4,7,13,45,812.5,173.5,3.8,15.45,817.0,917.23,711.26
2018,4,7,14,0,831.0,161.0,3.8,15.4,803.0,938.56,727.17
2018,4,7,14,15,822.5,157.5,3.8,15.25,771.5,941.32,730.43
2018,4,7,14,30,814.0,154.0,3.8,15.1,740.0,940.6,731.56
2018,4,7,14,45,802.5,149.5,3.85,14.95,702.5,938.96,732.55
2018,4,7,15,0,791.0,145.0,3.9,14.8,665.0,927.93,727.05
2018,4,7,15,15,772.0,140.5,3.9,14.8,621.0,906.7,713.72
2018,4,7,15,30,753.0,136.0,3.9,14.8,577.0,882.45,698.31
2018,4,7,15,45,728.5,131.0,3.85,14.45,529.0,849.79,677.36
2018,4,7,16,0,704.0,126.0,3.8,14.1,481.0,814.67,654.43
2018,4,7,16,15,670.0,120.0,3.7,13.9,429.5,767.83,621.8
2018,4,7,16,30,636.0,114.0,3.6,13.7,378.0,719.42,587.41
2018,4,7,16,45,580.0,107.5,3.55,13.45,323.5,650.76,536.81
2018,4,7,17,0,524.0,101.0,3.5,13.2,269.0,578.61,481.87
2018,4,7,17,15,452.0,90.5,3.25,12.8,217.0,496.49,416.05
2018,4,7,17,30,380.0,80.0,3.0,12.4,165.0,417.78,350.16
2018,4,7,17,45,277.0,66.0,2.8,12.05,119.0,316.54,263.17
2018,4,7,18,0,174.0,52.0,2.6,11.7,73.0,212.4,171.21
2018,4,7,18,15,99.5,32.5,2.45,11.45,43.5,130.43,75.31
2018,4,7,18,30,25.0,13.0,2.3,11.2,14.0,26.53,0.0
2018,4,7,18,45,12.5,6.5,2.2,11.0,7.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.1,8.65,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.1,8.55,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,8,5,45,13.0,7.5,2.15,9.25,8.0,0.0,0.0
2018,4,8,6,0,26.0,15.0,2.2,9.5,16.0,13.64,0.0
2018,4,8,6,15,83.0,33.0,2.3,9.85,43.5,26.4,15.33
2018,4,8,6,30,140.0,51.0,2.4,10.2,71.0,40.14,29.74
2018,4,8,6,45,255.0,64.5,2.55,10.6,119.0,48.61,37.97
2018,4,8,7,0,370.0,78.0,2.7,11.0,167.0,57.96,46.69
2018,4,8,7,15,323.0,101.0,2.7,11.3,192.0,73.13,60.4
2018,4,8,7,30,276.0,124.0,2.7,11.6,217.0,91.47,76.67
2018,4,8,7,45,377.5,130.0,2.75,11.9,280.0,90.12,75.21
2018,4,8,8,0,479.0,136.0,2.8,12.2,343.0,92.8,77.28
2018,4,8,8,15,590.0,130.5,2.8,12.55,416.0,87.32,72.09
2018,4,8,8,30,701.0,125.0,2.8,12.9,489.0,80.86,66.09
2018,4,8,8,45,741.5,125.5,2.75,13.25,541.5,87.83,61.6
2018,4,8,9,0,782.0,126.0,2.7,13.6,594.0,136.54,80.16
2018,4,8,9,15,805.5,126.0,2.65,13.9,638.0,194.28,119.7
2018,4,8,9,30,829.0,126.0,2.6,14.2,682.0,246.7,161.77
2018,4,8,9,45,765.5,154.5,2.55,14.5,689.0,295.26,207.1
2018,4,8,10,0,702.0,183.0,2.5,14.8,696.0,343.54,251.93
2018,4,8,10,15,744.0,175.5,2.5,15.05,739.0,395.13,296.03
2018,4,8,10,30,786.0,168.0,2.5,15.3,782.0,454.69,345.76
2018,4,8,10,45,840.5,150.0,2.5,15.55,824.0,509.19,390.9
2018,4,8,11,0,895.0,132.0,2.5,15.8,866.0,569.26,439.42
2018,4,8,11,15,898.5,133.0,2.5,16.0,881.0,617.2,477.88
2018,4,8,11,30,902.0,134.0,2.5,16.2,896.0,663.7,514.26
2018,4,8,11,45,903.0,135.0,2.45,16.4,903.5,706.97,547.07
2018,4,8,12,0,904.0,136.0,2.4,16.6,911.0,748.23,577.58
2018,4,8,12,15,905.0,135.5,2.4,16.7,911.0,786.0,605.52
2018,4,8,12,30,906.0,135.0,2.4,16.8,911.0,821.38,630.04
2018,4,8,12,45,905.5,133.0,2.45,16.95,902.0,851.63,650.97
2018,4,8,13,0,905.0,131.0,2.5,17.1,893.0,879.03,669.95
2018,4,8,13,15,899.0,130.5,2.5,17.15,875.5,900.21,684.57
2018,4,8,13,30,893.0,130.0,2.5,17.2,858.0,918.11,697.07
2018,4,8,13,45,885.5,129.0,2.5,17.2,833.0,930.85,706.32
2018,4,8,14,0,878.0,128.0,2.5,17.2,808.0,949.07,719.48
2018,4,8,14,15,867.0,127.0,2.55,17.15,776.5,952.2,723.1
2018,4,8,14,30,856.0,126.0,2.6,17.1,745.0,951.78,724.62
2018,4,8,14,45,841.5,124.0,2.65,17.05,706.5,943.51,720.97
2018,4,8,15,0,827.0,122.0,2.7,17.0,668.0,931.82,715.15
2018,4,8,15,15,809.5,118.5,2.7,17.0,624.5,912.35,703.5
2018,4,8,15,30,792.0,115.0,2.7,17.0,581.0,889.76,689.77
2018,4,8,15,45,764.5,112.0,2.85,16.65,532.0,861.42,673.97
2018,4,8,16,0,737.0,109.0,3.0,16.3,483.0,825.49,652.35
2018,4,8,16,15,698.5,105.5,3.05,16.0,430.5,777.15,620.42
2018,4,8,16,30,660.0,102.0,3.1,15.7,378.0,727.47,586.73
2018,4,8,16,45,610.5,96.5,3.1,15.35,325.5,665.15,542.23
2018,4,8,17,0,561.0,91.0,3.1,15.0,273.0,602.73,496.14
2018,4,8,17,15,461.5,84.0,3.05,14.45,216.0,495.77,412.85
2018,4,8,17,30,362.0,77.0,3.0,13.9,159.0,400.71,334.56
2018,4,8,17,45,252.5,61.5,2.9,13.35,111.5,292.84,242.88
2018,4,8,18,0,143.0,46.0,2.8,12.8,64.0,178.69,143.64
2018,4,8,18,15,82.5,28.5,2.75,12.5,38.0,110.49,67.25
2018,4,8,18,30,22.0,11.0,2.7,12.2,12.0,22.98,0.0
2018,4,8,18,45,11.0,5.5,2.6,11.9,6.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,9,5,45,10.0,8.0,1.25,11.25,8.5,7.28,0.0
2018,4,9,6,0,20.0,16.0,1.2,11.5,17.0,13.6,0.0
2018,4,9,6,15,42.5,34.0,1.2,12.15,39.0,27.91,16.97
2018,4,9,6,30,65.0,52.0,1.2,12.8,61.0,41.97,31.14
2018,4,9,6,45,92.0,72.5,1.25,13.4,91.5,57.45,45.41
2018,4,9,7,0,119.0,93.0,1.3,14.0,122.0,72.56,59.08
2018,4,9,7,15,179.0,111.5,1.35,14.35,167.0,82.79,68.18
2018,4,9,7,30,239.0,130.0,1.4,14.7,212.0,95.13,78.88
2018,4,9,7,45,266.5,149.5,1.45,15.05,254.5,107.47,89.35
2018,4,9,8,0,294.0,169.0,1.5,15.4,297.0,119.3,99.2
2018,4,9,8,15,254.0,196.5,1.5,15.85,316.5,134.86,112.04
2018,4,9,8,30,214.0,224.0,1.5,16.3,336.0,158.77,131.75
2018,4,9,8,45,288.5,232.0,1.55,16.7,397.5,159.94,122.6
2018,4,9,9,0,363.0,240.0,1.6,17.1,459.0,192.93,138.73
2018,4,9,9,15,509.5,211.0,1.55,17.5,541.5,210.89,143.41
2018,4,9,9,30,656.0,182.0,1.5,17.9,624.0,250.85,169.28
2018,4,9,9,45,748.5,162.0,1.5,18.35,692.0,299.8,207.49
2018,4,9,10,0,841.0,142.0,1.5,18.8,760.0,363.66,258.77
2018,4,9,10,15,853.0,142.5,1.45,19.1,791.0,416.85,303.98
2018,4,9,10,30,865.0,143.0,1.4,19.4,822.0,470.42,348.4
2018,4,9,10,45,873.5,142.5,1.35,19.7,845.0,521.69,389.8
2018,4,9,11,0,882.0,142.0,1.3,20.0,868.0,572.47,429.43
2018,4,9,11,15,887.5,142.0,1.25,20.2,884.0,621.52,466.63
2018,4,9,11,30,893.0,142.0,1.2,20.4,900.0,668.02,500.83
2018,4,9,11,45,892.5,143.5,1.15,20.55,906.5,710.4,531.18
2018,4,9,12,0,892.0,145.0,1.1,20.7,913.0,750.7,559.23
2018,4,9,12,15,753.5,213.5,1.1,20.85,862.0,755.02,560.26
2018,4,9,12,30,615.0,282.0,1.1,21.0,811.0,743.61,550.5
2018,4,9,12,45,595.0,289.0,1.05,21.15,796.5,760.71,561.74
2018,4,9,13,0,575.0,296.0,1.0,21.3,782.0,775.35,570.77
2018,4,9,13,15,491.5,320.5,0.95,21.35,730.5,749.77,551.85
2018,4,9,13,30,408.0,345.0,0.9,21.4,679.0,718.74,529.48
2018,4,9,13,45,445.5,319.0,0.9,21.45,674.0,742.12,547.39
2018,4,9,14,0,483.0,293.0,0.9,21.5,669.0,763.82,563.59
2018,4,9,14,15,610.5,230.0,0.85,21.4,686.0,832.41,612.64
2018,4,9,14,30,738.0,167.0,0.8,21.3,703.0,894.96,654.12
2018,4,9,14,45,762.0,149.0,0.75,21.25,678.0,904.87,660.07
2018,4,9,15,0,786.0,131.0,0.7,21.2,653.0,905.62,661.02
2018,4,9,15,15,696.0,147.0,0.7,21.2,587.0,847.28,624.73
2018,4,9,15,30,606.0,163.0,0.7,21.2,521.0,780.61,582.97
2018,4,9,15,45,512.0,171.5,0.9,20.8,457.0,693.99,529.17
2018,4,9,16,0,418.0,180.0,1.1,20.4,393.0,615.77,477.34
2018,4,9,16,15,322.0,163.0,1.25,19.85,317.0,488.3,387.02
2018,4,9,16,30,226.0,146.0,1.4,19.3,241.0,381.56,307.28
2018,4,9,16,45,393.0,113.0,1.5,18.7,252.0,496.77,402.23
2018,4,9,17,0,560.0,80.0,1.6,18.1,263.0,590.02,475.38
2018,4,9,17,15,529.0,71.0,1.65,17.35,219.5,538.87,437.19
2018,4,9,17,30,498.0,62.0,1.7,16.6,176.0,487.8,397.96
2018,4,9,17,45,411.0,53.0,1.75,15.9,131.0,397.04,323.88
2018,4,9,18,0,324.0,44.0,1.8,15.2,86.0,311.65,249.63
2018,4,9,18,15,202.0,29.5,1.75,14.85,51.5,202.21,131.92
2018,4,9,18,30,80.0,15.0,1.7,14.5,17.0,60.97,0.0
2018,4,9,18,45,40.0,7.5,1.65,14.2,8.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.75,14.9,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.75,15.75,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,4,10,5,45,6.0,6.5,1.5,11.7,7.0,5.91,0.0
2018,4,10,6,0,12.0,13.0,1.5,11.9,14.0,11.65,0.0
2018,4,10,6,15,8.0,16.0,1.55,12.1,17.0,14.36,6.22
2018,4,10,6,30,4.0,19.0,1.6,12.3,20.0,16.72,9.1
2018,4,10,6,45,6.0,23.5,1.7,12.5,25.0,21.11,13.28
2018,4,10,7,0,8.0,28.0,1.8,12.7,30.0,25.18,17.08
2018,4,10,7,15,4.0,21.5,1.85,12.8,22.5,18.93,11.48
2018,4,10,7,30,0.0,15.0,1.9,12.9,15.0,13.19,6.28
2018,4,10,7,45,0.0,17.5,2.0,13.05,17.5,15.4,8.24
2018,4,10,8,0,0.0,20.0,2.1,13.2,20.0,17.62,10.18
2018,4,10,8,15,0.0,24.0,2.2,13.3,24.0,21.16,13.29
2018,4,10,8,30,0.0,28.0,2.3,13.4,28.0,24.7,16.37
2018,4,10,8,45,0.0,51.5,2.35,13.5,51.5,45.53,33.01
2018,4,10,9,0,0.0,75.0,2.4,13.6,75.0,66.42,50.42
2018,4,10,9,15,0.0,92.0,2.4,13.75,92.0,81.58,62.86
2018,4,10,9,30,0.0,109.0,2.4,13.9,109.0,96.13,74.68
2018,4,10,9,45,3.5,151.5,2.4,14.0,154.0,132.73,104.36
2018,4,10,10,0,7.0,194.0,2.4,14.1,199.0,169.45,133.74
2018,4,10,10,15,5.0,176.5,2.4,14.2,180.0,155.4,122.16
2018,4,10,10,30,3.0,159.0,2.4,14.3,161.0,140.58,110.05
2018,4,10,10,45,6.0,189.0,2.35,14.4,193.5,167.99,131.98
2018,4,10,11,0,9.0,219.0,2.3,14.5,226.0,195.88,154.05
2018,4,10,11,15,7.5,200.0,2.35,14.55,206.0,179.92,141.17
2018,4,10,11,30,6.0,181.0,2.4,14.6,186.0,163.41,127.93
2018,4,10,11,45,10.0,224.0,2.45,14.6,232.5,204.26,160.59
2018,4,10,12,0,14.0,267.0,2.5,14.6,279.0,245.91,193.45
2018,4,10,12,15,15.0,275.5,2.55,14.6,288.5,255.77,201.14
2018,4,10,12,30,16.0,284.0,2.6,14.6,298.0,265.82,209.1
2018,4,10,12,45,17.0,288.0,2.65,14.6,302.5,271.98,214.06
2018,4,10,13,0,18.0,292.0,2.7,14.6,307.0,278.25,219.15
2018,4,10,13,15,21.5,301.5,2.8,14.55,319.5,291.93,230.23
2018,4,10,13,30,25.0,311.0,2.9,14.5,332.0,317.03,250.21
2018,4,10,13,45,35.0,320.0,2.95,14.45,348.0,338.84,267.83
2018,4,10,14,0,45.0,329.0,3.0,14.4,364.0,361.49,286.14
2018,4,10,14,15,90.0,331.0,3.1,14.45,397.5,409.92,325.69
2018,4,10,14,30,135.0,333.0,3.2,14.5,431.0,475.38,377.78
2018,4,10,14,45,156.5,320.5,3.25,14.5,429.0,488.08,388.88
2018,4,10,15,0,178.0,308.0,3.3,14.5,427.0,500.13,399.84
2018,4,10,15,15,172.0,287.0,3.3,14.5,396.0,475.69,382.07
2018,4,10,15,30,166.0,266.0,3.3,14.5,365.0,450.16,363.51
2018,4,10,15,45,273.5,222.5,3.4,14.45,369.5,518.14,421.34
2018,4,10,16,0,381.0,179.0,3.5,14.4,374.0,582.02,475.08
2018,4,10,16,15,504.5,141.0,3.45,14.2,371.5,642.71,526.34
2018,4,10,16,30,628.0,103.0,3.4,14.0,369.0,703.79,574.63
2018,4,10,16,45,648.5,90.0,3.35,13.8,333.5,691.85,566.83
2018,4,10,17,0,669.0,77.0,3.3,13.6,298.0,676.26,556.12
2018,4,10,17,15,597.5,70.5,3.1,13.1,242.0,593.11,491.87
2018,4,10,17,30,526.0,64.0,2.9,12.6,186.0,512.22,427.06
2018,4,10,17,45,423.0,53.5,2.7,12.1,135.5,407.07,338.97
2018,4,10,18,0,320.0,43.0,2.5,11.6,85.0,308.11,251.73
2018,4,10,18,15,201.5,29.5,2.45,11.25,52.0,203.24,140.13
2018,4,10,18,30,83.0,16.0,2.4,10.9,19.0,63.8,0.0
2018,4,10,18,45,41.5,8.0,2.35,10.55,9.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.95,8.75,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.45,9.55,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,11,5,45,2.5,4.0,2.35,10.0,4.0,3.64,0.0
2018,4,11,6,0,5.0,8.0,2.3,10.1,8.0,7.16,0.0
2018,4,11,6,15,2.5,13.5,2.35,10.35,13.5,11.87,4.36
2018,4,11,6,30,0.0,19.0,2.4,10.6,19.0,16.7,9.21
2018,4,11,6,45,0.0,28.5,2.5,10.85,28.5,25.09,16.98
2018,4,11,7,0,0.0,38.0,2.6,11.1,38.0,33.49,24.72
2018,4,11,7,15,33.0,71.0,2.55,11.2,82.5,60.72,49.32
2018,4,11,7,30,66.0,104.0,2.5,11.3,127.0,85.7,71.6
2018,4,11,7,45,132.0,140.5,2.45,11.45,196.0,106.71,89.98
2018,4,11,8,0,198.0,177.0,2.4,11.6,265.0,130.3,110.36
2018,4,11,8,15,233.5,199.0,2.4,11.7,314.5,135.97,114.86
2018,4,11,8,30,269.0,221.0,2.4,11.8,364.0,148.07,124.92
2018,4,11,8,45,168.5,216.5,2.4,11.85,309.0,160.86,126.42
2018,4,11,9,0,68.0,212.0,2.4,11.9,254.0,172.14,135.67
2018,4,11,9,15,56.5,239.5,2.5,11.95,276.0,196.14,155.0
2018,4,11,9,30,45.0,267.0,2.6,12.0,298.0,219.38,174.01
2018,4,11,9,45,175.0,297.0,2.7,12.0,426.0,272.02,211.68
2018,4,11,10,0,305.0,327.0,2.8,12.0,554.0,340.06,263.09
2018,4,11,10,15,360.0,327.5,2.95,12.0,605.5,383.47,298.13
2018,4,11,10,30,415.0,328.0,3.1,12.0,657.0,427.15,333.89
2018,4,11,10,45,393.5,346.5,3.25,12.05,665.5,463.63,364.35
2018,4,11,11,0,372.0,365.0,3.4,12.1,674.0,493.0,388.66
2018,4,11,11,15,320.0,389.5,3.5,12.1,658.5,507.84,401.03
2018,4,11,11,30,268.0,414.0,3.6,12.1,643.0,518.22,409.38
2018,4,11,11,45,242.5,420.5,3.75,12.1,629.0,526.55,416.3
2018,4,11,12,0,217.0,427.0,3.9,12.1,615.0,531.21,420.2
2018,4,11,12,15,233.5,424.0,3.95,12.1,626.5,556.06,439.99
2018,4,11,12,30,250.0,421.0,4.0,12.1,638.0,586.64,463.89
2018,4,11,12,45,251.5,416.5,4.05,12.05,632.5,600.33,474.86
2018,4,11,13,0,253.0,412.0,4.1,12.0,627.0,613.05,485.19
2018,4,11,13,15,223.5,408.0,4.15,12.0,595.5,588.44,466.82
2018,4,11,13,30,194.0,404.0,4.2,12.0,564.0,570.19,453.15
2018,4,11,13,45,166.0,388.5,4.25,11.95,522.5,539.52,430.13
2018,4,11,14,0,138.0,373.0,4.3,11.9,481.0,506.69,405.26
2018,4,11,14,15,88.0,333.5,4.35,11.95,401.5,410.88,330.47
2018,4,11,14,30,38.0,294.0,4.4,12.0,322.0,326.86,263.31
2018,4,11,14,45,30.0,268.5,4.45,12.0,290.0,295.72,238.98
2018,4,11,15,0,22.0,243.0,4.5,12.0,258.0,248.95,201.62
2018,4,11,15,15,22.5,223.5,4.5,12.0,238.0,231.49,188.07
2018,4,11,15,30,23.0,204.0,4.5,12.0,218.0,213.77,174.17
2018,4,11,15,45,18.5,162.0,4.55,11.85,172.5,167.72,136.61
2018,4,11,16,0,14.0,120.0,4.6,11.7,127.0,121.95,98.69
2018,4,11,16,15,48.5,121.5,4.6,11.55,142.5,164.26,136.28
2018,4,11,16,30,83.0,123.0,4.6,11.4,158.0,211.96,178.1
2018,4,11,16,45,211.0,116.0,4.6,11.25,190.0,329.1,280.49
2018,4,11,17,0,339.0,109.0,4.6,11.1,222.0,441.56,376.2
2018,4,11,17,15,322.0,83.5,4.6,10.9,176.0,387.41,331.35
2018,4,11,17,30,305.0,58.0,4.6,10.7,130.0,331.18,283.76
2018,4,11,17,45,273.5,52.0,4.6,10.5,104.5,293.75,249.17
2018,4,11,18,0,242.0,46.0,4.6,10.3,79.0,259.42,214.69
2018,4,11,18,15,150.0,32.0,4.55,10.1,49.5,176.41,125.67
2018,4,11,18,30,58.0,18.0,4.5,9.9,20.0,50.89,0.0
2018,4,11,18,45,29.0,9.0,4.4,9.7,10.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.25,9.35,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.2,9.2,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.65,8.65,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.45,8.05,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.35,7.65,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.2,7.35,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.05,7.1,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.95,6.9,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.85,6.7,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.75,6.55,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.7,6.25,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,2.65,6.2,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,2.6,6.15,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,2.55,6.1,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,2.5,6.45,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,4,12,5,45,22.0,10.5,2.5,7.15,12.0,9.55,0.0
2018,4,12,6,0,44.0,21.0,2.5,7.5,24.0,17.64,0.0
2018,4,12,6,15,155.0,38.5,2.65,7.9,61.0,30.79,20.79
2018,4,12,6,30,266.0,56.0,2.8,8.3,98.0,42.83,32.72
2018,4,12,6,45,398.5,65.0,2.95,8.7,154.5,49.08,38.87
2018,4,12,7,0,531.0,74.0,3.1,9.1,211.0,56.51,45.82
2018,4,12,7,15,583.0,82.0,3.1,9.45,263.5,60.68,49.61
2018,4,12,7,30,635.0,90.0,3.1,9.8,316.0,64.7,53.11
2018,4,12,7,45,670.5,96.5,3.1,10.1,368.0,67.27,55.23
2018,4,12,8,0,706.0,103.0,3.1,10.4,420.0,69.72,57.17
2018,4,12,8,15,632.5,131.5,3.05,10.65,440.0,86.98,72.25
2018,4,12,8,30,559.0,160.0,3.0,10.9,460.0,103.7,86.67
2018,4,12,8,45,605.0,161.0,2.95,11.15,511.5,120.98,84.23
2018,4,12,9,0,651.0,162.0,2.9,11.4,563.0,163.32,105.15
2018,4,12,9,15,379.0,181.5,2.85,11.6,418.5,178.5,126.45
2018,4,12,9,30,107.0,201.0,2.8,11.8,274.0,179.06,138.99
2018,4,12,9,45,351.0,212.0,2.75,12.0,470.5,243.5,183.31
2018,4,12,10,0,595.0,223.0,2.7,12.2,667.0,351.56,265.16
2018,4,12,10,15,462.5,262.0,2.75,12.35,615.5,369.6,285.41
2018,4,12,10,30,330.0,301.0,2.8,12.5,564.0,377.93,295.97
2018,4,12,10,45,267.0,334.0,2.8,12.7,550.5,395.79,311.46
2018,4,12,11,0,204.0,367.0,2.8,12.9,537.0,412.19,324.63
2018,4,12,11,15,244.5,382.5,2.9,12.95,590.0,460.48,362.61
2018,4,12,11,30,285.0,398.0,3.0,13.0,643.0,516.82,406.29
2018,4,12,11,45,408.0,334.5,3.1,13.05,688.0,565.88,446.21
2018,4,12,12,0,531.0,271.0,3.2,13.1,733.0,621.94,491.62
2018,4,12,12,15,436.5,306.0,3.35,13.1,685.5,610.32,482.25
2018,4,12,12,30,342.0,341.0,3.5,13.1,638.0,585.92,463.2
2018,4,12,12,45,264.0,360.5,3.6,13.1,588.5,559.15,442.2
2018,4,12,13,0,186.0,380.0,3.7,13.1,539.0,518.84,410.54
2018,4,12,13,15,294.0,355.5,3.75,13.1,601.0,608.76,482.07
2018,4,12,13,30,402.0,331.0,3.8,13.1,663.0,704.03,555.83
2018,4,12,13,45,326.5,338.0,3.85,13.1,602.5,646.03,511.6
2018,4,12,14,0,251.0,345.0,3.9,13.1,542.0,595.59,472.97
2018,4,12,14,15,445.0,277.0,3.9,13.05,610.0,728.09,578.86
2018,4,12,14,30,639.0,209.0,3.9,13.0,678.0,852.82,675.72
2018,4,12,14,45,715.5,177.5,3.9,12.95,678.0,898.72,709.51
2018,4,12,15,0,792.0,146.0,3.9,12.9,678.0,939.98,740.44
2018,4,12,15,15,752.5,147.5,3.9,12.9,627.0,905.96,717.44
2018,4,12,15,30,713.0,149.0,3.9,12.9,576.0,869.16,692.88
2018,4,12,15,45,712.5,137.5,3.85,12.7,535.5,851.09,682.13
2018,4,12,16,0,712.0,126.0,3.8,12.5,495.0,829.93,668.95
2018,4,12,16,15,682.5,118.0,3.75,12.3,443.0,784.08,637.2
2018,4,12,16,30,653.0,110.0,3.7,12.1,391.0,736.59,603.75
2018,4,12,16,45,614.5,102.5,3.6,11.9,339.5,680.75,562.84
2018,4,12,17,0,576.0,95.0,3.5,11.7,288.0,624.35,520.31
2018,4,12,17,15,517.0,85.5,3.3,11.25,236.5,549.33,461.51
2018,4,12,17,30,458.0,76.0,3.1,10.8,185.0,473.74,399.58
2018,4,12,17,45,371.5,63.5,2.95,10.4,137.5,382.02,321.11
2018,4,12,18,0,285.0,51.0,2.8,10.0,90.0,296.54,244.73
2018,4,12,18,15,176.5,34.5,2.8,9.7,55.5,198.66,145.24
2018,4,12,18,30,68.0,18.0,2.8,9.4,21.0,56.96,0.0
2018,4,12,18,45,34.0,9.0,2.75,9.1,10.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.65,8.45,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.55,7.95,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.35,7.1,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.3,6.75,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.25,6.65,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.2,6.55,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.2,6.45,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.2,6.35,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.2,6.25,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.15,6.15,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.1,6.05,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.1,5.95,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,2.05,6.35,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,4,13,5,45,34.5,12.0,2.0,7.25,14.0,10.91,0.0
2018,4,13,6,0,69.0,24.0,2.0,7.7,28.0,19.42,2.57
2018,4,13,6,15,138.0,40.5,2.1,8.3,59.5,32.26,22.27
2018,4,13,6,30,207.0,57.0,2.2,8.9,91.0,44.85,34.52
2018,4,13,6,45,350.5,67.0,2.3,9.5,149.0,50.3,39.89
2018,4,13,7,0,494.0,77.0,2.4,10.1,207.0,58.66,47.59
2018,4,13,7,15,567.5,82.0,2.5,10.7,262.5,60.34,49.06
2018,4,13,7,30,641.0,87.0,2.6,11.3,318.0,62.13,50.49
2018,4,13,7,45,678.5,93.0,2.65,11.9,370.5,64.45,52.3
2018,4,13,8,0,716.0,99.0,2.7,12.5,423.0,66.66,53.97
2018,4,13,8,15,743.0,103.5,2.7,12.95,473.5,67.61,54.53
2018,4,13,8,30,770.0,108.0,2.7,13.4,524.0,68.5,55.02
2018,4,13,8,45,789.5,112.0,2.7,13.85,570.5,104.96,64.53
2018,4,13,9,0,809.0,116.0,2.7,14.3,617.0,156.64,91.61
2018,4,13,9,15,828.0,117.5,2.7,14.65,660.0,208.68,129.68
2018,4,13,9,30,847.0,119.0,2.7,15.0,703.0,262.74,174.79
2018,4,13,9,45,862.0,119.0,2.65,15.3,740.0,316.37,221.96
2018,4,13,10,0,877.0,119.0,2.6,15.6,777.0,376.92,274.84
2018,4,13,10,15,883.5,121.5,2.55,15.9,806.5,430.32,321.63
2018,4,13,10,30,890.0,124.0,2.5,16.2,836.0,483.38,366.97
2018,4,13,10,45,895.0,125.5,2.5,16.45,858.5,534.41,409.66
2018,4,13,11,0,900.0,127.0,2.5,16.7,881.0,584.53,450.37
2018,4,13,11,15,903.0,128.0,2.45,16.9,895.5,631.99,487.81
2018,4,13,11,30,906.0,129.0,2.4,17.1,910.0,677.95,523.04
2018,4,13,11,45,874.0,147.5,2.4,17.3,906.0,715.97,551.31
2018,4,13,12,0,842.0,166.0,2.4,17.5,902.0,749.45,575.56
2018,4,13,12,15,829.0,173.0,2.4,17.65,897.0,782.53,599.47
2018,4,13,12,30,816.0,180.0,2.4,17.8,892.0,812.6,620.82
2018,4,13,12,45,860.5,154.0,2.4,17.95,898.0,855.21,650.13
2018,4,13,13,0,905.0,128.0,2.4,18.1,904.0,889.78,673.36
2018,4,13,13,15,900.0,127.0,2.45,18.15,886.5,910.82,688.11
2018,4,13,13,30,895.0,126.0,2.5,18.2,869.0,928.61,700.88
2018,4,13,13,45,866.0,135.5,2.5,18.2,837.5,940.94,709.79
2018,4,13,14,0,837.0,145.0,2.5,18.2,806.0,941.49,710.93
2018,4,13,14,15,798.5,153.5,2.5,18.15,764.0,928.26,703.13
2018,4,13,14,30,760.0,162.0,2.5,18.1,722.0,917.76,697.42
2018,4,13,14,45,760.0,151.0,2.55,18.0,687.5,912.9,696.24
2018,4,13,15,0,760.0,140.0,2.6,17.9,653.0,904.61,692.77
2018,4,13,15,15,749.5,131.0,2.6,17.9,610.0,885.43,681.21
2018,4,13,15,30,739.0,122.0,2.6,17.9,567.0,863.12,667.6
2018,4,13,15,45,720.0,113.5,2.55,17.5,518.5,830.62,647.38
2018,4,13,16,0,701.0,105.0,2.5,17.1,470.0,795.59,625.21
2018,4,13,16,15,679.0,101.0,2.5,16.75,425.5,761.41,603.54
2018,4,13,16,30,657.0,97.0,2.5,16.4,381.0,725.47,580.09
2018,4,13,16,45,601.0,91.0,2.5,16.05,325.0,656.59,531.27
2018,4,13,17,0,545.0,85.0,2.5,15.7,269.0,588.28,481.37
2018,4,13,17,15,517.0,73.0,2.5,15.15,224.0,535.92,442.24
2018,4,13,17,30,489.0,61.0,2.5,14.6,179.0,483.54,400.91
2018,4,13,17,45,406.5,52.0,2.5,14.05,134.0,395.96,328.24
2018,4,13,18,0,324.0,43.0,2.5,13.5,89.0,313.15,255.75
2018,4,13,18,15,214.5,31.0,2.5,13.15,56.0,216.02,159.49
2018,4,13,18,30,105.0,19.0,2.5,12.8,23.0,80.13,0.0
2018,4,13,18,45,52.5,9.5,2.5,12.45,11.5,8.64,0.0
2018,4,13,19,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.05,10.3,0.0,0.0,0.0
