Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,23,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.1,8.65,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,14,5,15,3.0,1.0,2.05,8.65,1.0,0.0,0.0
2018,4,14,5,30,6.0,2.0,2.0,9.1,2.0,0.0,0.0
2018,4,14,5,45,85.0,15.0,2.0,9.5,20.5,13.64,0.0
2018,4,14,6,0,164.0,28.0,2.0,9.9,39.0,22.1,6.37
2018,4,14,6,15,275.5,40.0,2.0,10.35,78.0,31.12,21.27
2018,4,14,6,30,387.0,52.0,2.0,10.8,117.0,41.55,31.39
2018,4,14,6,45,468.5,62.5,2.0,11.3,168.5,48.51,38.04
2018,4,14,7,0,550.0,73.0,2.0,11.8,220.0,55.23,44.22
2018,4,14,7,15,603.0,79.5,1.9,12.35,272.5,58.26,46.88
2018,4,14,7,30,656.0,86.0,1.8,12.9,325.0,61.22,49.35
2018,4,14,7,45,693.0,91.0,1.7,13.5,377.5,62.85,50.54
2018,4,14,8,0,730.0,96.0,1.6,14.1,430.0,64.41,51.63
2018,4,14,8,15,757.5,100.5,1.55,14.75,481.0,65.47,52.24
2018,4,14,8,30,785.0,105.0,1.5,15.4,532.0,73.73,59.11
2018,4,14,8,45,805.5,108.0,1.45,16.0,579.0,106.15,62.84
2018,4,14,9,0,826.0,111.0,1.4,16.6,626.0,158.12,90.52
2018,4,14,9,15,843.5,113.0,1.4,17.0,669.0,211.25,129.42
2018,4,14,9,30,861.0,115.0,1.4,17.4,712.0,266.21,174.76
2018,4,14,9,45,875.5,115.0,1.4,17.75,749.0,327.13,226.7
2018,4,14,10,0,890.0,115.0,1.4,18.1,786.0,381.64,273.8
2018,4,14,10,15,899.0,116.5,1.4,18.35,816.5,435.82,320.13
2018,4,14,10,30,908.0,118.0,1.4,18.6,847.0,489.87,365.13
2018,4,14,10,45,914.5,119.0,1.45,18.85,870.5,541.99,407.62
2018,4,14,11,0,921.0,120.0,1.5,19.1,894.0,593.29,448.24
2018,4,14,11,15,924.5,120.5,1.55,19.2,909.0,641.44,485.73
2018,4,14,11,30,928.0,121.0,1.6,19.3,924.0,688.06,521.18
2018,4,14,11,45,929.5,122.0,1.65,19.4,931.5,732.08,553.95
2018,4,14,12,0,931.0,123.0,1.7,19.5,939.0,774.06,584.64
2018,4,14,12,15,931.5,122.0,1.8,19.5,938.0,811.31,611.19
2018,4,14,12,30,932.0,121.0,1.9,19.5,937.0,846.04,635.44
2018,4,14,12,45,930.0,121.0,2.0,19.55,928.0,876.98,657.03
2018,4,14,13,0,928.0,121.0,2.1,19.6,919.0,904.99,676.71
2018,4,14,13,15,924.0,120.0,2.15,19.5,902.0,927.24,692.53
2018,4,14,13,30,920.0,119.0,2.2,19.4,885.0,946.21,706.32
2018,4,14,13,45,913.0,118.0,2.3,19.35,860.0,959.11,716.64
2018,4,14,14,0,906.0,117.0,2.4,19.3,835.0,968.54,724.84
2018,4,14,14,15,897.0,115.5,2.5,19.15,803.0,972.09,729.59
2018,4,14,14,30,888.0,114.0,2.6,19.0,771.0,972.15,732.21
2018,4,14,14,45,875.5,112.5,2.7,18.85,733.0,965.47,730.44
2018,4,14,15,0,863.0,111.0,2.8,18.7,695.0,965.26,733.24
2018,4,14,15,15,847.5,108.0,2.8,18.7,651.5,947.47,722.84
2018,4,14,15,30,832.0,105.0,2.8,18.7,608.0,926.5,710.48
2018,4,14,15,45,810.0,102.0,2.9,18.1,559.5,896.49,694.19
2018,4,14,16,0,788.0,99.0,3.0,17.5,511.0,863.84,675.74
2018,4,14,16,15,758.0,95.5,3.0,17.1,460.0,826.45,652.32
2018,4,14,16,30,728.0,92.0,3.0,16.7,409.0,782.47,623.59
2018,4,14,16,45,686.0,87.0,3.0,16.25,355.5,724.98,584.13
2018,4,14,17,0,644.0,82.0,3.0,15.8,302.0,667.12,543.04
2018,4,14,17,15,485.0,81.0,2.9,15.25,230.5,521.06,431.2
2018,4,14,17,30,326.0,80.0,2.8,14.7,159.0,380.25,316.98
2018,4,14,17,45,247.5,64.0,2.7,14.2,115.5,293.73,244.01
2018,4,14,18,0,169.0,48.0,2.6,13.7,72.0,196.93,160.53
2018,4,14,18,15,118.5,32.5,2.6,13.4,46.0,141.27,104.61
2018,4,14,18,30,68.0,17.0,2.6,13.1,20.0,73.16,0.0
2018,4,14,18,45,34.0,8.5,2.6,12.85,10.0,26.75,0.0
2018,4,14,19,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,15,5,15,4.0,1.0,1.7,9.55,1.0,0.0,0.0
2018,4,15,5,30,8.0,2.0,1.8,9.8,2.0,0.0,0.0
2018,4,15,5,45,90.0,15.5,1.95,10.1,21.5,14.1,0.0
2018,4,15,6,0,172.0,29.0,2.1,10.4,41.0,22.85,8.77
2018,4,15,6,15,260.5,41.5,2.3,10.75,77.5,32.2,22.3
2018,4,15,6,30,349.0,54.0,2.5,11.1,114.0,41.27,31.16
2018,4,15,6,45,263.0,71.0,2.65,11.45,125.0,52.74,41.83
2018,4,15,7,0,177.0,88.0,2.8,11.8,136.0,66.91,54.68
2018,4,15,7,15,147.0,109.5,2.9,12.1,155.0,85.44,71.19
2018,4,15,7,30,117.0,131.0,3.0,12.4,174.0,100.06,83.95
2018,4,15,7,45,105.0,151.5,3.15,12.65,194.5,113.66,95.61
2018,4,15,8,0,93.0,172.0,3.3,12.9,215.0,133.64,112.68
2018,4,15,8,15,94.0,201.5,3.4,13.05,249.0,153.04,129.05
2018,4,15,8,30,95.0,231.0,3.5,13.2,283.0,171.73,144.62
2018,4,15,8,45,111.5,255.0,3.6,13.4,321.0,184.67,145.26
2018,4,15,9,0,128.0,279.0,3.7,13.6,359.0,213.0,165.34
2018,4,15,9,15,258.5,280.5,3.8,13.65,456.0,238.45,179.36
2018,4,15,9,30,389.0,282.0,3.9,13.7,553.0,288.25,214.79
2018,4,15,9,45,477.5,262.0,4.0,13.75,612.0,318.01,238.03
2018,4,15,10,0,566.0,242.0,4.1,13.8,671.0,364.45,276.17
2018,4,15,10,15,678.0,204.0,4.15,13.75,737.0,412.48,316.34
2018,4,15,10,30,790.0,166.0,4.2,13.7,803.0,475.96,369.3
2018,4,15,10,45,784.5,173.5,4.3,13.7,820.5,523.11,410.08
2018,4,15,11,0,779.0,181.0,4.4,13.7,838.0,568.73,448.71
2018,4,15,11,15,736.5,188.0,4.45,13.6,818.0,589.4,467.53
2018,4,15,11,30,694.0,195.0,4.5,13.5,798.0,607.36,483.51
2018,4,15,11,45,359.0,239.5,4.55,13.4,551.5,456.93,366.34
2018,4,15,12,0,24.0,284.0,4.6,13.3,305.0,270.18,214.21
2018,4,15,12,15,18.5,266.5,4.6,13.15,282.5,250.79,199.24
2018,4,15,12,30,13.0,249.0,4.6,13.0,260.0,232.45,184.66
2018,4,15,12,45,9.0,212.5,4.65,12.9,220.0,197.46,156.68
2018,4,15,13,0,5.0,176.0,4.7,12.8,180.0,161.77,127.89
2018,4,15,13,15,3.5,153.5,4.75,12.7,156.5,140.45,110.67
2018,4,15,13,30,2.0,131.0,4.8,12.6,133.0,118.9,93.13
2018,4,15,13,45,4.0,141.5,4.8,12.45,145.0,130.44,102.88
2018,4,15,14,0,6.0,152.0,4.8,12.3,157.0,142.17,112.79
2018,4,15,14,15,33.5,235.0,4.85,12.2,260.0,258.08,208.46
2018,4,15,14,30,61.0,318.0,4.9,12.1,363.0,374.38,302.48
2018,4,15,14,45,81.0,308.0,4.9,12.05,365.0,387.18,313.84
2018,4,15,15,0,101.0,298.0,4.9,12.0,367.0,399.84,325.47
2018,4,15,15,15,66.0,253.5,4.9,12.0,297.5,320.52,261.71
2018,4,15,15,30,31.0,209.0,4.9,12.0,228.0,240.57,196.33
2018,4,15,15,45,38.5,167.0,4.85,11.75,188.5,202.97,166.71
2018,4,15,16,0,46.0,125.0,4.8,11.5,149.0,165.01,136.25
2018,4,15,16,15,169.0,140.0,4.7,11.25,216.0,324.89,274.21
2018,4,15,16,30,292.0,155.0,4.6,11.0,283.0,452.63,382.37
2018,4,15,16,45,358.0,123.5,4.55,10.75,260.5,484.36,410.67
2018,4,15,17,0,424.0,92.0,4.5,10.5,238.0,491.01,418.94
2018,4,15,17,15,477.0,80.5,4.35,10.2,218.5,515.04,438.9
2018,4,15,17,30,530.0,69.0,4.2,9.9,199.0,526.16,446.78
2018,4,15,17,45,446.5,59.0,4.05,9.55,150.5,434.36,368.14
2018,4,15,18,0,363.0,49.0,3.9,9.2,102.0,346.87,289.83
2018,4,15,18,15,239.0,34.5,3.8,9.1,64.0,237.45,183.99
2018,4,15,18,30,115.0,20.0,3.7,9.0,26.0,116.84,0.0
2018,4,15,18,45,57.5,10.0,3.55,8.9,13.0,41.35,0.0
2018,4,15,19,0,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.3,8.75,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,2.9,8.65,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.7,8.55,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.45,8.45,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,2.35,8.4,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,2.25,8.4,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,2.05,8.45,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.85,8.15,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.0,1.85,8.15,0.0,0.0,0.0
2018,4,16,5,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,16,5,45,3.5,3.0,1.95,8.4,3.5,2.73,0.0
2018,4,16,6,0,7.0,6.0,2.0,8.5,7.0,5.49,0.0
2018,4,16,6,15,3.5,6.5,2.15,8.55,7.0,5.82,0.0
2018,4,16,6,30,0.0,7.0,2.3,8.6,7.0,6.14,0.0
2018,4,16,6,45,0.0,9.0,2.4,8.7,9.0,7.9,1.56
2018,4,16,7,0,0.0,11.0,2.5,8.8,11.0,9.66,3.21
2018,4,16,7,15,11.5,35.5,2.6,8.8,40.0,31.99,23.66
2018,4,16,7,30,23.0,60.0,2.7,8.8,69.0,52.62,42.36
2018,4,16,7,45,178.0,116.5,2.75,8.8,198.5,84.94,71.35
2018,4,16,8,0,333.0,173.0,2.8,8.8,328.0,121.57,103.7
2018,4,16,8,15,368.0,187.5,2.85,8.8,376.0,129.77,110.54
2018,4,16,8,30,403.0,202.0,2.9,8.8,424.0,127.74,108.39
2018,4,16,8,45,347.0,231.5,2.9,8.8,434.5,174.01,131.81
2018,4,16,9,0,291.0,261.0,2.9,8.8,445.0,210.84,159.19
2018,4,16,9,15,238.5,286.0,2.95,8.85,443.0,239.93,184.35
2018,4,16,9,30,186.0,311.0,3.0,8.9,441.0,273.32,214.13
2018,4,16,9,45,119.0,318.5,3.05,8.95,403.5,275.78,219.12
2018,4,16,10,0,52.0,326.0,3.1,9.0,366.0,278.36,223.32
2018,4,16,10,15,53.5,315.5,3.1,9.05,358.0,278.31,223.34
2018,4,16,10,30,55.0,305.0,3.1,9.1,350.0,277.44,222.76
2018,4,16,10,45,114.5,304.0,3.15,9.2,400.0,308.07,247.41
2018,4,16,11,0,174.0,303.0,3.2,9.3,450.0,349.32,280.86
2018,4,16,11,15,272.5,334.5,3.2,9.4,569.5,442.36,354.95
2018,4,16,11,30,371.0,366.0,3.2,9.5,689.0,549.21,438.19
2018,4,16,11,45,408.5,356.5,3.25,9.6,715.0,590.32,470.37
2018,4,16,12,0,446.0,347.0,3.3,9.7,741.0,634.04,504.63
2018,4,16,12,15,538.5,306.5,3.3,9.85,781.5,693.17,551.15
2018,4,16,12,30,631.0,266.0,3.3,10.0,822.0,756.12,599.93
2018,4,16,12,45,696.0,230.5,3.35,10.1,838.0,804.05,637.15
2018,4,16,13,0,761.0,195.0,3.4,10.2,854.0,851.36,673.3
2018,4,16,13,15,851.5,151.5,3.45,10.25,875.5,907.8,714.11
2018,4,16,13,30,942.0,108.0,3.5,10.3,897.0,959.47,751.16
2018,4,16,13,45,821.0,156.0,3.55,10.4,829.5,927.82,729.11
2018,4,16,14,0,700.0,204.0,3.6,10.5,762.0,888.29,702.01
2018,4,16,14,15,506.0,262.5,3.6,10.5,658.0,774.83,617.02
2018,4,16,14,30,312.0,321.0,3.6,10.5,554.0,647.61,518.76
2018,4,16,14,45,222.0,308.0,3.65,10.55,469.5,538.0,435.06
2018,4,16,15,0,132.0,295.0,3.7,10.6,385.0,443.13,359.98
2018,4,16,15,15,222.5,268.5,3.7,10.6,409.0,503.35,411.84
2018,4,16,15,30,313.0,242.0,3.7,10.6,433.0,579.07,474.28
2018,4,16,15,45,367.0,208.5,3.7,10.5,415.5,590.92,486.65
2018,4,16,16,0,421.0,175.0,3.7,10.4,398.0,618.44,511.15
2018,4,16,16,15,477.0,149.5,3.65,10.35,378.5,634.11,526.37
2018,4,16,16,30,533.0,124.0,3.6,10.3,359.0,644.77,536.85
2018,4,16,16,45,480.5,113.5,3.5,10.2,305.0,576.76,484.45
2018,4,16,17,0,428.0,103.0,3.4,10.1,251.0,509.76,431.47
2018,4,16,17,15,456.5,84.5,3.25,9.8,219.0,498.01,423.11
2018,4,16,17,30,485.0,66.0,3.1,9.5,187.0,489.24,415.18
2018,4,16,17,45,412.5,56.0,2.9,9.2,142.0,407.21,344.77
2018,4,16,18,0,340.0,46.0,2.7,8.9,97.0,329.22,274.91
2018,4,16,18,15,190.5,32.0,2.7,8.65,58.5,201.03,156.89
2018,4,16,18,30,41.0,18.0,2.7,8.4,20.0,51.6,0.0
2018,4,16,18,45,20.5,9.0,2.65,8.2,10.0,19.71,0.0
2018,4,16,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,2.55,7.85,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,2.45,7.35,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,2.35,7.05,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,2.3,6.75,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,2.2,6.25,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,2.15,5.65,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,2.1,5.35,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,2.05,5.2,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.95,4.85,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.85,4.55,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.8,4.45,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.75,4.35,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,4,17,5,15,10.0,2.0,1.75,4.75,2.0,0.0,0.0
2018,4,17,5,30,20.0,4.0,1.8,5.2,4.0,0.0,0.0
2018,4,17,5,45,87.5,16.5,1.85,5.65,23.0,15.01,0.0
2018,4,17,6,0,155.0,29.0,1.9,6.1,42.0,22.71,11.41
2018,4,17,6,15,280.5,43.0,1.9,6.6,86.0,33.27,23.92
2018,4,17,6,30,406.0,57.0,1.9,7.1,130.0,45.43,35.55
2018,4,17,6,45,505.0,64.0,1.9,7.55,185.0,49.26,39.39
2018,4,17,7,0,604.0,71.0,1.9,8.0,240.0,53.14,43.03
2018,4,17,7,15,654.0,76.5,1.85,8.5,294.0,55.53,45.13
2018,4,17,7,30,704.0,82.0,1.8,9.0,348.0,57.88,47.08
2018,4,17,7,45,736.0,87.5,1.75,9.5,401.0,60.02,48.76
2018,4,17,8,0,768.0,93.0,1.7,10.0,454.0,68.49,56.07
2018,4,17,8,15,793.0,97.0,1.6,10.4,505.0,69.51,56.69
2018,4,17,8,30,818.0,101.0,1.5,10.8,556.0,70.47,57.26
2018,4,17,8,45,836.5,104.5,1.45,11.25,603.5,115.57,66.59
2018,4,17,9,0,855.0,108.0,1.4,11.7,651.0,169.48,98.99
2018,4,17,9,15,870.5,110.5,1.25,12.05,694.0,224.27,141.36
2018,4,17,9,30,886.0,113.0,1.1,12.4,737.0,280.63,189.15
2018,4,17,9,45,894.0,115.5,1.0,12.8,772.5,342.86,242.96
2018,4,17,10,0,902.0,118.0,0.9,13.2,808.0,397.94,290.63
2018,4,17,10,15,914.0,118.0,0.8,13.45,839.5,452.7,336.9
2018,4,17,10,30,926.0,118.0,0.7,13.7,871.0,507.58,381.59
2018,4,17,10,45,931.0,119.0,0.6,13.95,893.5,559.68,422.5
2018,4,17,11,0,936.0,120.0,0.5,14.2,916.0,610.78,460.9
2018,4,17,11,15,937.5,122.5,0.45,14.4,931.0,659.85,496.94
2018,4,17,11,30,939.0,125.0,0.4,14.6,946.0,707.26,530.51
2018,4,17,11,45,938.0,127.0,0.35,14.8,952.5,750.73,560.29
2018,4,17,12,0,937.0,129.0,0.3,15.0,959.0,791.98,587.69
2018,4,17,12,15,936.5,129.0,0.4,15.1,957.5,829.47,613.59
2018,4,17,12,30,936.0,129.0,0.5,15.2,956.0,864.41,637.62
2018,4,17,12,45,932.5,128.5,0.6,15.3,945.5,893.71,658.05
2018,4,17,13,0,929.0,128.0,0.7,15.4,935.0,919.97,676.67
2018,4,17,13,15,926.5,125.5,0.8,15.4,917.5,942.01,692.95
2018,4,17,13,30,924.0,123.0,0.9,15.4,900.0,960.76,707.29
2018,4,17,13,45,920.0,120.5,1.05,15.4,875.5,974.78,719.69
2018,4,17,14,0,916.0,118.0,1.2,15.4,851.0,985.34,729.97
2018,4,17,14,15,907.5,117.0,1.4,15.35,819.5,989.78,737.33
2018,4,17,14,30,899.0,116.0,1.6,15.3,788.0,990.72,742.4
2018,4,17,14,45,851.5,123.0,1.75,15.2,734.5,970.05,732.48
2018,4,17,15,0,804.0,130.0,1.9,15.1,681.0,936.21,713.67
2018,4,17,15,15,778.5,125.0,1.9,15.1,631.0,906.78,695.64
2018,4,17,15,30,753.0,120.0,1.9,15.1,581.0,874.42,675.43
2018,4,17,15,45,771.0,110.0,2.15,14.75,550.0,874.31,681.04
2018,4,17,16,0,789.0,100.0,2.4,14.4,519.0,870.54,683.61
2018,4,17,16,15,754.0,95.5,2.45,14.05,464.5,821.76,652.09
2018,4,17,16,30,719.0,91.0,2.5,13.7,410.0,777.17,623.25
2018,4,17,16,45,665.5,87.5,2.55,13.4,354.0,711.71,577.71
2018,4,17,17,0,612.0,84.0,2.6,13.1,298.0,646.51,530.84
2018,4,17,17,15,548.0,77.0,2.6,12.6,245.0,569.28,472.72
2018,4,17,17,30,484.0,70.0,2.6,12.1,192.0,494.03,413.53
2018,4,17,17,45,407.0,59.5,2.55,11.55,145.5,407.84,341.74
2018,4,17,18,0,330.0,49.0,2.5,11.0,99.0,324.69,269.16
2018,4,17,18,15,224.0,36.0,2.45,10.7,64.0,229.7,179.77
2018,4,17,18,30,118.0,23.0,2.4,10.4,29.0,125.74,0.0
2018,4,17,18,45,59.0,11.5,2.35,10.1,14.5,43.72,0.0
2018,4,17,19,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.85,8.45,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.85,8.35,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,18,5,15,2.5,1.5,1.35,7.85,1.5,0.0,0.0
2018,4,18,5,30,5.0,3.0,1.3,8.0,3.0,0.0,0.0
2018,4,18,5,45,2.5,10.0,1.25,8.15,10.0,9.1,0.0
2018,4,18,6,0,0.0,17.0,1.2,8.3,17.0,14.96,6.02
2018,4,18,6,15,0.0,27.5,1.2,8.55,27.5,24.23,15.85
2018,4,18,6,30,0.0,38.0,1.2,8.8,38.0,33.52,24.68
2018,4,18,6,45,0.0,44.0,1.2,9.1,44.0,38.82,29.74
2018,4,18,7,0,0.0,50.0,1.2,9.4,50.0,44.13,34.65
2018,4,18,7,15,18.0,82.5,1.2,9.65,89.5,69.66,57.68
2018,4,18,7,30,36.0,115.0,1.2,9.9,129.0,93.82,79.07
2018,4,18,7,45,79.5,157.0,1.25,10.15,193.0,123.01,104.52
2018,4,18,8,0,123.0,199.0,1.3,10.4,257.0,143.0,121.48
2018,4,18,8,15,178.0,217.0,1.3,10.65,311.0,154.46,130.82
2018,4,18,8,30,233.0,235.0,1.3,10.9,365.0,154.82,130.55
2018,4,18,8,45,227.0,258.5,1.3,11.2,394.0,196.63,151.17
2018,4,18,9,0,221.0,282.0,1.3,11.5,423.0,228.65,173.79
2018,4,18,9,15,261.0,295.0,1.35,11.7,472.0,252.04,189.96
2018,4,18,9,30,301.0,308.0,1.4,11.9,521.0,290.36,219.49
2018,4,18,9,45,307.5,325.0,1.4,12.15,552.0,326.38,248.89
2018,4,18,10,0,314.0,342.0,1.4,12.4,583.0,363.4,278.97
2018,4,18,10,15,270.5,368.0,1.45,12.6,581.0,388.12,300.14
2018,4,18,10,30,227.0,394.0,1.5,12.8,579.0,415.3,322.21
2018,4,18,10,45,167.0,397.0,1.6,13.0,535.0,405.92,316.11
2018,4,18,11,0,107.0,400.0,1.7,13.2,491.0,394.02,307.43
2018,4,18,11,15,87.5,403.5,1.75,13.35,479.0,395.34,308.51
2018,4,18,11,30,68.0,407.0,1.8,13.5,467.0,394.7,307.83
2018,4,18,11,45,75.0,414.5,1.85,13.65,481.0,413.66,322.33
2018,4,18,12,0,82.0,422.0,1.9,13.8,495.0,433.26,337.18
2018,4,18,12,15,81.0,420.5,2.0,13.9,492.5,439.39,341.98
2018,4,18,12,30,80.0,419.0,2.1,14.0,490.0,445.14,346.59
2018,4,18,12,45,149.0,417.5,2.15,14.1,548.0,515.69,401.31
2018,4,18,13,0,218.0,416.0,2.2,14.2,606.0,583.9,453.29
2018,4,18,13,15,399.0,346.0,2.2,14.2,685.5,706.39,546.96
2018,4,18,13,30,580.0,276.0,2.2,14.2,765.0,816.92,629.69
2018,4,18,13,45,760.0,191.5,2.25,14.2,813.0,917.92,702.95
2018,4,18,14,0,940.0,107.0,2.3,14.2,861.0,998.19,757.87
2018,4,18,14,15,933.0,104.0,2.3,14.1,828.5,1001.82,760.81
2018,4,18,14,30,926.0,101.0,2.3,14.0,796.0,1001.81,762.31
2018,4,18,14,45,917.0,98.5,2.3,13.9,758.0,996.87,760.69
2018,4,18,15,0,908.0,96.0,2.3,13.8,720.0,988.42,756.91
2018,4,18,15,15,894.0,93.5,2.3,13.8,676.0,971.82,747.45
2018,4,18,15,30,880.0,91.0,2.3,13.8,632.0,952.01,735.95
2018,4,18,15,45,862.0,88.0,2.25,13.5,583.5,934.31,726.25
2018,4,18,16,0,844.0,85.0,2.2,13.2,535.0,904.28,707.9
2018,4,18,16,15,820.5,80.5,2.15,12.95,483.0,864.8,682.61
2018,4,18,16,30,797.0,76.0,2.1,12.7,431.0,823.2,655.44
2018,4,18,16,45,761.0,71.5,2.05,12.4,376.5,769.04,618.52
2018,4,18,17,0,725.0,67.0,2.0,12.1,322.0,714.04,579.89
2018,4,18,17,15,666.5,61.5,1.85,11.6,266.5,639.3,524.39
2018,4,18,17,30,608.0,56.0,1.7,11.1,211.0,572.1,472.47
2018,4,18,17,45,453.5,53.0,1.6,10.6,153.5,434.94,362.56
2018,4,18,18,0,299.0,50.0,1.5,10.1,96.0,304.94,252.33
2018,4,18,18,15,227.0,35.5,1.5,9.7,63.0,230.4,181.79
2018,4,18,18,30,155.0,21.0,1.5,9.3,30.0,145.63,14.75
2018,4,18,18,45,77.5,10.5,1.5,8.95,15.0,53.35,0.0
2018,4,18,19,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.85,7.3,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,2.05,6.85,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,2.1,6.75,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,2.1,6.65,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,2.05,6.55,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.95,6.45,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.85,6.35,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.8,6.25,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.85,6.2,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.9,6.25,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,4,19,5,15,10.0,2.0,1.9,6.85,2.0,0.0,0.0
2018,4,19,5,30,20.0,4.0,1.9,7.4,4.0,3.64,0.0
2018,4,19,5,45,74.0,17.5,1.9,8.0,23.5,15.92,0.0
2018,4,19,6,0,128.0,31.0,1.9,8.6,43.0,25.01,14.43
2018,4,19,6,15,254.5,44.5,2.05,9.2,86.5,34.24,24.68
2018,4,19,6,30,381.0,58.0,2.2,9.8,130.0,44.1,34.07
2018,4,19,6,45,505.5,62.5,2.3,10.4,189.5,47.55,37.44
2018,4,19,7,0,630.0,67.0,2.4,11.0,249.0,49.64,39.37
2018,4,19,7,15,681.0,72.0,2.55,11.55,304.0,51.86,41.26
2018,4,19,7,30,732.0,77.0,2.7,12.1,359.0,59.35,47.78
2018,4,19,7,45,762.5,81.0,2.8,12.6,411.5,60.78,48.81
2018,4,19,8,0,793.0,85.0,2.9,13.1,464.0,62.18,49.77
2018,4,19,8,15,816.5,89.0,2.95,13.5,515.0,63.44,50.63
2018,4,19,8,30,840.0,93.0,3.0,13.9,566.0,65.31,52.01
2018,4,19,8,45,858.5,96.5,3.0,14.3,614.5,118.11,64.83
2018,4,19,9,0,877.0,100.0,3.0,14.7,663.0,173.21,99.63
2018,4,19,9,15,892.5,101.5,3.0,14.95,706.0,236.65,149.94
2018,4,19,9,30,908.0,103.0,3.0,15.2,749.0,292.77,198.36
2018,4,19,9,45,919.5,103.5,3.0,15.5,785.5,348.17,247.76
2018,4,19,10,0,931.0,104.0,3.0,15.8,822.0,404.06,297.43
2018,4,19,10,15,937.5,105.0,3.0,15.95,851.0,458.62,345.46
2018,4,19,10,30,944.0,106.0,3.0,16.1,880.0,512.72,391.89
2018,4,19,10,45,950.0,106.0,3.05,16.3,902.5,565.09,435.77
2018,4,19,11,0,956.0,106.0,3.1,16.5,925.0,616.51,477.68
2018,4,19,11,15,959.0,107.0,3.15,16.6,940.0,665.79,517.04
2018,4,19,11,30,962.0,108.0,3.2,16.7,955.0,713.45,554.24
2018,4,19,11,45,963.5,108.0,3.25,16.8,961.5,757.4,587.96
2018,4,19,12,0,965.0,108.0,3.3,16.9,968.0,799.21,618.8
2018,4,19,12,15,960.5,110.0,3.3,16.95,965.0,835.93,644.36
2018,4,19,12,30,956.0,112.0,3.3,17.0,962.0,869.81,667.84
2018,4,19,12,45,950.5,113.5,3.35,17.05,951.5,899.43,688.61
2018,4,19,13,0,945.0,115.0,3.4,17.1,941.0,925.92,707.26
2018,4,19,13,15,941.0,114.5,3.4,17.1,923.5,948.53,723.12
2018,4,19,13,30,937.0,114.0,3.4,17.1,906.0,967.85,736.8
2018,4,19,13,45,930.0,112.5,3.4,17.15,880.0,980.0,745.59
2018,4,19,14,0,923.0,111.0,3.4,17.2,854.0,988.62,752.16
2018,4,19,14,15,915.0,109.0,3.35,17.15,822.0,992.21,755.4
2018,4,19,14,30,907.0,107.0,3.3,17.1,790.0,992.26,756.41
2018,4,19,14,45,896.0,105.0,3.3,17.05,752.0,985.95,753.66
2018,4,19,15,0,885.0,103.0,3.3,17.0,714.0,976.24,748.78
2018,4,19,15,15,870.5,100.0,3.3,17.0,670.0,958.73,738.52
2018,4,19,15,30,856.0,97.0,3.3,17.0,626.0,947.82,732.99
2018,4,19,15,45,834.5,95.0,3.2,16.7,577.5,918.8,714.9
2018,4,19,16,0,813.0,93.0,3.1,16.4,529.0,887.13,694.98
2018,4,19,16,15,782.0,89.0,3.05,16.1,475.5,841.99,665.51
2018,4,19,16,30,751.0,85.0,3.0,15.8,422.0,795.09,634.28
2018,4,19,16,45,714.5,81.5,2.9,15.5,370.0,748.15,601.97
2018,4,19,17,0,678.0,78.0,2.8,15.2,318.0,695.75,564.6
2018,4,19,17,15,624.5,72.0,2.75,14.6,265.5,626.15,513.48
2018,4,19,17,30,571.0,66.0,2.7,14.0,213.0,557.79,461.01
2018,4,19,17,45,483.0,58.0,2.65,13.4,162.5,463.32,384.92
2018,4,19,18,0,395.0,50.0,2.6,12.8,112.0,373.38,307.78
2018,4,19,18,15,267.5,37.0,2.55,12.4,72.0,259.19,204.78
2018,4,19,18,30,140.0,24.0,2.5,12.0,32.0,142.89,33.15
2018,4,19,18,45,70.0,12.0,2.4,11.6,16.0,50.57,0.0
2018,4,19,19,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.25,9.95,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.3,9.65,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,2.3,9.15,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,2.1,8.65,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,20,5,15,15.5,2.5,1.95,9.4,2.5,0.0,0.0
2018,4,20,5,30,31.0,5.0,1.9,9.9,5.0,4.55,0.0
2018,4,20,5,45,122.0,19.0,1.8,10.45,29.0,15.05,0.0
2018,4,20,6,0,213.0,33.0,1.7,11.0,53.0,25.81,15.37
2018,4,20,6,15,331.5,44.5,1.7,11.7,98.0,35.75,25.82
2018,4,20,6,30,450.0,56.0,1.7,12.4,143.0,43.95,33.62
2018,4,20,6,45,538.0,62.0,1.7,13.05,197.0,47.07,36.63
2018,4,20,7,0,626.0,68.0,1.7,13.7,251.0,50.25,39.49
2018,4,20,7,15,670.0,73.0,1.7,14.25,303.5,52.39,41.28
2018,4,20,7,30,714.0,78.0,1.7,14.8,356.0,54.47,42.94
2018,4,20,7,45,745.0,82.5,1.7,15.3,408.0,61.66,49.05
2018,4,20,8,0,776.0,87.0,1.7,15.8,460.0,63.37,50.27
2018,4,20,8,15,799.0,91.0,1.7,16.3,510.5,64.56,51.02
2018,4,20,8,30,822.0,95.0,1.7,16.8,561.0,69.84,55.31
2018,4,20,8,45,839.0,97.5,1.7,17.25,607.0,120.85,65.8
2018,4,20,9,0,856.0,100.0,1.7,17.7,653.0,173.96,99.49
2018,4,20,9,15,872.0,101.0,1.7,18.05,695.0,235.95,148.08
2018,4,20,9,30,888.0,102.0,1.7,18.4,737.0,290.65,194.4
2018,4,20,9,45,901.0,101.5,1.75,18.7,773.0,344.6,241.54
2018,4,20,10,0,914.0,101.0,1.8,19.0,809.0,399.18,289.0
2018,4,20,10,15,920.5,102.5,1.85,19.2,838.0,453.1,335.29
2018,4,20,10,30,927.0,104.0,1.9,19.4,867.0,506.6,380.02
2018,4,20,10,45,931.0,106.0,2.0,19.6,889.0,558.61,422.57
2018,4,20,11,0,935.0,108.0,2.1,19.8,911.0,609.55,463.15
2018,4,20,11,15,937.5,108.5,2.15,19.9,925.0,657.09,500.18
2018,4,20,11,30,940.0,109.0,2.2,20.0,939.0,702.99,535.12
2018,4,20,11,45,939.5,110.0,2.25,20.1,944.5,745.45,566.82
2018,4,20,12,0,939.0,111.0,2.3,20.2,950.0,785.69,595.75
2018,4,20,12,15,938.5,111.0,2.4,20.2,948.5,822.64,621.6
2018,4,20,12,30,938.0,111.0,2.5,20.2,947.0,857.03,645.66
2018,4,20,12,45,936.5,110.5,2.6,20.2,938.0,887.4,667.0
2018,4,20,13,0,935.0,110.0,2.7,20.2,929.0,914.83,686.42
2018,4,20,13,15,930.5,109.5,2.75,20.1,911.5,936.56,701.96
2018,4,20,13,30,926.0,109.0,2.8,20.0,894.0,955.0,715.45
2018,4,20,13,45,920.0,108.0,2.9,19.85,869.5,968.19,726.15
2018,4,20,14,0,914.0,107.0,3.0,19.7,845.0,977.94,734.73
2018,4,20,14,15,906.0,105.5,3.1,19.5,813.5,981.8,739.69
2018,4,20,14,30,898.0,104.0,3.2,19.3,782.0,982.17,742.49
2018,4,20,14,45,886.5,102.0,3.25,19.05,744.0,975.21,740.24
2018,4,20,15,0,875.0,100.0,3.3,18.8,706.0,964.87,735.87
2018,4,20,15,15,861.0,97.5,3.3,18.8,663.0,948.31,726.29
2018,4,20,15,30,847.0,95.0,3.3,18.8,620.0,938.37,721.43
2018,4,20,15,45,828.0,92.0,3.35,18.2,572.5,910.47,706.01
2018,4,20,16,0,809.0,89.0,3.4,17.6,525.0,879.89,688.61
2018,4,20,16,15,784.0,85.5,3.35,17.15,474.5,840.81,663.8
2018,4,20,16,30,759.0,82.0,3.3,16.7,424.0,799.76,637.14
2018,4,20,16,45,725.5,77.5,3.25,16.25,372.0,748.48,602.21
2018,4,20,17,0,692.0,73.0,3.2,15.8,320.0,701.76,569.68
2018,4,20,17,15,644.0,66.5,3.1,15.2,267.5,635.45,520.83
2018,4,20,17,30,596.0,60.0,3.0,14.6,215.0,570.16,470.67
2018,4,20,17,45,515.0,53.0,2.9,14.0,165.5,481.47,399.24
2018,4,20,18,0,434.0,46.0,2.8,13.4,116.0,397.13,327.18
2018,4,20,18,15,275.0,34.5,2.75,12.95,73.0,261.98,207.94
2018,4,20,18,30,116.0,23.0,2.7,12.5,30.0,127.4,42.49
2018,4,20,18,45,58.0,11.5,2.7,12.1,15.0,43.4,0.0
2018,4,20,19,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,2.15,9.05,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,21,5,15,14.0,3.0,2.0,9.45,3.0,0.0,0.0
2018,4,21,5,30,28.0,6.0,2.0,10.0,6.0,5.46,0.0
2018,4,21,5,45,93.0,20.0,2.0,10.5,28.0,15.79,0.0
2018,4,21,6,0,158.0,34.0,2.0,11.0,50.0,26.44,16.25
2018,4,21,6,15,264.0,47.5,2.05,11.55,92.0,36.45,26.51
2018,4,21,6,30,370.0,61.0,2.1,12.1,134.0,46.18,35.67
2018,4,21,6,45,500.0,63.5,2.15,12.65,193.5,47.98,37.51
2018,4,21,7,0,630.0,66.0,2.2,13.2,253.0,48.52,38.01
2018,4,21,7,15,673.5,71.0,2.15,13.7,305.5,50.74,39.89
2018,4,21,7,30,717.0,76.0,2.1,14.2,358.0,58.09,46.25
2018,4,21,7,45,749.0,80.0,2.1,14.75,410.5,59.57,47.29
2018,4,21,8,0,781.0,84.0,2.1,15.3,463.0,61.0,48.27
2018,4,21,8,15,804.0,87.5,2.05,15.85,513.0,61.92,48.79
2018,4,21,8,30,827.0,91.0,2.0,16.4,563.0,70.42,55.89
2018,4,21,8,45,844.5,93.5,1.95,16.9,609.0,121.73,65.45
2018,4,21,9,0,862.0,96.0,1.9,17.4,655.0,183.98,107.26
2018,4,21,9,15,876.0,98.0,1.85,17.85,697.0,237.84,149.78
2018,4,21,9,30,890.0,100.0,1.8,18.3,739.0,292.93,196.64
2018,4,21,9,45,902.5,100.5,1.75,18.75,775.5,347.5,244.08
2018,4,21,10,0,915.0,101.0,1.7,19.2,812.0,402.68,291.55
2018,4,21,10,15,922.5,102.5,1.6,19.6,842.0,456.99,337.2
2018,4,21,10,30,930.0,104.0,1.5,20.0,872.0,510.99,381.03
2018,4,21,10,45,935.0,105.0,1.45,20.35,894.0,562.78,421.97
2018,4,21,11,0,940.0,106.0,1.4,20.7,916.0,613.56,460.7
2018,4,21,11,15,943.0,106.5,1.35,20.95,930.5,661.52,496.27
2018,4,21,11,30,946.0,107.0,1.3,21.2,945.0,707.87,529.54
2018,4,21,11,45,947.0,107.5,1.25,21.45,951.5,751.06,559.61
2018,4,21,12,0,948.0,108.0,1.2,21.7,958.0,792.11,586.54
2018,4,21,12,15,947.5,108.0,1.3,21.75,956.5,829.26,611.84
2018,4,21,12,30,947.0,108.0,1.4,21.8,955.0,863.81,635.41
2018,4,21,12,45,944.5,108.0,1.5,21.9,945.5,893.96,655.99
2018,4,21,13,0,942.0,108.0,1.6,22.0,936.0,921.11,674.69
2018,4,21,13,15,938.0,108.0,1.7,21.95,919.0,943.83,691.0
2018,4,21,13,30,934.0,108.0,1.8,21.9,902.0,963.28,705.34
2018,4,21,13,45,928.0,106.5,1.95,21.85,877.0,976.0,716.1
2018,4,21,14,0,922.0,105.0,2.1,21.8,852.0,985.22,724.75
2018,4,21,14,15,898.0,111.0,2.2,21.65,815.5,981.96,725.11
2018,4,21,14,30,874.0,117.0,2.3,21.5,779.0,975.19,723.39
2018,4,21,14,45,878.5,108.0,2.35,21.35,746.0,975.94,726.26
2018,4,21,15,0,883.0,99.0,2.4,21.2,713.0,973.01,726.77
2018,4,21,15,15,868.5,97.0,2.4,21.2,670.0,956.44,717.44
2018,4,21,15,30,854.0,95.0,2.4,21.2,627.0,946.52,712.79
2018,4,21,15,45,835.0,92.5,2.5,20.65,579.5,919.1,698.7
2018,4,21,16,0,816.0,90.0,2.6,20.1,532.0,888.98,682.63
2018,4,21,16,15,785.5,87.5,2.6,19.65,479.5,845.95,656.09
2018,4,21,16,30,755.0,85.0,2.6,19.2,427.0,801.15,627.78
2018,4,21,16,45,716.0,79.5,2.6,18.75,372.5,748.97,593.32
2018,4,21,17,0,677.0,74.0,2.6,18.3,318.0,691.62,553.87
2018,4,21,17,15,621.5,69.0,2.55,17.55,265.5,621.66,503.62
2018,4,21,17,30,566.0,64.0,2.5,16.8,213.0,553.16,452.15
2018,4,21,17,45,486.0,56.0,2.45,16.1,163.5,464.69,382.08
2018,4,21,18,0,406.0,48.0,2.4,15.4,114.0,380.54,311.11
2018,4,21,18,15,288.0,36.5,2.4,14.9,75.0,272.91,215.87
2018,4,21,18,30,170.0,25.0,2.4,14.4,36.0,165.11,70.09
2018,4,21,18,45,89.0,13.5,2.4,13.9,19.0,62.96,0.0
2018,4,21,19,0,8.0,2.0,2.4,13.4,2.0,0.0,0.0
2018,4,21,19,15,4.0,1.0,2.4,13.2,1.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,22,5,15,13.5,4.0,2.2,9.9,4.0,0.0,0.0
2018,4,22,5,30,27.0,8.0,2.2,10.4,8.0,7.28,0.0
2018,4,22,5,45,97.5,23.0,2.25,10.9,31.5,18.58,0.0
2018,4,22,6,0,168.0,38.0,2.3,11.4,55.0,29.56,19.11
2018,4,22,6,15,246.5,52.0,2.3,11.9,93.5,39.8,29.48
2018,4,22,6,30,325.0,66.0,2.3,12.4,132.0,49.71,38.79
2018,4,22,6,45,445.0,75.0,2.35,12.85,193.0,55.77,44.45
2018,4,22,7,0,565.0,84.0,2.4,13.3,254.0,62.64,50.6
2018,4,22,7,15,620.0,90.0,2.35,13.75,309.0,64.97,52.54
2018,4,22,7,30,675.0,96.0,2.3,14.2,364.0,67.27,54.35
2018,4,22,7,45,707.5,102.0,2.25,14.65,417.0,69.31,55.88
2018,4,22,8,0,740.0,108.0,2.2,15.1,470.0,71.23,57.26
2018,4,22,8,15,765.0,112.0,2.15,15.55,520.0,71.57,57.25
2018,4,22,8,30,790.0,116.0,2.1,16.0,570.0,90.83,62.06
2018,4,22,8,45,808.5,119.0,2.1,16.5,616.0,140.54,81.32
2018,4,22,9,0,827.0,122.0,2.1,17.0,662.0,192.59,115.69
2018,4,22,9,15,783.5,145.0,2.05,17.55,682.0,242.79,157.92
2018,4,22,9,30,740.0,168.0,2.0,18.1,702.0,295.49,204.44
2018,4,22,9,45,648.0,216.0,1.95,18.65,700.0,347.9,251.71
2018,4,22,10,0,556.0,264.0,1.9,19.2,698.0,391.92,290.47
2018,4,22,10,15,573.5,270.5,1.85,19.7,732.5,438.97,328.12
2018,4,22,10,30,591.0,277.0,1.8,20.2,767.0,487.49,365.94
2018,4,22,10,45,606.0,280.0,1.75,20.65,793.5,531.68,399.77
2018,4,22,11,0,621.0,283.0,1.7,21.1,820.0,578.15,434.29
2018,4,22,11,15,612.5,294.0,1.65,21.4,831.0,617.51,462.87
2018,4,22,11,30,604.0,305.0,1.6,21.7,842.0,657.18,490.81
2018,4,22,11,45,692.0,260.0,1.55,22.0,879.0,711.74,530.07
2018,4,22,12,0,780.0,215.0,1.5,22.3,916.0,771.39,571.96
2018,4,22,12,15,830.5,187.0,1.5,22.4,932.5,817.48,604.34
2018,4,22,12,30,881.0,159.0,1.5,22.5,949.0,865.76,636.26
2018,4,22,12,45,895.5,148.0,1.5,22.6,944.0,892.32,653.05
2018,4,22,13,0,910.0,137.0,1.5,22.7,939.0,923.33,672.95
2018,4,22,13,15,906.5,136.0,1.55,22.65,922.0,945.29,688.01
2018,4,22,13,30,903.0,135.0,1.6,22.6,905.0,964.06,701.23
2018,4,22,13,45,895.0,133.5,1.65,22.6,879.0,974.91,709.39
2018,4,22,14,0,887.0,132.0,1.7,22.6,853.0,982.31,715.57
2018,4,22,14,15,829.5,148.0,1.75,22.5,802.0,968.15,708.32
2018,4,22,14,30,772.0,164.0,1.8,22.4,751.0,946.49,696.47
2018,4,22,14,45,762.5,155.0,1.85,22.3,711.0,934.36,690.92
2018,4,22,15,0,753.0,146.0,1.9,22.2,671.0,918.88,683.11
2018,4,22,15,15,785.5,130.5,1.9,22.2,648.5,927.0,690.28
2018,4,22,15,30,818.0,115.0,1.9,22.2,626.0,937.56,698.99
2018,4,22,15,45,792.0,110.5,1.9,22.0,574.5,901.6,677.33
2018,4,22,16,0,766.0,106.0,1.9,21.8,523.0,863.16,654.21
2018,4,22,16,15,741.0,102.5,1.95,21.4,474.5,830.54,635.7
2018,4,22,16,30,716.0,99.0,2.0,21.0,426.0,790.71,611.61
2018,4,22,16,45,656.5,94.5,2.05,20.65,366.0,718.22,563.26
2018,4,22,17,0,597.0,90.0,2.1,20.3,306.0,646.32,513.72
2018,4,22,17,15,563.0,81.5,2.1,19.5,259.5,591.3,475.32
2018,4,22,17,30,529.0,73.0,2.1,18.7,213.0,536.41,434.85
2018,4,22,17,45,444.0,63.5,2.15,17.85,163.5,443.14,361.76
2018,4,22,18,0,359.0,54.0,2.2,17.0,114.0,353.41,287.36
2018,4,22,18,15,250.0,41.0,2.25,16.55,76.0,253.91,200.06
2018,4,22,18,30,141.0,28.0,2.3,16.1,38.0,153.67,74.61
2018,4,22,18,45,72.0,15.0,2.3,15.6,20.0,54.74,0.0
2018,4,22,19,0,3.0,2.0,2.3,15.1,2.0,0.0,0.0
2018,4,22,19,15,1.5,1.0,2.25,14.95,1.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,23,5,15,13.5,4.5,0.95,11.75,4.5,0.0,0.0
2018,4,23,5,30,27.0,9.0,1.0,12.0,9.0,8.19,0.0
2018,4,23,5,45,116.5,25.0,1.0,12.3,36.0,19.75,0.0
2018,4,23,6,0,206.0,41.0,1.0,12.6,63.0,31.94,21.29
2018,4,23,6,15,302.5,54.5,1.0,13.0,106.5,41.81,31.2
2018,4,23,6,30,399.0,68.0,1.0,13.4,150.0,51.4,40.2
2018,4,23,6,45,470.0,77.5,1.0,13.85,201.0,59.45,47.57
2018,4,23,7,0,541.0,87.0,1.0,14.3,252.0,64.79,52.31
2018,4,23,7,15,589.0,94.5,1.05,14.85,304.5,68.16,55.11
2018,4,23,7,30,637.0,102.0,1.1,15.4,357.0,71.39,57.68
2018,4,23,7,45,672.5,107.0,1.15,15.95,409.0,72.49,58.33
2018,4,23,8,0,708.0,112.0,1.2,16.5,461.0,73.54,58.91
2018,4,23,8,15,734.0,117.0,1.25,17.0,511.0,74.43,59.36
2018,4,23,8,30,760.0,122.0,1.3,17.5,561.0,89.09,58.42
2018,4,23,8,45,780.5,125.5,1.3,18.0,607.5,146.13,85.48
2018,4,23,9,0,801.0,129.0,1.3,18.5,654.0,197.28,119.41
2018,4,23,9,15,822.0,128.5,1.25,19.0,696.5,247.91,159.07
2018,4,23,9,30,843.0,128.0,1.2,19.5,739.0,300.73,203.18
2018,4,23,9,45,862.0,126.5,1.15,20.05,777.0,354.12,248.42
2018,4,23,10,0,881.0,125.0,1.1,20.6,815.0,414.4,298.15
2018,4,23,10,15,887.5,126.5,1.05,21.0,843.0,466.73,341.13
2018,4,23,10,30,894.0,128.0,1.0,21.4,871.0,518.67,382.39
2018,4,23,10,45,898.5,130.0,0.9,21.8,893.0,569.39,420.84
2018,4,23,11,0,903.0,132.0,0.8,22.2,915.0,619.14,456.95
2018,4,23,11,15,906.0,132.5,0.8,22.45,929.0,665.65,490.73
2018,4,23,11,30,909.0,133.0,0.8,22.7,943.0,710.66,522.5
2018,4,23,11,45,910.5,133.5,0.75,22.9,949.5,752.94,550.99
2018,4,23,12,0,912.0,134.0,0.7,23.1,956.0,793.24,577.15
2018,4,23,12,15,911.0,133.5,0.7,23.15,953.5,828.6,599.39
2018,4,23,12,30,910.0,133.0,0.7,23.2,951.0,861.44,619.92
2018,4,23,12,45,908.0,132.0,0.7,23.25,941.5,890.31,637.86
2018,4,23,13,0,906.0,131.0,0.7,23.3,932.0,916.29,653.99
2018,4,23,13,15,902.5,130.0,0.7,23.3,915.0,937.94,667.58
2018,4,23,13,30,899.0,129.0,0.7,23.3,898.0,956.42,679.32
2018,4,23,13,45,893.0,127.5,0.75,23.25,873.5,968.84,688.61
2018,4,23,14,0,887.0,126.0,0.8,23.2,849.0,977.89,696.05
2018,4,23,14,15,878.5,124.0,0.85,23.05,817.0,980.66,700.05
2018,4,23,14,30,870.0,122.0,0.9,22.9,785.0,980.0,702.16
2018,4,23,14,45,858.0,120.0,1.0,22.75,747.5,982.91,707.66
2018,4,23,15,0,846.0,118.0,1.1,22.6,710.0,972.36,704.68
2018,4,23,15,15,829.0,115.0,1.1,22.6,665.5,952.57,693.85
2018,4,23,15,30,812.0,112.0,1.1,22.6,621.0,929.72,681.2
2018,4,23,15,45,785.5,109.5,1.35,22.0,571.5,895.6,666.47
2018,4,23,16,0,759.0,107.0,1.6,21.4,522.0,859.05,649.09
2018,4,23,16,15,724.5,103.5,1.7,21.0,469.0,817.9,625.41
2018,4,23,16,30,690.0,100.0,1.8,20.6,416.0,769.89,596.16
2018,4,23,16,45,663.5,92.5,1.9,20.2,367.0,722.73,566.48
2018,4,23,17,0,637.0,85.0,2.0,19.8,318.0,674.54,534.79
2018,4,23,17,15,584.0,77.5,2.0,18.95,265.0,604.2,485.29
2018,4,23,17,30,531.0,70.0,2.0,18.1,212.0,535.22,434.48
2018,4,23,17,45,454.0,60.0,2.0,17.2,163.0,447.33,365.92
2018,4,23,18,0,377.0,50.0,2.0,16.3,114.0,363.77,296.52
2018,4,23,18,15,273.5,38.5,2.0,15.75,76.5,264.92,210.18
2018,4,23,18,30,170.0,27.0,2.0,15.2,39.0,170.9,93.18
2018,4,23,18,45,88.5,14.5,2.0,14.65,20.5,63.84,0.0
2018,4,23,19,0,7.0,2.0,2.0,14.1,2.0,0.0,0.0
2018,4,23,19,15,3.5,1.0,1.9,13.85,1.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
