Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,21,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,24,5,15,5.5,2.0,1.4,10.85,2.0,0.0,0.0
2018,4,24,5,30,11.0,4.0,1.4,11.2,4.0,3.64,0.0
2018,4,24,5,45,5.5,10.0,1.45,11.5,10.0,8.96,0.0
2018,4,24,6,0,0.0,16.0,1.5,11.8,16.0,14.07,6.36
2018,4,24,6,15,0.0,26.0,1.55,12.15,26.0,22.89,14.66
2018,4,24,6,30,0.0,36.0,1.6,12.5,36.0,31.73,22.84
2018,4,24,6,45,0.0,33.5,1.6,12.85,33.5,29.51,20.98
2018,4,24,7,0,0.0,31.0,1.6,13.2,31.0,27.3,19.0
2018,4,24,7,15,0.0,30.5,1.55,13.55,30.5,26.86,18.56
2018,4,24,7,30,0.0,30.0,1.5,13.9,30.0,26.43,18.08
2018,4,24,7,45,0.0,36.0,1.5,14.25,36.0,31.75,22.72
2018,4,24,8,0,0.0,42.0,1.5,14.6,42.0,37.08,27.31
2018,4,24,8,15,0.0,50.5,1.45,15.0,50.5,44.62,33.79
2018,4,24,8,30,0.0,59.0,1.4,15.4,59.0,52.19,38.29
2018,4,24,8,45,0.0,51.0,1.35,15.8,51.0,45.11,32.2
2018,4,24,9,0,0.0,43.0,1.3,16.2,43.0,38.04,26.17
2018,4,24,9,15,1.0,95.5,1.35,16.45,96.0,84.9,64.65
2018,4,24,9,30,2.0,148.0,1.4,16.7,149.0,129.47,100.45
2018,4,24,9,45,5.5,182.0,1.4,17.0,186.0,159.16,123.66
2018,4,24,10,0,9.0,216.0,1.4,17.3,223.0,189.28,146.98
2018,4,24,10,15,12.5,246.5,1.45,17.5,256.5,217.11,168.36
2018,4,24,10,30,16.0,277.0,1.5,17.7,290.0,245.59,190.07
2018,4,24,10,45,28.5,316.5,1.6,17.9,341.0,281.34,217.26
2018,4,24,11,0,41.0,356.0,1.7,18.1,392.0,324.83,250.12
2018,4,24,11,15,63.5,390.0,1.75,18.15,446.5,372.17,285.74
2018,4,24,11,30,86.0,424.0,1.8,18.2,501.0,422.55,323.29
2018,4,24,11,45,107.5,432.5,1.85,18.25,529.5,453.54,346.44
2018,4,24,12,0,129.0,441.0,1.9,18.3,558.0,488.71,372.67
2018,4,24,12,15,369.5,361.5,1.95,18.3,695.0,619.39,473.02
2018,4,24,12,30,610.0,282.0,2.0,18.3,832.0,767.02,581.76
2018,4,24,12,45,599.0,282.5,2.1,18.3,818.0,784.82,594.09
2018,4,24,13,0,588.0,283.0,2.2,18.3,804.0,799.97,605.74
2018,4,24,13,15,511.5,314.5,2.25,18.2,761.5,782.6,593.01
2018,4,24,13,30,435.0,346.0,2.3,18.1,719.0,761.55,577.73
2018,4,24,13,45,454.5,330.0,2.4,18.0,710.0,779.16,592.56
2018,4,24,14,0,474.0,314.0,2.5,17.9,701.0,794.91,605.87
2018,4,24,14,15,568.5,262.5,2.55,17.7,709.5,843.29,644.2
2018,4,24,14,30,663.0,211.0,2.6,17.5,718.0,895.13,683.96
2018,4,24,14,45,742.5,170.5,2.6,17.25,712.5,935.26,712.98
2018,4,24,15,0,822.0,130.0,2.6,17.0,707.0,964.22,734.54
2018,4,24,15,15,754.0,137.5,2.6,17.0,642.0,913.4,701.08
2018,4,24,15,30,686.0,145.0,2.6,17.0,577.0,855.19,662.73
2018,4,24,15,45,676.0,135.0,2.6,16.4,533.5,829.6,648.47
2018,4,24,16,0,666.0,125.0,2.6,15.8,490.0,801.41,631.87
2018,4,24,16,15,582.5,131.5,2.55,15.4,429.0,723.24,577.61
2018,4,24,16,30,499.0,138.0,2.5,15.0,368.0,638.48,517.2
2018,4,24,16,45,449.5,128.0,2.45,14.6,316.5,573.87,469.84
2018,4,24,17,0,400.0,118.0,2.4,14.2,265.0,510.24,421.63
2018,4,24,17,15,395.5,100.0,2.35,13.75,226.5,474.15,394.75
2018,4,24,17,30,391.0,82.0,2.3,13.3,188.0,436.64,365.25
2018,4,24,17,45,340.5,68.0,2.25,12.85,146.0,369.5,309.3
2018,4,24,18,0,290.0,54.0,2.2,12.4,104.0,305.3,253.59
2018,4,24,18,15,216.5,40.5,2.1,12.05,71.0,230.51,185.87
2018,4,24,18,30,143.0,27.0,2.0,11.7,38.0,155.32,92.39
2018,4,24,18,45,75.5,14.5,1.95,11.35,20.0,56.51,0.0
2018,4,24,19,0,8.0,2.0,1.9,11.0,2.0,0.0,0.0
2018,4,24,19,15,4.0,1.0,1.85,10.8,1.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,25,5,15,17.5,4.5,1.7,7.8,5.0,0.0,0.0
2018,4,25,5,30,35.0,9.0,1.8,8.2,10.0,8.19,0.0
2018,4,25,5,45,50.0,17.0,1.9,8.65,21.0,14.07,1.44
2018,4,25,6,0,65.0,25.0,2.0,9.1,32.0,20.48,12.1
2018,4,25,6,15,74.5,32.5,1.95,9.55,45.0,26.33,17.95
2018,4,25,6,30,84.0,40.0,1.9,10.0,58.0,31.99,23.34
2018,4,25,6,45,42.0,51.0,1.9,10.4,60.0,42.8,33.26
2018,4,25,7,0,0.0,62.0,1.9,10.8,62.0,54.78,44.06
2018,4,25,7,15,0.0,76.0,1.85,11.3,76.0,66.74,54.63
2018,4,25,7,30,0.0,90.0,1.8,11.8,90.0,78.51,64.83
2018,4,25,7,45,0.0,109.5,1.7,12.3,109.5,94.45,78.55
2018,4,25,8,0,0.0,129.0,1.6,12.8,129.0,110.17,91.83
2018,4,25,8,15,24.0,161.5,1.55,13.35,175.5,128.28,106.94
2018,4,25,8,30,48.0,194.0,1.5,13.9,222.0,152.55,120.58
2018,4,25,8,45,61.0,239.0,1.45,14.45,277.5,188.81,147.65
2018,4,25,9,0,74.0,284.0,1.4,15.0,333.0,227.04,176.26
2018,4,25,9,15,146.0,311.0,1.45,15.45,415.0,258.06,197.01
2018,4,25,9,30,218.0,338.0,1.5,15.9,497.0,307.79,233.21
2018,4,25,9,45,359.5,312.0,1.5,16.3,589.5,342.7,257.1
2018,4,25,10,0,501.0,286.0,1.5,16.7,682.0,393.58,295.12
2018,4,25,10,15,681.0,216.5,1.55,16.95,775.0,446.81,336.27
2018,4,25,10,30,861.0,147.0,1.6,17.2,868.0,520.24,393.52
2018,4,25,10,45,886.5,138.5,1.65,17.45,897.0,574.9,436.94
2018,4,25,11,0,912.0,130.0,1.7,17.7,926.0,627.75,478.17
2018,4,25,11,15,914.5,131.0,1.8,17.85,940.0,674.58,514.45
2018,4,25,11,30,917.0,132.0,1.9,18.0,954.0,719.86,548.84
2018,4,25,11,45,917.5,132.0,1.95,18.1,959.0,761.19,579.51
2018,4,25,12,0,918.0,132.0,2.0,18.2,964.0,800.42,607.67
2018,4,25,12,15,918.0,131.0,2.05,18.2,962.0,836.14,632.25
2018,4,25,12,30,918.0,130.0,2.1,18.2,960.0,869.37,655.09
2018,4,25,12,45,916.5,129.0,2.15,18.2,950.5,898.69,675.29
2018,4,25,13,0,915.0,128.0,2.2,18.2,941.0,925.14,693.6
2018,4,25,13,15,911.0,127.0,2.25,18.1,923.5,946.35,708.77
2018,4,25,13,30,907.0,126.0,2.3,18.0,906.0,964.35,721.96
2018,4,25,13,45,900.0,124.5,2.4,17.9,880.5,975.78,731.45
2018,4,25,14,0,893.0,123.0,2.5,17.8,855.0,983.78,738.87
2018,4,25,14,15,883.5,121.5,2.55,17.6,823.0,985.98,742.37
2018,4,25,14,30,874.0,120.0,2.6,17.4,791.0,984.75,743.8
2018,4,25,14,45,852.5,121.0,2.65,17.2,749.0,981.7,744.17
2018,4,25,15,0,831.0,122.0,2.7,17.0,707.0,965.26,735.61
2018,4,25,15,15,808.0,120.0,2.7,17.0,660.5,940.8,720.71
2018,4,25,15,30,785.0,118.0,2.7,17.0,614.0,913.41,703.84
2018,4,25,15,45,766.0,112.0,2.8,16.5,566.0,882.51,686.52
2018,4,25,16,0,747.0,106.0,2.9,16.0,518.0,849.04,667.05
2018,4,25,16,15,731.0,101.0,2.9,15.6,472.5,822.77,651.5
2018,4,25,16,30,715.0,96.0,2.9,15.2,427.0,789.12,630.22
2018,4,25,16,45,681.0,91.0,2.9,14.8,376.5,737.94,595.43
2018,4,25,17,0,647.0,86.0,2.9,14.4,326.0,686.07,559.15
2018,4,25,17,15,579.5,81.5,2.85,13.9,271.5,607.21,500.6
2018,4,25,17,30,512.0,77.0,2.8,13.4,217.0,530.24,441.23
2018,4,25,17,45,373.5,68.0,2.75,12.9,158.5,394.23,330.32
2018,4,25,18,0,235.0,59.0,2.7,12.4,100.0,274.25,227.97
2018,4,25,18,15,164.0,43.0,2.65,11.95,67.0,184.66,149.21
2018,4,25,18,30,93.0,27.0,2.6,11.5,34.0,111.84,69.37
2018,4,25,18,45,49.5,14.5,2.55,11.1,18.0,41.66,0.0
2018,4,25,19,0,6.0,2.0,2.5,10.7,2.0,0.0,0.0
2018,4,25,19,15,3.0,1.0,2.5,10.55,1.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.6,9.45,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.45,8.85,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.35,8.7,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.25,8.4,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,26,5,15,3.5,2.0,2.35,7.95,2.0,0.0,0.0
2018,4,26,5,30,7.0,4.0,2.5,8.3,4.0,3.64,0.0
2018,4,26,5,45,3.5,9.5,2.65,8.6,9.5,8.51,0.0
2018,4,26,6,0,0.0,15.0,2.8,8.9,15.0,13.18,5.84
2018,4,26,6,15,0.0,24.0,2.8,9.3,24.0,21.12,13.32
2018,4,26,6,30,0.0,33.0,2.8,9.7,33.0,29.07,20.73
2018,4,26,6,45,0.0,44.5,2.85,10.05,44.5,39.25,30.08
2018,4,26,7,0,0.0,56.0,2.9,10.4,56.0,49.45,39.3
2018,4,26,7,15,0.0,67.5,2.9,10.8,67.5,59.66,48.37
2018,4,26,7,30,0.0,79.0,2.9,11.2,79.0,69.71,57.14
2018,4,26,7,45,0.0,92.0,2.9,11.55,92.0,80.67,66.6
2018,4,26,8,0,0.0,105.0,2.9,11.9,105.0,91.53,75.85
2018,4,26,8,15,3.0,134.5,2.9,12.25,136.5,115.15,96.14
2018,4,26,8,30,6.0,164.0,2.9,12.6,168.0,138.68,110.79
2018,4,26,8,45,11.0,197.0,2.9,12.95,204.5,165.76,132.18
2018,4,26,9,0,16.0,230.0,2.9,13.3,241.0,193.59,153.92
2018,4,26,9,15,18.0,245.5,2.95,13.6,258.5,208.62,165.4
2018,4,26,9,30,20.0,261.0,3.0,13.9,276.0,223.98,177.18
2018,4,26,9,45,27.0,289.5,3.0,14.2,310.5,241.61,190.57
2018,4,26,10,0,34.0,318.0,3.0,14.5,345.0,269.95,212.43
2018,4,26,10,15,125.5,341.5,3.05,14.7,446.0,324.74,254.18
2018,4,26,10,30,217.0,365.0,3.1,14.9,547.0,396.95,309.8
2018,4,26,10,45,466.5,288.0,3.15,15.15,692.5,474.48,370.44
2018,4,26,11,0,716.0,211.0,3.2,15.4,838.0,581.86,454.19
2018,4,26,11,15,816.0,168.5,3.3,15.5,893.5,647.76,506.07
2018,4,26,11,30,916.0,126.0,3.4,15.6,949.0,716.59,559.87
2018,4,26,11,45,918.0,126.0,3.45,15.7,955.5,758.73,592.03
2018,4,26,12,0,920.0,126.0,3.5,15.8,962.0,798.9,621.55
2018,4,26,12,15,920.0,125.5,3.55,15.8,960.5,834.93,647.21
2018,4,26,12,30,920.0,125.0,3.6,15.8,959.0,868.49,671.07
2018,4,26,12,45,918.5,124.0,3.65,15.8,949.5,897.69,691.85
2018,4,26,13,0,917.0,123.0,3.7,15.8,940.0,924.01,710.67
2018,4,26,13,15,914.0,122.5,3.75,15.75,923.5,946.47,727.03
2018,4,26,13,30,911.0,122.0,3.8,15.7,907.0,965.78,741.32
2018,4,26,13,45,890.0,127.5,3.8,15.6,877.0,971.13,745.92
2018,4,26,14,0,869.0,133.0,3.8,15.5,847.0,972.89,748.29
2018,4,26,14,15,877.0,124.0,3.8,15.4,821.5,983.9,757.27
2018,4,26,14,30,885.0,115.0,3.8,15.3,796.0,991.43,763.93
2018,4,26,14,45,874.5,113.5,3.85,15.15,759.0,985.77,762.11
2018,4,26,15,0,864.0,112.0,3.9,15.0,722.0,987.06,765.4
2018,4,26,15,15,849.5,109.0,3.9,15.0,679.0,969.36,754.74
2018,4,26,15,30,835.0,106.0,3.9,15.0,636.0,948.54,742.08
2018,4,26,15,45,811.5,103.5,3.85,14.6,586.5,916.82,722.47
2018,4,26,16,0,788.0,101.0,3.8,14.2,537.0,882.57,700.94
2018,4,26,16,15,758.5,94.5,3.8,13.9,482.5,835.77,669.93
2018,4,26,16,30,729.0,88.0,3.8,13.6,428.0,787.24,637.09
2018,4,26,16,45,698.0,83.5,3.8,13.35,378.0,743.8,607.2
2018,4,26,17,0,667.0,79.0,3.8,13.1,328.0,694.69,572.05
2018,4,26,17,15,616.5,75.0,3.7,12.65,277.5,629.89,523.49
2018,4,26,17,30,566.0,71.0,3.6,12.2,227.0,566.06,473.79
2018,4,26,17,45,450.5,62.0,3.5,11.8,169.5,449.11,378.5
2018,4,26,18,0,335.0,53.0,3.4,11.4,112.0,335.59,281.5
2018,4,26,18,15,246.5,40.5,3.3,11.05,76.5,249.96,204.48
2018,4,26,18,30,158.0,28.0,3.2,10.7,41.0,168.57,112.37
2018,4,26,18,45,85.5,15.5,3.15,10.4,22.0,63.4,0.0
2018,4,26,19,0,13.0,3.0,3.1,10.1,3.0,0.0,0.0
2018,4,26,19,15,6.5,1.5,3.15,10.0,1.5,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.2,9.85,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.25,9.75,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.35,9.7,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.45,9.75,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.55,9.85,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.6,10.15,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.55,10.25,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,4,27,5,15,0.0,1.0,1.55,10.5,1.0,0.0,0.0
2018,4,27,5,30,0.0,2.0,1.6,10.9,2.0,1.82,0.0
2018,4,27,5,45,0.0,6.5,1.65,11.35,6.5,5.7,0.0
2018,4,27,6,0,0.0,11.0,1.7,11.8,11.0,9.66,2.73
2018,4,27,6,15,0.0,16.5,1.8,12.15,16.5,14.5,7.28
2018,4,27,6,30,0.0,22.0,1.9,12.5,22.0,19.35,11.77
2018,4,27,6,45,25.0,59.0,2.0,12.85,67.0,51.09,40.36
2018,4,27,7,0,50.0,96.0,2.1,13.2,112.0,79.25,65.4
2018,4,27,7,15,255.5,112.0,2.1,13.5,215.5,83.16,68.65
2018,4,27,7,30,461.0,128.0,2.1,13.8,319.0,87.98,72.62
2018,4,27,7,45,518.5,129.0,2.15,14.05,370.0,87.07,71.52
2018,4,27,8,0,576.0,130.0,2.2,14.3,421.0,84.31,68.79
2018,4,27,8,15,340.0,189.5,2.2,14.55,365.5,129.61,107.69
2018,4,27,8,30,104.0,249.0,2.2,14.8,310.0,189.24,148.65
2018,4,27,8,45,166.0,269.0,2.2,15.0,375.5,207.94,158.57
2018,4,27,9,0,228.0,289.0,2.2,15.2,441.0,244.44,183.6
2018,4,27,9,15,330.5,280.0,2.25,15.35,515.5,267.54,197.86
2018,4,27,9,30,433.0,271.0,2.3,15.5,590.0,303.14,224.07
2018,4,27,9,45,470.0,277.0,2.35,15.7,638.0,348.11,260.83
2018,4,27,10,0,507.0,283.0,2.4,15.9,686.0,396.98,300.7
2018,4,27,10,15,597.0,255.0,2.4,16.0,746.0,444.94,339.35
2018,4,27,10,30,687.0,227.0,2.4,16.1,806.0,501.85,384.96
2018,4,27,10,45,679.0,237.5,2.45,16.2,821.5,545.52,420.34
2018,4,27,11,0,671.0,248.0,2.5,16.3,837.0,587.8,453.81
2018,4,27,11,15,616.5,274.0,2.5,16.35,821.5,612.43,472.98
2018,4,27,11,30,562.0,300.0,2.5,16.4,806.0,633.69,488.93
2018,4,27,11,45,685.0,244.5,2.55,16.45,865.5,702.73,542.14
2018,4,27,12,0,808.0,189.0,2.6,16.5,925.0,776.98,598.21
2018,4,27,12,15,832.0,178.0,2.65,16.5,935.0,820.51,630.16
2018,4,27,12,30,856.0,167.0,2.7,16.5,945.0,862.98,659.83
2018,4,27,12,45,826.5,180.5,2.75,16.5,925.5,881.88,673.12
2018,4,27,13,0,797.0,194.0,2.8,16.5,906.0,896.75,683.92
2018,4,27,13,15,594.5,277.5,2.85,16.45,803.0,826.26,632.77
2018,4,27,13,30,392.0,361.0,2.9,16.4,700.0,728.55,560.19
2018,4,27,13,45,439.0,332.5,2.95,16.35,702.0,769.88,592.76
2018,4,27,14,0,486.0,304.0,3.0,16.3,704.0,798.93,615.85
2018,4,27,14,15,643.0,233.0,3.05,16.15,741.5,892.31,687.36
2018,4,27,14,30,800.0,162.0,3.1,16.0,779.0,971.64,743.89
2018,4,27,14,45,783.0,159.0,3.15,15.9,739.0,965.38,740.89
2018,4,27,15,0,766.0,156.0,3.2,15.8,699.0,949.35,732.04
2018,4,27,15,15,641.0,183.0,3.2,15.8,618.5,859.31,670.52
2018,4,27,15,30,516.0,210.0,3.2,15.8,538.0,761.07,600.49
2018,4,27,15,45,547.0,186.0,3.2,15.4,510.5,760.84,604.79
2018,4,27,16,0,578.0,162.0,3.2,15.0,483.0,756.86,604.96
2018,4,27,16,15,591.5,144.0,3.2,14.75,446.0,748.24,601.06
2018,4,27,16,30,605.0,126.0,3.2,14.5,409.0,728.95,589.19
2018,4,27,16,45,595.0,115.5,3.2,14.2,367.0,694.5,565.78
2018,4,27,17,0,585.0,105.0,3.2,13.9,325.0,658.25,540.41
2018,4,27,17,15,524.5,96.5,3.05,13.55,271.0,581.34,481.94
2018,4,27,17,30,464.0,88.0,2.9,13.2,217.0,503.07,420.25
2018,4,27,17,45,375.0,73.0,2.8,12.85,163.5,403.1,337.92
2018,4,27,18,0,286.0,58.0,2.7,12.5,110.0,308.77,257.36
2018,4,27,18,15,205.0,44.5,2.55,12.15,75.5,228.83,186.02
2018,4,27,18,30,124.0,31.0,2.4,11.8,41.0,140.61,95.85
2018,4,27,18,45,66.5,17.5,2.25,11.5,22.5,54.36,0.0
2018,4,27,19,0,9.0,4.0,2.1,11.2,4.0,0.0,0.0
2018,4,27,19,15,4.5,2.0,2.1,11.15,2.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,4,28,5,15,26.5,6.5,1.7,10.75,7.5,0.0,0.0
2018,4,28,5,30,53.0,13.0,1.8,11.1,15.0,11.82,0.0
2018,4,28,5,45,125.5,28.5,1.95,11.45,42.0,22.32,9.99
2018,4,28,6,0,198.0,44.0,2.1,11.8,69.0,33.94,23.83
2018,4,28,6,15,244.5,59.0,2.2,12.1,104.5,44.7,34.11
2018,4,28,6,30,291.0,74.0,2.3,12.4,140.0,55.02,43.72
2018,4,28,6,45,405.5,82.0,2.45,12.7,199.0,60.15,48.46
2018,4,28,7,0,520.0,90.0,2.6,13.0,258.0,65.99,53.64
2018,4,28,7,15,452.0,101.0,2.7,13.2,265.5,71.06,58.02
2018,4,28,7,30,384.0,112.0,2.8,13.4,273.0,76.42,62.54
2018,4,28,7,45,215.5,148.0,2.85,13.65,240.5,104.93,87.31
2018,4,28,8,0,47.0,184.0,2.9,13.9,208.0,142.21,119.24
2018,4,28,8,15,26.0,165.5,2.9,14.05,179.0,131.1,109.14
2018,4,28,8,30,5.0,147.0,2.9,14.2,150.0,125.93,99.55
2018,4,28,8,45,3.5,154.0,2.95,14.4,156.0,132.47,104.54
2018,4,28,9,0,2.0,161.0,3.0,14.6,162.0,138.82,109.41
2018,4,28,9,15,21.0,215.5,3.05,14.8,231.0,186.76,147.09
2018,4,28,9,30,40.0,270.0,3.1,15.0,300.0,226.75,178.02
2018,4,28,9,45,146.5,321.5,3.15,15.15,437.5,294.6,228.71
2018,4,28,10,0,253.0,373.0,3.2,15.3,575.0,374.68,289.53
2018,4,28,10,15,272.0,383.5,3.25,15.4,607.5,410.49,317.94
2018,4,28,10,30,291.0,394.0,3.3,15.5,640.0,448.33,347.87
2018,4,28,10,45,245.0,403.5,3.35,15.6,614.0,453.19,352.49
2018,4,28,11,0,199.0,413.0,3.4,15.7,588.0,458.0,356.52
2018,4,28,11,15,236.0,356.0,3.45,15.75,567.0,447.92,350.51
2018,4,28,11,30,273.0,299.0,3.5,15.8,546.0,441.99,347.92
2018,4,28,11,45,182.0,324.5,3.55,15.85,489.5,416.85,327.58
2018,4,28,12,0,91.0,350.0,3.6,15.9,433.0,383.03,299.92
2018,4,28,12,15,100.0,359.0,3.6,15.9,450.0,406.64,318.47
2018,4,28,12,30,109.0,368.0,3.6,15.9,467.0,430.95,337.29
2018,4,28,12,45,70.5,347.0,3.65,15.85,411.0,379.53,297.4
2018,4,28,13,0,32.0,326.0,3.7,15.8,355.0,331.4,259.64
2018,4,28,13,15,67.0,363.5,3.75,15.7,422.0,403.15,316.42
2018,4,28,13,30,102.0,401.0,3.8,15.6,489.0,478.08,374.54
2018,4,28,13,45,289.0,343.5,3.8,15.45,584.0,628.5,493.58
2018,4,28,14,0,476.0,286.0,3.8,15.3,679.0,771.91,603.89
2018,4,28,14,15,677.0,202.5,3.8,15.1,738.5,894.75,696.95
2018,4,28,14,30,878.0,119.0,3.8,14.9,798.0,991.79,765.87
2018,4,28,14,45,866.0,117.5,3.8,14.75,760.5,984.61,761.89
2018,4,28,15,0,854.0,116.0,3.8,14.6,723.0,984.62,763.97
2018,4,28,15,15,839.0,113.5,3.8,14.6,680.0,967.01,753.36
2018,4,28,15,30,824.0,111.0,3.8,14.6,637.0,946.31,740.78
2018,4,28,15,45,804.0,107.5,3.75,14.2,589.5,916.76,722.7
2018,4,28,16,0,784.0,104.0,3.7,13.8,542.0,884.62,702.66
2018,4,28,16,15,756.0,101.0,3.65,13.6,491.5,843.32,675.2
2018,4,28,16,30,728.0,98.0,3.6,13.4,441.0,806.3,650.53
2018,4,28,16,45,692.0,93.0,3.55,13.15,388.5,752.88,613.12
2018,4,28,17,0,656.0,88.0,3.5,12.9,336.0,698.85,574.33
2018,4,28,17,15,606.0,81.5,3.35,12.65,284.0,631.23,523.31
2018,4,28,17,30,556.0,75.0,3.2,12.4,232.0,564.63,471.3
2018,4,28,17,45,470.0,67.0,3.1,12.15,180.5,470.71,395.03
2018,4,28,18,0,384.0,59.0,3.0,11.9,129.0,379.76,317.28
2018,4,28,18,15,279.0,46.0,2.9,11.7,88.5,280.43,229.51
2018,4,28,18,30,174.0,33.0,2.8,11.5,48.0,189.99,134.78
2018,4,28,18,45,90.0,18.0,2.7,11.3,25.5,68.53,0.0
2018,4,28,19,0,6.0,3.0,2.6,11.1,3.0,0.0,0.0
2018,4,28,19,15,3.0,1.5,2.55,10.95,1.5,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,29,5,15,34.5,8.0,2.05,10.1,9.0,0.0,0.0
2018,4,29,5,30,69.0,16.0,2.2,10.4,18.0,14.55,0.0
2018,4,29,5,45,169.5,31.0,2.35,10.65,49.5,24.32,12.34
2018,4,29,6,0,270.0,46.0,2.5,10.9,81.0,35.61,25.47
2018,4,29,6,15,361.5,57.0,2.6,11.2,126.5,43.47,33.18
2018,4,29,6,30,453.0,68.0,2.7,11.5,172.0,52.67,41.79
2018,4,29,6,45,426.0,85.0,2.75,11.8,202.0,62.34,50.61
2018,4,29,7,0,399.0,102.0,2.8,12.1,232.0,72.93,60.03
2018,4,29,7,15,383.5,124.0,2.85,12.45,266.5,86.45,71.86
2018,4,29,7,30,368.0,146.0,2.9,12.8,301.0,99.22,82.82
2018,4,29,7,45,519.5,133.5,2.9,13.1,383.0,89.76,74.12
2018,4,29,8,0,671.0,121.0,2.9,13.4,465.0,78.22,63.67
2018,4,29,8,15,695.5,126.0,2.95,13.7,513.0,78.8,63.89
2018,4,29,8,30,720.0,131.0,3.0,14.0,561.0,110.07,68.49
2018,4,29,8,45,765.0,126.5,3.0,14.3,614.5,161.86,97.13
2018,4,29,9,0,810.0,122.0,3.0,14.6,668.0,210.13,131.57
2018,4,29,9,15,775.0,142.5,3.0,14.8,690.0,265.0,179.56
2018,4,29,9,30,740.0,163.0,3.0,15.0,712.0,309.37,220.6
2018,4,29,9,45,565.0,247.0,3.0,15.2,677.5,360.6,269.87
2018,4,29,10,0,390.0,331.0,3.0,15.4,643.0,397.63,304.59
2018,4,29,10,15,374.5,334.0,3.0,15.5,642.0,419.58,323.73
2018,4,29,10,30,359.0,337.0,3.0,15.6,641.0,439.56,340.86
2018,4,29,10,45,268.5,369.5,3.05,15.7,600.0,440.6,342.76
2018,4,29,11,0,178.0,402.0,3.1,15.8,559.0,438.01,340.78
2018,4,29,11,15,359.5,346.5,3.1,15.85,670.0,517.72,403.77
2018,4,29,11,30,541.0,291.0,3.1,15.9,781.0,615.07,479.16
2018,4,29,11,45,723.5,211.0,3.1,16.0,871.0,704.48,548.13
2018,4,29,12,0,906.0,131.0,3.1,16.1,961.0,798.82,618.96
2018,4,29,12,15,780.5,194.5,3.1,16.15,908.5,798.34,617.12
2018,4,29,12,30,655.0,258.0,3.1,16.2,856.0,789.32,608.54
2018,4,29,12,45,503.0,313.0,3.15,16.25,769.5,737.77,569.41
2018,4,29,13,0,351.0,368.0,3.2,16.3,683.0,669.26,517.43
2018,4,29,13,15,577.5,264.0,3.2,16.3,770.5,800.71,619.02
2018,4,29,13,30,804.0,160.0,3.2,16.3,858.0,919.43,704.59
2018,4,29,13,45,853.0,136.0,3.25,16.35,858.5,949.49,725.27
2018,4,29,14,0,902.0,112.0,3.3,16.4,859.0,986.95,751.83
2018,4,29,14,15,894.5,110.5,3.35,16.35,828.0,990.66,755.62
2018,4,29,14,30,887.0,109.0,3.4,16.3,797.0,990.98,757.55
2018,4,29,14,45,839.5,121.5,3.45,16.2,748.0,974.95,748.55
2018,4,29,15,0,792.0,134.0,3.5,16.1,699.0,945.85,730.64
2018,4,29,15,15,758.0,136.0,3.5,16.1,650.5,915.07,710.95
2018,4,29,15,30,724.0,138.0,3.5,16.1,602.0,888.6,694.25
2018,4,29,15,45,707.0,131.0,3.55,15.85,556.5,859.22,676.27
2018,4,29,16,0,690.0,124.0,3.6,15.6,511.0,827.42,656.36
2018,4,29,16,15,722.0,105.0,3.6,15.35,477.0,823.56,656.45
2018,4,29,16,30,754.0,86.0,3.6,15.1,443.0,810.29,649.42
2018,4,29,16,45,722.0,81.0,3.6,14.9,390.5,759.32,614.08
2018,4,29,17,0,690.0,76.0,3.6,14.7,338.0,712.7,581.34
2018,4,29,17,15,648.5,71.0,3.5,14.3,288.0,653.11,537.46
2018,4,29,17,30,607.0,66.0,3.4,13.9,238.0,594.07,492.32
2018,4,29,17,45,539.5,58.5,3.35,13.55,188.5,513.23,427.67
2018,4,29,18,0,472.0,51.0,3.3,13.2,139.0,435.77,362.44
2018,4,29,18,15,367.5,41.5,3.2,12.8,97.0,335.11,274.1
2018,4,29,18,30,263.0,32.0,3.1,12.4,55.0,242.1,176.44
2018,4,29,18,45,146.0,18.5,3.0,12.05,30.0,101.65,0.0
2018,4,29,19,0,29.0,5.0,2.9,11.7,5.0,4.55,0.0
2018,4,29,19,15,14.5,2.5,2.8,11.55,2.5,0.0,0.0
2018,4,29,19,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.45,9.65,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.5,9.35,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.5,9.25,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,30,5,15,23.0,7.0,2.6,9.3,8.0,0.0,0.0
2018,4,30,5,30,46.0,14.0,2.7,9.6,16.0,12.73,0.0
2018,4,30,5,45,89.0,30.0,2.8,9.9,40.0,24.15,12.94
2018,4,30,6,0,132.0,46.0,2.9,10.2,64.0,36.47,26.38
2018,4,30,6,15,191.5,63.0,2.85,10.6,101.0,49.23,38.44
2018,4,30,6,30,251.0,80.0,2.8,11.0,138.0,61.66,49.95
2018,4,30,6,45,268.0,98.5,2.8,11.35,174.5,74.54,61.63
2018,4,30,7,0,285.0,117.0,2.8,11.7,211.0,86.94,72.62
2018,4,30,7,15,271.5,141.0,2.65,12.1,243.0,102.19,85.88
2018,4,30,7,30,258.0,165.0,2.5,12.5,275.0,116.7,98.23
2018,4,30,7,45,259.5,186.0,2.4,12.9,308.5,128.79,108.28
2018,4,30,8,0,261.0,207.0,2.3,13.3,342.0,140.28,117.65
2018,4,30,8,15,267.5,226.5,2.25,13.65,376.0,150.34,125.71
2018,4,30,8,30,274.0,246.0,2.2,14.0,410.0,176.5,133.58
2018,4,30,8,45,380.5,240.0,2.15,14.3,487.0,204.47,146.97
2018,4,30,9,0,487.0,234.0,2.1,14.6,564.0,233.57,163.99
2018,4,30,9,15,601.0,206.5,2.15,14.85,638.0,269.07,189.13
2018,4,30,9,30,715.0,179.0,2.2,15.1,712.0,316.45,226.38
2018,4,30,9,45,750.0,173.0,2.2,15.35,754.5,366.01,268.97
2018,4,30,10,0,785.0,167.0,2.2,15.6,797.0,423.85,317.65
2018,4,30,10,15,793.5,170.0,2.2,15.75,826.0,474.08,360.2
2018,4,30,10,30,802.0,173.0,2.2,15.9,855.0,524.42,401.74
2018,4,30,10,45,847.5,155.0,2.2,16.05,891.0,577.47,444.37
2018,4,30,11,0,893.0,137.0,2.2,16.2,927.0,633.92,488.58
2018,4,30,11,15,896.5,137.5,2.2,16.25,941.0,679.81,524.01
2018,4,30,11,30,900.0,138.0,2.2,16.3,955.0,724.27,557.62
2018,4,30,11,45,901.0,138.5,2.25,16.35,961.0,765.37,588.42
2018,4,30,12,0,902.0,139.0,2.3,16.4,967.0,804.5,616.62
2018,4,30,12,15,901.0,138.5,2.35,16.45,964.0,839.06,640.56
2018,4,30,12,30,900.0,138.0,2.4,16.5,961.0,871.16,662.77
2018,4,30,12,45,898.0,137.0,2.45,16.5,951.5,899.34,682.41
2018,4,30,13,0,896.0,136.0,2.5,16.5,942.0,924.69,700.2
2018,4,30,13,15,891.5,135.5,2.6,16.45,924.5,945.32,715.45
2018,4,30,13,30,887.0,135.0,2.7,16.4,907.0,962.8,728.74
2018,4,30,13,45,879.5,134.0,2.8,16.4,882.0,973.78,737.64
2018,4,30,14,0,872.0,133.0,2.9,16.4,857.0,981.42,744.49
2018,4,30,14,15,863.5,131.0,3.0,16.3,825.5,983.74,748.18
2018,4,30,14,30,855.0,129.0,3.1,16.2,794.0,993.37,757.06
2018,4,30,14,45,843.5,126.5,3.2,16.15,756.5,985.73,754.09
2018,4,30,15,0,832.0,124.0,3.3,16.1,719.0,974.78,749.08
2018,4,30,15,15,816.5,121.5,3.3,16.1,676.5,956.73,738.38
2018,4,30,15,30,801.0,119.0,3.3,16.1,634.0,935.67,725.69
2018,4,30,15,45,781.5,115.0,3.5,15.85,587.0,906.22,709.08
2018,4,30,16,0,762.0,111.0,3.7,15.6,540.0,874.19,690.31
2018,4,30,16,15,736.0,106.0,3.75,15.4,489.5,838.67,667.68
2018,4,30,16,30,710.0,101.0,3.8,15.2,439.0,795.76,639.19
2018,4,30,16,45,675.5,96.0,3.9,14.95,387.5,743.98,603.72
2018,4,30,17,0,641.0,91.0,4.0,14.7,336.0,691.54,566.68
2018,4,30,17,15,593.0,84.5,3.95,14.25,285.0,625.85,517.9
2018,4,30,17,30,545.0,78.0,3.9,13.8,234.0,561.02,467.95
2018,4,30,17,45,454.5,69.5,3.8,13.35,182.0,463.22,388.67
2018,4,30,18,0,364.0,61.0,3.7,12.9,130.0,368.94,308.47
2018,4,30,18,15,270.5,48.0,3.65,12.45,90.5,277.74,228.02
2018,4,30,18,30,177.0,35.0,3.6,12.0,51.0,195.46,144.53
2018,4,30,18,45,97.5,20.0,3.55,11.6,28.0,74.98,0.0
2018,4,30,19,0,18.0,5.0,3.5,11.2,5.0,14.27,0.0
2018,4,30,19,15,9.0,2.5,3.45,11.0,2.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.35,10.65,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,3.05,9.9,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.95,9.7,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.35,8.65,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,2.1,8.15,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,2.1,7.85,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.15,7.75,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,5,1,5,15,19.5,7.5,2.35,8.25,8.5,6.82,0.0
2018,5,1,5,30,39.0,15.0,2.5,8.8,17.0,13.64,0.0
2018,5,1,5,45,128.5,31.5,2.6,9.3,47.5,25.37,14.47
2018,5,1,6,0,218.0,48.0,2.7,9.8,78.0,36.91,26.9
2018,5,1,6,15,335.0,59.0,2.7,10.3,127.5,44.76,34.55
2018,5,1,6,30,452.0,70.0,2.7,10.8,177.0,54.01,43.16
2018,5,1,6,45,530.5,76.5,2.75,11.3,231.5,57.11,46.02
2018,5,1,7,0,609.0,83.0,2.8,11.8,286.0,60.2,48.71
2018,5,1,7,15,650.0,89.0,2.8,12.35,338.5,62.61,50.65
2018,5,1,7,30,691.0,95.0,2.8,12.9,391.0,64.91,52.43
2018,5,1,7,45,721.5,99.5,2.85,13.45,442.5,65.93,53.03
2018,5,1,8,0,752.0,104.0,2.9,14.0,494.0,66.87,53.56
2018,5,1,8,15,775.0,107.5,2.9,14.45,543.0,74.46,59.9
2018,5,1,8,30,798.0,111.0,2.9,14.9,592.0,113.1,66.47
2018,5,1,8,45,815.5,114.5,2.85,15.35,638.0,163.53,95.25
2018,5,1,9,0,833.0,118.0,2.8,15.8,684.0,216.11,134.81
2018,5,1,9,15,849.0,119.0,2.75,16.15,725.0,268.48,178.88
2018,5,1,9,30,865.0,120.0,2.7,16.5,766.0,322.4,226.02
2018,5,1,9,45,879.0,119.5,2.7,16.8,802.0,382.15,277.98
2018,5,1,10,0,893.0,119.0,2.7,17.1,838.0,435.7,324.49
2018,5,1,10,15,899.5,121.0,2.65,17.35,866.5,488.4,369.34
2018,5,1,10,30,906.0,123.0,2.6,17.6,895.0,540.69,412.54
2018,5,1,10,45,910.5,124.5,2.55,17.85,916.5,590.93,452.88
2018,5,1,11,0,915.0,126.0,2.5,18.1,938.0,640.19,491.23
2018,5,1,11,15,917.5,127.0,2.5,18.25,951.5,686.61,526.83
2018,5,1,11,30,920.0,128.0,2.5,18.4,965.0,731.48,560.42
2018,5,1,11,45,920.0,129.0,2.5,18.55,970.5,772.86,590.75
2018,5,1,12,0,920.0,130.0,2.5,18.7,976.0,812.16,617.91
2018,5,1,12,15,921.5,128.0,2.55,18.8,974.0,847.78,642.28
2018,5,1,12,30,923.0,126.0,2.6,18.9,972.0,880.98,664.93
2018,5,1,12,45,924.5,123.0,2.65,18.95,963.0,910.66,685.3
2018,5,1,13,0,926.0,120.0,2.7,19.0,954.0,937.53,703.81
2018,5,1,13,15,922.0,119.5,2.75,18.95,937.0,958.92,718.98
2018,5,1,13,30,918.0,119.0,2.8,18.9,920.0,977.1,732.15
2018,5,1,13,45,842.5,153.0,2.9,18.85,872.5,969.76,728.78
2018,5,1,14,0,767.0,187.0,3.0,18.8,825.0,955.38,720.97
2018,5,1,14,15,748.0,186.5,3.1,18.7,790.0,949.54,719.19
2018,5,1,14,30,729.0,186.0,3.2,18.6,755.0,940.42,715.17
2018,5,1,14,45,777.0,155.5,3.25,18.45,736.0,953.54,726.34
2018,5,1,15,0,825.0,125.0,3.3,18.3,717.0,970.2,739.94
2018,5,1,15,15,831.5,115.0,3.3,18.3,681.5,964.91,737.84
2018,5,1,15,30,838.0,105.0,3.3,18.3,646.0,956.04,733.62
2018,5,1,15,45,819.0,102.0,3.5,17.8,598.5,927.72,718.74
2018,5,1,16,0,800.0,99.0,3.7,17.3,551.0,896.78,701.77
2018,5,1,16,15,774.0,96.0,3.75,16.9,500.5,856.98,676.92
2018,5,1,16,30,748.0,93.0,3.8,16.5,450.0,815.28,650.21
2018,5,1,16,45,713.5,88.0,3.8,16.1,397.5,767.81,618.32
2018,5,1,17,0,679.0,83.0,3.8,15.7,345.0,714.4,581.04
2018,5,1,17,15,631.5,77.5,3.75,15.15,293.0,649.36,533.63
2018,5,1,17,30,584.0,72.0,3.7,14.6,241.0,585.19,485.02
2018,5,1,17,45,491.0,65.5,3.65,14.05,188.0,486.78,406.69
2018,5,1,18,0,398.0,59.0,3.6,13.5,135.0,393.11,327.84
2018,5,1,18,15,281.0,46.5,3.45,13.05,92.0,282.32,231.64
2018,5,1,18,30,164.0,34.0,3.3,12.6,49.0,184.97,138.28
2018,5,1,18,45,92.5,19.5,3.2,12.1,27.0,99.4,0.0
2018,5,1,19,0,21.0,5.0,3.1,11.6,5.0,15.91,0.0
2018,5,1,19,15,10.5,2.5,3.0,11.4,2.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,5,2,5,15,48.0,10.0,0.9,9.9,12.0,9.1,0.0
2018,5,2,5,30,96.0,20.0,1.0,10.4,24.0,15.85,0.0
2018,5,2,5,45,103.0,30.0,1.05,10.85,39.5,24.25,13.93
2018,5,2,6,0,110.0,40.0,1.1,11.3,55.0,32.06,22.59
2018,5,2,6,15,57.0,59.5,1.1,11.7,67.5,48.35,37.61
2018,5,2,6,30,4.0,79.0,1.1,12.1,80.0,66.54,54.14
2018,5,2,6,45,18.5,102.0,1.1,12.5,108.0,84.83,70.48
2018,5,2,7,0,33.0,125.0,1.1,12.9,136.0,98.97,82.8
2018,5,2,7,15,70.5,150.5,1.05,13.25,179.5,117.14,98.39
2018,5,2,7,30,108.0,176.0,1.0,13.6,223.0,128.71,107.94
2018,5,2,7,45,160.0,197.5,1.0,14.0,276.5,142.54,119.28
2018,5,2,8,0,212.0,219.0,1.0,14.4,330.0,155.96,130.08
2018,5,2,8,15,328.0,215.5,0.95,14.8,405.5,144.38,119.58
2018,5,2,8,30,444.0,212.0,0.9,15.2,481.0,157.47,111.38
2018,5,2,8,45,572.5,187.0,0.85,15.6,560.5,182.71,119.79
2018,5,2,9,0,701.0,162.0,0.8,16.0,640.0,220.87,143.03
2018,5,2,9,15,778.0,143.0,0.8,16.35,702.5,273.1,183.38
2018,5,2,9,30,855.0,124.0,0.8,16.7,765.0,325.1,225.65
2018,5,2,9,45,864.5,125.5,0.85,17.0,799.0,384.08,275.81
2018,5,2,10,0,874.0,127.0,0.9,17.3,833.0,436.63,320.32
2018,5,2,10,15,881.0,128.5,0.95,17.55,861.0,488.21,363.14
2018,5,2,10,30,888.0,130.0,1.0,17.8,889.0,539.46,404.47
2018,5,2,10,45,893.5,130.5,1.05,18.1,910.0,588.61,443.02
2018,5,2,11,0,899.0,131.0,1.1,18.4,931.0,636.86,479.8
2018,5,2,11,15,901.5,132.5,1.2,18.55,945.0,682.95,514.8
2018,5,2,11,30,904.0,134.0,1.3,18.7,959.0,727.54,548.0
2018,5,2,11,45,905.0,135.0,1.35,18.85,965.0,769.0,577.9
2018,5,2,12,0,906.0,136.0,1.4,19.0,971.0,808.5,604.99
2018,5,2,12,15,909.0,133.5,1.45,19.1,970.0,844.42,629.01
2018,5,2,12,30,912.0,131.0,1.5,19.2,969.0,878.06,651.44
2018,5,2,12,45,915.0,126.5,1.6,19.25,960.0,907.37,671.76
2018,5,2,13,0,918.0,122.0,1.7,19.3,951.0,933.92,690.34
2018,5,2,13,15,914.0,121.0,1.75,19.25,933.5,954.61,704.82
2018,5,2,13,30,910.0,120.0,1.8,19.2,916.0,972.1,717.38
2018,5,2,13,45,904.5,118.5,1.9,19.2,891.5,984.41,727.22
2018,5,2,14,0,899.0,117.0,2.0,19.2,867.0,993.36,735.05
2018,5,2,14,15,890.5,115.5,2.05,19.1,835.5,996.03,738.62
2018,5,2,14,30,882.0,114.0,2.1,19.0,804.0,995.3,740.18
2018,5,2,14,45,870.5,112.0,2.2,18.85,766.0,987.76,738.13
2018,5,2,15,0,859.0,110.0,2.3,18.7,728.0,976.94,734.04
2018,5,2,15,15,845.0,107.5,2.3,18.7,685.5,970.29,731.37
2018,5,2,15,30,831.0,105.0,2.3,18.7,643.0,950.31,719.8
2018,5,2,15,45,812.5,102.0,2.45,18.25,596.0,922.51,705.69
2018,5,2,16,0,794.0,99.0,2.6,17.8,549.0,892.11,689.47
2018,5,2,16,15,769.0,95.5,2.6,17.45,499.0,852.7,665.07
2018,5,2,16,30,744.0,92.0,2.6,17.1,449.0,811.39,638.91
2018,5,2,16,45,708.5,87.0,2.65,16.75,396.0,762.91,607.23
2018,5,2,17,0,673.0,82.0,2.7,16.4,343.0,708.75,570.33
2018,5,2,17,15,631.5,76.0,2.6,15.9,292.5,648.14,526.77
2018,5,2,17,30,590.0,70.0,2.5,15.4,242.0,588.1,481.94
2018,5,2,17,45,511.5,63.0,2.45,14.95,191.0,499.85,412.9
2018,5,2,18,0,433.0,56.0,2.4,14.5,140.0,415.6,343.3
2018,5,2,18,15,306.0,45.0,2.25,14.0,95.5,296.64,241.96
2018,5,2,18,30,179.0,34.0,2.1,13.5,51.0,193.89,146.12
2018,5,2,18,45,103.5,20.0,1.95,13.0,28.5,107.47,0.0
2018,5,2,19,0,28.0,6.0,1.8,12.5,6.0,20.64,0.0
2018,5,2,19,15,14.0,3.0,1.85,12.3,3.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,3,5,15,3.0,2.0,1.95,9.7,2.0,1.82,0.0
2018,5,3,5,30,6.0,4.0,2.1,10.1,4.0,3.69,0.0
2018,5,3,5,45,10.5,8.0,2.2,10.45,9.0,7.28,0.32
2018,5,3,6,0,15.0,12.0,2.3,10.8,14.0,10.8,3.91
2018,5,3,6,15,44.5,19.5,2.35,11.15,29.5,16.01,8.76
2018,5,3,6,30,74.0,27.0,2.4,11.5,45.0,21.87,14.16
2018,5,3,6,45,37.0,33.5,2.4,11.85,42.5,28.91,20.55
2018,5,3,7,0,0.0,40.0,2.4,12.2,40.0,35.26,26.24
2018,5,3,7,15,0.0,51.5,2.4,12.5,51.5,45.46,35.29
2018,5,3,7,30,0.0,63.0,2.4,12.8,63.0,55.67,44.23
2018,5,3,7,45,0.0,76.0,2.4,13.15,76.0,67.24,54.24
2018,5,3,8,0,0.0,89.0,2.4,13.5,89.0,78.73,64.05
2018,5,3,8,15,19.0,112.0,2.4,13.8,123.5,93.36,76.49
2018,5,3,8,30,38.0,135.0,2.4,14.1,158.0,113.45,88.15
2018,5,3,8,45,40.0,157.5,2.4,14.35,183.5,133.61,103.75
2018,5,3,9,0,42.0,180.0,2.4,14.6,209.0,154.23,119.98
2018,5,3,9,15,26.0,202.5,2.4,14.9,221.0,171.3,134.11
2018,5,3,9,30,10.0,225.0,2.4,15.2,233.0,194.36,152.79
2018,5,3,9,45,11.0,232.5,2.45,15.5,241.5,202.46,158.78
2018,5,3,10,0,12.0,240.0,2.5,15.8,250.0,210.65,164.9
2018,5,3,10,15,13.5,255.0,2.5,16.05,266.5,225.32,176.11
2018,5,3,10,30,15.0,270.0,2.5,16.3,283.0,240.29,187.5
2018,5,3,10,45,20.0,303.5,2.5,16.55,321.0,272.79,212.44
2018,5,3,11,0,25.0,337.0,2.5,16.8,359.0,301.92,234.5
2018,5,3,11,15,32.0,360.0,2.5,17.0,389.0,329.93,255.66
2018,5,3,11,30,39.0,383.0,2.5,17.2,419.0,359.22,277.67
2018,5,3,11,45,48.0,401.0,2.55,17.35,445.5,386.94,298.54
2018,5,3,12,0,57.0,419.0,2.6,17.5,472.0,415.92,320.27
2018,5,3,12,15,82.0,433.5,2.6,17.6,509.5,455.64,350.3
2018,5,3,12,30,107.0,448.0,2.6,17.7,547.0,497.45,381.62
2018,5,3,12,45,144.5,449.5,2.65,17.75,581.5,547.38,419.25
2018,5,3,13,0,182.0,451.0,2.7,17.8,616.0,593.03,453.52
2018,5,3,13,15,238.5,430.5,2.7,17.8,642.5,646.45,493.79
2018,5,3,13,30,295.0,410.0,2.7,17.8,669.0,691.6,527.94
2018,5,3,13,45,347.0,381.0,2.7,17.8,677.0,723.94,553.0
2018,5,3,14,0,399.0,352.0,2.7,17.8,685.0,755.37,577.5
2018,5,3,14,15,485.5,303.0,2.7,17.7,693.5,813.28,621.6
2018,5,3,14,30,572.0,254.0,2.7,17.6,702.0,855.13,654.42
2018,5,3,14,45,599.0,227.5,2.7,17.55,677.5,865.48,663.63
2018,5,3,15,0,626.0,201.0,2.7,17.5,653.0,868.2,667.69
2018,5,3,15,15,541.5,216.0,2.7,17.5,590.5,796.59,617.56
2018,5,3,15,30,457.0,231.0,2.7,17.5,528.0,731.52,571.06
2018,5,3,15,45,351.0,235.0,2.7,17.15,453.0,614.88,486.46
2018,5,3,16,0,245.0,239.0,2.7,16.8,378.0,519.45,414.65
2018,5,3,16,15,270.5,209.5,2.75,16.5,350.5,507.48,409.16
2018,5,3,16,30,296.0,180.0,2.8,16.2,323.0,492.63,400.83
2018,5,3,16,45,298.0,157.5,2.85,15.9,287.5,463.02,380.0
2018,5,3,17,0,300.0,135.0,2.9,15.6,252.0,431.73,357.35
2018,5,3,17,15,174.0,94.5,2.9,15.1,160.0,268.57,224.57
2018,5,3,17,30,48.0,54.0,2.9,14.6,68.0,99.19,80.63
2018,5,3,17,45,24.0,31.5,2.85,14.1,38.5,46.41,35.0
2018,5,3,18,0,0.0,9.0,2.8,13.6,9.0,7.9,1.09
2018,5,3,18,15,0.0,7.0,2.75,13.15,7.0,6.14,0.0
2018,5,3,18,30,0.0,5.0,2.7,12.7,5.0,4.38,0.0
2018,5,3,18,45,4.0,4.0,2.65,12.25,4.0,5.92,0.0
2018,5,3,19,0,8.0,3.0,2.6,11.8,3.0,7.08,0.0
2018,5,3,19,15,4.0,1.5,2.6,11.65,1.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
