Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,20,45,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,2.25,9.9,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,4,5,15,4.0,6.5,1.9,9.3,6.5,5.91,0.0
2018,5,4,5,30,8.0,13.0,2.1,9.8,13.0,11.67,0.0
2018,5,4,5,45,4.0,28.0,2.3,10.3,28.0,24.42,14.66
2018,5,4,6,0,0.0,43.0,2.5,10.8,43.0,37.09,27.14
2018,5,4,6,15,1.0,58.5,2.35,11.3,58.5,50.1,39.27
2018,5,4,6,30,2.0,74.0,2.2,11.8,74.0,63.05,51.13
2018,5,4,6,45,3.5,92.5,2.1,12.3,93.5,78.15,64.63
2018,5,4,7,0,5.0,111.0,2.0,12.8,113.0,93.11,77.73
2018,5,4,7,15,3.0,117.0,1.8,13.4,118.0,98.86,82.41
2018,5,4,7,30,1.0,123.0,1.6,14.0,123.0,104.43,86.81
2018,5,4,7,45,38.5,155.5,1.4,14.6,175.5,123.33,102.63
2018,5,4,8,0,76.0,188.0,1.2,15.2,228.0,145.47,120.88
2018,5,4,8,15,70.5,197.0,1.15,15.75,237.0,152.09,125.74
2018,5,4,8,30,65.0,206.0,1.1,16.3,246.0,164.65,127.56
2018,5,4,8,45,42.5,214.5,1.05,16.85,241.5,174.34,134.78
2018,5,4,9,0,20.0,223.0,1.0,17.4,237.0,190.45,147.76
2018,5,4,9,15,102.0,251.0,1.05,17.9,327.5,215.08,163.36
2018,5,4,9,30,184.0,279.0,1.1,18.4,418.0,266.95,201.01
2018,5,4,9,45,236.5,312.5,1.2,18.85,499.5,312.71,235.32
2018,5,4,10,0,289.0,346.0,1.3,19.3,581.0,374.94,282.15
2018,5,4,10,15,409.0,329.5,1.35,19.6,674.0,430.63,323.61
2018,5,4,10,30,529.0,313.0,1.4,19.9,767.0,504.76,378.88
2018,5,4,10,45,554.5,310.5,1.45,20.2,796.5,549.38,412.5
2018,5,4,11,0,580.0,308.0,1.5,20.5,826.0,595.63,446.9
2018,5,4,11,15,545.5,332.5,1.45,20.75,825.5,626.96,468.84
2018,5,4,11,30,511.0,357.0,1.4,21.0,825.0,655.07,487.86
2018,5,4,11,45,528.5,353.0,1.4,21.2,840.0,693.8,515.1
2018,5,4,12,0,546.0,349.0,1.4,21.4,855.0,732.6,541.87
2018,5,4,12,15,546.0,344.0,1.45,21.45,849.0,756.43,558.81
2018,5,4,12,30,546.0,339.0,1.5,21.5,843.0,778.52,574.59
2018,5,4,12,45,592.5,313.5,1.55,21.6,855.0,819.58,603.97
2018,5,4,13,0,639.0,288.0,1.6,21.7,867.0,861.01,633.21
2018,5,4,13,15,724.5,234.5,1.7,21.65,879.5,910.96,670.02
2018,5,4,13,30,810.0,181.0,1.8,21.6,892.0,952.08,698.21
2018,5,4,13,45,823.5,167.0,1.9,21.55,873.0,969.72,711.27
2018,5,4,14,0,837.0,153.0,2.0,21.5,854.0,984.11,722.63
2018,5,4,14,15,846.5,141.0,2.1,21.3,828.0,993.32,731.21
2018,5,4,14,30,856.0,129.0,2.2,21.1,802.0,998.98,737.69
2018,5,4,14,45,854.5,123.5,2.3,20.9,768.5,997.58,739.73
2018,5,4,15,0,853.0,118.0,2.4,20.7,735.0,992.78,739.73
2018,5,4,15,15,838.5,115.5,2.4,20.7,692.5,975.42,729.91
2018,5,4,15,30,824.0,113.0,2.4,20.7,650.0,955.0,718.23
2018,5,4,15,45,804.5,108.5,2.55,20.1,601.5,924.53,702.77
2018,5,4,16,0,785.0,104.0,2.7,19.5,553.0,891.47,685.18
2018,5,4,16,15,760.0,97.5,2.7,19.05,500.0,848.56,658.69
2018,5,4,16,30,735.0,91.0,2.7,18.6,447.0,803.78,630.38
2018,5,4,16,45,708.0,84.5,2.75,18.2,396.0,760.7,602.79
2018,5,4,17,0,681.0,78.0,2.8,17.8,345.0,711.72,569.94
2018,5,4,17,15,642.0,74.0,2.75,17.2,297.0,655.56,530.41
2018,5,4,17,30,603.0,70.0,2.7,16.6,249.0,599.76,489.52
2018,5,4,17,45,539.0,63.5,2.65,16.0,200.5,522.5,429.77
2018,5,4,18,0,475.0,57.0,2.6,15.4,152.0,448.05,369.02
2018,5,4,18,15,374.5,47.0,2.5,14.8,108.5,348.29,283.95
2018,5,4,18,30,274.0,37.0,2.4,14.2,65.0,258.41,199.19
2018,5,4,18,45,158.5,23.0,2.3,13.65,37.0,146.68,0.0
2018,5,4,19,0,43.0,9.0,2.2,13.1,9.0,31.61,0.0
2018,5,4,19,15,21.5,4.5,2.15,12.9,4.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,5,5,15,2.5,3.5,2.1,10.9,3.5,3.18,0.0
2018,5,5,5,30,5.0,7.0,2.1,11.1,7.0,6.27,0.0
2018,5,5,5,45,2.5,10.5,2.15,11.35,10.5,9.22,2.07
2018,5,5,6,0,0.0,14.0,2.2,11.6,14.0,12.3,5.23
2018,5,5,6,15,0.0,22.0,2.15,11.8,22.0,19.35,11.74
2018,5,5,6,30,0.0,30.0,2.1,12.0,30.0,26.41,18.24
2018,5,5,6,45,38.0,71.0,2.1,12.2,84.0,60.66,49.09
2018,5,5,7,0,76.0,112.0,2.1,12.4,138.0,87.11,72.54
2018,5,5,7,15,209.0,136.0,2.1,12.6,224.0,98.36,82.24
2018,5,5,7,30,342.0,160.0,2.1,12.8,310.0,114.0,95.63
2018,5,5,7,45,310.5,186.0,2.1,13.0,335.0,128.91,108.19
2018,5,5,8,0,279.0,212.0,2.1,13.2,360.0,142.97,119.85
2018,5,5,8,15,187.0,237.5,2.1,13.55,340.5,167.0,139.83
2018,5,5,8,30,95.0,263.0,2.1,13.9,321.0,202.16,158.37
2018,5,5,8,45,118.5,290.5,2.1,14.25,368.5,221.56,171.09
2018,5,5,9,0,142.0,318.0,2.1,14.6,416.0,254.89,195.75
2018,5,5,9,15,188.5,334.0,2.0,14.95,472.0,289.59,221.02
2018,5,5,9,30,235.0,350.0,1.9,15.3,528.0,329.54,250.96
2018,5,5,9,45,266.0,361.0,1.85,15.7,571.0,356.73,271.93
2018,5,5,10,0,297.0,372.0,1.8,16.1,614.0,397.18,303.13
2018,5,5,10,15,258.0,395.0,1.8,16.2,610.5,418.56,320.71
2018,5,5,10,30,219.0,418.0,1.8,16.3,607.0,443.35,340.05
2018,5,5,10,45,189.0,428.0,1.8,16.4,593.5,452.06,346.88
2018,5,5,11,0,159.0,438.0,1.8,16.5,580.0,457.91,351.26
2018,5,5,11,15,136.5,431.0,1.95,16.45,554.5,452.31,347.76
2018,5,5,11,30,114.0,424.0,2.1,16.4,529.0,444.08,342.11
2018,5,5,11,45,79.0,396.0,2.2,16.35,469.0,405.25,313.13
2018,5,5,12,0,44.0,368.0,2.3,16.3,409.0,361.52,280.0
2018,5,5,12,15,146.5,399.5,2.45,16.25,535.0,481.44,373.17
2018,5,5,12,30,249.0,431.0,2.6,16.2,661.0,611.48,470.72
2018,5,5,12,45,353.0,399.0,2.7,16.1,721.5,687.02,528.08
2018,5,5,13,0,457.0,367.0,2.8,16.0,782.0,774.31,593.34
2018,5,5,13,15,418.0,371.0,2.9,15.95,745.5,761.82,584.29
2018,5,5,13,30,379.0,375.0,3.0,15.9,709.0,735.59,566.33
2018,5,5,13,45,328.5,372.5,3.05,15.85,656.0,698.64,539.96
2018,5,5,14,0,278.0,370.0,3.1,15.8,603.0,658.75,511.14
2018,5,5,14,15,366.5,335.5,3.2,15.9,631.0,717.61,557.96
2018,5,5,14,30,455.0,301.0,3.3,16.0,659.0,791.61,614.29
2018,5,5,14,45,561.5,244.0,3.35,16.05,665.0,842.16,654.59
2018,5,5,15,0,668.0,187.0,3.4,16.1,671.0,895.94,695.52
2018,5,5,15,15,710.5,158.0,3.4,16.1,646.0,906.15,703.86
2018,5,5,15,30,753.0,129.0,3.4,16.1,621.0,905.28,704.9
2018,5,5,15,45,771.5,115.0,3.45,16.1,587.5,901.33,704.35
2018,5,5,16,0,790.0,101.0,3.5,16.1,554.0,893.49,701.17
2018,5,5,16,15,756.5,100.0,3.5,15.9,502.5,849.16,672.01
2018,5,5,16,30,723.0,99.0,3.5,15.7,451.0,809.06,645.73
2018,5,5,16,45,682.5,93.5,3.5,15.5,396.5,750.83,605.37
2018,5,5,17,0,642.0,88.0,3.5,15.3,342.0,692.31,563.8
2018,5,5,17,15,578.0,82.0,3.45,14.8,286.0,613.85,505.84
2018,5,5,17,30,514.0,76.0,3.4,14.3,230.0,537.46,447.39
2018,5,5,17,45,469.0,66.0,3.35,13.85,186.0,473.21,396.14
2018,5,5,18,0,424.0,56.0,3.3,13.4,142.0,410.9,343.32
2018,5,5,18,15,332.5,46.5,3.25,12.95,102.0,319.95,264.09
2018,5,5,18,30,241.0,37.0,3.2,12.5,62.0,237.17,185.7
2018,5,5,18,45,138.0,23.0,3.15,12.0,35.5,135.53,16.75
2018,5,5,19,0,35.0,9.0,3.1,11.5,9.0,27.3,0.0
2018,5,5,19,15,17.5,4.5,3.1,11.3,4.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.85,9.85,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.8,9.75,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.75,9.65,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.75,9.6,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.75,9.6,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.4,9.55,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,5,6,5,15,20.0,10.5,2.55,10.0,11.5,9.55,0.0
2018,5,6,5,30,40.0,21.0,2.7,10.3,23.0,17.61,0.0
2018,5,6,5,45,68.5,37.5,2.85,10.6,46.0,30.76,20.36
2018,5,6,6,0,97.0,54.0,3.0,10.9,69.0,43.73,33.09
2018,5,6,6,15,152.5,72.0,2.95,11.25,105.5,55.55,44.19
2018,5,6,6,30,208.0,90.0,2.9,11.6,142.0,68.42,56.0
2018,5,6,6,45,287.0,101.0,2.9,11.9,191.0,76.32,63.11
2018,5,6,7,0,366.0,112.0,2.9,12.2,240.0,79.0,65.38
2018,5,6,7,15,321.5,141.5,2.9,12.65,267.0,102.68,86.07
2018,5,6,7,30,277.0,171.0,2.9,13.1,294.0,120.29,101.06
2018,5,6,7,45,363.5,175.0,2.85,13.55,356.5,122.6,102.53
2018,5,6,8,0,450.0,179.0,2.8,14.0,419.0,114.99,95.41
2018,5,6,8,15,562.0,163.0,2.8,14.45,490.5,106.17,87.32
2018,5,6,8,30,674.0,147.0,2.8,14.9,562.0,134.03,83.26
2018,5,6,8,45,752.5,131.5,2.8,15.35,626.5,172.9,104.29
2018,5,6,9,0,831.0,116.0,2.8,15.8,691.0,226.37,143.56
2018,5,6,9,15,863.5,110.5,2.9,16.15,738.0,285.34,192.97
2018,5,6,9,30,896.0,105.0,3.0,16.5,785.0,339.22,239.95
2018,5,6,9,45,837.0,139.5,3.05,16.85,797.0,388.21,285.3
2018,5,6,10,0,778.0,174.0,3.1,17.2,809.0,438.54,329.85
2018,5,6,10,15,851.5,143.0,3.2,17.45,859.5,490.58,373.4
2018,5,6,10,30,925.0,112.0,3.3,17.7,910.0,552.14,423.7
2018,5,6,10,45,822.0,174.0,3.35,17.95,895.5,590.39,454.81
2018,5,6,11,0,719.0,236.0,3.4,18.2,881.0,620.74,478.36
2018,5,6,11,15,747.5,225.0,3.5,18.3,904.5,668.57,515.66
2018,5,6,11,30,776.0,214.0,3.6,18.4,928.0,717.18,552.86
2018,5,6,11,45,722.5,241.5,3.65,18.55,909.5,740.06,569.33
2018,5,6,12,0,669.0,269.0,3.7,18.7,891.0,757.79,581.74
2018,5,6,12,15,452.0,358.5,3.75,18.65,778.5,696.17,533.99
2018,5,6,12,30,235.0,448.0,3.8,18.6,666.0,610.29,467.54
2018,5,6,12,45,332.5,415.0,3.8,18.6,720.0,684.9,525.02
2018,5,6,13,0,430.0,382.0,3.8,18.6,774.0,764.87,584.71
2018,5,6,13,15,467.5,358.0,3.75,18.5,776.5,795.3,607.59
2018,5,6,13,30,505.0,334.0,3.7,18.4,779.0,824.52,629.91
2018,5,6,13,45,392.5,361.0,3.65,18.25,701.5,748.04,573.9
2018,5,6,14,0,280.0,388.0,3.6,18.1,624.0,679.73,523.01
2018,5,6,14,15,281.5,373.5,3.55,17.9,603.0,675.64,521.77
2018,5,6,14,30,283.0,359.0,3.5,17.7,582.0,669.95,519.04
2018,5,6,14,45,264.5,341.0,3.45,17.45,542.0,639.13,497.68
2018,5,6,15,0,246.0,323.0,3.4,17.2,502.0,606.64,475.05
2018,5,6,15,15,268.0,297.0,3.4,17.2,481.5,603.26,474.89
2018,5,6,15,30,290.0,271.0,3.4,17.2,461.0,597.79,473.09
2018,5,6,15,45,317.5,248.0,3.35,16.65,442.5,598.91,477.21
2018,5,6,16,0,345.0,225.0,3.3,16.1,424.0,597.55,479.5
2018,5,6,16,15,381.5,196.0,3.3,15.8,397.5,594.4,480.57
2018,5,6,16,30,418.0,167.0,3.3,15.5,371.0,606.98,493.16
2018,5,6,16,45,390.0,147.5,3.3,15.25,321.5,551.2,451.86
2018,5,6,17,0,362.0,128.0,3.3,15.0,272.0,495.03,409.59
2018,5,6,17,15,287.5,112.0,3.25,14.7,216.0,386.36,323.25
2018,5,6,17,30,213.0,96.0,3.2,14.4,160.0,300.36,252.37
2018,5,6,17,45,219.5,83.0,3.15,14.1,138.0,284.59,239.36
2018,5,6,18,0,226.0,70.0,3.1,13.8,116.0,268.11,224.3
2018,5,6,18,15,179.5,54.0,2.95,13.45,84.0,210.04,172.64
2018,5,6,18,30,133.0,38.0,2.8,13.1,52.0,155.47,120.97
2018,5,6,18,45,75.0,23.0,2.7,12.75,30.0,88.83,19.79
2018,5,6,19,0,17.0,8.0,2.6,12.4,8.0,16.58,0.0
2018,5,6,19,15,8.5,4.0,2.55,12.25,4.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.65,10.2,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,7,5,15,79.5,12.0,2.55,10.8,17.0,10.91,0.0
2018,5,7,5,30,159.0,24.0,2.6,11.3,34.0,18.96,0.78
2018,5,7,5,45,276.0,36.5,2.65,11.75,72.5,28.5,18.52
2018,5,7,6,0,393.0,49.0,2.7,12.2,111.0,39.37,29.13
2018,5,7,6,15,474.5,57.0,2.6,12.7,159.0,44.31,33.98
2018,5,7,6,30,556.0,65.0,2.5,13.2,207.0,49.15,38.49
2018,5,7,6,45,608.0,71.0,2.4,13.7,258.0,52.09,41.12
2018,5,7,7,0,660.0,77.0,2.3,14.2,309.0,54.95,43.55
2018,5,7,7,15,696.5,82.5,2.25,14.85,361.5,57.22,45.34
2018,5,7,7,30,733.0,88.0,2.2,15.5,414.0,59.37,46.95
2018,5,7,7,45,731.5,98.0,2.15,16.1,456.0,64.1,50.8
2018,5,7,8,0,730.0,108.0,2.1,16.7,498.0,68.41,54.24
2018,5,7,8,15,778.0,105.0,2.05,17.3,555.5,77.8,62.02
2018,5,7,8,30,826.0,102.0,2.0,17.9,613.0,123.23,67.75
2018,5,7,8,45,841.0,105.5,1.95,18.5,658.0,174.71,100.4
2018,5,7,9,0,856.0,109.0,1.9,19.1,703.0,228.02,141.75
2018,5,7,9,15,848.0,119.0,1.85,19.45,736.0,282.33,188.25
2018,5,7,9,30,840.0,129.0,1.8,19.8,769.0,335.75,234.82
2018,5,7,9,45,851.5,131.0,1.7,20.2,804.0,388.74,279.97
2018,5,7,10,0,863.0,133.0,1.6,20.6,839.0,447.22,328.07
2018,5,7,10,15,891.5,123.5,1.65,20.8,874.5,499.46,371.0
2018,5,7,10,30,920.0,114.0,1.7,21.0,910.0,553.12,414.02
2018,5,7,10,45,923.5,115.0,1.7,21.25,930.0,602.54,452.51
2018,5,7,11,0,927.0,116.0,1.7,21.5,950.0,650.84,489.01
2018,5,7,11,15,930.0,116.5,1.8,21.6,963.5,697.1,524.03
2018,5,7,11,30,933.0,117.0,1.9,21.7,977.0,741.83,557.25
2018,5,7,11,45,935.0,116.5,2.0,21.8,983.0,783.28,587.25
2018,5,7,12,0,937.0,116.0,2.1,21.9,989.0,822.73,614.16
2018,5,7,12,15,935.5,117.0,2.15,21.95,987.0,858.55,638.23
2018,5,7,12,30,934.0,118.0,2.2,22.0,985.0,891.85,660.56
2018,5,7,12,45,931.0,117.5,2.25,22.0,974.5,919.8,679.46
2018,5,7,13,0,928.0,117.0,2.3,22.0,964.0,944.8,696.5
2018,5,7,13,15,924.5,116.5,2.35,22.0,947.0,966.29,711.32
2018,5,7,13,30,921.0,116.0,2.4,22.0,930.0,984.61,724.2
2018,5,7,13,45,907.5,119.5,2.45,22.0,903.5,994.26,731.56
2018,5,7,14,0,894.0,123.0,2.5,22.0,877.0,1000.5,736.92
2018,5,7,14,15,870.5,128.0,2.55,21.85,840.0,995.21,735.33
2018,5,7,14,30,847.0,133.0,2.6,21.7,803.0,997.6,739.03
2018,5,7,14,45,863.5,118.5,2.65,21.55,774.5,993.14,738.29
2018,5,7,15,0,880.0,104.0,2.7,21.4,746.0,995.78,742.48
2018,5,7,15,15,867.0,101.5,2.7,21.4,703.5,979.42,733.2
2018,5,7,15,30,854.0,99.0,2.7,21.4,661.0,960.02,722.14
2018,5,7,15,45,838.0,95.5,2.9,20.85,614.0,943.69,716.41
2018,5,7,16,0,822.0,92.0,3.1,20.3,567.0,914.52,701.57
2018,5,7,16,15,801.0,88.0,3.15,19.85,517.0,877.57,679.68
2018,5,7,16,30,780.0,84.0,3.2,19.4,467.0,838.55,655.91
2018,5,7,16,45,750.0,80.0,3.3,18.95,415.5,789.75,624.7
2018,5,7,17,0,720.0,76.0,3.4,18.5,364.0,739.88,591.72
2018,5,7,17,15,678.0,71.5,3.35,17.9,312.0,684.05,552.68
2018,5,7,17,30,636.0,67.0,3.3,17.3,260.0,624.02,508.85
2018,5,7,17,45,574.5,60.5,3.25,16.7,210.0,547.45,449.99
2018,5,7,18,0,513.0,54.0,3.2,16.1,160.0,473.72,390.52
2018,5,7,18,15,391.5,46.0,3.1,15.6,114.0,360.54,294.88
2018,5,7,18,30,270.0,38.0,3.0,15.1,68.0,256.77,201.53
2018,5,7,18,45,148.5,23.5,2.9,14.65,38.5,144.39,49.21
2018,5,7,19,0,27.0,9.0,2.8,14.2,9.0,23.0,0.0
2018,5,7,19,15,13.5,4.5,2.8,14.0,4.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,8,4,45,5.5,1.0,2.45,11.5,1.0,0.0,0.0
2018,5,8,5,0,11.0,2.0,2.5,11.6,2.0,0.0,0.0
2018,5,8,5,15,108.0,13.0,2.6,11.95,19.5,11.82,0.0
2018,5,8,5,30,205.0,24.0,2.7,12.3,37.0,20.06,3.21
2018,5,8,5,45,318.5,34.5,2.85,12.7,75.5,28.02,18.17
2018,5,8,6,0,432.0,45.0,3.0,13.1,114.0,35.7,25.83
2018,5,8,6,15,366.0,60.0,3.0,13.5,133.0,45.2,34.67
2018,5,8,6,30,300.0,75.0,3.0,13.9,152.0,54.96,43.56
2018,5,8,6,45,340.5,92.5,3.05,14.25,198.5,66.47,53.82
2018,5,8,7,0,381.0,110.0,3.1,14.6,245.0,77.47,63.41
2018,5,8,7,15,456.5,116.5,3.1,14.95,303.0,80.66,65.96
2018,5,8,7,30,532.0,123.0,3.1,15.3,361.0,83.77,68.38
2018,5,8,7,45,653.0,107.5,3.1,15.65,434.5,69.82,55.87
2018,5,8,8,0,774.0,92.0,3.1,16.0,508.0,64.47,50.95
2018,5,8,8,15,800.0,92.5,3.0,16.35,557.0,71.66,47.45
2018,5,8,8,30,826.0,93.0,2.9,16.7,606.0,119.21,64.17
2018,5,8,8,45,839.0,96.5,2.8,17.0,649.5,179.39,104.91
2018,5,8,9,0,852.0,100.0,2.7,17.3,693.0,231.6,146.23
2018,5,8,9,15,862.5,102.5,2.65,17.55,732.0,283.81,191.13
2018,5,8,9,30,873.0,105.0,2.6,17.8,771.0,336.84,237.81
2018,5,8,9,45,880.5,106.5,2.5,18.05,804.0,388.73,283.45
2018,5,8,10,0,888.0,108.0,2.4,18.3,837.0,440.71,328.22
2018,5,8,10,15,869.5,123.5,2.4,18.65,857.0,491.44,370.97
2018,5,8,10,30,851.0,139.0,2.4,19.0,877.0,539.39,410.09
2018,5,8,10,45,870.5,132.0,2.4,19.4,902.0,588.4,448.77
2018,5,8,11,0,890.0,125.0,2.4,19.8,927.0,637.63,486.56
2018,5,8,11,15,906.0,117.0,2.45,20.0,943.5,683.75,521.8
2018,5,8,11,30,922.0,109.0,2.5,20.2,960.0,729.18,555.83
2018,5,8,11,45,924.0,108.5,2.5,20.4,966.0,769.96,584.76
2018,5,8,12,0,926.0,108.0,2.5,20.6,972.0,808.77,610.74
2018,5,8,12,15,924.0,109.0,2.65,20.65,969.5,843.57,635.22
2018,5,8,12,30,922.0,110.0,2.8,20.7,967.0,875.86,657.99
2018,5,8,12,45,918.0,110.5,2.95,20.75,956.5,903.29,677.5
2018,5,8,13,0,914.0,111.0,3.1,20.8,946.0,927.8,695.13
2018,5,8,13,15,910.5,110.5,3.25,20.65,929.5,948.76,711.01
2018,5,8,13,30,907.0,110.0,3.4,20.5,913.0,966.61,724.95
2018,5,8,13,45,901.5,109.0,3.55,20.4,889.0,978.86,735.12
2018,5,8,14,0,896.0,108.0,3.7,20.3,865.0,987.8,743.25
2018,5,8,14,15,888.5,106.5,3.75,20.1,834.5,990.95,747.24
2018,5,8,14,30,881.0,105.0,3.8,19.9,804.0,990.76,749.16
2018,5,8,14,45,871.0,103.5,3.85,19.7,767.5,984.82,747.34
2018,5,8,15,0,861.0,102.0,3.9,19.5,731.0,975.66,743.5
2018,5,8,15,15,848.0,99.5,3.9,19.5,689.5,959.3,733.93
2018,5,8,15,30,835.0,97.0,3.9,19.5,648.0,939.97,722.43
2018,5,8,15,45,818.0,94.5,3.85,19.0,602.0,924.0,714.42
2018,5,8,16,0,801.0,92.0,3.8,18.5,556.0,895.39,697.45
2018,5,8,16,15,779.5,88.5,3.75,18.2,507.5,858.96,674.28
2018,5,8,16,30,758.0,85.0,3.7,17.9,459.0,820.55,649.41
2018,5,8,16,45,729.5,81.0,3.65,17.6,409.0,773.59,617.77
2018,5,8,17,0,701.0,77.0,3.6,17.3,359.0,730.39,588.22
2018,5,8,17,15,660.5,71.5,3.5,16.95,307.5,670.21,544.75
2018,5,8,17,30,620.0,66.0,3.4,16.6,256.0,610.58,500.24
2018,5,8,17,45,563.5,60.0,3.25,16.2,208.0,539.03,444.39
2018,5,8,18,0,507.0,54.0,3.1,15.8,160.0,469.98,388.02
2018,5,8,18,15,408.5,45.5,2.95,15.35,116.0,372.09,304.7
2018,5,8,18,30,310.0,37.0,2.8,14.9,72.0,281.12,221.96
2018,5,8,18,45,182.0,24.0,2.6,14.5,42.0,166.11,70.43
2018,5,8,19,0,54.0,11.0,2.4,14.1,12.0,39.7,0.0
2018,5,8,19,15,27.0,5.5,2.4,13.9,6.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,9,4,45,6.0,1.0,2.5,11.3,1.0,0.0,0.0
2018,5,9,5,0,12.0,2.0,2.5,11.3,2.0,0.0,0.0
2018,5,9,5,15,20.0,9.0,2.7,11.65,10.0,8.19,0.0
2018,5,9,5,30,28.0,16.0,2.9,12.0,18.0,13.92,1.63
2018,5,9,5,45,22.5,30.5,3.05,12.3,33.0,26.54,17.05
2018,5,9,6,0,17.0,45.0,3.2,12.6,48.0,38.54,28.43
2018,5,9,6,15,56.0,64.5,3.3,12.95,78.5,52.31,41.09
2018,5,9,6,30,95.0,84.0,3.4,13.3,109.0,66.92,54.33
2018,5,9,6,45,135.0,110.5,3.5,13.65,154.0,85.76,71.06
2018,5,9,7,0,175.0,137.0,3.6,14.0,199.0,103.93,86.91
2018,5,9,7,15,253.5,151.0,3.65,14.3,257.0,108.16,90.28
2018,5,9,7,30,332.0,165.0,3.7,14.6,315.0,116.88,97.5
2018,5,9,7,45,544.0,134.0,3.75,14.95,413.0,87.84,71.76
2018,5,9,8,0,756.0,103.0,3.8,15.3,511.0,72.22,57.84
2018,5,9,8,15,765.5,109.5,3.8,15.6,555.0,85.12,57.58
2018,5,9,8,30,775.0,116.0,3.8,15.9,599.0,133.84,77.63
2018,5,9,8,45,826.0,107.5,3.8,16.2,655.5,178.59,105.12
2018,5,9,9,0,877.0,99.0,3.8,16.5,712.0,237.66,150.92
2018,5,9,9,15,888.0,101.0,3.8,16.8,751.5,290.92,197.17
2018,5,9,9,30,899.0,103.0,3.8,17.1,791.0,345.04,245.29
2018,5,9,9,45,908.0,104.5,3.8,17.35,825.5,398.75,293.06
2018,5,9,10,0,917.0,106.0,3.8,17.6,860.0,452.68,340.18
2018,5,9,10,15,921.5,108.5,3.8,17.8,887.5,505.36,385.3
2018,5,9,10,30,926.0,111.0,3.8,18.0,915.0,557.43,428.68
2018,5,9,10,45,928.5,112.5,3.8,18.2,935.0,606.8,468.83
2018,5,9,11,0,931.0,114.0,3.8,18.4,955.0,654.95,506.97
2018,5,9,11,15,917.5,125.0,3.75,18.55,963.5,699.13,540.88
2018,5,9,11,30,904.0,136.0,3.7,18.7,972.0,740.56,571.87
2018,5,9,11,45,849.5,171.0,3.65,18.85,960.5,773.79,595.27
2018,5,9,12,0,795.0,206.0,3.6,19.0,949.0,799.55,612.76
2018,5,9,12,15,862.5,164.0,3.6,19.05,968.5,850.13,649.39
2018,5,9,12,30,930.0,122.0,3.6,19.1,988.0,894.68,679.96
2018,5,9,12,45,904.5,136.0,3.6,19.2,971.5,916.32,694.5
2018,5,9,13,0,879.0,150.0,3.6,19.3,955.0,934.21,706.67
2018,5,9,13,15,874.5,148.5,3.65,19.25,937.0,953.31,720.51
2018,5,9,13,30,870.0,147.0,3.7,19.2,919.0,969.33,732.34
2018,5,9,13,45,821.0,166.5,3.75,19.15,879.5,971.91,735.16
2018,5,9,14,0,772.0,186.0,3.8,19.1,840.0,959.78,728.16
2018,5,9,14,15,761.5,183.0,3.9,18.95,808.5,966.39,734.84
2018,5,9,14,30,751.0,180.0,4.0,18.8,777.0,962.55,734.32
2018,5,9,14,45,752.5,167.5,4.05,18.6,742.5,956.83,732.55
2018,5,9,15,0,754.0,155.0,4.1,18.4,708.0,947.72,728.56
2018,5,9,15,15,795.0,132.0,4.1,18.4,685.0,955.99,736.02
2018,5,9,15,30,836.0,109.0,4.1,18.4,662.0,966.35,745.0
2018,5,9,15,45,794.0,109.5,4.2,17.95,605.0,919.82,715.97
2018,5,9,16,0,752.0,110.0,4.3,17.5,548.0,871.3,685.28
2018,5,9,16,15,748.5,101.5,4.25,17.25,505.0,846.65,670.31
2018,5,9,16,30,745.0,93.0,4.2,17.0,462.0,819.29,652.98
2018,5,9,16,45,720.5,88.5,4.15,16.7,413.5,780.8,627.26
2018,5,9,17,0,696.0,84.0,4.1,16.4,365.0,736.24,596.43
2018,5,9,17,15,653.5,79.5,4.0,16.0,314.5,675.81,552.6
2018,5,9,17,30,611.0,75.0,3.9,15.6,264.0,615.89,507.68
2018,5,9,17,45,545.0,67.5,3.8,15.25,213.0,535.15,444.26
2018,5,9,18,0,479.0,60.0,3.7,14.9,162.0,457.47,380.34
2018,5,9,18,15,383.0,50.5,3.6,14.5,118.0,360.54,297.2
2018,5,9,18,30,287.0,41.0,3.5,14.1,74.0,272.26,216.77
2018,5,9,18,45,172.0,27.0,3.4,13.7,44.0,166.44,81.47
2018,5,9,19,0,57.0,13.0,3.3,13.3,14.0,43.24,0.0
2018,5,9,19,15,28.5,6.5,3.2,13.15,7.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,10,4,45,4.0,1.0,2.8,11.15,1.0,0.0,0.0
2018,5,10,5,0,8.0,2.0,2.8,11.2,2.0,0.0,0.0
2018,5,10,5,15,65.0,13.5,2.85,11.65,18.0,12.28,0.0
2018,5,10,5,30,122.0,25.0,2.9,12.1,34.0,19.61,5.83
2018,5,10,5,45,215.0,38.5,2.95,12.55,68.5,29.82,19.93
2018,5,10,6,0,308.0,52.0,3.0,13.0,103.0,39.72,29.46
2018,5,10,6,15,422.0,60.5,3.0,13.25,156.5,46.74,36.12
2018,5,10,6,30,536.0,69.0,3.0,13.5,210.0,52.0,41.01
2018,5,10,6,45,601.0,73.5,3.0,13.8,263.5,53.67,42.51
2018,5,10,7,0,666.0,78.0,3.0,14.1,317.0,55.4,43.95
2018,5,10,7,15,701.0,83.0,3.05,14.6,369.0,57.28,45.4
2018,5,10,7,30,736.0,88.0,3.1,15.1,421.0,65.12,52.07
2018,5,10,7,45,762.0,92.0,3.15,15.6,472.0,66.24,52.74
2018,5,10,8,0,788.0,96.0,3.2,16.1,523.0,67.27,53.36
2018,5,10,8,15,752.0,116.0,3.2,16.55,553.0,83.65,54.83
2018,5,10,8,30,716.0,136.0,3.2,17.0,583.0,137.35,81.7
2018,5,10,8,45,619.5,183.0,3.2,17.5,589.5,199.11,129.8
2018,5,10,9,0,523.0,230.0,3.2,18.0,596.0,252.4,176.2
2018,5,10,9,15,523.5,247.0,3.2,18.3,631.0,297.01,213.36
2018,5,10,9,30,524.0,264.0,3.2,18.6,666.0,342.02,251.31
2018,5,10,9,45,521.5,281.0,3.2,18.9,696.0,386.3,288.46
2018,5,10,10,0,519.0,298.0,3.2,19.2,726.0,430.5,324.84
2018,5,10,10,15,535.5,305.5,3.15,19.45,759.5,476.2,361.39
2018,5,10,10,30,552.0,313.0,3.1,19.7,793.0,523.33,398.24
2018,5,10,10,45,591.0,303.5,3.1,19.95,828.5,571.1,435.15
2018,5,10,11,0,630.0,294.0,3.1,20.2,864.0,618.66,471.4
2018,5,10,11,15,660.5,281.0,3.05,20.3,886.0,663.14,504.94
2018,5,10,11,30,691.0,268.0,3.0,20.4,908.0,708.86,538.79
2018,5,10,11,45,689.0,271.5,3.0,20.5,913.0,745.56,565.34
2018,5,10,12,0,687.0,275.0,3.0,20.6,918.0,780.77,590.44
2018,5,10,12,15,636.0,303.5,3.1,20.6,898.0,796.48,601.32
2018,5,10,12,30,585.0,332.0,3.2,20.6,878.0,809.79,610.36
2018,5,10,12,45,604.0,319.0,3.3,20.6,877.5,839.82,632.82
2018,5,10,13,0,623.0,306.0,3.4,20.6,877.0,868.21,653.99
2018,5,10,13,15,645.0,284.0,3.45,20.6,866.0,890.67,671.06
2018,5,10,13,30,667.0,262.0,3.5,20.6,855.0,910.7,686.57
2018,5,10,13,45,734.0,215.5,3.55,20.6,852.0,946.35,712.85
2018,5,10,14,0,801.0,169.0,3.6,20.6,849.0,971.61,730.89
2018,5,10,14,15,838.0,144.0,3.7,20.5,832.5,993.99,747.8
2018,5,10,14,30,875.0,119.0,3.8,20.4,816.0,1001.83,755.06
2018,5,10,14,45,862.0,117.5,3.85,20.3,778.0,993.14,751.05
2018,5,10,15,0,849.0,116.0,3.9,20.2,740.0,991.94,752.42
2018,5,10,15,15,827.5,114.5,3.9,20.2,694.0,968.69,738.13
2018,5,10,15,30,806.0,113.0,3.9,20.2,648.0,942.55,722.03
2018,5,10,15,45,782.5,110.0,3.95,19.8,599.0,910.04,702.81
2018,5,10,16,0,759.0,107.0,4.0,19.4,550.0,875.17,681.69
2018,5,10,16,15,744.0,101.5,4.0,19.05,504.5,843.17,661.97
2018,5,10,16,30,729.0,96.0,4.0,18.7,459.0,814.22,644.16
2018,5,10,16,45,698.0,92.5,4.05,18.4,409.5,766.74,612.4
2018,5,10,17,0,667.0,89.0,4.1,18.1,360.0,718.45,579.28
2018,5,10,17,15,613.5,84.0,4.05,17.55,306.5,648.98,529.09
2018,5,10,17,30,560.0,79.0,4.0,17.0,253.0,580.75,478.1
2018,5,10,17,45,500.5,70.5,3.95,16.5,205.0,505.39,419.17
2018,5,10,18,0,441.0,62.0,3.9,16.0,157.0,432.74,359.21
2018,5,10,18,15,352.5,52.5,3.85,15.5,115.5,340.36,280.2
2018,5,10,18,30,264.0,43.0,3.8,15.0,74.0,260.59,207.55
2018,5,10,18,45,158.5,28.0,3.7,14.55,44.0,161.12,86.73
2018,5,10,19,0,53.0,13.0,3.6,14.1,14.0,41.1,0.0
2018,5,10,19,15,26.5,6.5,3.55,13.8,7.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,11,4,45,6.0,1.0,2.7,10.15,1.0,0.0,0.0
2018,5,11,5,0,12.0,2.0,2.7,10.1,2.0,0.0,0.0
2018,5,11,5,15,78.5,14.0,2.85,10.55,19.5,12.73,0.0
2018,5,11,5,30,145.0,26.0,3.0,11.0,37.0,20.41,7.36
2018,5,11,5,45,240.0,38.0,3.15,11.45,72.0,29.44,19.79
2018,5,11,6,0,335.0,50.0,3.3,11.9,107.0,38.23,28.31
2018,5,11,6,15,394.5,61.0,3.35,12.35,150.0,46.92,36.44
2018,5,11,6,30,454.0,72.0,3.4,12.8,193.0,54.0,42.92
2018,5,11,6,45,483.0,84.0,3.5,13.25,237.0,61.38,49.48
2018,5,11,7,0,512.0,96.0,3.6,13.7,281.0,68.3,55.49
2018,5,11,7,15,523.0,111.0,3.65,14.2,325.0,77.01,62.92
2018,5,11,7,30,534.0,126.0,3.7,14.7,369.0,85.47,70.01
2018,5,11,7,45,539.0,141.0,3.75,15.2,410.5,93.27,76.43
2018,5,11,8,0,544.0,156.0,3.8,15.7,452.0,100.56,82.33
2018,5,11,8,15,567.0,165.0,3.85,16.1,498.0,114.0,81.21
2018,5,11,8,30,590.0,174.0,3.9,16.5,544.0,155.38,100.76
2018,5,11,8,45,615.0,181.0,3.9,16.9,591.0,198.59,129.91
2018,5,11,9,0,640.0,188.0,3.9,17.3,638.0,244.89,166.22
2018,5,11,9,15,746.0,160.0,3.9,17.65,712.5,288.85,200.32
2018,5,11,9,30,852.0,132.0,3.9,18.0,787.0,349.2,249.49
2018,5,11,9,45,889.5,121.5,3.9,18.35,832.0,408.39,300.18
2018,5,11,10,0,927.0,111.0,3.9,18.7,877.0,464.1,347.74
2018,5,11,10,15,939.5,110.0,3.9,19.0,908.0,518.2,393.45
2018,5,11,10,30,952.0,109.0,3.9,19.3,939.0,572.38,437.97
2018,5,11,10,45,958.0,108.5,3.85,19.6,960.5,623.19,478.65
2018,5,11,11,0,964.0,108.0,3.8,19.9,982.0,673.02,517.41
2018,5,11,11,15,967.5,108.0,3.8,20.15,995.5,720.46,553.61
2018,5,11,11,30,971.0,108.0,3.8,20.4,1009.0,766.32,587.77
2018,5,11,11,45,972.5,107.5,3.8,20.65,1015.0,808.53,617.54
2018,5,11,12,0,974.0,107.0,3.8,20.9,1021.0,848.61,644.59
2018,5,11,12,15,973.0,108.0,3.85,21.1,1019.0,885.73,669.78
2018,5,11,12,30,972.0,109.0,3.9,21.3,1017.0,920.28,693.1
2018,5,11,12,45,969.5,109.0,3.9,21.45,1007.0,949.86,712.83
2018,5,11,13,0,967.0,109.0,3.9,21.6,997.0,976.45,730.54
2018,5,11,13,15,964.0,107.5,4.0,21.7,979.5,997.98,745.65
2018,5,11,13,30,961.0,106.0,4.1,21.8,962.0,1016.2,758.68
2018,5,11,13,45,956.5,105.0,4.15,21.85,937.5,1030.14,768.8
2018,5,11,14,0,952.0,104.0,4.2,21.9,913.0,1040.62,776.79
2018,5,11,14,15,945.5,102.0,4.2,21.9,881.5,1044.61,780.43
2018,5,11,14,30,939.0,100.0,4.2,21.9,850.0,1045.06,781.92
2018,5,11,14,45,930.5,98.0,4.25,21.85,812.5,1040.04,780.4
2018,5,11,15,0,922.0,96.0,4.3,21.8,775.0,1031.6,776.75
2018,5,11,15,15,910.0,94.0,4.3,21.8,732.0,1016.39,768.2
2018,5,11,15,30,898.0,92.0,4.3,21.8,689.0,998.02,757.63
2018,5,11,15,45,882.5,88.5,4.2,21.55,641.0,971.43,741.62
2018,5,11,16,0,867.0,85.0,4.1,21.3,593.0,942.08,723.7
2018,5,11,16,15,846.5,81.5,4.0,21.05,542.0,915.01,707.29
2018,5,11,16,30,826.0,78.0,3.9,20.8,491.0,876.08,682.3
2018,5,11,16,45,797.5,74.5,3.75,20.5,438.0,828.1,650.35
2018,5,11,17,0,769.0,71.0,3.6,20.2,385.0,778.91,616.87
2018,5,11,17,15,729.5,66.5,3.45,19.7,332.0,718.38,574.49
2018,5,11,17,30,690.0,62.0,3.3,19.2,279.0,657.98,530.74
2018,5,11,17,45,634.0,57.0,3.1,18.65,228.0,590.54,479.58
2018,5,11,18,0,578.0,52.0,2.9,18.1,177.0,520.61,424.01
2018,5,11,18,15,489.5,44.5,2.8,17.6,131.0,427.87,347.25
2018,5,11,18,30,401.0,37.0,2.7,17.1,85.0,341.19,269.82
2018,5,11,18,45,259.0,25.5,2.6,16.55,51.0,218.26,127.07
2018,5,11,19,0,117.0,14.0,2.5,16.0,17.0,77.52,0.0
2018,5,11,19,15,58.5,7.0,2.5,15.95,8.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,5,12,4,45,8.5,1.0,1.85,12.8,1.0,0.0,0.0
2018,5,12,5,0,17.0,2.0,1.8,12.9,2.0,0.0,0.0
2018,5,12,5,15,118.5,14.5,1.9,13.55,23.0,13.19,0.0
2018,5,12,5,30,220.0,27.0,2.0,14.2,44.0,22.44,9.37
2018,5,12,5,45,300.5,38.5,2.05,14.9,79.5,31.17,21.04
2018,5,12,6,0,381.0,50.0,2.1,15.6,115.0,39.5,29.02
2018,5,12,6,15,497.0,54.5,2.2,16.1,169.5,41.62,31.23
2018,5,12,6,30,613.0,59.0,2.3,16.6,224.0,43.95,33.41
2018,5,12,6,45,669.0,63.5,2.4,17.05,278.0,46.08,35.25
2018,5,12,7,0,725.0,68.0,2.5,17.5,332.0,52.77,41.02
2018,5,12,7,15,758.0,71.5,2.5,17.9,384.5,54.11,42.0
2018,5,12,7,30,791.0,75.0,2.5,18.3,437.0,55.41,42.93
2018,5,12,7,45,815.0,78.5,2.5,18.7,488.5,56.59,43.72
2018,5,12,8,0,839.0,82.0,2.5,19.1,540.0,57.68,44.43
2018,5,12,8,15,856.5,84.5,2.4,19.45,588.5,86.19,52.18
2018,5,12,8,30,874.0,87.0,2.3,19.8,637.0,137.07,73.83
2018,5,12,8,45,887.0,89.0,2.2,20.2,681.0,189.09,108.71
2018,5,12,9,0,900.0,91.0,2.1,20.6,725.0,242.55,151.21
2018,5,12,9,15,907.0,94.5,2.0,20.85,764.0,296.87,197.6
2018,5,12,9,30,914.0,98.0,1.9,21.1,803.0,351.64,245.03
2018,5,12,9,45,917.5,102.5,1.85,21.4,836.0,406.17,291.87
2018,5,12,10,0,921.0,107.0,1.8,21.7,869.0,460.41,337.3
2018,5,12,10,15,926.5,108.0,1.8,21.85,896.0,512.41,380.1
2018,5,12,10,30,932.0,109.0,1.8,22.0,923.0,563.85,421.19
2018,5,12,10,45,936.5,110.0,1.8,22.15,944.0,613.98,460.09
2018,5,12,11,0,941.0,111.0,1.8,22.3,965.0,663.06,497.08
2018,5,12,11,15,942.5,111.5,1.85,22.35,977.5,708.57,531.1
2018,5,12,11,30,944.0,112.0,1.9,22.4,990.0,752.38,563.21
2018,5,12,11,45,945.0,111.5,1.95,22.45,995.0,793.13,591.74
2018,5,12,12,0,946.0,111.0,2.0,22.5,1000.0,831.8,617.67
2018,5,12,12,15,939.0,115.5,2.05,22.45,996.5,866.23,640.89
2018,5,12,12,30,932.0,120.0,2.1,22.4,993.0,897.9,662.28
2018,5,12,12,45,921.0,125.5,2.15,22.35,980.5,924.17,680.13
2018,5,12,13,0,910.0,131.0,2.2,22.3,968.0,947.32,696.03
2018,5,12,13,15,905.0,130.0,2.3,22.15,950.0,966.63,710.31
2018,5,12,13,30,900.0,129.0,2.4,22.0,932.0,982.76,722.67
2018,5,12,13,45,894.5,127.5,2.5,21.8,907.5,994.68,732.59
2018,5,12,14,0,889.0,126.0,2.6,21.6,883.0,1003.3,740.54
2018,5,12,14,15,880.5,124.5,2.65,21.35,852.0,1005.68,744.23
2018,5,12,14,30,872.0,123.0,2.7,21.1,821.0,1004.74,745.94
2018,5,12,14,45,861.0,121.0,2.75,20.85,783.5,997.51,743.66
2018,5,12,15,0,850.0,119.0,2.8,20.6,746.0,997.94,746.66
2018,5,12,15,15,836.0,116.5,2.8,20.6,704.0,980.9,736.89
2018,5,12,15,30,822.0,114.0,2.8,20.6,662.0,960.84,725.32
2018,5,12,15,45,803.0,111.0,2.75,19.9,615.5,932.5,709.63
2018,5,12,16,0,784.0,108.0,2.7,19.2,569.0,901.61,692.11
2018,5,12,16,15,760.0,104.0,2.65,18.8,519.0,862.52,667.86
2018,5,12,16,30,736.0,100.0,2.6,18.4,469.0,827.18,645.96
2018,5,12,16,45,705.0,95.0,2.55,17.95,418.0,777.54,613.42
2018,5,12,17,0,674.0,90.0,2.5,17.5,367.0,727.07,579.52
2018,5,12,17,15,631.5,84.5,2.4,17.0,316.0,665.86,536.35
2018,5,12,17,30,589.0,79.0,2.3,16.5,265.0,605.19,492.1
2018,5,12,17,45,528.5,71.0,2.15,16.0,215.5,528.57,433.37
2018,5,12,18,0,468.0,63.0,2.0,15.5,166.0,454.64,373.85
2018,5,12,18,15,375.0,52.5,1.85,14.95,121.5,358.79,293.54
2018,5,12,18,30,282.0,42.0,1.7,14.4,77.0,270.22,215.57
2018,5,12,18,45,168.0,26.5,1.55,13.9,45.0,166.03,102.12
2018,5,12,19,0,54.0,11.0,1.4,13.4,13.0,39.98,0.0
2018,5,12,19,15,27.0,5.5,1.4,13.1,6.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,13,5,15,0.0,2.0,1.75,10.45,2.0,1.82,0.0
2018,5,13,5,30,0.0,4.0,1.9,10.8,4.0,3.5,0.0
2018,5,13,5,45,0.0,6.5,2.0,11.2,6.5,5.7,0.0
2018,5,13,6,0,0.0,9.0,2.1,11.6,9.0,7.9,1.4
2018,5,13,6,15,0.0,12.5,2.15,11.95,12.5,10.98,4.26
2018,5,13,6,30,0.0,16.0,2.2,12.3,16.0,14.06,7.09
2018,5,13,6,45,0.0,29.0,2.25,12.65,29.0,25.53,17.45
2018,5,13,7,0,0.0,42.0,2.3,13.0,42.0,37.04,27.72
2018,5,13,7,15,0.0,46.0,2.3,13.35,46.0,40.59,30.76
2018,5,13,7,30,0.0,50.0,2.3,13.7,50.0,44.15,33.76
2018,5,13,7,45,0.0,56.5,2.3,14.0,56.5,49.93,38.7
2018,5,13,8,0,0.0,63.0,2.3,14.3,63.0,55.72,43.6
2018,5,13,8,15,0.0,78.0,2.3,14.65,78.0,69.08,52.48
2018,5,13,8,30,0.0,93.0,2.3,15.0,93.0,82.46,63.33
2018,5,13,8,45,0.0,108.5,2.3,15.35,108.5,95.6,73.87
2018,5,13,9,0,0.0,124.0,2.3,15.7,124.0,108.74,84.29
2018,5,13,9,15,0.5,135.5,2.35,15.95,136.0,118.71,92.08
2018,5,13,9,30,1.0,147.0,2.4,16.2,148.0,128.79,99.92
2018,5,13,9,45,3.5,166.0,2.4,16.5,169.0,145.97,113.36
2018,5,13,10,0,6.0,185.0,2.4,16.8,190.0,163.51,127.01
2018,5,13,10,15,7.5,199.5,2.45,17.0,206.0,177.2,137.6
2018,5,13,10,30,9.0,214.0,2.5,17.2,222.0,191.15,148.37
2018,5,13,10,45,10.0,224.0,2.55,17.4,233.0,201.29,156.12
2018,5,13,11,0,11.0,234.0,2.6,17.6,244.0,211.61,164.0
2018,5,13,11,15,12.0,247.0,2.6,17.7,258.0,224.7,174.07
2018,5,13,11,30,13.0,260.0,2.6,17.8,272.0,238.01,184.29
2018,5,13,11,45,13.5,265.5,2.65,17.95,278.0,244.63,189.29
2018,5,13,12,0,14.0,271.0,2.7,18.1,284.0,251.32,194.39
2018,5,13,12,15,14.0,273.0,2.75,18.1,286.0,254.57,196.93
2018,5,13,12,30,14.0,275.0,2.8,18.1,288.0,257.78,199.5
2018,5,13,12,45,16.0,286.0,2.85,18.1,301.0,270.89,209.78
2018,5,13,13,0,18.0,297.0,2.9,18.1,314.0,284.26,220.25
2018,5,13,13,15,25.0,327.5,2.9,18.0,350.5,330.87,256.34
2018,5,13,13,30,32.0,358.0,2.9,17.9,387.0,371.05,287.17
2018,5,13,13,45,30.0,344.0,2.95,17.8,370.5,359.25,278.53
2018,5,13,14,0,28.0,330.0,3.0,17.7,354.0,346.91,269.67
2018,5,13,14,15,29.0,320.5,3.0,17.55,344.5,341.71,266.35
2018,5,13,14,30,30.0,311.0,3.0,17.4,335.0,336.29,262.88
2018,5,13,14,45,32.5,302.5,3.05,17.25,327.5,333.24,261.37
2018,5,13,15,0,35.0,294.0,3.1,17.1,320.0,330.1,259.82
2018,5,13,15,15,39.0,282.5,3.1,17.1,310.0,325.02,256.7
2018,5,13,15,30,43.0,271.0,3.1,17.1,300.0,319.78,253.49
2018,5,13,15,45,45.5,253.5,3.1,16.65,282.0,305.94,243.95
2018,5,13,16,0,48.0,236.0,3.1,16.2,264.0,291.72,234.06
2018,5,13,16,15,71.5,221.0,3.05,15.9,259.0,299.89,242.59
2018,5,13,16,30,95.0,206.0,3.0,15.6,254.0,307.02,250.24
2018,5,13,16,45,146.0,184.0,3.0,15.3,248.5,345.06,283.54
2018,5,13,17,0,197.0,162.0,3.0,15.0,243.0,362.4,300.21
2018,5,13,17,15,249.0,136.0,2.95,14.6,224.5,387.34,322.66
2018,5,13,17,30,301.0,110.0,2.9,14.2,206.0,390.47,327.3
2018,5,13,17,45,267.5,93.0,2.85,13.85,167.0,335.59,282.01
2018,5,13,18,0,234.0,76.0,2.8,13.5,128.0,282.24,236.7
2018,5,13,18,15,182.5,60.0,2.65,13.1,94.0,219.94,182.17
2018,5,13,18,30,131.0,44.0,2.5,12.7,60.0,161.44,129.29
2018,5,13,18,45,76.5,28.0,2.4,12.35,36.5,101.51,63.91
2018,5,13,19,0,22.0,12.0,2.3,12.0,13.0,23.15,0.0
2018,5,13,19,15,11.0,6.0,2.3,11.85,6.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
