Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,19,45,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.25,10.25,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,14,4,45,2.5,1.0,2.15,10.35,1.0,0.0,0.0
2018,5,14,5,0,5.0,2.0,2.1,10.4,2.0,0.0,0.0
2018,5,14,5,15,2.5,3.0,2.15,10.65,3.0,2.73,0.0
2018,5,14,5,30,0.0,4.0,2.2,10.9,4.0,3.5,0.0
2018,5,14,5,45,0.0,7.0,2.2,11.15,7.0,6.14,0.0
2018,5,14,6,0,0.0,10.0,2.2,11.4,10.0,8.78,2.2
2018,5,14,6,15,0.0,13.5,2.15,11.75,13.5,11.86,5.06
2018,5,14,6,30,0.0,17.0,2.1,12.1,17.0,14.94,7.9
2018,5,14,6,45,0.0,31.5,2.05,12.45,31.5,27.74,19.46
2018,5,14,7,0,0.0,46.0,2.0,12.8,46.0,40.58,30.92
2018,5,14,7,15,0.0,50.5,2.0,13.15,50.5,44.58,34.35
2018,5,14,7,30,0.0,55.0,2.0,13.5,55.0,48.58,37.73
2018,5,14,7,45,0.0,60.5,1.95,13.9,60.5,53.48,41.85
2018,5,14,8,0,0.0,66.0,1.9,14.3,66.0,58.38,45.93
2018,5,14,8,15,0.0,80.0,1.95,14.65,80.0,70.86,53.95
2018,5,14,8,30,0.0,94.0,2.0,15.0,94.0,83.32,64.03
2018,5,14,8,45,0.0,103.0,2.0,15.35,103.0,91.0,70.06
2018,5,14,9,0,0.0,112.0,2.0,15.7,112.0,98.7,76.07
2018,5,14,9,15,0.5,124.5,2.05,15.95,125.0,109.51,84.59
2018,5,14,9,30,1.0,137.0,2.1,16.2,138.0,120.41,93.13
2018,5,14,9,45,2.5,151.0,2.2,16.5,153.0,133.05,102.99
2018,5,14,10,0,4.0,165.0,2.3,16.8,168.0,145.92,113.0
2018,5,14,10,15,6.0,185.5,2.35,16.95,190.5,164.76,127.77
2018,5,14,10,30,8.0,206.0,2.4,17.1,213.0,183.92,142.71
2018,5,14,10,45,9.5,220.0,2.5,17.25,228.5,197.64,153.33
2018,5,14,11,0,11.0,234.0,2.6,17.4,244.0,211.64,164.15
2018,5,14,11,15,11.5,241.0,2.65,17.5,251.5,219.23,169.95
2018,5,14,11,30,12.0,248.0,2.7,17.6,259.0,226.93,175.86
2018,5,14,11,45,12.5,255.5,2.75,17.65,267.0,235.17,182.22
2018,5,14,12,0,13.0,263.0,2.8,17.7,275.0,243.51,188.68
2018,5,14,12,15,13.5,268.5,2.85,17.75,281.0,250.18,193.86
2018,5,14,12,30,14.0,274.0,2.9,17.8,287.0,256.91,199.11
2018,5,14,12,45,16.5,293.0,2.95,17.8,308.5,277.71,215.33
2018,5,14,13,0,19.0,312.0,3.0,17.8,330.0,298.96,231.83
2018,5,14,13,15,24.0,328.5,3.0,17.7,350.5,330.92,256.64
2018,5,14,13,30,29.0,345.0,3.0,17.6,371.0,355.39,275.65
2018,5,14,13,45,26.5,331.0,3.05,17.5,354.5,342.84,266.41
2018,5,14,14,0,24.0,317.0,3.1,17.4,338.0,315.7,246.09
2018,5,14,14,15,26.5,311.0,3.1,17.25,333.0,329.37,257.3
2018,5,14,14,30,29.0,305.0,3.1,17.1,328.0,328.91,257.6
2018,5,14,14,45,42.5,312.0,3.15,16.95,344.5,353.33,277.63
2018,5,14,15,0,56.0,319.0,3.2,16.8,361.0,378.45,298.17
2018,5,14,15,15,44.5,289.0,3.2,16.8,321.0,337.64,266.89
2018,5,14,15,30,33.0,259.0,3.2,16.8,281.0,296.19,234.95
2018,5,14,15,45,64.0,251.5,3.2,16.3,290.5,321.43,257.39
2018,5,14,16,0,95.0,244.0,3.2,15.8,300.0,346.08,279.23
2018,5,14,16,15,227.0,213.5,3.2,15.45,332.5,472.55,383.87
2018,5,14,16,30,359.0,183.0,3.2,15.1,365.0,555.59,453.2
2018,5,14,16,45,376.5,160.5,3.2,14.8,333.5,557.27,456.25
2018,5,14,17,0,394.0,138.0,3.2,14.5,302.0,537.34,443.28
2018,5,14,17,15,389.5,120.5,3.2,14.05,264.0,502.42,417.77
2018,5,14,17,30,385.0,103.0,3.2,13.6,226.0,466.24,390.35
2018,5,14,17,45,358.5,86.5,3.15,13.2,185.5,413.35,347.59
2018,5,14,18,0,332.0,70.0,3.1,12.8,145.0,361.14,303.7
2018,5,14,18,15,278.5,57.0,3.0,12.45,109.0,296.54,247.13
2018,5,14,18,30,225.0,44.0,2.9,12.1,73.0,236.31,191.85
2018,5,14,18,45,131.5,29.0,2.85,11.75,44.0,150.53,101.02
2018,5,14,19,0,38.0,14.0,2.8,11.4,15.0,33.93,0.0
2018,5,14,19,15,19.0,7.0,2.75,11.3,7.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,15,4,45,3.5,1.5,1.8,10.2,1.5,0.0,0.0
2018,5,15,5,0,7.0,3.0,1.8,10.3,3.0,2.73,0.0
2018,5,15,5,15,6.0,8.5,1.9,10.8,8.5,7.73,0.0
2018,5,15,5,30,5.0,14.0,2.0,11.3,14.0,12.56,3.82
2018,5,15,5,45,31.5,26.0,2.1,11.75,31.0,22.47,13.97
2018,5,15,6,0,58.0,38.0,2.2,12.2,48.0,32.34,23.18
2018,5,15,6,15,58.5,59.5,2.2,12.5,72.5,48.98,38.33
2018,5,15,6,30,59.0,81.0,2.2,12.8,97.0,67.62,55.11
2018,5,15,6,45,102.0,103.0,2.2,13.15,138.0,80.93,66.89
2018,5,15,7,0,145.0,125.0,2.2,13.5,179.0,96.45,80.38
2018,5,15,7,15,101.0,153.5,2.15,13.8,193.5,114.9,96.19
2018,5,15,7,30,57.0,182.0,2.1,14.1,208.0,139.48,117.05
2018,5,15,7,45,126.5,202.0,2.1,14.4,269.0,145.35,121.52
2018,5,15,8,0,196.0,222.0,2.1,14.7,330.0,157.9,131.68
2018,5,15,8,15,105.5,216.0,2.1,15.0,275.0,158.89,123.99
2018,5,15,8,30,15.0,210.0,2.1,15.3,220.0,175.75,138.62
2018,5,15,8,45,24.0,233.5,2.1,15.6,250.0,197.28,154.81
2018,5,15,9,0,33.0,257.0,2.1,15.9,280.0,209.42,163.49
2018,5,15,9,15,38.5,282.5,2.15,16.1,311.0,233.59,182.08
2018,5,15,9,30,44.0,308.0,2.2,16.3,342.0,258.83,201.44
2018,5,15,9,45,90.0,350.0,2.25,16.55,423.5,311.4,241.01
2018,5,15,10,0,136.0,392.0,2.3,16.8,505.0,361.09,278.35
2018,5,15,10,15,317.0,350.5,2.35,17.0,625.5,419.61,322.32
2018,5,15,10,30,498.0,309.0,2.4,17.2,746.0,497.47,381.9
2018,5,15,10,45,441.5,335.0,2.45,17.35,729.0,516.34,396.94
2018,5,15,11,0,385.0,361.0,2.5,17.5,712.0,530.1,407.68
2018,5,15,11,15,374.0,368.5,2.6,17.6,713.5,554.06,426.18
2018,5,15,11,30,363.0,376.0,2.7,17.7,715.0,577.78,444.1
2018,5,15,11,45,472.0,323.5,2.75,17.75,767.0,636.51,489.73
2018,5,15,12,0,581.0,271.0,2.8,17.8,819.0,699.55,537.98
2018,5,15,12,15,455.0,329.5,2.9,17.8,758.0,678.57,520.72
2018,5,15,12,30,329.0,388.0,3.0,17.8,697.0,642.78,492.84
2018,5,15,12,45,554.0,283.0,3.05,17.75,797.5,766.32,588.16
2018,5,15,13,0,779.0,178.0,3.1,17.7,898.0,885.76,675.27
2018,5,15,13,15,829.5,154.0,3.15,17.6,908.5,932.14,707.21
2018,5,15,13,30,880.0,130.0,3.2,17.5,919.0,967.26,731.98
2018,5,15,13,45,849.0,139.0,3.25,17.4,883.5,964.74,731.32
2018,5,15,14,0,818.0,148.0,3.3,17.3,848.0,969.97,736.41
2018,5,15,14,15,805.0,150.5,3.35,17.1,819.0,972.12,739.75
2018,5,15,14,30,792.0,153.0,3.4,16.9,790.0,971.09,741.09
2018,5,15,14,45,645.5,206.0,3.4,16.75,710.0,896.55,691.06
2018,5,15,15,0,499.0,259.0,3.4,16.6,630.0,805.9,626.0
2018,5,15,15,15,434.5,264.0,3.4,16.6,574.0,749.91,586.26
2018,5,15,15,30,370.0,269.0,3.4,16.6,518.0,675.26,532.28
2018,5,15,15,45,426.5,230.0,3.4,16.1,498.0,704.13,558.24
2018,5,15,16,0,483.0,191.0,3.4,15.6,478.0,710.66,567.65
2018,5,15,16,15,540.0,161.0,3.35,15.3,456.0,723.03,580.45
2018,5,15,16,30,597.0,131.0,3.3,15.0,434.0,739.38,594.84
2018,5,15,16,45,588.5,117.5,3.25,14.7,390.0,703.01,569.76
2018,5,15,17,0,580.0,104.0,3.2,14.4,346.0,664.8,543.11
2018,5,15,17,15,585.5,89.5,3.15,14.15,306.0,635.4,522.46
2018,5,15,17,30,591.0,75.0,3.1,13.9,266.0,603.48,498.94
2018,5,15,17,45,539.5,66.0,3.05,13.65,217.0,532.46,443.36
2018,5,15,18,0,488.0,57.0,3.0,13.4,168.0,463.71,387.41
2018,5,15,18,15,398.0,49.0,2.85,13.15,124.5,372.33,309.26
2018,5,15,18,30,308.0,41.0,2.7,12.9,81.0,287.1,233.19
2018,5,15,18,45,204.5,28.5,2.6,12.65,50.5,194.62,135.39
2018,5,15,19,0,101.0,16.0,2.5,12.4,20.0,71.01,0.0
2018,5,15,19,15,50.5,8.0,2.45,12.25,10.0,7.28,0.0
2018,5,15,19,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,16,4,45,10.5,2.5,2.0,11.1,2.5,0.0,0.0
2018,5,16,5,0,21.0,5.0,2.0,11.2,5.0,4.55,0.0
2018,5,16,5,15,65.5,18.0,2.1,11.5,22.5,16.37,0.0
2018,5,16,5,30,110.0,31.0,2.2,11.8,40.0,24.93,13.53
2018,5,16,5,45,157.5,46.5,2.25,12.15,69.5,36.88,26.51
2018,5,16,6,0,205.0,62.0,2.3,12.5,99.0,48.55,37.52
2018,5,16,6,15,352.0,69.0,2.35,12.8,157.0,51.44,40.48
2018,5,16,6,30,499.0,76.0,2.4,13.1,215.0,56.94,45.52
2018,5,16,6,45,583.0,78.0,2.4,13.35,272.0,56.47,45.08
2018,5,16,7,0,667.0,80.0,2.4,13.6,329.0,56.31,44.82
2018,5,16,7,15,571.0,111.0,2.35,13.9,346.0,76.57,62.57
2018,5,16,7,30,475.0,142.0,2.3,14.2,363.0,95.08,78.49
2018,5,16,7,45,432.5,167.0,2.3,14.5,385.5,108.54,89.79
2018,5,16,8,0,390.0,192.0,2.3,14.8,408.0,121.1,100.2
2018,5,16,8,15,275.5,223.0,2.3,15.1,382.0,158.45,120.02
2018,5,16,8,30,161.0,254.0,2.3,15.4,356.0,197.58,150.38
2018,5,16,8,45,174.5,268.5,2.3,15.65,386.5,222.1,167.92
2018,5,16,9,0,188.0,283.0,2.3,15.9,417.0,248.25,187.87
2018,5,16,9,15,258.5,302.0,2.35,16.1,497.0,282.8,213.1
2018,5,16,9,30,329.0,321.0,2.4,16.3,577.0,336.42,254.13
2018,5,16,9,45,415.0,311.0,2.45,16.5,648.0,375.34,284.32
2018,5,16,10,0,501.0,301.0,2.5,16.7,719.0,431.14,328.09
2018,5,16,10,15,664.5,231.0,2.55,16.85,804.0,483.18,369.37
2018,5,16,10,30,828.0,161.0,2.6,17.0,889.0,553.73,425.19
2018,5,16,10,45,639.0,261.5,2.6,17.1,831.0,568.14,437.07
2018,5,16,11,0,450.0,362.0,2.6,17.2,773.0,570.9,438.48
2018,5,16,11,15,435.0,368.5,2.55,17.25,770.5,594.34,456.29
2018,5,16,11,30,420.0,375.0,2.5,17.3,768.0,616.07,472.29
2018,5,16,11,45,519.0,329.5,2.45,17.35,818.0,676.66,518.14
2018,5,16,12,0,618.0,284.0,2.4,17.4,868.0,739.8,565.04
2018,5,16,12,15,455.0,349.5,2.45,17.35,779.0,696.59,531.55
2018,5,16,12,30,292.0,415.0,2.5,17.3,690.0,636.58,485.9
2018,5,16,12,45,200.0,426.5,2.5,17.25,614.0,576.78,441.52
2018,5,16,13,0,108.0,438.0,2.5,17.2,538.0,516.91,395.97
2018,5,16,13,15,65.5,378.5,2.6,17.15,439.0,417.61,322.6
2018,5,16,13,30,23.0,319.0,2.7,17.1,340.0,324.16,251.53
2018,5,16,13,45,20.0,300.0,2.75,17.0,318.0,293.74,228.85
2018,5,16,14,0,17.0,281.0,2.8,16.9,296.0,274.25,214.2
2018,5,16,14,15,19.5,276.5,2.85,16.8,293.0,273.8,214.45
2018,5,16,14,30,22.0,272.0,2.9,16.7,290.0,273.38,214.72
2018,5,16,14,45,24.0,271.5,2.95,16.55,290.0,291.55,229.52
2018,5,16,15,0,26.0,271.0,3.0,16.4,290.0,295.87,233.55
2018,5,16,15,15,30.0,262.5,3.0,16.4,283.5,293.62,232.51
2018,5,16,15,30,34.0,254.0,3.0,16.4,277.0,291.3,231.47
2018,5,16,15,45,109.0,252.5,3.0,16.0,319.0,384.19,308.2
2018,5,16,16,0,184.0,251.0,3.0,15.6,361.0,457.6,368.68
2018,5,16,16,15,242.5,223.5,3.0,15.35,355.5,499.47,403.97
2018,5,16,16,30,301.0,196.0,3.0,15.1,350.0,518.8,422.33
2018,5,16,16,45,357.5,166.0,2.95,14.9,330.0,528.71,433.29
2018,5,16,17,0,414.0,136.0,2.9,14.7,310.0,552.74,454.63
2018,5,16,17,15,423.5,116.0,2.9,14.4,273.5,525.69,435.39
2018,5,16,17,30,433.0,96.0,2.9,14.1,237.0,496.13,413.66
2018,5,16,17,45,424.5,81.5,2.85,13.8,199.5,457.74,383.09
2018,5,16,18,0,416.0,67.0,2.8,13.5,162.0,418.66,350.34
2018,5,16,18,15,357.0,56.0,2.65,13.2,123.5,349.43,290.3
2018,5,16,18,30,298.0,45.0,2.5,12.9,85.0,285.03,231.73
2018,5,16,18,45,194.0,31.0,2.4,12.55,53.0,193.93,137.91
2018,5,16,19,0,90.0,17.0,2.3,12.2,21.0,65.89,0.0
2018,5,16,19,15,45.0,8.5,2.25,12.0,10.5,7.73,0.0
2018,5,16,19,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,17,4,45,7.0,2.0,1.95,10.65,2.0,0.0,0.0
2018,5,17,5,0,14.0,4.0,2.0,10.8,4.0,3.64,0.0
2018,5,17,5,15,74.5,17.5,2.05,11.25,23.5,15.92,0.0
2018,5,17,5,30,135.0,31.0,2.1,11.7,43.0,24.18,13.3
2018,5,17,5,45,242.5,43.5,2.2,12.1,81.5,33.5,23.63
2018,5,17,6,0,350.0,56.0,2.3,12.5,120.0,42.6,32.28
2018,5,17,6,15,451.5,62.0,2.35,12.95,171.5,47.28,36.76
2018,5,17,6,30,553.0,68.0,2.4,13.4,223.0,50.45,39.69
2018,5,17,6,45,599.0,74.0,2.4,13.8,272.5,53.32,42.2
2018,5,17,7,0,645.0,80.0,2.4,14.2,322.0,56.07,44.5
2018,5,17,7,15,678.0,85.5,2.35,14.65,372.5,58.24,46.2
2018,5,17,7,30,711.0,91.0,2.3,15.1,423.0,60.25,47.73
2018,5,17,7,45,735.5,95.0,2.3,15.55,472.0,67.54,53.83
2018,5,17,8,0,760.0,99.0,2.3,16.0,521.0,68.45,54.34
2018,5,17,8,15,779.0,102.0,2.25,16.35,567.5,94.91,56.35
2018,5,17,8,30,798.0,105.0,2.2,16.7,614.0,142.35,80.02
2018,5,17,8,45,813.0,107.5,2.15,17.1,657.0,191.24,114.75
2018,5,17,9,0,828.0,110.0,2.1,17.5,700.0,241.93,156.12
2018,5,17,9,15,836.5,114.0,2.1,17.75,738.0,301.23,206.83
2018,5,17,9,30,845.0,118.0,2.1,18.0,776.0,352.95,252.07
2018,5,17,9,45,850.5,122.0,2.15,18.3,808.5,404.04,296.52
2018,5,17,10,0,856.0,126.0,2.2,18.6,841.0,455.08,339.98
2018,5,17,10,15,862.0,127.5,2.25,18.8,867.5,504.28,381.1
2018,5,17,10,30,868.0,129.0,2.3,19.0,894.0,553.07,420.8
2018,5,17,10,45,872.0,131.0,2.35,19.2,914.0,600.53,458.42
2018,5,17,11,0,876.0,133.0,2.4,19.4,934.0,647.05,494.38
2018,5,17,11,15,879.0,133.5,2.5,19.45,947.0,690.64,527.93
2018,5,17,11,30,882.0,134.0,2.6,19.5,960.0,732.83,559.86
2018,5,17,11,45,883.0,134.5,2.7,19.55,965.5,772.02,588.88
2018,5,17,12,0,884.0,135.0,2.8,19.6,971.0,809.35,615.01
2018,5,17,12,15,886.0,133.5,2.9,19.6,970.0,843.78,639.17
2018,5,17,12,30,888.0,132.0,3.0,19.6,969.0,876.04,661.83
2018,5,17,12,45,889.5,129.0,3.15,19.55,960.5,904.13,682.12
2018,5,17,13,0,891.0,126.0,3.3,19.5,952.0,929.58,700.72
2018,5,17,13,15,888.0,124.5,3.4,19.4,935.5,949.53,715.48
2018,5,17,13,30,885.0,123.0,3.5,19.3,919.0,966.44,728.33
2018,5,17,13,45,880.5,121.5,3.6,19.15,896.0,978.8,738.4
2018,5,17,14,0,876.0,120.0,3.7,19.0,873.0,987.96,746.48
2018,5,17,14,15,869.0,118.5,3.7,18.9,843.0,991.46,750.06
2018,5,17,14,30,862.0,117.0,3.7,18.8,813.0,991.72,751.65
2018,5,17,14,45,852.0,114.5,3.75,18.65,777.0,984.71,748.92
2018,5,17,15,0,842.0,112.0,3.8,18.5,741.0,974.54,744.2
2018,5,17,15,15,829.0,109.5,3.8,18.5,700.0,968.94,742.02
2018,5,17,15,30,816.0,107.0,3.8,18.5,659.0,949.83,730.58
2018,5,17,15,45,800.0,104.0,3.85,18.1,614.0,924.41,716.23
2018,5,17,16,0,784.0,101.0,3.9,17.7,569.0,896.42,699.98
2018,5,17,16,15,760.0,97.5,3.85,17.45,520.0,857.93,675.09
2018,5,17,16,30,736.0,94.0,3.8,17.2,471.0,817.61,648.6
2018,5,17,16,45,707.5,90.0,3.8,16.95,421.5,776.19,621.08
2018,5,17,17,0,679.0,86.0,3.8,16.7,372.0,729.14,588.7
2018,5,17,17,15,641.5,80.0,3.75,16.35,322.0,671.28,547.22
2018,5,17,17,30,604.0,74.0,3.7,16.0,272.0,613.76,504.65
2018,5,17,17,45,491.0,65.0,3.65,15.7,208.0,494.73,411.53
2018,5,17,18,0,378.0,56.0,3.6,15.4,144.0,382.62,319.82
2018,5,17,18,15,354.5,49.5,3.5,15.0,116.0,343.62,285.1
2018,5,17,18,30,331.0,43.0,3.4,14.6,88.0,304.93,247.72
2018,5,17,18,45,205.0,29.0,3.3,14.2,53.0,196.93,142.33
2018,5,17,19,0,79.0,15.0,3.2,13.8,18.0,58.01,0.0
2018,5,17,19,15,39.5,7.5,3.15,13.6,9.0,27.29,0.0
2018,5,17,19,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.5,2.35,11.2,0.5,0.0,0.0
2018,5,18,5,0,0.0,1.0,2.4,11.3,1.0,0.91,0.0
2018,5,18,5,15,0.0,7.5,2.5,11.7,7.5,6.59,0.0
2018,5,18,5,30,0.0,14.0,2.6,12.1,14.0,12.31,4.13
2018,5,18,5,45,0.0,23.5,2.7,12.5,23.5,20.69,12.45
2018,5,18,6,0,0.0,33.0,2.8,12.9,33.0,29.08,20.26
2018,5,18,6,15,0.0,46.0,2.75,13.3,46.0,40.59,30.76
2018,5,18,6,30,0.0,59.0,2.7,13.7,59.0,52.08,41.09
2018,5,18,6,45,1.5,87.5,2.7,14.1,88.0,75.27,61.64
2018,5,18,7,0,3.0,116.0,2.7,14.5,117.0,97.76,81.22
2018,5,18,7,15,6.0,136.5,2.6,14.9,139.0,114.02,95.03
2018,5,18,7,30,9.0,157.0,2.5,15.3,161.0,130.11,108.45
2018,5,18,7,45,20.0,184.0,2.45,15.7,194.5,150.6,125.44
2018,5,18,8,0,31.0,211.0,2.4,16.1,228.0,159.88,132.66
2018,5,18,8,15,51.5,239.0,2.35,16.5,270.5,181.82,142.67
2018,5,18,8,30,72.0,267.0,2.3,16.9,313.0,208.35,161.44
2018,5,18,8,45,134.5,292.5,2.2,17.3,386.0,231.75,176.08
2018,5,18,9,0,197.0,318.0,2.1,17.7,459.0,273.12,205.42
2018,5,18,9,15,348.0,290.0,2.1,18.0,555.0,298.97,220.86
2018,5,18,9,30,499.0,262.0,2.1,18.3,651.0,341.25,251.44
2018,5,18,9,45,602.0,237.5,2.05,18.6,727.0,389.79,289.44
2018,5,18,10,0,705.0,213.0,2.0,18.9,803.0,449.86,336.6
2018,5,18,10,15,792.5,171.5,2.05,19.1,854.5,503.22,379.44
2018,5,18,10,30,880.0,130.0,2.1,19.3,906.0,561.1,425.44
2018,5,18,10,45,882.0,132.0,2.2,19.5,925.0,607.96,462.6
2018,5,18,11,0,884.0,134.0,2.3,19.7,944.0,653.68,498.05
2018,5,18,11,15,888.5,134.0,2.35,19.8,958.0,698.17,531.77
2018,5,18,11,30,893.0,134.0,2.4,19.9,972.0,741.36,563.86
2018,5,18,11,45,881.5,143.0,2.5,20.0,974.0,778.68,591.2
2018,5,18,12,0,870.0,152.0,2.6,20.1,976.0,813.4,615.27
2018,5,18,12,15,877.0,147.0,2.7,20.05,976.5,848.76,640.09
2018,5,18,12,30,884.0,142.0,2.8,20.0,977.0,882.16,663.53
2018,5,18,12,45,861.5,154.5,2.9,20.0,961.5,903.17,678.46
2018,5,18,13,0,839.0,167.0,3.0,20.0,946.0,931.11,698.27
2018,5,18,13,15,712.5,235.5,3.1,19.9,889.0,911.75,686.31
2018,5,18,13,30,586.0,304.0,3.2,19.8,832.0,877.51,661.31
2018,5,18,13,45,574.0,301.5,3.25,19.75,807.5,879.99,664.38
2018,5,18,14,0,562.0,299.0,3.3,19.7,783.0,879.79,665.37
2018,5,18,14,15,581.5,277.5,3.35,19.55,762.5,888.26,673.76
2018,5,18,14,30,601.0,256.0,3.4,19.4,742.0,898.36,683.24
2018,5,18,14,45,680.0,205.5,3.45,19.25,732.5,931.68,709.55
2018,5,18,15,0,759.0,155.0,3.5,19.1,723.0,951.14,724.8
2018,5,18,15,15,793.5,131.5,3.5,19.1,696.0,959.73,732.12
2018,5,18,15,30,828.0,108.0,3.5,19.1,669.0,963.41,736.33
2018,5,18,15,45,811.5,105.5,3.65,18.6,624.0,937.99,722.96
2018,5,18,16,0,795.0,103.0,3.8,18.1,579.0,909.98,707.78
2018,5,18,16,15,771.5,100.0,3.85,17.75,530.0,872.38,684.51
2018,5,18,16,30,748.0,97.0,3.9,17.4,481.0,832.88,659.52
2018,5,18,16,45,719.5,92.0,3.95,17.05,430.5,790.17,631.64
2018,5,18,17,0,691.0,87.0,4.0,16.7,380.0,741.48,598.56
2018,5,18,17,15,651.0,82.5,4.0,16.3,329.5,683.12,557.06
2018,5,18,17,30,611.0,78.0,4.0,15.9,279.0,625.15,514.44
2018,5,18,17,45,549.0,71.5,3.95,15.45,229.0,548.34,455.12
2018,5,18,18,0,487.0,65.0,3.9,15.0,179.0,474.21,395.31
2018,5,18,18,15,395.0,55.5,3.8,14.65,133.5,378.94,314.5
2018,5,18,18,30,303.0,46.0,3.7,14.3,88.0,289.78,236.03
2018,5,18,18,45,183.5,31.5,3.6,13.9,54.0,188.11,138.06
2018,5,18,19,0,64.0,17.0,3.5,13.5,20.0,67.2,0.0
2018,5,18,19,15,32.0,8.5,3.45,13.3,10.0,24.35,0.0
2018,5,18,19,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.45,11.35,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.55,11.25,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,3.65,11.1,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.55,11.1,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,5,19,4,45,8.0,3.0,3.5,11.25,3.0,0.0,0.0
2018,5,19,5,0,16.0,6.0,3.5,11.3,6.0,5.46,0.0
2018,5,19,5,15,96.0,20.5,3.55,11.55,28.5,16.23,0.0
2018,5,19,5,30,176.0,35.0,3.6,11.8,51.0,27.36,16.34
2018,5,19,5,45,244.0,46.5,3.65,12.0,84.0,35.76,25.68
2018,5,19,6,0,312.0,58.0,3.7,12.2,117.0,43.91,33.51
2018,5,19,6,15,404.0,69.0,3.75,12.55,169.0,51.52,40.62
2018,5,19,6,30,496.0,80.0,3.8,12.9,221.0,59.95,48.26
2018,5,19,6,45,558.5,86.5,3.8,13.25,274.5,62.83,50.76
2018,5,19,7,0,621.0,93.0,3.8,13.6,328.0,65.63,53.08
2018,5,19,7,15,657.5,98.0,3.8,14.0,379.0,67.01,54.07
2018,5,19,7,30,694.0,103.0,3.8,14.4,430.0,68.32,54.95
2018,5,19,7,45,720.5,107.5,3.8,14.75,480.0,69.1,55.36
2018,5,19,8,0,747.0,112.0,3.8,15.1,530.0,69.78,55.68
2018,5,19,8,15,766.5,116.5,3.75,15.45,577.5,107.81,66.06
2018,5,19,8,30,786.0,121.0,3.7,15.8,625.0,155.67,91.26
2018,5,19,8,45,800.5,125.0,3.7,16.15,668.5,204.9,127.01
2018,5,19,9,0,815.0,129.0,3.7,16.5,712.0,255.91,169.18
2018,5,19,9,15,828.0,131.0,3.75,16.8,751.0,306.66,213.51
2018,5,19,9,30,841.0,133.0,3.8,17.1,790.0,358.64,259.44
2018,5,19,9,45,851.0,135.0,3.8,17.4,824.0,410.55,305.02
2018,5,19,10,0,861.0,137.0,3.8,17.7,858.0,467.44,353.42
2018,5,19,10,15,865.0,140.0,3.85,17.9,884.5,517.07,395.49
2018,5,19,10,30,869.0,143.0,3.9,18.1,911.0,566.12,436.02
2018,5,19,10,45,870.5,146.5,3.95,18.3,930.5,613.39,474.15
2018,5,19,11,0,872.0,150.0,4.0,18.5,950.0,659.52,510.47
2018,5,19,11,15,872.0,153.0,4.05,18.55,962.5,703.02,544.3
2018,5,19,11,30,872.0,156.0,4.1,18.6,975.0,744.98,576.33
2018,5,19,11,45,870.0,159.0,4.2,18.6,980.0,783.81,605.82
2018,5,19,12,0,868.0,162.0,4.3,18.6,985.0,826.73,636.87
2018,5,19,12,15,869.5,161.5,4.3,18.6,984.5,855.49,656.95
2018,5,19,12,30,871.0,161.0,4.3,18.6,984.0,888.19,679.84
2018,5,19,12,45,871.0,158.5,4.35,18.55,975.0,915.57,699.31
2018,5,19,13,0,871.0,156.0,4.4,18.5,966.0,940.33,717.18
2018,5,19,13,15,866.5,155.0,4.4,18.45,948.5,959.54,730.88
2018,5,19,13,30,862.0,154.0,4.4,18.4,931.0,986.56,750.07
2018,5,19,13,45,855.0,153.0,4.4,18.35,907.0,997.75,758.43
2018,5,19,14,0,848.0,152.0,4.4,18.3,883.0,1005.67,764.79
2018,5,19,14,15,838.0,152.0,4.45,18.15,853.0,1008.42,768.55
2018,5,19,14,30,828.0,152.0,4.5,18.0,823.0,1007.9,770.25
2018,5,19,14,45,813.5,151.0,4.5,17.9,786.0,998.59,765.45
2018,5,19,15,0,799.0,150.0,4.5,17.8,749.0,986.12,758.63
2018,5,19,15,15,784.0,147.0,4.5,17.8,707.5,967.93,747.64
2018,5,19,15,30,769.0,144.0,4.5,17.8,666.0,953.94,739.72
2018,5,19,15,45,743.5,140.0,4.5,17.45,616.5,919.1,718.03
2018,5,19,16,0,718.0,136.0,4.5,17.1,567.0,882.04,694.65
2018,5,19,16,15,686.0,134.0,4.5,16.75,518.0,839.28,666.8
2018,5,19,16,30,654.0,132.0,4.5,16.4,469.0,795.05,637.41
2018,5,19,16,45,618.0,127.5,4.5,16.05,420.0,743.12,601.63
2018,5,19,17,0,582.0,123.0,4.5,15.7,371.0,690.48,564.45
2018,5,19,17,15,536.5,115.0,4.45,15.25,320.5,620.41,512.61
2018,5,19,17,30,491.0,107.0,4.4,14.8,270.0,558.5,465.43
2018,5,19,17,45,429.5,96.5,4.35,14.4,221.5,482.73,404.51
2018,5,19,18,0,368.0,86.0,4.3,14.0,173.0,410.45,344.26
2018,5,19,18,15,288.5,72.0,4.2,13.65,130.0,325.11,270.88
2018,5,19,18,30,209.0,58.0,4.1,13.3,87.0,235.29,192.11
2018,5,19,18,45,128.0,39.5,4.0,13.0,55.0,156.67,116.04
2018,5,19,19,0,47.0,21.0,3.9,12.7,23.0,59.35,0.0
2018,5,19,19,15,23.5,10.5,3.85,12.55,11.5,21.78,0.0
2018,5,19,19,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.75,12.3,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.7,12.15,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.8,11.75,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.75,11.55,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.5,11.05,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,20,4,45,5.0,3.0,3.5,11.15,3.0,0.0,0.0
2018,5,20,5,0,10.0,6.0,3.5,11.2,6.0,5.46,0.0
2018,5,20,5,15,56.5,19.5,3.55,11.4,24.5,15.86,0.0
2018,5,20,5,30,103.0,33.0,3.6,11.6,43.0,26.5,15.88
2018,5,20,5,45,144.5,49.5,3.6,11.8,72.0,39.1,28.66
2018,5,20,6,0,186.0,66.0,3.6,12.0,101.0,51.38,40.19
2018,5,20,6,15,253.0,80.5,3.6,12.2,143.5,62.03,50.08
2018,5,20,6,30,320.0,95.0,3.6,12.4,186.0,68.86,56.32
2018,5,20,6,45,366.5,107.5,3.55,12.6,231.5,76.41,63.01
2018,5,20,7,0,413.0,120.0,3.5,12.8,277.0,83.62,69.24
2018,5,20,7,15,421.5,138.5,3.45,12.95,318.5,94.25,78.38
2018,5,20,7,30,430.0,157.0,3.4,13.1,360.0,104.26,86.86
2018,5,20,7,45,480.5,162.5,3.35,13.3,413.0,105.66,87.7
2018,5,20,8,0,531.0,168.0,3.3,13.5,466.0,106.97,88.48
2018,5,20,8,15,597.5,165.0,3.25,13.75,527.5,126.73,85.63
2018,5,20,8,30,664.0,162.0,3.2,14.0,589.0,165.57,104.66
2018,5,20,8,45,632.5,185.5,3.2,14.25,614.5,215.79,143.97
2018,5,20,9,0,601.0,209.0,3.2,14.5,640.0,263.29,184.77
2018,5,20,9,15,585.5,230.0,3.15,14.9,668.5,310.2,225.49
2018,5,20,9,30,570.0,251.0,3.1,15.3,697.0,357.41,266.3
2018,5,20,9,45,696.5,200.5,3.1,15.7,768.5,398.64,299.63
2018,5,20,10,0,823.0,150.0,3.1,16.1,840.0,458.13,347.97
2018,5,20,10,15,849.0,141.0,3.1,16.45,873.0,511.31,392.13
2018,5,20,10,30,875.0,132.0,3.1,16.8,906.0,562.02,433.48
2018,5,20,10,45,874.5,136.5,3.15,17.15,925.0,609.03,471.06
2018,5,20,11,0,874.0,141.0,3.2,17.5,944.0,654.73,506.64
2018,5,20,11,15,834.5,169.5,3.25,17.7,945.0,694.61,536.65
2018,5,20,11,30,795.0,198.0,3.3,17.9,946.0,730.18,562.69
2018,5,20,11,45,710.0,254.5,3.35,18.15,925.5,754.3,578.7
2018,5,20,12,0,625.0,311.0,3.4,18.4,905.0,769.91,588.15
2018,5,20,12,15,603.0,326.0,3.5,18.4,898.0,797.65,608.18
2018,5,20,12,30,581.0,341.0,3.6,18.4,891.0,820.17,624.32
2018,5,20,12,45,609.5,321.0,3.7,18.45,893.0,850.47,647.3
2018,5,20,13,0,638.0,301.0,3.8,18.5,895.0,882.68,671.45
2018,5,20,13,15,610.0,306.5,3.85,18.35,866.5,884.28,673.12
2018,5,20,13,30,582.0,312.0,3.9,18.2,838.0,882.32,672.54
2018,5,20,13,45,461.0,348.5,3.95,18.05,758.0,818.53,626.12
2018,5,20,14,0,340.0,385.0,4.0,17.9,678.0,737.75,567.16
2018,5,20,14,15,355.0,365.0,4.05,17.7,662.0,741.48,572.53
2018,5,20,14,30,370.0,345.0,4.1,17.5,646.0,743.39,576.18
2018,5,20,14,45,329.0,340.0,4.15,17.3,598.5,703.98,548.24
2018,5,20,15,0,288.0,335.0,4.2,17.1,551.0,663.14,519.1
2018,5,20,15,15,387.0,283.0,4.2,17.1,556.5,706.91,556.36
2018,5,20,15,30,486.0,231.0,4.2,17.1,562.0,766.12,603.84
2018,5,20,15,45,506.0,209.5,4.2,16.7,533.5,759.55,602.02
2018,5,20,16,0,526.0,188.0,4.2,16.3,505.0,749.93,598.43
2018,5,20,16,15,594.5,155.5,4.2,16.15,485.5,778.0,622.16
2018,5,20,16,30,663.0,123.0,4.2,16.0,466.0,793.2,635.58
2018,5,20,16,45,632.0,117.0,4.15,15.8,417.0,743.97,600.99
2018,5,20,17,0,601.0,111.0,4.1,15.6,368.0,693.97,565.5
2018,5,20,17,15,558.5,104.5,4.05,15.35,319.0,633.18,520.85
2018,5,20,17,30,516.0,98.0,4.0,15.1,270.0,567.23,470.79
2018,5,20,17,45,457.5,88.5,3.95,14.8,222.0,494.02,412.79
2018,5,20,18,0,399.0,79.0,3.9,14.5,174.0,424.06,354.76
2018,5,20,18,15,318.0,66.5,3.75,14.1,131.0,338.14,281.37
2018,5,20,18,30,237.0,54.0,3.6,13.7,88.0,258.72,211.2
2018,5,20,18,45,147.5,37.5,3.5,13.35,56.0,163.2,122.41
2018,5,20,19,0,58.0,21.0,3.4,13.0,24.0,72.22,0.0
2018,5,20,19,15,29.0,10.5,3.3,12.8,12.0,24.68,0.0
2018,5,20,19,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,21,4,45,10.0,3.5,1.8,10.65,3.5,0.0,0.0
2018,5,21,5,0,20.0,7.0,1.8,10.8,7.0,6.37,0.0
2018,5,21,5,15,101.0,22.0,1.75,11.25,31.0,17.41,0.0
2018,5,21,5,30,182.0,37.0,1.7,11.7,55.0,28.9,18.05
2018,5,21,5,45,276.5,50.0,1.7,12.15,94.5,38.5,28.16
2018,5,21,6,0,371.0,63.0,1.7,12.6,134.0,47.83,37.0
2018,5,21,6,15,439.0,72.5,1.6,13.05,181.0,54.18,42.95
2018,5,21,6,30,507.0,82.0,1.5,13.5,228.0,61.49,49.53
2018,5,21,6,45,555.5,89.0,1.4,14.0,277.5,64.63,52.21
2018,5,21,7,0,604.0,96.0,1.3,14.5,327.0,67.65,54.66
2018,5,21,7,15,639.5,102.0,1.3,15.0,377.5,69.66,56.16
2018,5,21,7,30,675.0,108.0,1.3,15.5,428.0,71.54,57.49
2018,5,21,7,45,701.5,113.0,1.3,16.05,477.5,72.5,57.99
2018,5,21,8,0,728.0,118.0,1.3,16.6,527.0,73.33,58.38
2018,5,21,8,15,749.0,121.5,1.35,17.1,574.0,105.35,62.65
2018,5,21,8,30,770.0,125.0,1.4,17.6,621.0,159.64,93.71
2018,5,21,8,45,785.5,129.0,1.4,18.1,664.5,208.09,128.52
2018,5,21,9,0,801.0,133.0,1.4,18.6,708.0,258.44,169.27
2018,5,21,9,15,817.0,133.5,1.5,18.95,747.5,308.04,211.57
2018,5,21,9,30,833.0,134.0,1.6,19.3,787.0,359.18,255.59
2018,5,21,9,45,846.5,134.0,1.65,19.65,821.5,410.35,299.21
2018,5,21,10,0,860.0,134.0,1.7,20.0,856.0,466.96,345.88
2018,5,21,10,15,866.5,135.5,1.8,20.25,883.0,516.47,386.58
2018,5,21,10,30,873.0,137.0,1.9,20.5,910.0,565.61,425.98
2018,5,21,10,45,877.0,138.5,2.0,20.7,930.0,612.8,463.03
2018,5,21,11,0,881.0,140.0,2.1,20.9,950.0,659.04,498.49
2018,5,21,11,15,883.5,140.5,2.25,21.05,962.5,702.4,531.52
2018,5,21,11,30,886.0,141.0,2.4,21.2,975.0,744.35,562.95
2018,5,21,11,45,887.0,141.5,2.5,21.3,980.5,783.62,591.56
2018,5,21,12,0,888.0,142.0,2.6,21.4,986.0,821.07,617.33
2018,5,21,12,15,886.5,142.5,2.75,21.4,984.0,854.51,640.88
2018,5,21,12,30,885.0,143.0,2.9,21.4,982.0,885.65,662.89
2018,5,21,12,45,881.0,143.5,3.0,21.4,971.5,912.14,681.46
2018,5,21,13,0,877.0,144.0,3.1,21.4,961.0,935.9,698.27
2018,5,21,13,15,873.5,142.0,3.2,21.25,944.0,954.94,712.43
2018,5,21,13,30,870.0,140.0,3.3,21.1,927.0,970.95,724.72
2018,5,21,13,45,865.0,138.0,3.45,21.0,903.5,982.42,734.34
2018,5,21,14,0,860.0,136.0,3.6,20.9,880.0,990.72,742.0
2018,5,21,14,15,852.0,134.0,3.65,20.65,849.5,992.87,745.42
2018,5,21,14,30,844.0,132.0,3.7,20.4,819.0,1002.99,754.43
2018,5,21,14,45,834.0,129.5,3.8,20.2,783.0,996.35,752.39
2018,5,21,15,0,824.0,127.0,3.9,20.0,747.0,986.52,748.42
2018,5,21,15,15,810.5,124.0,3.9,20.0,706.0,969.57,738.45
2018,5,21,15,30,797.0,121.0,3.9,20.0,665.0,949.68,726.59
2018,5,21,15,45,780.0,117.0,3.95,19.45,619.5,922.44,711.43
2018,5,21,16,0,763.0,113.0,4.0,18.9,574.0,892.69,694.36
2018,5,21,16,15,740.0,109.0,4.0,18.5,525.5,860.46,674.65
2018,5,21,16,30,717.0,105.0,4.0,18.1,477.0,821.24,649.6
2018,5,21,16,45,687.0,100.0,4.0,17.7,427.0,772.93,617.4
2018,5,21,17,0,657.0,95.0,4.0,17.3,377.0,723.79,583.83
2018,5,21,17,15,617.0,89.0,3.95,16.8,327.0,664.41,541.51
2018,5,21,17,30,577.0,83.0,3.9,16.3,277.0,605.48,498.16
2018,5,21,17,45,478.0,73.5,3.9,15.85,216.0,497.25,413.94
2018,5,21,18,0,379.0,64.0,3.9,15.4,155.0,388.09,324.95
2018,5,21,18,15,226.0,42.0,3.8,14.95,93.0,236.23,196.84
2018,5,21,18,30,73.0,20.0,3.7,14.5,31.0,79.25,62.07
2018,5,21,18,45,51.5,14.5,3.6,14.1,21.0,57.34,40.24
2018,5,21,19,0,30.0,9.0,3.5,13.7,11.0,32.74,0.0
2018,5,21,19,15,15.0,4.5,3.5,13.45,5.5,11.94,0.0
2018,5,21,19,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,2.95,11.7,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,22,4,45,2.5,1.0,2.3,11.05,1.0,0.0,0.0
2018,5,22,5,0,5.0,2.0,2.3,11.1,2.0,1.82,0.0
2018,5,22,5,15,2.5,5.5,2.3,11.35,5.5,4.92,0.0
2018,5,22,5,30,0.0,9.0,2.3,11.6,9.0,7.9,0.88
2018,5,22,5,45,7.5,14.5,2.3,11.85,16.0,13.01,5.82
2018,5,22,6,0,15.0,20.0,2.3,12.1,23.0,17.99,10.48
2018,5,22,6,15,7.5,28.0,2.3,12.4,29.5,25.18,17.07
2018,5,22,6,30,0.0,36.0,2.3,12.7,36.0,31.72,23.01
2018,5,22,6,45,0.0,51.0,2.3,13.0,51.0,45.01,34.9
2018,5,22,7,0,0.0,66.0,2.3,13.3,66.0,58.33,46.66
2018,5,22,7,15,0.0,78.5,2.3,13.6,78.5,69.45,56.3
2018,5,22,7,30,0.0,91.0,2.3,13.9,91.0,80.02,65.33
2018,5,22,7,45,0.0,98.5,2.3,14.2,98.5,86.46,70.63
2018,5,22,8,0,0.0,106.0,2.3,14.5,106.0,92.85,75.85
2018,5,22,8,15,0.0,125.5,2.3,14.75,125.5,108.96,85.42
2018,5,22,8,30,0.0,145.0,2.3,15.0,145.0,125.14,98.31
2018,5,22,8,45,1.5,156.5,2.35,15.3,157.5,135.24,106.06
2018,5,22,9,0,3.0,168.0,2.4,15.6,170.0,145.56,113.96
2018,5,22,9,15,5.5,187.5,2.45,15.85,191.5,162.83,127.41
2018,5,22,9,30,8.0,207.0,2.5,16.1,213.0,180.49,141.08
2018,5,22,9,45,12.5,244.5,2.55,16.35,254.5,213.82,167.04
2018,5,22,10,0,17.0,282.0,2.6,16.6,296.0,247.83,193.24
2018,5,22,10,15,26.5,322.0,2.65,16.8,345.0,279.04,217.06
2018,5,22,10,30,36.0,362.0,2.7,17.0,394.0,319.62,247.94
2018,5,22,10,45,107.0,379.5,2.75,17.2,477.5,374.69,290.21
2018,5,22,11,0,178.0,397.0,2.8,17.4,561.0,442.54,341.95
2018,5,22,11,15,438.5,314.0,2.85,17.5,725.5,555.64,430.27
2018,5,22,11,30,699.0,231.0,2.9,17.6,890.0,692.83,534.41
2018,5,22,11,45,794.5,184.0,2.95,17.75,937.0,755.8,581.44
2018,5,22,12,0,890.0,137.0,3.0,17.9,984.0,819.01,626.9
2018,5,22,12,15,888.0,138.0,3.0,17.9,982.0,852.41,649.68
2018,5,22,12,30,886.0,139.0,3.0,17.9,980.0,883.5,671.0
2018,5,22,12,45,882.0,140.0,3.05,17.9,970.0,910.37,689.74
2018,5,22,13,0,878.0,141.0,3.1,17.9,960.0,934.52,706.7
2018,5,22,13,15,875.0,139.0,3.1,17.85,943.5,953.96,720.29
2018,5,22,13,30,872.0,137.0,3.1,17.8,927.0,970.39,731.97
2018,5,22,13,45,856.0,140.5,3.1,17.75,899.0,976.63,736.88
2018,5,22,14,0,840.0,144.0,3.1,17.7,871.0,990.81,747.38
2018,5,22,14,15,845.0,136.0,3.15,17.55,846.0,988.43,747.45
2018,5,22,14,30,850.0,128.0,3.2,17.4,821.0,993.99,753.2
2018,5,22,14,45,799.5,136.5,3.2,17.3,765.5,970.14,738.46
2018,5,22,15,0,749.0,145.0,3.2,17.2,710.0,932.13,714.19
2018,5,22,15,15,549.5,183.5,3.2,17.2,585.5,784.38,611.78
2018,5,22,15,30,350.0,222.0,3.2,17.2,461.0,622.08,491.02
2018,5,22,15,45,249.5,223.0,3.2,16.85,387.5,505.01,403.51
2018,5,22,16,0,149.0,224.0,3.2,16.5,314.0,391.34,315.01
2018,5,22,16,15,137.5,217.5,3.2,16.2,295.5,374.35,303.02
2018,5,22,16,30,126.0,211.0,3.2,15.9,277.0,357.77,290.83
2018,5,22,16,45,171.0,190.5,3.2,15.6,270.0,374.82,307.35
2018,5,22,17,0,216.0,170.0,3.2,15.3,263.0,405.8,334.47
2018,5,22,17,15,257.5,144.0,3.2,14.95,241.0,405.18,336.53
2018,5,22,17,30,299.0,118.0,3.2,14.6,219.0,400.35,334.91
2018,5,22,17,45,291.5,99.5,3.15,14.2,184.5,363.46,305.34
2018,5,22,18,0,284.0,81.0,3.1,13.8,150.0,342.15,287.05
2018,5,22,18,15,234.5,65.5,3.05,13.45,113.5,278.46,232.08
2018,5,22,18,30,185.0,50.0,3.0,13.1,77.0,203.67,166.82
2018,5,22,18,45,118.5,35.0,2.9,12.75,50.0,138.6,105.38
2018,5,22,19,0,52.0,20.0,2.8,12.4,23.0,66.85,0.0
2018,5,22,19,15,26.0,10.0,2.75,12.25,11.5,22.72,0.0
2018,5,22,19,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,23,4,45,0.5,1.0,1.95,11.55,1.0,0.0,0.0
2018,5,23,5,0,1.0,2.0,2.0,11.6,2.0,1.82,0.0
2018,5,23,5,15,0.5,7.5,2.05,11.8,7.5,6.58,0.0
2018,5,23,5,30,0.0,13.0,2.1,12.0,13.0,11.42,3.84
2018,5,23,5,45,0.0,21.5,2.15,12.2,21.5,18.91,11.02
2018,5,23,6,0,0.0,30.0,2.2,12.4,30.0,26.42,18.0
2018,5,23,6,15,0.0,36.5,2.25,12.6,36.5,32.16,23.34
2018,5,23,6,30,0.0,43.0,2.3,12.8,43.0,37.92,28.57
2018,5,23,6,45,0.0,56.0,2.3,13.0,56.0,49.45,38.87
2018,5,23,7,0,0.0,69.0,2.3,13.2,69.0,61.0,49.04
2018,5,23,7,15,0.5,93.5,2.35,13.35,93.5,81.58,67.07
2018,5,23,7,30,1.0,118.0,2.4,13.5,118.0,101.39,84.15
2018,5,23,7,45,2.0,140.5,2.45,13.65,141.5,119.29,99.35
2018,5,23,8,0,3.0,163.0,2.5,13.8,165.0,136.9,114.13
2018,5,23,8,15,4.0,168.5,2.55,14.05,171.0,142.56,113.14
2018,5,23,8,30,5.0,174.0,2.6,14.3,177.0,148.38,117.35
2018,5,23,8,45,12.5,205.0,2.65,14.55,213.5,174.93,138.08
2018,5,23,9,0,20.0,236.0,2.7,14.8,250.0,202.44,159.39
2018,5,23,9,15,22.5,253.0,2.8,15.0,270.0,218.95,172.09
2018,5,23,9,30,25.0,270.0,2.9,15.2,290.0,226.7,177.87
2018,5,23,9,45,20.5,271.5,2.95,15.45,288.0,238.36,186.89
2018,5,23,10,0,16.0,273.0,3.0,15.7,286.0,240.22,188.07
2018,5,23,10,15,17.5,283.0,3.05,15.8,298.0,251.25,196.52
2018,5,23,10,30,19.0,293.0,3.1,15.9,310.0,262.49,205.11
2018,5,23,10,45,18.0,289.5,3.15,15.95,306.0,261.27,204.02
2018,5,23,11,0,17.0,286.0,3.2,16.0,302.0,259.78,202.77
2018,5,23,11,15,16.5,279.0,3.2,16.1,294.5,255.38,199.22
2018,5,23,11,30,16.0,272.0,3.2,16.2,287.0,250.74,195.51
2018,5,23,11,45,15.5,274.0,3.2,16.25,288.5,253.76,197.81
2018,5,23,12,0,15.0,276.0,3.2,16.3,290.0,256.71,200.06
2018,5,23,12,15,13.5,257.5,3.2,16.35,270.0,240.52,187.41
2018,5,23,12,30,12.0,239.0,3.2,16.4,250.0,223.88,174.44
2018,5,23,12,45,11.0,225.0,3.2,16.4,235.0,211.37,164.71
2018,5,23,13,0,10.0,211.0,3.2,16.4,220.0,198.58,154.74
2018,5,23,13,15,10.5,218.0,3.2,16.4,227.5,206.14,160.86
2018,5,23,13,30,11.0,225.0,3.2,16.4,235.0,213.79,167.03
2018,5,23,13,45,11.5,233.0,3.25,16.35,243.0,222.47,174.09
2018,5,23,14,0,12.0,241.0,3.3,16.3,251.0,231.31,181.3
2018,5,23,14,15,12.5,241.0,3.35,16.2,251.5,232.72,182.75
2018,5,23,14,30,13.0,241.0,3.4,16.1,252.0,234.19,184.31
2018,5,23,14,45,16.5,250.0,3.45,15.95,263.0,247.56,195.47
2018,5,23,15,0,20.0,259.0,3.5,15.8,274.0,261.38,207.03
2018,5,23,15,15,40.5,272.5,3.5,15.8,301.0,314.43,250.08
2018,5,23,15,30,61.0,286.0,3.5,15.8,328.0,353.43,281.82
