Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,15,45,90.0,275.0,3.5,15.35,332.0,373.09,299.53
2018,5,23,16,0,119.0,264.0,3.5,14.9,336.0,410.2,330.87
2018,5,23,16,15,135.0,240.0,3.5,14.6,315.5,399.42,324.42
2018,5,23,16,30,151.0,216.0,3.5,14.3,295.0,387.08,316.85
2018,5,23,16,45,201.5,191.0,3.45,14.0,285.0,402.9,332.67
2018,5,23,17,0,252.0,166.0,3.4,13.7,275.0,432.07,358.64
2018,5,23,17,15,304.5,138.5,3.35,13.4,253.5,437.59,365.84
2018,5,23,17,30,357.0,111.0,3.3,13.1,232.0,455.95,382.59
2018,5,23,17,45,335.0,94.5,3.2,12.75,193.5,407.57,343.37
2018,5,23,18,0,313.0,78.0,3.1,12.4,155.0,359.61,303.35
2018,5,23,18,15,260.5,64.0,3.0,12.1,118.0,294.54,247.0
2018,5,23,18,30,208.0,50.0,2.9,11.8,81.0,233.36,192.28
2018,5,23,18,45,138.5,35.0,2.75,11.5,52.5,150.27,116.08
2018,5,23,19,0,69.0,20.0,2.6,11.2,24.0,76.62,6.59
2018,5,23,19,15,34.5,10.0,2.6,11.1,12.0,27.21,0.0
2018,5,23,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,24,4,45,0.0,1.0,1.7,9.9,1.0,0.0,0.0
2018,5,24,5,0,0.0,2.0,1.7,10.0,2.0,1.82,0.0
2018,5,24,5,15,0.0,7.5,1.75,10.35,7.5,6.58,0.0
2018,5,24,5,30,0.0,13.0,1.8,10.7,13.0,11.42,3.94
2018,5,24,5,45,0.0,21.5,1.85,11.05,21.5,18.91,11.11
2018,5,24,6,0,0.0,30.0,1.9,11.4,30.0,26.42,18.1
2018,5,24,6,15,0.0,45.0,1.9,11.65,45.0,39.7,30.23
2018,5,24,6,30,0.0,60.0,1.9,11.9,60.0,53.01,42.26
2018,5,24,6,45,1.5,87.0,1.9,12.2,87.5,75.09,61.92
2018,5,24,7,0,3.0,114.0,1.9,12.5,115.0,96.54,80.7
2018,5,24,7,15,12.0,142.5,1.9,12.8,148.0,118.66,99.73
2018,5,24,7,30,21.0,171.0,1.9,13.1,181.0,140.32,118.05
2018,5,24,7,45,23.0,186.5,1.95,13.35,198.5,152.67,128.13
2018,5,24,8,0,25.0,202.0,2.0,13.6,216.0,164.89,138.01
2018,5,24,8,15,19.5,205.0,2.0,13.95,216.5,170.2,135.11
2018,5,24,8,30,14.0,208.0,2.0,14.3,217.0,175.01,138.37
2018,5,24,8,45,9.5,197.0,2.05,14.6,203.5,168.37,132.67
2018,5,24,9,0,5.0,186.0,2.1,14.9,190.0,160.43,126.05
2018,5,24,9,15,7.5,206.5,2.15,15.2,212.5,178.64,140.2
2018,5,24,9,30,10.0,227.0,2.2,15.5,235.0,197.26,154.55
2018,5,24,9,45,14.5,253.5,2.2,15.8,265.5,221.86,173.47
2018,5,24,10,0,19.0,280.0,2.2,16.1,296.0,247.16,192.78
2018,5,24,10,15,26.0,317.5,2.25,16.3,340.0,275.47,214.38
2018,5,24,10,30,33.0,355.0,2.3,16.5,384.0,312.76,242.74
2018,5,24,10,45,25.5,326.5,2.35,16.7,349.5,290.94,225.67
2018,5,24,11,0,18.0,298.0,2.4,16.9,315.0,270.56,209.82
2018,5,24,11,15,16.0,285.0,2.45,17.05,300.0,260.21,201.74
2018,5,24,11,30,14.0,272.0,2.5,17.2,285.0,249.35,193.24
2018,5,24,11,45,16.5,295.5,2.55,17.3,311.0,273.3,211.74
2018,5,24,12,0,19.0,319.0,2.6,17.4,337.0,297.77,230.44
2018,5,24,12,15,25.5,323.0,2.7,17.35,347.0,312.36,241.9
2018,5,24,12,30,32.0,327.0,2.8,17.3,357.0,325.34,252.21
2018,5,24,12,45,52.0,358.0,2.9,17.3,406.5,375.72,291.26
2018,5,24,13,0,72.0,389.0,3.0,17.3,456.0,428.14,331.38
2018,5,24,13,15,75.5,402.0,3.05,17.1,471.5,449.73,347.94
2018,5,24,13,30,79.0,415.0,3.1,16.9,487.0,471.79,365.02
2018,5,24,13,45,100.0,417.0,3.2,16.7,505.5,500.1,387.6
2018,5,24,14,0,121.0,419.0,3.3,16.5,524.0,544.11,421.69
2018,5,24,14,15,115.0,401.5,3.3,16.2,498.5,527.06,409.84
2018,5,24,14,30,109.0,384.0,3.3,15.9,473.0,491.96,384.89
2018,5,24,14,45,80.5,353.0,3.3,15.6,417.0,434.92,342.18
2018,5,24,15,0,52.0,322.0,3.3,15.3,361.0,376.77,297.9
2018,5,24,15,15,40.0,290.5,3.3,15.3,319.5,333.77,265.0
2018,5,24,15,30,28.0,259.0,3.3,15.3,278.0,290.14,231.11
2018,5,24,15,45,27.0,239.5,3.3,14.7,257.0,270.4,216.7
2018,5,24,16,0,26.0,220.0,3.3,14.1,236.0,250.31,201.76
2018,5,24,16,15,55.5,213.5,3.25,13.9,244.0,274.13,223.05
2018,5,24,16,30,85.0,207.0,3.2,13.7,252.0,297.2,243.63
2018,5,24,16,45,124.5,185.0,3.2,13.5,243.0,325.59,268.91
2018,5,24,17,0,164.0,163.0,3.2,13.3,234.0,333.86,278.01
2018,5,24,17,15,251.5,138.5,3.15,13.1,232.0,392.73,329.02
2018,5,24,17,30,339.0,114.0,3.1,12.9,230.0,445.33,373.77
2018,5,24,17,45,322.0,97.5,3.05,12.75,193.0,401.57,338.03
2018,5,24,18,0,305.0,81.0,3.0,12.6,156.0,357.93,301.51
2018,5,24,18,15,252.5,68.0,2.85,12.4,120.5,294.68,246.62
2018,5,24,18,30,200.0,55.0,2.7,12.2,85.0,221.77,182.61
2018,5,24,18,45,126.5,39.0,2.6,12.0,55.5,150.51,116.49
2018,5,24,19,0,53.0,23.0,2.5,11.8,26.0,73.85,13.69
2018,5,24,19,15,26.5,11.5,2.45,11.65,13.0,24.41,0.0
2018,5,24,19,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,25,4,45,0.0,1.0,1.7,11.35,1.0,0.0,0.0
2018,5,25,5,0,0.0,2.0,1.7,11.4,2.0,1.82,0.0
2018,5,25,5,15,0.0,7.0,1.75,11.55,7.0,6.14,0.0
2018,5,25,5,30,0.0,12.0,1.8,11.7,12.0,10.54,3.2
2018,5,25,5,45,0.0,17.0,1.85,11.85,17.0,14.94,7.57
2018,5,25,6,0,0.0,22.0,1.9,12.0,22.0,19.35,11.73
2018,5,25,6,15,0.0,31.0,1.9,12.15,31.0,27.3,19.02
2018,5,25,6,30,0.0,40.0,1.9,12.3,40.0,35.26,26.25
2018,5,25,6,45,0.0,39.5,1.9,12.45,39.5,34.82,25.82
2018,5,25,7,0,0.0,39.0,1.9,12.6,39.0,34.39,25.35
2018,5,25,7,15,0.0,48.0,1.9,12.8,48.0,42.37,32.38
2018,5,25,7,30,0.0,57.0,1.9,13.0,57.0,50.36,39.34
2018,5,25,7,45,0.0,67.0,1.9,13.2,67.0,59.26,47.01
2018,5,25,8,0,0.0,77.0,1.9,13.4,77.0,68.17,54.62
2018,5,25,8,15,0.0,98.5,1.9,13.6,98.5,87.0,67.56
2018,5,25,8,30,0.0,120.0,1.9,13.8,120.0,104.98,82.15
2018,5,25,8,45,0.5,128.5,1.9,13.95,129.0,112.38,87.9
2018,5,25,9,0,1.0,137.0,1.9,14.1,138.0,119.86,93.71
2018,5,25,9,15,1.5,137.5,1.9,14.25,139.0,120.75,94.16
2018,5,25,9,30,2.0,138.0,1.9,14.4,140.0,121.66,94.64
2018,5,25,9,45,6.5,183.5,1.9,14.55,189.0,161.85,126.75
2018,5,25,10,0,11.0,229.0,1.9,14.7,238.0,202.37,158.62
2018,5,25,10,15,9.5,212.5,1.9,14.8,220.5,189.3,147.98
2018,5,25,10,30,8.0,196.0,1.9,14.9,203.0,175.64,137.03
2018,5,25,10,45,7.0,185.0,1.95,15.05,191.5,166.52,129.66
2018,5,25,11,0,6.0,174.0,2.0,15.2,180.0,157.11,122.06
2018,5,25,11,15,4.5,162.5,2.0,15.3,167.0,146.7,113.65
2018,5,25,11,30,3.0,151.0,2.0,15.4,154.0,136.02,105.03
2018,5,25,11,45,4.5,167.5,2.0,15.5,172.0,152.06,117.82
2018,5,25,12,0,6.0,184.0,2.0,15.6,190.0,168.33,130.7
2018,5,25,12,15,12.5,249.0,2.05,15.6,261.0,232.14,181.03
2018,5,25,12,30,19.0,314.0,2.1,15.6,332.0,297.26,231.43
2018,5,25,12,45,25.5,340.5,2.15,15.65,364.5,336.14,261.18
2018,5,25,13,0,32.0,367.0,2.2,15.7,397.0,371.02,287.8
2018,5,25,13,15,34.5,370.5,2.25,15.65,402.5,381.07,295.67
2018,5,25,13,30,37.0,374.0,2.3,15.6,408.0,391.28,303.81
2018,5,25,13,45,50.0,377.0,2.35,15.6,421.5,411.28,319.76
2018,5,25,14,0,63.0,380.0,2.4,15.6,435.0,431.78,336.06
2018,5,25,14,15,69.5,372.0,2.4,15.5,430.5,434.73,339.08
2018,5,25,14,30,76.0,364.0,2.4,15.4,426.0,437.51,342.13
2018,5,25,14,45,84.0,354.5,2.4,15.3,420.5,439.97,345.08
2018,5,25,15,0,92.0,345.0,2.4,15.2,415.0,442.19,347.94
2018,5,25,15,15,70.0,313.5,2.4,15.2,365.0,389.32,307.75
2018,5,25,15,30,48.0,282.0,2.4,15.2,315.0,335.77,266.63
2018,5,25,15,45,54.0,265.0,2.4,14.95,300.0,325.96,260.47
2018,5,25,16,0,60.0,248.0,2.4,14.7,285.0,315.67,253.73
2018,5,25,16,15,245.5,204.0,2.4,14.5,336.0,478.56,388.66
2018,5,25,16,30,431.0,160.0,2.4,14.3,387.0,615.69,498.9
2018,5,25,16,45,558.5,124.5,2.4,14.15,388.0,688.65,556.18
2018,5,25,17,0,686.0,89.0,2.4,14.0,389.0,743.38,598.41
2018,5,25,17,15,649.0,83.5,2.35,13.8,339.0,686.38,557.14
2018,5,25,17,30,612.0,78.0,2.3,13.6,289.0,629.63,515.76
2018,5,25,17,45,552.0,71.5,2.3,13.35,238.5,554.22,458.57
2018,5,25,18,0,492.0,65.0,2.3,13.1,188.0,481.46,401.12
2018,5,25,18,15,370.0,57.5,2.25,12.95,138.0,362.02,301.77
2018,5,25,18,30,248.0,50.0,2.2,12.8,88.0,259.63,213.3
2018,5,25,18,45,170.0,35.5,2.1,12.65,57.5,184.36,143.84
2018,5,25,19,0,92.0,21.0,2.0,12.5,27.0,102.91,29.96
2018,5,25,19,15,47.5,11.0,2.0,12.4,14.0,35.06,0.0
2018,5,25,19,30,3.0,1.0,2.0,12.3,1.0,0.0,0.0
2018,5,25,19,45,1.5,0.5,2.0,12.2,0.5,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,26,4,45,14.5,3.5,2.45,10.95,3.5,0.0,0.0
2018,5,26,5,0,29.0,7.0,2.5,11.0,7.0,6.37,0.0
2018,5,26,5,15,113.0,20.0,2.5,11.3,30.5,15.72,0.0
2018,5,26,5,30,197.0,33.0,2.5,11.6,54.0,25.64,15.95
2018,5,26,5,45,207.5,39.0,2.5,11.9,71.0,29.7,20.59
2018,5,26,6,0,218.0,45.0,2.5,12.2,88.0,33.61,24.46
2018,5,26,6,15,109.0,59.5,2.45,12.6,81.0,46.46,36.16
2018,5,26,6,30,0.0,74.0,2.4,13.0,74.0,64.17,52.03
2018,5,26,6,45,38.5,110.0,2.3,13.4,125.0,89.4,74.29
2018,5,26,7,0,77.0,146.0,2.2,13.8,176.0,114.62,96.14
2018,5,26,7,15,97.0,166.0,2.15,14.3,209.0,122.77,102.72
2018,5,26,7,30,117.0,186.0,2.1,14.8,242.0,135.57,113.21
2018,5,26,7,45,73.0,197.0,2.05,15.25,233.0,150.88,125.69
2018,5,26,8,0,29.0,208.0,2.0,15.7,224.0,158.36,131.37
2018,5,26,8,15,22.0,211.5,2.0,16.15,224.5,175.14,137.86
2018,5,26,8,30,15.0,215.0,2.0,16.6,225.0,180.41,141.4
2018,5,26,8,45,12.5,216.5,1.95,17.05,225.0,183.82,143.55
2018,5,26,9,0,10.0,218.0,1.9,17.5,225.0,186.66,145.32
2018,5,26,9,15,17.0,250.5,1.85,17.75,263.5,215.73,167.52
2018,5,26,9,30,24.0,283.0,1.8,18.0,302.0,236.05,182.66
2018,5,26,9,45,38.0,325.0,1.75,18.3,356.5,276.26,212.94
2018,5,26,10,0,52.0,367.0,1.7,18.6,411.0,318.67,244.49
2018,5,26,10,15,53.0,377.5,1.65,18.85,423.5,333.86,255.43
2018,5,26,10,30,54.0,388.0,1.6,19.1,436.0,349.29,266.56
2018,5,26,10,45,56.5,394.0,1.6,19.35,445.5,362.3,275.94
2018,5,26,11,0,59.0,400.0,1.6,19.6,455.0,375.57,285.49
2018,5,26,11,15,223.0,381.0,1.65,19.7,591.5,470.07,357.67
2018,5,26,11,30,387.0,362.0,1.7,19.8,728.0,585.4,443.09
2018,5,26,11,45,642.5,250.0,1.75,19.95,862.0,702.72,530.43
2018,5,26,12,0,898.0,138.0,1.8,20.1,996.0,827.87,619.32
2018,5,26,12,15,899.5,137.0,1.95,20.15,995.0,862.6,642.72
2018,5,26,12,30,901.0,136.0,2.1,20.2,994.0,895.17,665.57
2018,5,26,12,45,900.5,134.5,2.25,20.25,985.5,923.18,685.41
2018,5,26,13,0,900.0,133.0,2.4,20.3,977.0,948.52,703.57
2018,5,26,13,15,895.0,133.0,2.5,20.25,960.0,968.29,717.94
2018,5,26,13,30,890.0,133.0,2.6,20.2,943.0,985.01,730.45
2018,5,26,13,45,882.5,133.0,2.75,20.15,919.0,996.21,739.92
2018,5,26,14,0,875.0,133.0,2.9,20.1,895.0,1004.21,747.44
2018,5,26,14,15,866.5,132.0,3.0,19.95,865.0,1006.99,751.49
2018,5,26,14,30,858.0,131.0,3.1,19.8,835.0,1006.56,753.58
2018,5,26,14,45,830.0,136.5,3.2,19.7,793.0,1002.08,752.96
2018,5,26,15,0,802.0,142.0,3.3,19.6,751.0,983.26,742.78
2018,5,26,15,15,788.5,138.0,3.3,19.6,710.0,965.48,732.4
2018,5,26,15,30,775.0,134.0,3.3,19.6,669.0,944.8,720.08
2018,5,26,15,45,775.5,124.5,3.4,19.2,629.5,928.88,712.87
2018,5,26,16,0,776.0,115.0,3.5,18.8,590.0,909.88,703.42
2018,5,26,16,15,754.0,111.0,3.5,18.55,542.0,872.95,680.22
2018,5,26,16,30,732.0,107.0,3.5,18.3,494.0,840.03,659.7
2018,5,26,16,45,703.0,102.0,3.5,18.0,443.5,792.33,628.18
2018,5,26,17,0,674.0,97.0,3.5,17.7,393.0,743.68,595.32
2018,5,26,17,15,634.5,91.5,3.5,17.3,342.5,684.85,554.07
2018,5,26,17,30,595.0,86.0,3.5,16.9,292.0,626.34,511.74
2018,5,26,17,45,540.0,79.0,3.45,16.45,243.0,554.54,457.28
2018,5,26,18,0,485.0,72.0,3.4,16.0,194.0,484.84,402.02
2018,5,26,18,15,360.0,62.0,3.3,15.55,141.5,361.84,300.11
2018,5,26,18,30,235.0,52.0,3.2,15.1,89.0,254.05,207.69
2018,5,26,18,45,134.0,35.5,3.1,14.6,55.0,146.95,113.94
2018,5,26,19,0,33.0,19.0,3.0,14.1,21.0,45.87,13.39
2018,5,26,19,15,18.0,10.5,2.95,13.8,11.5,19.07,0.0
2018,5,26,19,30,3.0,2.0,2.9,13.5,2.0,0.0,0.0
2018,5,26,19,45,1.5,1.0,2.8,13.25,1.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,5,27,4,45,25.0,5.0,1.5,11.8,5.5,0.0,0.0
2018,5,27,5,0,50.0,10.0,1.5,12.0,11.0,9.1,0.0
2018,5,27,5,15,149.0,23.5,1.55,12.65,37.0,18.55,0.44
2018,5,27,5,30,248.0,37.0,1.6,13.3,63.0,28.86,18.61
2018,5,27,5,45,349.5,46.0,1.7,13.95,104.5,36.69,26.53
2018,5,27,6,0,451.0,55.0,1.8,14.6,146.0,42.72,32.28
2018,5,27,6,15,524.5,61.5,1.8,15.1,195.5,46.38,35.72
2018,5,27,6,30,598.0,68.0,1.8,15.6,245.0,49.97,38.93
2018,5,27,6,45,643.5,72.5,1.85,16.1,295.5,51.77,40.41
2018,5,27,7,0,689.0,77.0,1.9,16.6,346.0,53.53,41.79
2018,5,27,7,15,720.5,81.5,1.9,17.2,397.0,60.66,47.79
2018,5,27,7,30,752.0,86.0,1.9,17.8,448.0,62.39,49.0
2018,5,27,7,45,776.0,89.0,1.9,18.35,497.5,62.85,49.11
2018,5,27,8,0,800.0,92.0,1.9,18.9,547.0,63.27,49.19
2018,5,27,8,15,817.0,95.0,1.9,19.35,593.5,104.65,56.95
2018,5,27,8,30,834.0,98.0,1.9,19.8,640.0,153.52,84.6
2018,5,27,8,45,848.5,99.5,1.9,20.25,683.0,211.96,128.18
2018,5,27,9,0,863.0,101.0,1.9,20.7,726.0,262.72,169.81
2018,5,27,9,15,832.5,123.0,1.9,21.05,752.0,309.99,212.07
2018,5,27,9,30,802.0,145.0,1.9,21.4,778.0,362.75,258.12
2018,5,27,9,45,852.0,126.0,1.9,21.8,824.0,417.14,302.88
2018,5,27,10,0,902.0,107.0,1.9,22.2,870.0,469.71,345.85
2018,5,27,10,15,907.0,108.5,1.95,22.45,896.5,520.01,386.89
2018,5,27,10,30,912.0,110.0,2.0,22.7,923.0,569.75,426.35
2018,5,27,10,45,916.0,110.5,2.05,22.95,942.5,617.4,463.21
2018,5,27,11,0,920.0,111.0,2.1,23.2,962.0,664.01,498.34
2018,5,27,11,15,922.5,112.0,2.15,23.35,975.5,708.83,531.51
2018,5,27,11,30,925.0,113.0,2.2,23.5,989.0,752.15,562.91
2018,5,27,11,45,926.0,113.0,2.25,23.65,994.5,791.87,589.95
2018,5,27,12,0,927.0,113.0,2.3,23.8,1000.0,829.65,615.06
2018,5,27,12,15,926.5,113.0,2.35,23.85,998.0,864.12,638.08
2018,5,27,12,30,926.0,113.0,2.4,23.9,996.0,896.22,659.48
2018,5,27,12,45,924.0,112.5,2.45,23.95,986.5,924.02,678.04
2018,5,27,13,0,922.0,112.0,2.5,24.0,977.0,949.04,694.82
2018,5,27,13,15,919.0,111.0,2.5,24.0,960.5,969.74,708.53
2018,5,27,13,30,916.0,110.0,2.5,24.0,944.0,987.37,720.34
2018,5,27,13,45,911.5,108.5,2.5,24.0,921.0,999.89,728.96
2018,5,27,14,0,907.0,107.0,2.5,24.0,898.0,1009.15,735.64
2018,5,27,14,15,900.5,105.5,2.5,23.95,868.0,1013.16,739.23
2018,5,27,14,30,894.0,104.0,2.5,23.9,838.0,1013.88,740.89
2018,5,27,14,45,885.0,102.0,2.45,23.85,802.5,1008.28,738.12
2018,5,27,15,0,876.0,100.0,2.4,23.8,767.0,999.48,733.46
2018,5,27,15,15,864.5,98.0,2.4,23.8,726.5,985.06,725.67
2018,5,27,15,30,853.0,96.0,2.4,23.8,686.0,967.69,716.07
2018,5,27,15,45,838.0,93.5,2.35,23.55,641.0,943.49,702.22
2018,5,27,16,0,823.0,91.0,2.3,23.3,596.0,926.69,693.36
2018,5,27,16,15,804.0,88.0,2.3,23.05,548.5,892.97,673.48
2018,5,27,16,30,785.0,85.0,2.3,22.8,501.0,857.17,652.06
2018,5,27,16,45,760.0,81.5,2.25,22.55,451.5,813.46,624.37
2018,5,27,17,0,735.0,78.0,2.2,22.3,402.0,768.46,595.25
2018,5,27,17,15,700.5,73.5,2.2,21.7,351.5,713.12,559.02
2018,5,27,17,30,666.0,69.0,2.2,21.1,301.0,662.63,525.05
2018,5,27,17,45,617.5,63.5,2.2,20.55,251.5,595.78,477.13
2018,5,27,18,0,569.0,58.0,2.2,20.0,202.0,530.75,428.37
2018,5,27,18,15,474.0,52.5,2.15,19.3,154.5,435.06,352.77
2018,5,27,18,30,379.0,47.0,2.1,18.6,107.0,345.37,277.84
2018,5,27,18,45,268.0,36.0,2.05,17.85,71.0,245.45,190.35
2018,5,27,19,0,157.0,25.0,2.0,17.1,35.0,148.76,63.48
2018,5,27,19,15,83.5,13.5,1.95,16.8,18.5,56.51,0.0
2018,5,27,19,30,10.0,2.0,1.9,16.5,2.0,0.0,0.0
2018,5,27,19,45,5.0,1.0,1.9,16.15,1.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,5,28,4,45,31.5,5.0,1.1,14.2,5.5,0.0,0.0
2018,5,28,5,0,63.0,10.0,1.1,14.3,11.0,9.1,0.0
2018,5,28,5,15,163.0,22.5,1.15,14.8,37.0,17.75,1.02
2018,5,28,5,30,263.0,35.0,1.2,15.3,63.0,27.3,17.21
2018,5,28,5,45,337.0,45.5,1.25,15.85,101.0,36.13,25.86
2018,5,28,6,0,411.0,56.0,1.3,16.4,139.0,43.39,32.64
2018,5,28,6,15,519.0,59.0,1.3,17.0,193.5,44.23,33.56
2018,5,28,6,30,627.0,62.0,1.3,17.6,248.0,45.36,34.55
2018,5,28,6,45,669.0,66.5,1.3,18.15,298.5,47.38,36.23
2018,5,28,7,0,711.0,71.0,1.3,18.7,349.0,54.1,41.93
2018,5,28,7,15,741.5,74.5,1.3,19.4,400.0,55.36,42.76
2018,5,28,7,30,772.0,78.0,1.3,20.1,451.0,56.57,43.52
2018,5,28,7,45,794.5,81.0,1.35,20.75,500.5,57.28,43.85
2018,5,28,8,0,817.0,84.0,1.4,21.4,550.0,57.93,44.13
2018,5,28,8,15,834.0,87.0,1.4,22.0,597.0,110.77,60.42
2018,5,28,8,30,851.0,90.0,1.4,22.6,644.0,160.11,87.98
2018,5,28,8,45,864.5,91.5,1.4,23.2,687.0,209.87,124.16
2018,5,28,9,0,878.0,93.0,1.4,23.8,730.0,261.1,165.63
2018,5,28,9,15,885.5,96.5,1.45,24.25,768.0,313.46,209.96
2018,5,28,9,30,893.0,100.0,1.5,24.7,806.0,366.33,254.82
2018,5,28,9,45,897.5,103.5,1.55,25.15,838.0,418.41,298.46
2018,5,28,10,0,902.0,107.0,1.6,25.6,870.0,470.31,340.84
2018,5,28,10,15,908.5,107.5,1.65,25.9,897.0,520.51,381.0
2018,5,28,10,30,915.0,108.0,1.7,26.2,924.0,570.29,419.67
2018,5,28,10,45,919.0,109.5,1.75,26.5,944.5,618.8,456.32
2018,5,28,11,0,923.0,111.0,1.8,26.8,965.0,666.3,491.23
2018,5,28,11,15,926.0,111.5,1.85,26.95,978.5,711.13,523.74
2018,5,28,11,30,929.0,112.0,1.9,27.1,992.0,754.5,554.55
2018,5,28,11,45,930.5,112.0,1.95,27.25,998.0,794.71,581.29
2018,5,28,12,0,932.0,112.0,2.0,27.4,1004.0,833.01,606.21
2018,5,28,12,15,930.5,112.5,2.1,27.45,1002.0,867.23,629.03
2018,5,28,12,30,929.0,113.0,2.2,27.5,1000.0,899.04,650.28
2018,5,28,12,45,925.5,113.5,2.25,27.5,990.0,926.53,668.42
2018,5,28,13,0,922.0,114.0,2.3,27.5,980.0,951.2,684.81
2018,5,28,13,15,918.0,114.0,2.35,27.45,963.5,971.99,698.94
2018,5,28,13,30,914.0,114.0,2.4,27.4,947.0,989.71,711.24
2018,5,28,13,45,908.0,113.0,2.45,27.3,923.0,1001.35,719.94
2018,5,28,14,0,902.0,112.0,2.5,27.2,899.0,1009.73,726.76
2018,5,28,14,15,895.0,110.0,2.55,27.1,869.0,1012.79,730.35
2018,5,28,14,30,888.0,108.0,2.6,27.0,839.0,1012.54,732.02
2018,5,28,14,45,879.5,106.0,2.6,26.9,803.5,1007.54,730.32
2018,5,28,15,0,871.0,104.0,2.6,26.8,768.0,999.34,726.73
2018,5,28,15,15,859.0,102.0,2.6,26.8,727.5,984.55,718.74
2018,5,28,15,30,847.0,100.0,2.6,26.8,687.0,966.83,708.97
2018,5,28,15,45,832.0,97.5,2.55,26.35,642.5,953.02,702.65
2018,5,28,16,0,817.0,95.0,2.5,25.9,598.0,926.31,687.78
2018,5,28,16,15,797.5,91.5,2.5,25.55,550.0,891.65,667.72
2018,5,28,16,30,778.0,88.0,2.5,25.2,502.0,854.92,646.02
2018,5,28,16,45,752.5,84.0,2.5,24.85,452.0,810.31,618.45
2018,5,28,17,0,727.0,80.0,2.5,24.5,402.0,764.45,589.38
2018,5,28,17,15,692.5,76.0,2.45,23.9,352.0,714.7,556.93
2018,5,28,17,30,658.0,72.0,2.4,23.3,302.0,660.71,520.25
2018,5,28,17,45,610.0,66.0,2.3,22.7,252.5,593.81,472.22
2018,5,28,18,0,562.0,60.0,2.2,22.1,203.0,528.68,423.46
2018,5,28,18,15,468.5,54.0,2.2,21.35,155.5,433.49,349.02
2018,5,28,18,30,375.0,48.0,2.2,20.6,108.0,344.21,275.2
2018,5,28,18,45,265.5,36.5,2.15,19.9,72.0,244.63,188.97
2018,5,28,19,0,156.0,25.0,2.1,19.2,36.0,148.9,70.09
2018,5,28,19,15,83.0,13.5,2.1,18.85,19.0,56.34,0.0
2018,5,28,19,30,10.0,2.0,2.1,18.5,2.0,0.0,0.0
2018,5,28,19,45,5.0,1.0,2.15,18.1,1.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.15,17.55,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.05,17.2,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.0,16.85,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.0,16.55,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.95,16.05,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.85,16.05,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,5,29,4,45,25.0,5.0,2.05,15.25,5.5,0.0,0.0
2018,5,29,5,0,50.0,10.0,2.1,15.3,11.0,9.1,0.0
2018,5,29,5,15,142.0,23.0,2.15,15.75,36.5,18.11,1.89
2018,5,29,5,30,234.0,36.0,2.2,16.2,62.0,28.01,17.76
2018,5,29,5,45,311.0,47.5,2.3,16.65,100.0,36.45,26.03
2018,5,29,6,0,388.0,59.0,2.4,17.1,138.0,44.63,33.62
2018,5,29,6,15,509.5,61.5,2.4,17.55,195.0,46.2,35.2
2018,5,29,6,30,631.0,64.0,2.4,18.0,252.0,46.9,35.83
2018,5,29,6,45,672.5,68.5,2.4,18.45,302.5,48.86,37.46
2018,5,29,7,0,714.0,73.0,2.4,18.9,353.0,55.69,43.26
2018,5,29,7,15,744.0,77.0,2.4,19.5,404.0,57.26,44.38
2018,5,29,7,30,774.0,81.0,2.4,20.1,455.0,58.76,45.4
2018,5,29,7,45,796.0,84.5,2.35,20.65,505.0,59.74,45.97
2018,5,29,8,0,818.0,88.0,2.3,21.2,555.0,60.62,46.46
2018,5,29,8,15,834.5,90.5,2.3,21.65,601.5,104.34,55.0
2018,5,29,8,30,851.0,93.0,2.3,22.1,648.0,162.97,90.52
2018,5,29,8,45,863.5,96.0,2.3,22.55,691.5,213.6,127.83
2018,5,29,9,0,876.0,99.0,2.3,23.0,735.0,265.64,170.45
2018,5,29,9,15,889.0,99.5,2.3,23.35,774.5,317.24,214.53
2018,5,29,9,30,902.0,100.0,2.3,23.7,814.0,369.87,259.66
2018,5,29,9,45,913.5,99.0,2.35,24.1,848.0,421.65,303.66
2018,5,29,10,0,925.0,98.0,2.4,24.5,882.0,473.86,347.01
2018,5,29,10,15,930.5,99.5,2.45,24.75,909.0,525.36,388.9
2018,5,29,10,30,936.0,101.0,2.5,25.0,936.0,576.33,429.2
2018,5,29,10,45,940.0,102.0,2.6,25.25,956.5,625.32,467.15
2018,5,29,11,0,944.0,103.0,2.7,25.5,977.0,673.25,503.37
2018,5,29,11,15,947.5,103.5,2.8,25.6,991.5,719.2,537.68
2018,5,29,11,30,951.0,104.0,2.9,25.7,1006.0,763.67,570.27
2018,5,29,11,45,952.5,104.0,3.05,25.75,1012.0,804.59,598.56
2018,5,29,12,0,954.0,104.0,3.2,25.8,1018.0,843.55,625.32
2018,5,29,12,15,951.5,105.5,3.3,25.75,1016.0,878.44,649.25
2018,5,29,12,30,949.0,107.0,3.4,25.7,1014.0,910.83,671.51
2018,5,29,12,45,945.0,108.5,3.5,25.65,1004.5,939.27,691.16
2018,5,29,13,0,941.0,110.0,3.6,25.6,995.0,964.84,708.99
2018,5,29,13,15,939.0,109.5,3.75,25.4,979.5,987.36,725.65
2018,5,29,13,30,937.0,109.0,3.9,25.2,964.0,1006.81,740.44
2018,5,29,13,45,933.0,107.5,4.0,25.0,941.0,1020.16,751.03
2018,5,29,14,0,929.0,106.0,4.1,24.8,918.0,1030.21,759.63
2018,5,29,14,15,923.5,105.0,4.15,24.55,889.0,1035.98,765.42
2018,5,29,14,30,918.0,104.0,4.2,24.3,860.0,1038.42,769.19
2018,5,29,14,45,910.0,102.0,4.25,24.05,824.5,1033.95,768.53
2018,5,29,15,0,902.0,100.0,4.3,23.8,789.0,1026.19,765.87
2018,5,29,15,15,890.5,98.5,4.3,23.8,748.0,1012.31,758.18
2018,5,29,15,30,879.0,97.0,4.3,23.8,707.0,995.41,748.58
2018,5,29,15,45,865.5,94.0,4.35,23.2,662.0,971.87,736.53
2018,5,29,16,0,852.0,91.0,4.4,22.6,617.0,945.63,722.56
2018,5,29,16,15,833.0,88.5,4.4,22.15,568.5,922.07,709.66
2018,5,29,16,30,814.0,86.0,4.4,21.7,520.0,886.37,688.01
2018,5,29,16,45,789.0,83.0,4.4,21.3,469.5,842.66,660.15
2018,5,29,17,0,764.0,80.0,4.4,20.9,419.0,797.56,630.76
2018,5,29,17,15,728.5,75.5,4.35,20.3,367.0,740.53,591.87
2018,5,29,17,30,693.0,71.0,4.3,19.7,315.0,688.52,555.53
2018,5,29,17,45,642.5,66.5,4.3,19.1,264.5,620.48,505.57
2018,5,29,18,0,592.0,62.0,4.3,18.5,214.0,554.21,454.75
2018,5,29,18,15,480.0,56.5,4.25,17.8,162.5,445.12,366.77
2018,5,29,18,30,368.0,51.0,4.2,17.1,111.0,343.0,280.23
2018,5,29,18,45,239.5,38.5,4.1,16.45,72.5,231.73,182.68
2018,5,29,19,0,111.0,26.0,4.0,15.8,34.0,114.13,58.19
2018,5,29,19,15,61.5,14.0,4.0,15.4,18.0,45.45,0.0
2018,5,29,19,30,12.0,2.0,4.0,15.0,2.0,0.0,0.0
2018,5,29,19,45,6.0,1.0,3.95,14.65,1.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.85,13.05,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.75,12.55,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,3.65,11.75,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,3.75,11.7,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,3.85,11.65,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,3.95,11.6,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.25,11.65,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,30,4,45,1.5,4.5,4.35,11.75,4.5,0.0,0.0
2018,5,30,5,0,3.0,9.0,4.4,11.8,9.0,8.19,0.0
2018,5,30,5,15,21.0,23.5,4.45,11.95,25.5,20.0,3.55
2018,5,30,5,30,39.0,38.0,4.5,12.1,42.0,31.19,20.83
2018,5,30,5,45,63.5,55.0,4.55,12.25,66.0,44.41,33.53
2018,5,30,6,0,88.0,72.0,4.6,12.4,90.0,57.41,45.64
2018,5,30,6,15,65.0,87.0,4.65,12.65,102.5,71.01,58.07
2018,5,30,6,30,42.0,102.0,4.7,12.9,115.0,82.66,68.53
2018,5,30,6,45,207.0,115.0,4.75,13.1,194.5,85.04,70.54
2018,5,30,7,0,372.0,128.0,4.8,13.3,274.0,88.31,73.23
2018,5,30,7,15,368.5,150.0,4.8,13.55,311.5,100.98,84.1
2018,5,30,7,30,365.0,172.0,4.8,13.8,349.0,120.85,101.11
2018,5,30,7,45,315.5,205.0,4.8,14.05,369.5,139.24,116.61
2018,5,30,8,0,266.0,238.0,4.8,14.3,390.0,156.43,130.89
2018,5,30,8,15,353.0,235.5,4.8,14.6,455.0,177.91,131.44
2018,5,30,8,30,440.0,233.0,4.8,14.9,520.0,198.67,139.69
2018,5,30,8,45,501.0,230.0,4.85,15.2,577.5,234.2,164.46
2018,5,30,9,0,562.0,227.0,4.9,15.5,635.0,276.22,197.19
2018,5,30,9,15,451.0,280.5,4.9,15.85,619.0,316.72,235.87
2018,5,30,9,30,340.0,334.0,4.9,16.2,603.0,354.96,271.06
2018,5,30,9,45,377.5,339.0,4.9,16.55,649.5,395.72,303.84
2018,5,30,10,0,415.0,344.0,4.9,16.9,696.0,432.76,333.81
2018,5,30,10,15,415.0,353.0,4.9,17.2,714.5,466.57,361.36
2018,5,30,10,30,415.0,362.0,4.9,17.5,733.0,500.37,388.34
2018,5,30,10,45,443.5,363.5,4.95,17.75,768.0,544.8,423.15
2018,5,30,11,0,472.0,365.0,5.0,18.0,803.0,591.49,459.22
2018,5,30,11,15,604.5,301.5,5.05,18.1,870.0,653.77,508.71
2018,5,30,11,30,737.0,238.0,5.1,18.2,937.0,727.89,566.62
2018,5,30,11,45,740.0,235.0,5.15,18.3,940.5,763.38,593.5
2018,5,30,12,0,743.0,232.0,5.2,18.4,944.0,797.47,619.21
2018,5,30,12,15,824.5,186.5,5.25,18.4,975.5,852.35,660.84
2018,5,30,12,30,906.0,141.0,5.3,18.4,1007.0,904.71,698.3
2018,5,30,12,45,904.0,141.5,5.3,18.35,999.0,933.42,718.67
2018,5,30,13,0,902.0,142.0,5.3,18.3,991.0,959.47,737.32
2018,5,30,13,15,900.0,140.5,5.35,18.25,975.5,980.87,753.11
2018,5,30,13,30,898.0,139.0,5.4,18.2,960.0,999.28,766.95
2018,5,30,13,45,894.0,138.0,5.4,18.1,938.0,1013.17,777.56
2018,5,30,14,0,890.0,137.0,5.4,18.0,916.0,1023.9,786.12
2018,5,30,14,15,882.0,136.0,5.45,17.8,886.0,1027.46,790.54
2018,5,30,14,30,874.0,135.0,5.5,17.6,856.0,1027.78,792.89
2018,5,30,14,45,864.5,133.5,5.5,17.4,821.0,1034.44,799.5
2018,5,30,15,0,855.0,132.0,5.5,17.2,786.0,1026.43,795.93
2018,5,30,15,15,841.5,129.5,5.5,17.2,744.5,1010.14,786.1
2018,5,30,15,30,828.0,127.0,5.5,17.2,703.0,990.83,774.26
2018,5,30,15,45,808.5,125.5,5.55,16.65,657.5,963.9,758.96
2018,5,30,16,0,789.0,124.0,5.6,16.1,612.0,934.39,741.68
2018,5,30,16,15,760.5,123.0,5.55,15.75,562.5,901.34,720.43
2018,5,30,16,30,732.0,122.0,5.5,15.4,513.0,860.42,693.11
2018,5,30,16,45,697.0,118.0,5.45,15.05,461.0,808.5,657.09
2018,5,30,17,0,662.0,114.0,5.4,14.7,409.0,755.78,619.77
2018,5,30,17,15,616.5,108.5,5.35,14.3,357.0,691.84,572.9
2018,5,30,17,30,571.0,103.0,5.3,13.9,305.0,628.33,525.01
2018,5,30,17,45,509.5,95.5,5.2,13.55,254.5,547.16,461.04
2018,5,30,18,0,448.0,88.0,5.1,13.2,204.0,475.21,401.36
2018,5,30,18,15,367.0,76.5,5.0,12.85,158.0,387.94,326.81
2018,5,30,18,30,286.0,65.0,4.9,12.5,112.0,306.8,255.22
2018,5,30,18,45,188.0,49.0,4.8,12.15,75.5,205.38,164.63
2018,5,30,19,0,90.0,33.0,4.7,11.8,39.0,117.6,65.03
2018,5,30,19,15,46.0,17.5,4.65,11.65,20.5,40.45,0.0
2018,5,30,19,30,2.0,2.0,4.6,11.5,2.0,0.0,0.0
2018,5,30,19,45,1.0,1.0,4.55,11.4,1.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.5,11.25,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.45,11.15,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.45,11.15,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.5,11.25,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.55,11.25,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.6,11.15,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.55,11.05,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.45,10.95,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.35,10.85,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.2,10.75,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.05,10.7,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,3.95,10.65,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.8,10.55,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.75,10.55,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,5,31,4,45,14.0,5.5,3.8,10.65,6.0,0.0,0.0
2018,5,31,5,0,28.0,11.0,3.8,10.7,12.0,10.01,0.0
2018,5,31,5,15,114.0,28.0,3.85,10.95,39.5,22.45,5.42
2018,5,31,5,30,200.0,45.0,3.9,11.2,67.0,35.02,24.23
2018,5,31,5,45,293.0,57.0,3.95,11.5,107.5,43.69,33.02
2018,5,31,6,0,386.0,69.0,4.0,11.8,148.0,52.12,41.06
2018,5,31,6,15,453.5,77.5,3.95,12.15,195.0,57.63,46.23
2018,5,31,6,30,521.0,86.0,3.9,12.5,242.0,64.13,52.09
2018,5,31,6,45,570.5,92.0,3.9,12.85,292.0,66.39,54.0
2018,5,31,7,0,620.0,98.0,3.9,13.2,342.0,68.59,55.75
2018,5,31,7,15,657.5,102.5,3.85,13.6,393.0,69.48,56.28
2018,5,31,7,30,695.0,107.0,3.8,14.0,444.0,70.33,56.75
2018,5,31,7,45,724.0,110.0,3.7,14.4,494.0,70.02,56.18
2018,5,31,8,0,753.0,113.0,3.6,14.8,544.0,69.69,55.62
2018,5,31,8,15,774.5,116.0,3.55,15.2,591.5,120.26,70.92
2018,5,31,8,30,796.0,119.0,3.5,15.6,639.0,167.29,98.66
2018,5,31,8,45,813.5,120.5,3.45,15.95,682.5,215.25,134.97
2018,5,31,9,0,831.0,122.0,3.4,16.3,726.0,265.27,177.01
2018,5,31,9,15,844.0,123.5,3.4,16.6,765.0,315.94,221.54
2018,5,31,9,30,857.0,125.0,3.4,16.9,804.0,374.29,272.32
2018,5,31,9,45,868.5,126.0,3.45,17.15,838.5,425.45,317.13
2018,5,31,10,0,880.0,127.0,3.5,17.4,873.0,477.11,361.49
2018,5,31,10,15,887.0,128.0,3.5,17.6,900.5,526.94,403.41
2018,5,31,10,30,894.0,129.0,3.5,17.8,928.0,576.45,443.95
2018,5,31,10,45,899.0,130.0,3.55,18.0,949.0,624.28,482.3
2018,5,31,11,0,904.0,131.0,3.6,18.2,970.0,671.24,519.03
2018,5,31,11,15,906.5,132.0,3.65,18.3,983.0,715.48,553.14
2018,5,31,11,30,909.0,133.0,3.7,18.4,996.0,758.3,585.53
2018,5,31,11,45,910.0,133.5,3.75,18.5,1002.0,798.02,614.35
2018,5,31,12,0,911.0,134.0,3.8,18.6,1008.0,835.91,640.74
2018,5,31,12,15,907.5,136.0,3.8,18.65,1005.5,869.41,663.82
2018,5,31,12,30,904.0,138.0,3.8,18.7,1003.0,900.53,685.18
2018,5,31,12,45,898.0,141.0,3.8,18.75,993.5,927.82,703.86
2018,5,31,13,0,892.0,144.0,3.8,18.8,984.0,952.35,720.67
2018,5,31,13,15,889.5,142.5,3.8,18.75,968.0,973.11,735.22
2018,5,31,13,30,887.0,141.0,3.8,18.7,952.0,990.89,747.86
2018,5,31,13,45,883.5,138.0,3.8,18.7,929.0,1003.17,756.75
2018,5,31,14,0,880.0,135.0,3.8,18.7,906.0,1012.25,763.63
2018,5,31,14,15,873.0,133.5,3.8,18.6,876.5,1016.17,767.47
2018,5,31,14,30,866.0,132.0,3.8,18.5,847.0,1016.87,769.32
2018,5,31,14,45,857.0,129.0,3.8,18.4,811.5,1022.12,774.45
2018,5,31,15,0,848.0,126.0,3.8,18.3,776.0,1012.88,769.85
2018,5,31,15,15,835.0,123.5,3.8,18.3,735.0,997.08,760.69
2018,5,31,15,30,822.0,121.0,3.8,18.3,694.0,978.3,749.62
2018,5,31,15,45,807.0,117.5,3.8,18.0,649.5,953.56,735.3
2018,5,31,16,0,792.0,114.0,3.8,17.7,605.0,926.19,719.12
2018,5,31,16,15,772.0,110.0,3.8,17.45,557.0,891.03,697.15
2018,5,31,16,30,752.0,106.0,3.8,17.2,509.0,859.46,677.55
2018,5,31,16,45,725.5,101.0,3.8,16.9,459.0,813.64,647.34
2018,5,31,17,0,699.0,96.0,3.8,16.6,409.0,766.7,615.73
2018,5,31,17,15,662.0,90.5,3.75,16.25,358.0,709.33,575.32
2018,5,31,17,30,625.0,85.0,3.7,15.9,307.0,652.08,533.82
2018,5,31,17,45,573.0,78.0,3.7,15.5,257.0,581.64,480.71
2018,5,31,18,0,521.0,71.0,3.7,15.1,207.0,513.1,426.95
2018,5,31,18,15,446.5,62.5,3.6,14.65,161.5,429.11,357.24
2018,5,31,18,30,372.0,54.0,3.5,14.2,116.0,348.53,287.62
2018,5,31,18,45,267.0,42.0,3.35,13.7,79.0,254.45,203.59
2018,5,31,19,0,162.0,30.0,3.2,13.2,42.0,163.28,96.54
2018,5,31,19,15,84.5,16.0,3.15,12.95,22.0,59.71,0.0
2018,5,31,19,30,7.0,2.0,3.1,12.7,2.0,0.0,0.0
2018,5,31,19,45,3.5,1.0,3.05,12.4,1.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,6,1,4,45,30.0,6.0,2.05,10.6,6.5,0.0,0.0
2018,6,1,5,0,60.0,12.0,2.0,10.8,13.0,10.91,0.0
2018,6,1,5,15,170.0,24.5,2.05,11.4,41.0,19.31,4.38
2018,6,1,5,30,280.0,37.0,2.1,12.0,69.0,28.84,18.97
2018,6,1,5,45,372.0,47.0,2.15,12.6,111.0,37.38,27.37
2018,6,1,6,0,464.0,57.0,2.2,13.2,153.0,44.25,33.87
2018,6,1,6,15,527.0,64.0,2.1,13.8,201.0,48.23,37.58
2018,6,1,6,30,590.0,71.0,2.0,14.4,249.0,52.1,41.02
2018,6,1,6,45,634.5,76.5,1.95,15.0,299.5,54.56,43.07
2018,6,1,7,0,679.0,82.0,1.9,15.6,350.0,56.92,44.94
2018,6,1,7,15,711.0,86.0,1.85,16.15,400.5,58.0,45.64
2018,6,1,7,30,743.0,90.0,1.8,16.7,451.0,65.15,51.61
2018,6,1,7,45,768.5,93.0,1.8,17.25,501.0,65.5,51.61
2018,6,1,8,0,794.0,96.0,1.8,17.8,551.0,65.81,51.59
2018,6,1,8,15,812.5,99.5,1.75,18.35,598.5,111.4,61.35
2018,6,1,8,30,831.0,103.0,1.7,18.9,646.0,160.38,90.06
2018,6,1,8,45,846.0,105.0,1.65,19.4,689.5,218.78,134.02
2018,6,1,9,0,861.0,107.0,1.6,19.9,733.0,269.72,175.86
2018,6,1,9,15,873.5,107.0,1.55,20.3,771.5,320.02,218.95
2018,6,1,9,30,886.0,107.0,1.5,20.7,810.0,371.29,262.9
2018,6,1,9,45,897.0,107.0,1.45,21.1,844.0,422.76,306.3
2018,6,1,10,0,908.0,107.0,1.4,21.5,878.0,474.66,348.83
2018,6,1,10,15,914.5,108.0,1.45,21.75,905.0,525.38,389.86
2018,6,1,10,30,921.0,109.0,1.5,22.0,932.0,575.7,429.4
2018,6,1,10,45,925.5,109.5,1.55,22.3,952.5,623.86,466.21
2018,6,1,11,0,930.0,110.0,1.6,22.6,973.0,671.03,501.3
2018,6,1,11,15,932.5,110.5,1.7,22.75,986.0,715.7,534.45
2018,6,1,11,30,935.0,111.0,1.8,22.9,999.0,758.87,565.9
2018,6,1,11,45,936.5,110.5,1.85,23.1,1005.0,798.78,592.58
2018,6,1,12,0,938.0,110.0,1.9,23.3,1011.0,836.77,617.51
2018,6,1,12,15,937.5,110.5,2.05,23.4,1009.5,871.92,641.62
2018,6,1,12,30,937.0,111.0,2.2,23.5,1008.0,904.73,664.16
2018,6,1,12,45,934.5,111.5,2.3,23.55,999.0,933.27,683.59
2018,6,1,13,0,932.0,112.0,2.4,23.6,990.0,959.04,701.28
2018,6,1,13,15,929.0,110.5,2.5,23.6,973.5,979.51,715.74
2018,6,1,13,30,926.0,109.0,2.6,23.6,957.0,996.87,728.33
2018,6,1,13,45,921.0,108.5,2.7,23.6,934.0,1010.12,738.4
2018,6,1,14,0,916.0,108.0,2.8,23.6,911.0,1020.14,746.52
2018,6,1,14,15,909.5,106.0,2.9,23.5,881.0,1023.81,750.98
2018,6,1,14,30,903.0,104.0,3.0,23.4,851.0,1024.15,753.45
2018,6,1,14,45,894.5,102.0,3.1,23.3,815.5,1019.19,752.59
2018,6,1,15,0,886.0,100.0,3.2,23.2,780.0,1011.0,749.74
2018,6,1,15,15,874.5,98.0,3.2,23.2,739.5,996.68,741.84
2018,6,1,15,30,863.0,96.0,3.2,23.2,699.0,979.37,732.08
2018,6,1,15,45,848.5,94.0,3.25,22.8,654.5,956.27,719.99
2018,6,1,16,0,834.0,92.0,3.3,22.4,610.0,940.61,712.94
2018,6,1,16,15,815.5,89.0,3.3,22.1,562.5,907.32,693.05
2018,6,1,16,30,797.0,86.0,3.3,21.8,515.0,871.9,671.54
2018,6,1,16,45,772.5,82.5,3.35,21.45,465.0,828.49,644.42
2018,6,1,17,0,748.0,79.0,3.4,21.1,415.0,783.72,615.7
2018,6,1,17,15,714.5,74.5,3.35,20.6,364.0,728.94,578.66
2018,6,1,17,30,681.0,70.0,3.3,20.1,313.0,678.78,543.94
2018,6,1,17,45,634.5,65.0,3.25,19.55,263.5,613.63,496.5
2018,6,1,18,0,588.0,60.0,3.2,19.0,214.0,550.06,448.26
2018,6,1,18,15,519.5,53.0,3.1,18.3,168.0,470.17,384.86
2018,6,1,18,30,451.0,46.0,3.0,17.6,122.0,394.5,320.76
2018,6,1,18,45,338.5,37.0,2.9,16.95,83.5,293.69,232.71
2018,6,1,19,0,226.0,28.0,2.8,16.3,45.0,196.22,120.33
2018,6,1,19,15,125.0,16.0,2.75,16.0,24.5,81.48,0.0
2018,6,1,19,30,24.0,4.0,2.7,15.7,4.0,0.0,0.0
2018,6,1,19,45,12.0,2.0,2.65,15.4,2.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,6,2,4,45,29.5,5.5,1.65,14.45,6.0,0.0,0.0
2018,6,2,5,0,59.0,11.0,1.6,14.6,12.0,10.01,0.0
2018,6,2,5,15,202.0,23.0,1.65,15.25,43.0,18.93,4.45
2018,6,2,5,30,345.0,35.0,1.7,15.9,74.0,28.46,18.35
2018,6,2,5,45,440.0,42.0,1.75,16.55,117.0,33.07,23.18
2018,6,2,6,0,535.0,49.0,1.8,17.2,160.0,37.63,27.51
2018,6,2,6,15,592.0,54.5,1.8,17.75,208.0,40.74,30.39
2018,6,2,6,30,649.0,60.0,1.8,18.3,256.0,43.79,33.06
2018,6,2,6,45,688.5,64.5,1.85,18.85,306.5,50.23,38.6
2018,6,2,7,0,728.0,69.0,1.9,19.4,357.0,52.49,40.38
2018,6,2,7,15,756.5,72.5,1.9,20.0,407.5,53.82,41.3
2018,6,2,7,30,785.0,76.0,1.9,20.6,458.0,55.08,42.13
2018,6,2,7,45,806.5,79.0,1.9,21.15,507.5,55.86,42.55
2018,6,2,8,0,828.0,82.0,1.9,21.7,557.0,66.5,51.35
2018,6,2,8,15,844.5,84.5,1.95,22.35,603.5,113.33,60.78
2018,6,2,8,30,861.0,87.0,2.0,23.0,650.0,162.58,89.12
2018,6,2,8,45,874.0,89.0,2.0,23.6,693.5,212.87,126.25
2018,6,2,9,0,887.0,91.0,2.0,24.2,737.0,264.61,168.48
2018,6,2,9,15,891.5,96.0,2.0,24.7,774.5,317.46,213.44
2018,6,2,9,30,896.0,101.0,2.0,25.2,812.0,370.54,258.57
2018,6,2,9,45,897.0,106.5,2.0,25.7,843.5,422.72,302.27
2018,6,2,10,0,898.0,112.0,2.0,26.2,875.0,474.41,344.39
2018,6,2,10,15,905.0,113.0,1.95,26.55,902.5,524.89,384.35
2018,6,2,10,30,912.0,114.0,1.9,26.9,930.0,575.03,422.74
2018,6,2,10,45,917.5,114.5,1.9,27.25,951.0,623.37,458.87
2018,6,2,11,0,923.0,115.0,1.9,27.6,972.0,670.84,493.3
2018,6,2,11,15,926.0,115.5,1.85,27.8,985.5,715.58,524.86
