Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,11,30,929.0,116.0,1.8,28.0,999.0,758.87,554.57
2018,6,2,11,45,931.0,116.0,1.8,28.25,1005.5,799.41,580.71
2018,6,2,12,0,933.0,116.0,1.8,28.5,1012.0,838.1,604.96
2018,6,2,12,15,933.5,115.0,1.8,28.55,1010.5,872.69,626.84
2018,6,2,12,30,934.0,114.0,1.8,28.6,1009.0,904.96,647.14
2018,6,2,12,45,933.5,113.0,1.8,28.65,1000.5,933.86,665.23
2018,6,2,13,0,933.0,112.0,1.8,28.7,992.0,960.04,681.6
2018,6,2,13,15,929.5,111.0,1.9,28.65,975.5,980.56,695.94
2018,6,2,13,30,926.0,110.0,2.0,28.6,959.0,997.97,708.49
2018,6,2,13,45,920.5,109.0,2.05,28.55,935.0,1010.27,717.4
2018,6,2,14,0,915.0,108.0,2.1,28.5,911.0,1019.3,724.43
2018,6,2,14,15,908.0,107.0,2.15,28.35,881.5,1023.55,728.94
2018,6,2,14,30,901.0,106.0,2.2,28.2,852.0,1024.52,731.58
2018,6,2,14,45,892.0,104.5,2.3,28.1,816.5,1019.68,731.13
2018,6,2,15,0,883.0,103.0,2.4,28.0,781.0,1011.63,728.78
2018,6,2,15,15,872.0,100.5,2.4,28.0,740.5,997.34,721.21
2018,6,2,15,30,861.0,98.0,2.4,28.0,700.0,980.03,711.85
2018,6,2,15,45,846.0,96.0,2.45,27.5,655.5,956.54,700.4
2018,6,2,16,0,831.0,94.0,2.5,27.0,611.0,940.57,693.86
2018,6,2,16,15,812.0,90.5,2.5,26.6,563.0,906.27,674.29
2018,6,2,16,30,793.0,87.0,2.5,26.2,515.0,869.86,653.16
2018,6,2,16,45,768.0,83.5,2.5,25.8,465.0,826.11,626.59
2018,6,2,17,0,743.0,80.0,2.5,25.4,415.0,781.04,598.52
2018,6,2,17,15,709.5,75.5,2.45,24.7,364.0,726.41,563.18
2018,6,2,17,30,676.0,71.0,2.4,24.0,313.0,676.52,530.11
2018,6,2,17,45,617.0,67.5,2.35,23.25,262.0,603.71,478.7
2018,6,2,18,0,558.0,64.0,2.3,22.5,211.0,533.24,426.84
2018,6,2,18,15,448.5,57.5,2.2,21.7,160.0,425.71,342.94
2018,6,2,18,30,339.0,51.0,2.1,20.9,109.0,322.08,258.27
2018,6,2,18,45,238.5,39.0,2.05,20.1,73.5,231.48,180.81
2018,6,2,19,0,138.0,27.0,2.0,19.3,38.0,145.48,89.76
2018,6,2,19,15,77.0,15.5,2.0,18.95,21.0,55.41,0.0
2018,6,2,19,30,16.0,4.0,2.0,18.6,4.0,0.0,0.0
2018,6,2,19,45,8.0,2.0,1.95,18.25,2.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.9,17.9,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.9,17.75,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,1.9,17.15,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.05,16.6,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.95,16.05,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.65,15.75,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.65,15.75,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,6,3,4,45,44.0,6.5,1.6,15.9,7.5,0.0,0.0
2018,6,3,5,0,88.0,13.0,1.6,16.0,15.0,11.82,0.0
2018,6,3,5,15,213.5,24.5,1.6,16.45,45.0,20.35,5.53
2018,6,3,5,30,339.0,36.0,1.6,16.9,75.0,29.35,19.04
2018,6,3,5,45,427.5,44.0,1.6,17.35,117.0,34.77,24.57
2018,6,3,6,0,516.0,52.0,1.6,17.8,159.0,40.07,29.57
2018,6,3,6,15,574.5,57.5,1.55,18.25,207.0,43.05,32.35
2018,6,3,6,30,633.0,63.0,1.5,18.7,255.0,45.98,34.94
2018,6,3,6,45,673.5,68.0,1.45,19.15,305.5,48.35,36.91
2018,6,3,7,0,714.0,73.0,1.4,19.6,356.0,55.54,43.01
2018,6,3,7,15,743.0,77.0,1.45,20.2,406.5,57.12,44.11
2018,6,3,7,30,772.0,81.0,1.5,20.8,457.0,58.61,45.13
2018,6,3,7,45,794.0,84.0,1.55,21.4,506.0,59.23,45.38
2018,6,3,8,0,816.0,87.0,1.6,22.0,555.0,60.05,45.81
2018,6,3,8,15,832.5,90.0,1.65,22.5,602.0,107.12,55.9
2018,6,3,8,30,849.0,93.0,1.7,23.0,649.0,165.77,92.03
2018,6,3,8,45,862.0,95.5,1.75,23.55,692.0,215.82,128.96
2018,6,3,9,0,875.0,98.0,1.8,24.1,735.0,267.32,170.93
2018,6,3,9,15,885.0,100.0,1.85,24.45,773.5,318.91,214.78
2018,6,3,9,30,895.0,102.0,1.9,24.8,812.0,371.25,259.38
2018,6,3,9,45,902.5,103.0,2.0,25.1,844.5,422.48,302.77
2018,6,3,10,0,910.0,104.0,2.1,25.4,877.0,473.79,345.28
2018,6,3,10,15,915.5,105.5,2.15,25.7,904.0,524.41,386.02
2018,6,3,10,30,921.0,107.0,2.2,26.0,931.0,574.54,425.22
2018,6,3,10,45,887.0,131.5,2.3,26.25,939.5,619.08,459.28
2018,6,3,11,0,853.0,156.0,2.4,26.5,948.0,659.94,489.64
2018,6,3,11,15,894.0,133.0,2.45,26.6,973.5,708.35,525.63
2018,6,3,11,30,935.0,110.0,2.5,26.7,999.0,758.23,561.98
2018,6,3,11,45,936.5,110.0,2.55,26.85,1005.5,798.52,588.9
2018,6,3,12,0,938.0,110.0,2.6,27.0,1012.0,836.9,614.17
2018,6,3,12,15,936.5,111.0,2.7,26.95,1010.5,871.66,637.77
2018,6,3,12,30,935.0,112.0,2.8,26.9,1009.0,904.05,659.8
2018,6,3,12,45,931.5,113.0,2.85,26.9,999.5,932.14,678.53
2018,6,3,13,0,928.0,114.0,2.9,26.9,990.0,957.44,695.49
2018,6,3,13,15,905.5,125.0,2.95,26.75,968.0,971.74,705.8
2018,6,3,13,30,883.0,136.0,3.0,26.6,946.0,982.56,714.05
2018,6,3,13,45,870.5,140.0,3.1,26.5,922.0,992.85,722.39
2018,6,3,14,0,858.0,144.0,3.2,26.4,898.0,999.98,728.8
2018,6,3,14,15,855.0,141.5,3.25,26.2,871.5,1018.4,742.63
2018,6,3,14,30,852.0,139.0,3.3,26.0,845.0,1022.32,747.08
2018,6,3,14,45,864.5,124.0,3.35,25.85,814.5,1013.55,743.36
2018,6,3,15,0,877.0,109.0,3.4,25.7,784.0,1012.57,744.99
2018,6,3,15,15,871.5,103.0,3.4,25.7,744.0,999.96,738.2
2018,6,3,15,30,866.0,97.0,3.4,25.7,704.0,984.12,729.46
2018,6,3,15,45,852.0,94.5,3.5,25.15,659.5,960.97,718.17
2018,6,3,16,0,838.0,92.0,3.6,24.6,615.0,935.2,705.0
2018,6,3,16,15,797.0,93.5,3.55,24.25,559.5,896.1,681.03
2018,6,3,16,30,756.0,95.0,3.5,23.9,504.0,845.65,648.88
2018,6,3,16,45,755.0,86.5,3.5,23.55,461.5,818.47,632.98
2018,6,3,17,0,754.0,78.0,3.5,23.2,419.0,788.72,614.75
2018,6,3,17,15,721.0,73.5,3.45,22.6,368.0,734.24,578.41
2018,6,3,17,30,688.0,69.0,3.4,22.0,317.0,679.5,540.82
2018,6,3,17,45,645.5,63.5,3.3,21.45,267.5,621.16,498.77
2018,6,3,18,0,603.0,58.0,3.2,20.9,218.0,559.55,452.37
2018,6,3,18,15,537.0,52.0,3.1,20.1,172.5,482.21,391.84
2018,6,3,18,30,471.0,46.0,3.0,19.3,127.0,408.8,330.46
2018,6,3,18,45,366.0,37.0,2.95,18.55,88.0,311.72,246.5
2018,6,3,19,0,261.0,28.0,2.9,17.8,49.0,219.43,142.65
2018,6,3,19,15,145.5,16.5,2.95,17.45,27.0,93.23,0.0
2018,6,3,19,30,30.0,5.0,3.0,17.1,5.0,0.0,0.0
2018,6,3,19,45,15.0,2.5,3.0,16.7,2.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,3.0,15.65,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,4,4,45,48.5,6.0,3.55,13.65,7.5,0.0,0.0
2018,6,4,5,0,97.0,12.0,3.6,13.7,15.0,10.91,0.0
2018,6,4,5,15,227.5,24.0,3.7,14.05,46.0,19.85,5.66
2018,6,4,5,30,358.0,36.0,3.8,14.4,77.0,29.35,19.26
2018,6,4,5,45,446.0,43.5,3.9,14.8,119.5,34.35,24.47
2018,6,4,6,0,534.0,51.0,4.0,15.2,162.0,39.26,29.17
2018,6,4,6,15,591.5,56.5,4.05,15.7,210.5,42.3,32.02
2018,6,4,6,30,649.0,62.0,4.1,16.2,259.0,45.28,34.66
2018,6,4,6,45,689.0,67.0,4.15,16.7,310.0,52.25,40.71
2018,6,4,7,0,729.0,72.0,4.2,17.2,361.0,54.83,42.8
2018,6,4,7,15,759.0,75.0,4.2,17.55,412.0,55.7,43.35
2018,6,4,7,30,789.0,78.0,4.2,17.9,463.0,56.54,43.87
2018,6,4,7,45,793.0,86.0,4.15,18.3,507.5,60.62,47.18
2018,6,4,8,0,797.0,94.0,4.1,18.7,552.0,65.13,50.82
2018,6,4,8,15,818.0,97.0,4.1,19.05,601.0,111.48,60.64
2018,6,4,8,30,839.0,100.0,4.1,19.4,650.0,160.56,89.86
2018,6,4,8,45,865.0,98.0,4.05,19.7,697.5,218.41,133.56
2018,6,4,9,0,891.0,96.0,4.0,20.0,745.0,269.75,176.15
2018,6,4,9,15,897.0,100.0,4.0,20.25,783.0,322.47,222.44
2018,6,4,9,30,903.0,104.0,4.0,20.5,821.0,375.56,269.24
2018,6,4,9,45,907.5,108.5,4.0,20.75,854.5,428.63,315.45
2018,6,4,10,0,912.0,113.0,4.0,21.0,888.0,481.55,360.5
2018,6,4,10,15,919.0,114.0,4.05,21.1,916.0,532.68,403.35
2018,6,4,10,30,926.0,115.0,4.1,21.2,944.0,583.45,444.85
2018,6,4,10,45,931.0,115.5,4.15,21.35,965.0,632.13,483.69
2018,6,4,11,0,936.0,116.0,4.2,21.5,986.0,679.87,520.87
2018,6,4,11,15,923.5,126.0,4.3,21.5,994.5,722.45,553.7
2018,6,4,11,30,911.0,136.0,4.4,21.5,1003.0,762.45,584.04
2018,6,4,11,45,863.0,168.0,4.45,21.5,993.5,796.21,608.37
2018,6,4,12,0,815.0,200.0,4.5,21.5,984.0,822.86,627.25
2018,6,4,12,15,875.5,162.0,4.55,21.5,1003.0,865.15,657.45
2018,6,4,12,30,936.0,124.0,4.6,21.5,1022.0,915.63,692.65
2018,6,4,12,45,938.0,121.5,4.65,21.5,1014.5,945.66,713.57
2018,6,4,13,0,940.0,119.0,4.7,21.5,1007.0,973.05,732.82
2018,6,4,13,15,937.5,118.0,4.7,21.45,991.0,994.86,748.09
2018,6,4,13,30,935.0,117.0,4.7,21.4,975.0,1013.59,761.36
2018,6,4,13,45,930.5,115.5,4.75,21.4,951.5,1026.71,771.26
2018,6,4,14,0,926.0,114.0,4.8,21.4,928.0,1036.53,779.1
2018,6,4,14,15,920.0,112.0,4.8,21.3,898.5,1041.03,783.36
2018,6,4,14,30,914.0,110.0,4.8,21.2,869.0,1042.16,785.54
2018,6,4,14,45,882.0,117.5,4.85,21.05,824.5,1024.26,775.51
2018,6,4,15,0,850.0,125.0,4.9,20.9,780.0,1014.62,771.33
2018,6,4,15,15,827.5,124.5,4.9,20.9,734.5,991.7,757.15
2018,6,4,15,30,805.0,124.0,4.9,20.9,689.0,965.96,741.1
2018,6,4,15,45,826.5,110.0,4.9,20.45,657.5,965.15,743.87
2018,6,4,16,0,848.0,96.0,4.9,20.0,626.0,960.26,743.76
2018,6,4,16,15,831.0,93.0,4.9,19.7,578.5,928.29,724.12
2018,6,4,16,30,814.0,90.0,4.9,19.4,531.0,894.07,702.81
2018,6,4,16,45,789.0,86.0,4.85,19.05,480.0,849.27,673.28
2018,6,4,17,0,764.0,82.0,4.8,18.7,429.0,803.07,642.21
2018,6,4,17,15,726.5,76.5,4.8,18.2,374.5,743.19,600.7
2018,6,4,17,30,689.0,71.0,4.8,17.7,320.0,688.17,561.63
2018,6,4,17,45,642.0,67.0,4.75,17.2,271.0,623.7,513.48
2018,6,4,18,0,595.0,63.0,4.7,16.7,222.0,560.73,464.56
2018,6,4,18,15,522.0,57.0,4.55,16.15,175.5,478.39,397.55
2018,6,4,18,30,449.0,51.0,4.4,15.6,129.0,400.19,330.07
2018,6,4,18,45,338.0,41.0,4.25,15.05,89.0,298.43,240.4
2018,6,4,19,0,227.0,31.0,4.1,14.5,49.0,206.04,138.85
2018,6,4,19,15,124.5,18.0,4.1,14.15,27.0,83.45,0.0
2018,6,4,19,30,22.0,5.0,4.1,13.8,5.0,4.55,0.0
2018,6,4,19,45,11.0,2.5,4.05,13.45,2.5,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.85,12.2,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.65,11.75,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.6,11.65,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.45,11.3,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,5,4,45,27.0,6.5,3.45,11.1,7.0,0.0,0.0
2018,6,5,5,0,54.0,13.0,3.5,11.2,14.0,11.82,0.0
2018,6,5,5,15,156.0,28.0,3.55,11.6,43.5,22.06,7.35
2018,6,5,5,30,258.0,43.0,3.6,12.0,73.0,33.47,23.03
2018,6,5,5,45,347.0,54.0,3.65,12.35,114.5,41.45,31.0
2018,6,5,6,0,436.0,65.0,3.7,12.7,156.0,51.12,40.05
2018,6,5,6,15,498.0,73.0,3.65,13.25,203.5,55.61,44.24
2018,6,5,6,30,560.0,81.0,3.6,13.8,251.0,59.95,48.1
2018,6,5,6,45,605.0,87.5,3.55,14.3,301.5,62.82,50.52
2018,6,5,7,0,650.0,94.0,3.5,14.8,352.0,65.56,52.72
2018,6,5,7,15,683.5,99.0,3.4,15.25,403.0,66.97,53.69
2018,6,5,7,30,717.0,104.0,3.3,15.7,454.0,68.27,54.54
2018,6,5,7,45,742.5,108.0,3.2,16.15,503.5,68.71,54.64
2018,6,5,8,0,768.0,112.0,3.1,16.6,553.0,78.01,62.4
2018,6,5,8,15,787.5,114.5,3.0,17.0,599.5,122.35,70.84
2018,6,5,8,30,807.0,117.0,2.9,17.4,646.0,169.3,98.81
2018,6,5,8,45,823.0,119.5,2.8,17.8,690.0,218.13,135.78
2018,6,5,9,0,839.0,122.0,2.7,18.2,734.0,268.86,178.09
2018,6,5,9,15,857.0,120.5,2.6,18.6,774.0,326.21,226.99
2018,6,5,9,30,875.0,119.0,2.5,19.0,814.0,377.38,271.25
2018,6,5,9,45,891.5,116.0,2.4,19.4,849.5,428.21,314.72
2018,6,5,10,0,908.0,113.0,2.3,19.8,885.0,479.95,357.83
2018,6,5,10,15,915.0,113.5,2.3,20.1,912.5,530.48,399.26
2018,6,5,10,30,922.0,114.0,2.3,20.4,940.0,580.64,439.17
2018,6,5,10,45,927.0,114.5,2.35,20.65,961.0,629.09,476.98
2018,6,5,11,0,932.0,115.0,2.4,20.9,982.0,676.61,513.1
2018,6,5,11,15,934.5,115.5,2.5,21.05,995.0,721.35,546.85
2018,6,5,11,30,937.0,116.0,2.6,21.2,1008.0,764.6,578.87
2018,6,5,11,45,938.0,116.0,2.7,21.35,1014.0,804.67,606.75
2018,6,5,12,0,939.0,116.0,2.8,21.5,1020.0,842.81,632.78
2018,6,5,12,15,935.5,118.0,2.9,21.5,1017.5,876.95,656.36
2018,6,5,12,30,932.0,120.0,3.0,21.5,1015.0,908.63,678.29
2018,6,5,12,45,925.5,123.0,3.1,21.55,1005.0,935.99,697.21
2018,6,5,13,0,919.0,126.0,3.2,21.6,995.0,960.51,714.29
2018,6,5,13,15,916.5,124.5,3.25,21.55,979.0,981.53,729.04
2018,6,5,13,30,914.0,123.0,3.3,21.5,963.0,999.51,741.89
2018,6,5,13,45,910.5,121.0,3.4,21.45,940.0,1012.91,752.22
2018,6,5,14,0,907.0,119.0,3.5,21.4,917.0,1023.08,760.58
2018,6,5,14,15,901.5,116.5,3.5,21.3,888.0,1027.48,764.67
2018,6,5,14,30,896.0,114.0,3.5,21.2,859.0,1028.58,766.76
2018,6,5,14,45,888.0,112.0,3.55,21.1,824.0,1024.44,765.91
2018,6,5,15,0,880.0,110.0,3.6,21.0,789.0,1017.09,763.08
2018,6,5,15,15,868.0,108.0,3.6,21.0,748.5,1002.62,754.94
2018,6,5,15,30,856.0,106.0,3.6,21.0,708.0,985.19,744.94
2018,6,5,15,45,842.0,103.0,3.65,20.6,663.5,972.27,739.59
2018,6,5,16,0,828.0,100.0,3.7,20.2,619.0,946.08,725.06
2018,6,5,16,15,809.0,97.0,3.7,19.9,571.0,912.6,704.82
2018,6,5,16,30,790.0,94.0,3.7,19.6,523.0,876.99,682.86
2018,6,5,16,45,765.0,89.5,3.7,19.3,472.5,832.15,653.92
2018,6,5,17,0,740.0,85.0,3.7,19.0,422.0,785.97,623.44
2018,6,5,17,15,705.5,81.0,3.7,18.55,371.5,736.3,589.92
2018,6,5,17,30,671.0,77.0,3.7,18.1,321.0,681.92,551.76
2018,6,5,17,45,618.5,72.0,3.7,17.6,270.0,612.25,500.47
2018,6,5,18,0,566.0,67.0,3.7,17.1,219.0,544.45,448.53
2018,6,5,18,15,463.0,61.0,3.6,16.55,168.5,441.46,365.28
2018,6,5,18,30,360.0,55.0,3.5,16.0,118.0,342.7,281.86
2018,6,5,18,45,229.0,42.5,3.4,15.4,78.0,231.06,185.26
2018,6,5,19,0,98.0,30.0,3.3,14.8,38.0,116.3,77.65
2018,6,5,19,15,54.0,17.0,3.25,14.4,21.0,44.61,0.0
2018,6,5,19,30,10.0,4.0,3.2,14.0,4.0,3.64,0.0
2018,6,5,19,45,5.0,2.0,3.2,13.65,2.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.1,11.45,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,6,4,45,10.0,5.0,2.9,11.65,5.5,0.0,0.0
2018,6,6,5,0,20.0,10.0,2.9,11.7,11.0,9.1,0.0
2018,6,6,5,15,97.0,26.0,2.9,11.95,36.5,21.03,6.97
2018,6,6,5,30,174.0,42.0,2.9,12.2,62.0,32.5,22.21
2018,6,6,5,45,216.0,55.5,2.9,12.4,92.5,42.21,31.68
2018,6,6,6,0,258.0,69.0,2.9,12.6,123.0,51.54,40.45
2018,6,6,6,15,364.5,79.5,2.9,12.9,178.0,58.59,46.97
2018,6,6,6,30,471.0,90.0,2.9,13.2,233.0,65.47,53.14
2018,6,6,6,45,546.0,94.5,2.9,13.55,289.5,68.04,55.3
2018,6,6,7,0,621.0,99.0,2.9,13.9,346.0,69.16,56.09
2018,6,6,7,15,653.5,105.0,2.9,14.25,396.0,71.11,57.55
2018,6,6,7,30,686.0,111.0,2.9,14.6,446.0,72.9,58.85
2018,6,6,7,45,711.0,116.0,2.9,15.0,495.0,73.78,59.31
2018,6,6,8,0,736.0,121.0,2.9,15.4,544.0,75.97,60.92
2018,6,6,8,15,756.0,124.5,2.9,15.85,590.5,119.96,70.06
2018,6,6,8,30,776.0,128.0,2.9,16.3,637.0,173.99,104.32
2018,6,6,8,45,791.5,131.0,2.9,16.75,680.0,221.43,140.35
2018,6,6,9,0,807.0,134.0,2.9,17.2,723.0,270.77,181.59
2018,6,6,9,15,819.5,136.5,3.0,17.55,761.5,320.62,225.05
2018,6,6,9,30,832.0,139.0,3.1,17.9,800.0,371.66,269.72
2018,6,6,9,45,842.5,139.5,3.15,18.3,833.0,421.44,312.89
2018,6,6,10,0,853.0,140.0,3.2,18.7,866.0,471.79,355.58
2018,6,6,10,15,860.0,141.5,3.25,18.95,893.0,524.87,399.41
2018,6,6,10,30,867.0,143.0,3.3,19.2,920.0,573.4,438.78
2018,6,6,10,45,872.0,144.5,3.4,19.45,941.0,620.34,476.12
2018,6,6,11,0,877.0,146.0,3.5,19.7,962.0,666.47,511.97
2018,6,6,11,15,880.5,146.5,3.55,19.85,975.5,709.86,545.09
2018,6,6,11,30,884.0,147.0,3.6,20.0,989.0,751.99,576.62
2018,6,6,11,45,885.0,147.5,3.7,20.2,995.0,790.84,605.05
2018,6,6,12,0,886.0,148.0,3.8,20.4,1001.0,827.96,630.76
2018,6,6,12,15,878.0,153.0,3.85,20.4,997.5,859.6,652.79
2018,6,6,12,30,870.0,158.0,3.9,20.4,994.0,888.78,673.13
2018,6,6,12,45,858.0,164.5,3.95,20.45,982.5,922.76,696.63
2018,6,6,13,0,846.0,171.0,4.0,20.5,971.0,945.63,712.48
2018,6,6,13,15,842.0,170.0,4.0,20.45,955.0,965.68,726.53
2018,6,6,13,30,838.0,169.0,4.0,20.4,939.0,982.77,738.67
2018,6,6,13,45,832.5,167.5,4.05,20.35,917.0,994.86,747.85
2018,6,6,14,0,827.0,166.0,4.1,20.3,895.0,1003.81,755.08
2018,6,6,14,15,818.0,164.5,4.15,20.15,865.5,1006.14,758.27
2018,6,6,14,30,809.0,163.0,4.2,20.0,836.0,1005.26,759.49
2018,6,6,14,45,797.0,161.0,4.25,19.85,800.5,997.7,756.3
2018,6,6,15,0,785.0,159.0,4.3,19.7,765.0,987.05,751.15
2018,6,6,15,15,771.0,155.5,4.3,19.7,725.0,977.03,745.85
2018,6,6,15,30,757.0,152.0,4.3,19.7,685.0,957.22,733.86
2018,6,6,15,45,736.0,148.5,4.35,19.1,639.5,927.87,717.19
2018,6,6,16,0,715.0,145.0,4.4,18.5,594.0,896.21,698.89
2018,6,6,16,15,687.5,142.0,4.4,18.1,546.0,856.84,673.93
2018,6,6,16,30,660.0,139.0,4.4,17.7,498.0,815.85,647.43
2018,6,6,16,45,626.0,133.5,4.45,17.25,448.0,764.68,613.29
2018,6,6,17,0,592.0,128.0,4.5,16.8,398.0,712.75,577.74
2018,6,6,17,15,550.5,120.5,4.45,16.3,348.5,645.38,528.91
2018,6,6,17,30,509.0,113.0,4.4,15.8,299.0,586.62,485.45
2018,6,6,17,45,454.0,104.5,4.35,15.35,251.5,517.24,431.08
2018,6,6,18,0,399.0,96.0,4.3,14.9,204.0,450.67,377.01
2018,6,6,18,15,320.5,79.5,4.2,14.5,155.0,360.04,301.13
2018,6,6,18,30,242.0,63.0,4.1,14.1,106.0,274.92,227.75
2018,6,6,18,45,166.5,48.0,4.0,13.75,73.5,187.05,150.64
2018,6,6,19,0,91.0,33.0,3.9,13.4,41.0,118.99,81.33
2018,6,6,19,15,47.0,18.5,3.8,13.2,22.5,42.25,0.0
2018,6,6,19,30,3.0,4.0,3.7,13.0,4.0,5.13,0.0
2018,6,6,19,45,1.5,2.0,3.65,12.8,2.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,6,7,4,45,12.5,5.5,2.95,11.25,6.0,0.0,0.0
2018,6,7,5,0,25.0,11.0,3.0,11.4,12.0,10.01,0.0
2018,6,7,5,15,98.0,29.0,3.05,11.75,39.5,23.25,8.52
2018,6,7,5,30,171.0,47.0,3.1,12.1,67.0,37.05,26.12
2018,6,7,5,45,257.0,61.0,3.15,12.45,107.0,46.57,35.51
2018,6,7,6,0,343.0,75.0,3.2,12.8,147.0,56.39,44.73
2018,6,7,6,15,409.5,85.5,3.25,13.2,194.0,63.21,51.03
2018,6,7,6,30,476.0,96.0,3.3,13.6,241.0,69.8,56.91
2018,6,7,6,45,527.0,103.5,3.3,14.05,291.0,73.95,60.43
2018,6,7,7,0,578.0,111.0,3.3,14.5,341.0,78.27,63.99
2018,6,7,7,15,616.5,117.0,3.25,14.9,392.0,79.83,65.06
2018,6,7,7,30,655.0,123.0,3.2,15.3,443.0,81.28,66.0
2018,6,7,7,45,685.0,127.5,3.15,15.7,493.0,81.46,65.83
2018,6,7,8,0,715.0,132.0,3.1,16.1,543.0,83.25,67.05
2018,6,7,8,15,737.5,135.5,3.05,16.5,590.0,126.3,75.59
2018,6,7,8,30,760.0,139.0,3.0,16.9,637.0,172.28,103.34
2018,6,7,8,45,778.5,141.5,2.95,17.3,681.0,227.16,145.18
2018,6,7,9,0,797.0,144.0,2.9,17.7,725.0,276.07,185.77
2018,6,7,9,15,815.5,143.5,2.95,18.05,765.5,324.8,227.91
2018,6,7,9,30,834.0,143.0,3.0,18.4,806.0,375.35,271.84
2018,6,7,9,45,851.5,140.5,3.1,18.75,841.5,425.61,315.26
2018,6,7,10,0,869.0,138.0,3.2,19.1,877.0,481.49,362.06
2018,6,7,10,15,878.0,138.0,3.3,19.35,905.0,530.92,403.25
2018,6,7,10,30,887.0,138.0,3.4,19.6,933.0,580.21,443.34
2018,6,7,10,45,895.0,137.0,3.45,19.85,954.5,627.86,481.09
2018,6,7,11,0,903.0,136.0,3.5,20.1,976.0,674.88,517.44
2018,6,7,11,15,908.5,135.0,3.55,20.25,990.5,719.42,551.37
2018,6,7,11,30,914.0,134.0,3.6,20.4,1005.0,762.76,583.75
2018,6,7,11,45,919.0,132.5,3.65,20.55,1013.0,803.95,613.16
2018,6,7,12,0,924.0,131.0,3.7,20.7,1021.0,843.55,640.32
2018,6,7,12,15,922.5,132.0,3.75,20.75,1019.5,878.2,664.16
2018,6,7,12,30,921.0,133.0,3.8,20.8,1018.0,910.56,686.39
2018,6,7,12,45,917.0,134.5,3.85,20.85,1009.0,938.72,705.73
2018,6,7,13,0,913.0,136.0,3.9,20.9,1000.0,964.14,723.25
2018,6,7,13,15,911.0,134.0,3.95,20.9,984.0,985.3,738.1
2018,6,7,13,30,909.0,132.0,4.0,20.9,968.0,1003.44,751.03
2018,6,7,13,45,905.5,130.0,4.0,20.85,945.5,1017.01,760.85
2018,6,7,14,0,902.0,128.0,4.0,20.8,923.0,1027.38,768.66
2018,6,7,14,15,896.5,125.5,4.0,20.7,894.0,1032.01,772.94
2018,6,7,14,30,891.0,123.0,4.0,20.6,865.0,1033.34,775.2
2018,6,7,14,45,883.0,120.0,4.05,20.5,829.5,1028.37,773.72
2018,6,7,15,0,875.0,117.0,4.1,20.4,794.0,1020.15,770.23
2018,6,7,15,15,858.0,113.5,4.1,20.4,748.5,999.21,757.58
2018,6,7,15,30,841.0,110.0,4.1,20.4,703.0,986.08,750.44
2018,6,7,15,45,831.0,107.5,4.05,20.0,662.0,967.4,740.35
2018,6,7,16,0,821.0,105.0,4.0,19.6,621.0,945.97,728.39
2018,6,7,16,15,802.0,102.5,4.0,19.25,574.0,913.29,708.64
2018,6,7,16,30,783.0,100.0,4.0,18.9,527.0,878.47,687.21
2018,6,7,16,45,756.5,96.0,4.0,18.55,476.5,833.08,657.78
2018,6,7,17,0,730.0,92.0,4.0,18.2,426.0,791.89,630.88
2018,6,7,17,15,694.5,87.0,3.95,17.75,374.5,735.68,592.08
2018,6,7,17,30,659.0,82.0,3.9,17.3,323.0,679.46,552.17
2018,6,7,17,45,610.0,76.0,3.85,16.8,273.0,611.56,501.87
2018,6,7,18,0,561.0,70.0,3.8,16.3,223.0,545.29,450.84
2018,6,7,18,15,492.0,62.5,3.6,15.75,176.5,464.82,385.46
2018,6,7,18,30,423.0,55.0,3.4,15.2,130.0,388.18,319.94
2018,6,7,18,45,322.0,44.0,3.25,14.65,91.0,292.21,236.02
2018,6,7,19,0,221.0,33.0,3.1,14.1,52.0,208.31,147.53
2018,6,7,19,15,121.5,19.0,3.1,13.8,28.5,83.12,0.0
2018,6,7,19,30,22.0,5.0,3.1,13.5,5.0,15.51,0.0
2018,6,7,19,45,11.0,2.5,3.05,13.2,2.5,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,8,4,45,34.5,6.0,2.45,11.65,7.0,0.0,0.0
2018,6,8,5,0,69.0,12.0,2.5,11.8,14.0,10.91,0.0
2018,6,8,5,15,174.5,26.0,2.55,12.25,43.5,20.46,6.95
2018,6,8,5,30,280.0,40.0,2.6,12.7,73.0,31.14,21.03
2018,6,8,5,45,364.5,50.0,2.65,13.1,114.0,39.87,29.55
2018,6,8,6,0,449.0,60.0,2.7,13.5,155.0,46.63,35.96
2018,6,8,6,15,509.0,68.5,2.65,14.1,202.5,51.75,40.67
2018,6,8,6,30,569.0,77.0,2.6,14.7,250.0,56.66,45.01
2018,6,8,6,45,613.5,82.0,2.55,15.35,299.5,58.51,46.49
2018,6,8,7,0,658.0,87.0,2.5,16.0,349.0,60.31,47.84
2018,6,8,7,15,690.0,91.5,2.5,16.65,399.0,61.58,48.67
2018,6,8,7,30,722.0,96.0,2.5,17.3,449.0,62.76,49.4
2018,6,8,7,45,747.5,99.0,2.55,18.0,498.0,69.57,54.97
2018,6,8,8,0,773.0,102.0,2.6,18.7,547.0,71.61,56.38
2018,6,8,8,15,791.5,105.5,2.6,19.25,593.5,116.79,65.33
2018,6,8,8,30,810.0,109.0,2.6,19.8,640.0,164.45,93.79
2018,6,8,8,45,825.5,110.5,2.65,20.35,683.0,212.51,129.9
2018,6,8,9,0,841.0,112.0,2.7,20.9,726.0,262.39,171.22
2018,6,8,9,15,853.5,113.0,2.7,21.3,764.5,320.27,220.38
2018,6,8,9,30,866.0,114.0,2.7,21.7,803.0,371.05,264.22
2018,6,8,9,45,875.5,115.0,2.7,22.05,836.0,421.52,307.41
2018,6,8,10,0,885.0,116.0,2.7,22.4,869.0,472.31,349.85
2018,6,8,10,15,891.5,117.0,2.8,22.65,896.0,521.79,390.6
2018,6,8,10,30,898.0,118.0,2.9,22.9,923.0,570.9,430.01
2018,6,8,10,45,904.0,118.0,2.95,23.1,944.0,618.4,467.17
2018,6,8,11,0,910.0,118.0,3.0,23.3,965.0,665.08,502.82
2018,6,8,11,15,913.5,118.0,3.1,23.45,978.5,709.12,536.06
2018,6,8,11,30,917.0,118.0,3.2,23.6,992.0,751.79,567.67
2018,6,8,11,45,918.5,118.0,3.25,23.75,998.0,791.45,595.16
2018,6,8,12,0,920.0,118.0,3.3,23.9,1004.0,829.29,620.72
2018,6,8,12,15,917.5,118.5,3.4,23.85,1001.5,862.31,643.64
2018,6,8,12,30,915.0,119.0,3.5,23.8,999.0,892.96,664.97
2018,6,8,12,45,911.0,120.5,3.6,23.8,990.0,920.67,684.22
2018,6,8,13,0,907.0,122.0,3.7,23.8,981.0,945.67,701.71
2018,6,8,13,15,905.5,120.5,3.8,23.7,966.0,967.3,717.31
2018,6,8,13,30,904.0,119.0,3.9,23.6,951.0,985.99,731.07
2018,6,8,13,45,901.0,116.5,3.95,23.55,929.0,999.17,740.84
2018,6,8,14,0,898.0,114.0,4.0,23.5,907.0,1009.16,748.66
2018,6,8,14,15,893.5,111.5,4.05,23.3,878.5,1014.44,753.93
2018,6,8,14,30,889.0,109.0,4.1,23.1,850.0,1016.46,757.22
2018,6,8,14,45,883.5,105.5,4.15,22.9,816.0,1013.14,757.1
2018,6,8,15,0,878.0,102.0,4.2,22.7,782.0,1006.58,754.97
2018,6,8,15,15,867.0,99.5,4.2,22.7,742.0,992.48,746.99
2018,6,8,15,30,856.0,97.0,4.2,22.7,702.0,975.4,737.12
2018,6,8,15,45,845.0,93.5,4.2,22.1,658.5,954.29,726.25
2018,6,8,16,0,834.0,90.0,4.2,21.5,615.0,930.46,713.47
2018,6,8,16,15,820.5,85.5,4.15,21.1,569.0,910.18,702.32
2018,6,8,16,30,807.0,81.0,4.1,20.7,523.0,877.62,682.36
2018,6,8,16,45,787.0,77.0,4.05,20.35,474.0,837.62,656.74
2018,6,8,17,0,767.0,73.0,4.0,20.0,425.0,796.04,629.53
2018,6,8,17,15,732.5,69.5,3.85,19.5,373.5,741.32,591.9
2018,6,8,17,30,698.0,66.0,3.7,19.0,322.0,686.43,553.15
2018,6,8,17,45,657.0,60.5,3.6,18.5,273.0,624.0,507.45
2018,6,8,18,0,616.0,55.0,3.5,18.0,224.0,567.38,464.44
2018,6,8,18,15,543.5,50.0,3.35,17.5,177.0,486.23,399.86
2018,6,8,18,30,471.0,45.0,3.2,17.0,130.0,409.58,335.32
2018,6,8,18,45,328.0,38.0,3.0,16.5,88.5,290.56,233.32
2018,6,8,19,0,185.0,31.0,2.8,16.0,47.0,183.94,130.38
2018,6,8,19,15,103.5,17.5,2.75,15.7,25.5,72.11,0.0
2018,6,8,19,30,22.0,4.0,2.7,15.4,4.0,14.62,0.0
2018,6,8,19,45,11.0,2.0,2.7,15.1,2.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,9,4,45,18.5,5.5,2.95,12.65,6.0,0.0,0.0
2018,6,9,5,0,37.0,11.0,3.1,12.7,12.0,10.01,0.0
2018,6,9,5,15,93.0,25.0,3.2,12.8,34.5,20.29,6.93
2018,6,9,5,30,149.0,39.0,3.3,12.9,57.0,31.24,21.1
2018,6,9,5,45,192.5,54.5,3.45,13.0,88.5,43.02,32.32
2018,6,9,6,0,236.0,70.0,3.6,13.1,120.0,54.5,43.0
2018,6,9,6,15,271.0,86.5,3.6,13.2,158.0,66.32,53.8
2018,6,9,6,30,306.0,103.0,3.6,13.3,196.0,73.91,60.63
2018,6,9,6,45,352.0,116.0,3.65,13.35,241.5,81.62,67.41
2018,6,9,7,0,398.0,129.0,3.7,13.4,287.0,88.97,73.74
2018,6,9,7,15,441.5,138.5,3.75,13.6,336.0,93.58,77.51
2018,6,9,7,30,485.0,148.0,3.8,13.8,385.0,97.93,80.99
2018,6,9,7,45,519.5,154.5,3.8,13.95,432.5,100.03,82.5
2018,6,9,8,0,554.0,161.0,3.8,14.1,480.0,103.57,85.25
2018,6,9,8,15,605.5,161.0,3.85,14.35,536.0,135.61,88.08
2018,6,9,8,30,657.0,161.0,3.9,14.6,592.0,175.59,111.45
2018,6,9,8,45,609.5,193.5,3.9,14.85,614.0,227.81,154.61
2018,6,9,9,0,562.0,226.0,3.9,15.1,636.0,277.49,198.15
2018,6,9,9,15,624.5,216.0,4.0,15.4,694.0,318.42,231.74
2018,6,9,9,30,687.0,206.0,4.1,15.7,752.0,367.59,272.89
2018,6,9,9,45,678.0,222.5,4.15,16.05,780.0,415.62,314.52
2018,6,9,10,0,669.0,239.0,4.2,16.4,808.0,462.74,354.43
2018,6,9,10,15,659.0,255.5,4.25,16.75,831.0,508.38,392.13
2018,6,9,10,30,649.0,272.0,4.3,17.1,854.0,552.85,427.89
2018,6,9,10,45,670.5,268.0,4.4,17.45,881.0,598.34,463.96
2018,6,9,11,0,692.0,264.0,4.5,17.8,908.0,645.01,500.29
2018,6,9,11,15,577.0,326.0,4.6,17.9,868.5,658.37,509.84
2018,6,9,11,30,462.0,388.0,4.7,18.0,829.0,658.9,509.24
2018,6,9,11,45,505.0,371.0,4.8,18.1,855.5,704.17,544.15
2018,6,9,12,0,548.0,354.0,4.9,18.2,882.0,751.08,579.83
2018,6,9,12,15,648.5,297.5,4.9,18.25,922.0,809.19,624.65
2018,6,9,12,30,749.0,241.0,4.9,18.3,962.0,873.64,673.47
2018,6,9,12,45,803.5,205.5,4.95,18.3,972.5,911.87,701.28
2018,6,9,13,0,858.0,170.0,5.0,18.3,983.0,955.2,732.11
2018,6,9,13,15,839.5,177.0,5.05,18.35,961.5,969.8,742.68
2018,6,9,13,30,821.0,184.0,5.1,18.4,940.0,981.02,751.18
2018,6,9,13,45,781.5,198.5,5.15,18.4,904.0,975.77,748.48
2018,6,9,14,0,742.0,213.0,5.2,18.4,868.0,975.76,749.67
2018,6,9,14,15,781.5,183.0,5.25,18.3,853.0,988.74,760.36
2018,6,9,14,30,821.0,153.0,5.3,18.2,838.0,1006.86,774.72
2018,6,9,14,45,670.0,208.5,5.35,18.1,752.0,929.19,721.6
2018,6,9,15,0,519.0,264.0,5.4,18.0,666.0,835.07,653.16
2018,6,9,15,15,532.5,242.0,5.4,18.0,636.0,827.1,650.01
2018,6,9,15,30,546.0,220.0,5.4,18.0,606.0,816.24,644.4
2018,6,9,15,45,648.0,170.0,5.4,17.65,599.5,866.41,684.87
2018,6,9,16,0,750.0,120.0,5.4,17.3,593.0,895.08,708.34
2018,6,9,16,15,737.5,110.0,5.35,17.0,545.5,861.13,685.81
2018,6,9,16,30,725.0,100.0,5.3,16.7,498.0,824.82,661.65
2018,6,9,16,45,644.0,110.5,5.25,16.45,439.0,754.58,611.43
2018,6,9,17,0,563.0,121.0,5.2,16.2,380.0,680.06,556.92
2018,6,9,17,15,439.5,125.0,5.1,15.85,313.0,556.5,461.55
2018,6,9,17,30,316.0,129.0,5.0,15.5,246.0,430.34,359.98
2018,6,9,17,45,269.0,114.0,4.9,15.2,203.0,366.64,308.14
2018,6,9,18,0,222.0,99.0,4.8,14.9,160.0,305.56,256.93
2018,6,9,18,15,204.5,79.5,4.65,14.55,127.0,261.89,219.64
2018,6,9,18,30,187.0,60.0,4.5,14.2,94.0,218.39,181.3
2018,6,9,18,45,162.5,46.0,4.3,13.9,69.0,180.08,145.64
2018,6,9,19,0,138.0,32.0,4.1,13.6,44.0,157.79,113.67
2018,6,9,19,15,74.5,18.5,4.0,13.45,24.5,74.14,0.0
2018,6,9,19,30,11.0,5.0,3.9,13.3,5.0,10.05,0.0
2018,6,9,19,45,5.5,2.5,3.8,13.2,2.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.25,10.25,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,6,10,4,45,20.0,6.0,2.45,9.75,6.5,0.0,0.0
2018,6,10,5,0,40.0,12.0,2.5,10.0,13.0,10.91,0.0
2018,6,10,5,15,101.5,25.5,2.55,10.45,35.5,20.68,7.38
2018,6,10,5,30,163.0,39.0,2.6,10.9,58.0,30.1,20.33
2018,6,10,5,45,243.0,53.5,2.65,11.4,97.0,40.72,30.52
2018,6,10,6,0,323.0,68.0,2.7,11.9,136.0,51.01,40.11
2018,6,10,6,15,455.5,71.5,2.7,12.55,195.0,54.03,42.97
2018,6,10,6,30,588.0,75.0,2.7,13.2,254.0,55.13,43.92
2018,6,10,6,45,632.5,80.0,2.7,13.85,304.5,57.07,45.49
2018,6,10,7,0,677.0,85.0,2.7,14.5,355.0,58.96,46.94
2018,6,10,7,15,709.5,89.5,2.65,15.05,406.0,60.32,47.87
2018,6,10,7,30,742.0,94.0,2.6,15.6,457.0,68.05,54.38
2018,6,10,7,45,765.5,97.5,2.55,16.2,506.0,68.63,54.55
2018,6,10,8,0,789.0,101.0,2.5,16.8,555.0,71.29,56.53
2018,6,10,8,15,807.5,103.5,2.45,17.3,601.5,116.52,65.07
2018,6,10,8,30,826.0,106.0,2.4,17.8,648.0,164.23,93.64
2018,6,10,8,45,840.5,108.0,2.3,18.3,691.0,213.23,130.76
2018,6,10,9,0,855.0,110.0,2.2,18.8,734.0,272.13,179.37
2018,6,10,9,15,867.0,111.0,2.2,19.2,772.5,322.42,222.88
2018,6,10,9,30,879.0,112.0,2.2,19.6,811.0,373.67,267.33
2018,6,10,9,45,889.0,112.5,2.15,20.0,844.5,424.56,310.84
2018,6,10,10,0,899.0,113.0,2.1,20.4,878.0,475.81,353.51
2018,6,10,10,15,906.5,112.0,2.15,20.65,904.5,524.89,393.91
2018,6,10,10,30,914.0,111.0,2.2,20.9,931.0,573.63,432.95
2018,6,10,10,45,920.5,110.0,2.25,21.15,951.5,621.27,470.13
2018,6,10,11,0,927.0,109.0,2.3,21.4,972.0,668.1,505.73
2018,6,10,11,15,930.5,108.0,2.45,21.5,985.0,711.93,539.21
2018,6,10,11,30,934.0,107.0,2.6,21.6,998.0,754.33,571.07
2018,6,10,11,45,937.0,106.0,2.7,21.7,1004.5,794.76,599.13
2018,6,10,12,0,940.0,105.0,2.8,21.8,1011.0,833.39,625.63
2018,6,10,12,15,938.0,105.5,2.95,21.8,1009.0,867.3,649.39
2018,6,10,12,30,936.0,106.0,3.1,21.8,1007.0,898.79,671.55
2018,6,10,12,45,933.5,106.0,3.25,21.85,998.0,926.83,691.28
2018,6,10,13,0,931.0,106.0,3.4,21.9,989.0,952.1,709.22
2018,6,10,13,15,928.5,104.0,3.45,21.8,972.5,972.54,723.75
2018,6,10,13,30,926.0,102.0,3.5,21.7,956.0,989.9,736.35
2018,6,10,13,45,922.5,101.0,3.6,21.65,934.0,1004.15,747.23
2018,6,10,14,0,919.0,100.0,3.7,21.6,912.0,1015.2,756.13
2018,6,10,14,15,913.5,98.0,3.8,21.45,883.0,1019.97,761.3
2018,6,10,14,30,908.0,96.0,3.9,21.3,854.0,1021.43,764.44
2018,6,10,14,45,900.5,94.0,3.95,21.15,819.5,1017.61,763.86
2018,6,10,15,0,893.0,92.0,4.0,21.0,785.0,1010.56,761.27
2018,6,10,15,15,882.5,89.5,4.0,21.0,745.0,996.76,753.48
2018,6,10,15,30,872.0,87.0,4.0,21.0,705.0,979.93,743.76
2018,6,10,15,45,860.0,84.5,4.1,20.5,661.5,958.72,733.11
2018,6,10,16,0,848.0,82.0,4.2,20.0,618.0,934.82,720.51
2018,6,10,16,15,832.5,79.0,4.2,19.7,571.5,904.42,702.13
2018,6,10,16,30,817.0,76.0,4.2,19.4,525.0,871.82,682.02
2018,6,10,16,45,795.0,73.0,4.2,19.1,476.0,840.44,662.52
2018,6,10,17,0,773.0,70.0,4.2,18.8,427.0,798.23,634.73
2018,6,10,17,15,742.5,66.5,4.15,18.4,376.5,746.84,599.52
2018,6,10,17,30,712.0,63.0,4.1,18.0,326.0,695.04,563.03
2018,6,10,17,45,671.0,58.5,4.0,17.6,277.0,633.49,517.59
2018,6,10,18,0,630.0,54.0,3.9,17.2,228.0,572.92,471.16
2018,6,10,18,15,565.0,49.0,3.75,16.7,181.5,501.07,413.72
2018,6,10,18,30,500.0,44.0,3.6,16.2,135.0,428.66,352.61
2018,6,10,18,45,375.0,37.0,3.4,15.7,94.0,319.81,258.49
2018,6,10,19,0,250.0,30.0,3.2,15.2,53.0,221.15,161.41
2018,6,10,19,15,140.0,18.0,3.15,14.9,29.5,117.17,0.0
2018,6,10,19,30,30.0,6.0,3.1,14.6,6.0,20.49,0.0
2018,6,10,19,45,15.0,3.0,3.1,14.3,3.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,11,4,45,31.0,6.0,2.35,12.5,7.0,0.0,0.0
2018,6,11,5,0,62.0,12.0,2.4,12.7,14.0,10.91,0.0
2018,6,11,5,15,171.0,25.0,2.4,13.1,42.5,19.65,6.66
2018,6,11,5,30,280.0,38.0,2.4,13.5,71.0,29.56,19.63
2018,6,11,5,45,397.0,44.5,2.35,13.95,115.0,34.98,25.17
2018,6,11,6,0,514.0,51.0,2.3,14.4,159.0,39.1,29.16
2018,6,11,6,15,577.0,55.5,2.3,15.1,207.0,41.36,31.29
2018,6,11,6,30,640.0,60.0,2.3,15.8,255.0,43.64,33.28
2018,6,11,6,45,679.5,64.5,2.25,16.45,305.0,50.07,38.84
2018,6,11,7,0,719.0,69.0,2.2,17.1,355.0,52.33,40.63
2018,6,11,7,15,747.5,72.5,2.2,17.75,405.0,53.66,41.55
2018,6,11,7,30,776.0,76.0,2.2,18.4,455.0,54.93,42.38
2018,6,11,7,45,797.5,79.0,2.15,19.1,504.0,55.7,42.77
2018,6,11,8,0,819.0,82.0,2.1,19.8,553.0,68.5,53.47
2018,6,11,8,15,835.0,85.0,2.05,20.3,599.5,115.14,62.33
2018,6,11,8,30,851.0,88.0,2.0,20.8,646.0,163.86,91.17
2018,6,11,8,45,863.5,90.5,1.95,21.3,689.0,213.59,128.43
2018,6,11,9,0,876.0,93.0,1.9,21.8,732.0,264.72,170.61
2018,6,11,9,15,879.5,98.5,1.85,22.2,769.0,316.79,215.32
2018,6,11,9,30,883.0,104.0,1.8,22.6,806.0,369.02,260.09
2018,6,11,9,45,883.0,110.5,1.8,23.0,837.5,420.64,303.72
2018,6,11,10,0,883.0,117.0,1.8,23.4,869.0,471.7,345.74
2018,6,11,10,15,889.5,118.5,1.8,23.7,896.5,521.41,385.61
2018,6,11,10,30,896.0,120.0,1.8,24.0,924.0,570.78,424.02
2018,6,11,10,45,900.5,121.5,1.85,24.35,945.0,618.47,460.25
2018,6,11,11,0,905.0,123.0,1.9,24.7,966.0,665.26,494.84
2018,6,11,11,15,908.5,123.0,1.95,24.9,979.5,709.13,526.87
2018,6,11,11,30,912.0,123.0,2.0,25.1,993.0,751.66,557.28
2018,6,11,11,45,914.0,124.0,2.05,25.3,1000.5,792.4,584.83
2018,6,11,12,0,916.0,125.0,2.1,25.5,1008.0,831.42,610.36
2018,6,11,12,15,918.0,123.0,2.2,25.6,1007.5,865.99,633.46
2018,6,11,12,30,920.0,121.0,2.3,25.7,1007.0,898.4,655.14
2018,6,11,12,45,921.0,119.0,2.4,25.8,999.5,927.57,674.69
2018,6,11,13,0,922.0,117.0,2.5,25.9,992.0,954.14,692.6
2018,6,11,13,15,919.5,116.0,2.6,25.95,976.5,975.63,707.44
2018,6,11,13,30,917.0,115.0,2.7,26.0,961.0,994.12,720.46
2018,6,11,13,45,912.5,114.0,2.75,26.0,938.5,1007.59,730.07
2018,6,11,14,0,908.0,113.0,2.8,26.0,916.0,1017.85,737.79
2018,6,11,14,15,902.0,111.0,2.9,25.9,887.0,1022.36,742.7
2018,6,11,14,30,896.0,109.0,3.0,25.8,858.0,1023.58,745.67
2018,6,11,14,45,887.5,107.5,3.05,25.75,823.5,1019.59,744.84
2018,6,11,15,0,879.0,106.0,3.1,25.7,789.0,1012.42,742.11
2018,6,11,15,15,868.0,103.5,3.1,25.7,749.0,998.52,734.55
2018,6,11,15,30,857.0,101.0,3.1,25.7,709.0,981.64,725.16
2018,6,11,15,45,843.5,98.5,3.1,25.35,665.5,959.44,713.31
2018,6,11,16,0,830.0,96.0,3.1,25.0,622.0,944.81,706.55
2018,6,11,16,15,813.5,92.5,3.1,24.65,575.0,913.25,688.27
2018,6,11,16,30,797.0,89.0,3.1,24.3,528.0,879.48,668.37
2018,6,11,16,45,773.5,85.5,3.1,24.0,478.5,837.28,642.17
2018,6,11,17,0,750.0,82.0,3.1,23.7,429.0,793.66,614.45
2018,6,11,17,15,718.0,77.5,3.1,23.05,378.5,740.3,579.79
2018,6,11,17,30,686.0,73.0,3.1,22.4,328.0,691.49,547.34
2018,6,11,17,45,641.5,68.0,3.05,21.8,278.5,627.73,502.04
2018,6,11,18,0,597.0,63.0,3.0,21.2,229.0,565.33,455.92
2018,6,11,18,15,532.5,56.5,2.95,20.45,182.5,488.28,396.38
2018,6,11,18,30,468.0,50.0,2.9,19.7,136.0,414.94,335.9
2018,6,11,18,45,364.5,41.0,2.85,18.95,96.0,318.02,253.54
2018,6,11,19,0,261.0,32.0,2.8,18.2,56.0,229.46,166.78
2018,6,11,19,15,149.0,19.5,2.8,17.8,31.5,125.07,0.0
2018,6,11,19,30,37.0,7.0,2.8,17.4,7.0,24.94,0.0
2018,6,11,19,45,18.5,3.5,2.75,17.0,3.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,2.65,16.4,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,6,12,4,45,46.5,6.0,1.9,14.7,7.5,0.0,0.0
2018,6,12,5,0,93.0,12.0,1.9,15.0,15.0,10.91,0.0
2018,6,12,5,15,236.5,23.5,1.9,15.75,47.5,19.26,6.33
2018,6,12,5,30,380.0,35.0,1.9,16.5,80.0,28.34,18.34
2018,6,12,5,45,474.5,41.0,1.9,17.2,123.5,32.15,22.35
2018,6,12,6,0,569.0,47.0,1.9,17.9,167.0,35.98,25.99
2018,6,12,6,15,623.5,52.0,1.95,18.45,215.5,42.37,31.73
2018,6,12,6,30,678.0,57.0,2.0,19.0,264.0,45.41,34.38
2018,6,12,6,45,715.5,61.0,2.0,19.55,314.5,47.46,36.06
2018,6,12,7,0,753.0,65.0,2.0,20.1,365.0,49.46,37.62
2018,6,12,7,15,780.0,69.0,2.0,20.75,416.0,51.31,38.99
2018,6,12,7,30,807.0,73.0,2.0,21.4,467.0,53.04,40.23
2018,6,12,7,45,827.5,75.0,2.05,22.0,516.0,62.36,47.94
2018,6,12,8,0,848.0,77.0,2.1,22.6,565.0,65.5,50.3
2018,6,12,8,15,863.0,80.0,2.15,23.15,612.0,113.45,59.44
2018,6,12,8,30,878.0,83.0,2.2,23.7,659.0,163.41,88.69
