Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,8,45,889.5,85.5,2.25,24.2,702.0,214.29,126.53
2018,6,12,9,0,901.0,88.0,2.3,24.7,745.0,266.48,169.34
2018,6,12,9,15,910.5,89.0,2.35,24.95,783.5,318.17,213.62
2018,6,12,9,30,920.0,90.0,2.4,25.2,822.0,370.55,258.67
2018,6,12,9,45,927.0,92.5,2.45,25.5,856.0,423.62,303.63
2018,6,12,10,0,934.0,95.0,2.5,25.8,890.0,476.77,347.6
2018,6,12,10,15,939.5,95.5,2.55,26.0,917.0,527.52,388.84
2018,6,12,10,30,945.0,96.0,2.6,26.2,944.0,577.75,428.54
2018,6,12,10,45,948.5,97.5,2.7,26.35,965.0,626.91,466.64
2018,6,12,11,0,952.0,99.0,2.8,26.5,986.0,674.99,503.02
2018,6,12,11,15,954.5,99.5,2.85,26.55,999.5,720.34,536.67
2018,6,12,11,30,957.0,100.0,2.9,26.6,1013.0,764.17,568.52
2018,6,12,11,45,957.5,101.0,3.0,26.65,1019.5,805.24,596.42
2018,6,12,12,0,958.0,102.0,3.1,26.7,1026.0,844.34,622.87
2018,6,12,12,15,957.0,102.0,3.2,26.65,1024.5,879.22,646.65
2018,6,12,12,30,956.0,102.0,3.3,26.6,1023.0,911.7,668.83
2018,6,12,12,45,954.0,102.5,3.4,26.55,1014.5,941.18,689.06
2018,6,12,13,0,952.0,103.0,3.5,26.5,1006.0,967.91,707.53
2018,6,12,13,15,950.5,102.5,3.55,26.4,992.0,991.23,723.65
2018,6,12,13,30,949.0,102.0,3.6,26.3,978.0,1011.52,737.91
2018,6,12,13,45,945.0,101.0,3.65,26.2,955.5,1025.76,748.34
2018,6,12,14,0,941.0,100.0,3.7,26.1,933.0,1036.71,756.81
2018,6,12,14,15,935.5,98.5,3.75,25.9,904.0,1042.33,762.28
2018,6,12,14,30,930.0,97.0,3.8,25.7,875.0,1044.59,765.75
2018,6,12,14,45,923.5,95.5,3.8,25.55,841.0,1042.53,766.05
2018,6,12,15,0,917.0,94.0,3.8,25.4,807.0,1037.18,764.37
2018,6,12,15,15,907.0,92.0,3.8,25.4,767.0,1024.53,757.58
2018,6,12,15,30,897.0,90.0,3.8,25.4,727.0,1008.78,748.89
2018,6,12,15,45,884.5,87.5,3.8,24.95,682.5,986.99,737.55
2018,6,12,16,0,872.0,85.0,3.8,24.5,638.0,962.43,724.35
2018,6,12,16,15,856.0,83.0,3.8,24.2,591.0,932.55,707.01
2018,6,12,16,30,840.0,81.0,3.8,23.9,544.0,909.96,694.58
2018,6,12,16,45,817.5,77.5,3.75,23.55,493.5,867.71,668.05
2018,6,12,17,0,795.0,74.0,3.7,23.2,443.0,823.9,640.03
2018,6,12,17,15,764.0,70.5,3.65,22.7,391.5,771.48,605.48
2018,6,12,17,30,733.0,67.0,3.6,22.2,340.0,718.57,569.55
2018,6,12,17,45,689.5,63.0,3.55,21.65,289.5,654.87,524.29
2018,6,12,18,0,646.0,59.0,3.5,21.1,239.0,597.53,481.99
2018,6,12,18,15,583.0,53.0,3.4,20.3,191.0,520.45,422.5
2018,6,12,18,30,520.0,47.0,3.3,19.5,143.0,446.99,362.37
2018,6,12,18,45,416.5,39.0,3.2,18.75,101.5,349.28,279.12
2018,6,12,19,0,313.0,31.0,3.1,18.0,60.0,259.91,190.84
2018,6,12,19,15,185.5,19.5,3.1,17.55,34.0,145.25,0.0
2018,6,12,19,30,58.0,8.0,3.1,17.1,8.0,36.43,0.0
2018,6,12,19,45,29.0,4.0,3.1,16.7,4.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,3.1,16.05,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,13,4,45,43.0,6.0,3.0,13.55,7.5,0.0,0.0
2018,6,13,5,0,86.0,12.0,3.0,13.8,15.0,10.91,0.0
2018,6,13,5,15,220.0,24.5,3.05,14.4,47.0,20.18,6.96
2018,6,13,5,30,354.0,37.0,3.1,15.0,79.0,30.14,19.98
2018,6,13,5,45,454.5,43.5,3.15,15.6,123.0,34.27,24.35
2018,6,13,6,0,555.0,50.0,3.2,16.2,167.0,38.42,28.32
2018,6,13,6,15,612.0,55.5,3.2,16.8,216.0,41.53,31.2
2018,6,13,6,30,669.0,61.0,3.2,17.4,265.0,48.75,37.55
2018,6,13,6,45,707.5,65.0,3.15,18.0,315.5,50.66,39.1
2018,6,13,7,0,746.0,69.0,3.1,18.6,366.0,52.54,40.54
2018,6,13,7,15,773.5,73.0,3.1,19.35,417.0,54.26,41.78
2018,6,13,7,30,801.0,77.0,3.1,20.1,468.0,55.88,42.9
2018,6,13,7,45,822.0,79.5,3.15,20.85,517.5,56.29,42.96
2018,6,13,8,0,843.0,82.0,3.2,21.6,567.0,68.59,53.16
2018,6,13,8,15,858.0,84.5,3.15,22.25,613.0,116.0,61.96
2018,6,13,8,30,873.0,87.0,3.1,22.9,659.0,165.39,90.89
2018,6,13,8,45,885.0,89.5,3.05,23.5,702.5,216.11,128.72
2018,6,13,9,0,897.0,92.0,3.0,24.1,746.0,268.2,171.54
2018,6,13,9,15,903.5,95.0,3.0,24.5,783.5,320.33,216.33
2018,6,13,9,30,910.0,98.0,3.0,24.9,821.0,372.9,261.58
2018,6,13,9,45,913.0,101.5,3.0,25.3,853.0,424.75,305.7
2018,6,13,10,0,916.0,105.0,3.0,25.7,885.0,476.3,348.48
2018,6,13,10,15,922.0,106.5,3.05,25.95,912.5,527.27,389.92
2018,6,13,10,30,928.0,108.0,3.1,26.2,940.0,577.8,429.9
2018,6,13,10,45,931.5,108.5,3.15,26.45,960.0,625.51,466.78
2018,6,13,11,0,935.0,109.0,3.2,26.7,980.0,672.14,501.93
2018,6,13,11,15,937.0,109.5,3.3,26.8,993.0,716.55,535.16
2018,6,13,11,30,939.0,110.0,3.4,26.9,1006.0,759.43,566.68
2018,6,13,11,45,940.5,110.0,3.45,26.95,1012.5,799.86,594.36
2018,6,13,12,0,942.0,110.0,3.5,27.0,1019.0,838.41,620.32
2018,6,13,12,15,938.5,112.0,3.65,26.95,1017.0,872.61,644.01
2018,6,13,12,30,935.0,114.0,3.8,26.9,1015.0,904.38,666.1
2018,6,13,12,45,928.5,117.5,3.9,26.85,1005.5,932.31,685.39
2018,6,13,13,0,922.0,121.0,4.0,26.8,996.0,957.43,702.88
2018,6,13,13,15,919.5,119.5,4.1,26.6,980.5,978.61,718.27
2018,6,13,13,30,917.0,118.0,4.2,26.4,965.0,996.76,731.81
2018,6,13,13,45,912.5,117.0,4.3,26.25,942.5,1010.36,742.34
2018,6,13,14,0,908.0,116.0,4.4,26.1,920.0,1020.77,750.94
2018,6,13,14,15,903.0,114.0,4.45,25.85,892.0,1026.42,756.56
2018,6,13,14,30,898.0,112.0,4.5,25.6,864.0,1028.79,760.19
2018,6,13,14,45,890.5,109.5,4.6,25.3,829.5,1024.87,760.39
2018,6,13,15,0,883.0,107.0,4.7,25.0,795.0,1017.72,758.8
2018,6,13,15,15,871.5,105.5,4.7,25.0,755.0,1004.55,751.49
2018,6,13,15,30,860.0,104.0,4.7,25.0,715.0,988.43,742.31
2018,6,13,15,45,847.0,101.0,4.7,24.3,671.5,966.25,731.14
2018,6,13,16,0,834.0,98.0,4.7,23.6,628.0,951.66,725.2
2018,6,13,16,15,817.0,95.0,4.7,23.15,581.0,920.28,706.76
2018,6,13,16,30,800.0,92.0,4.7,22.7,534.0,886.67,686.62
2018,6,13,16,45,776.0,88.0,4.7,22.25,484.0,843.4,659.22
2018,6,13,17,0,752.0,84.0,4.7,21.8,434.0,798.69,630.23
2018,6,13,17,15,719.5,79.5,4.65,21.2,383.0,744.87,593.84
2018,6,13,17,30,687.0,75.0,4.6,20.6,332.0,695.84,559.99
2018,6,13,17,45,642.0,70.0,4.55,20.0,282.0,631.64,513.24
2018,6,13,18,0,597.0,65.0,4.5,19.4,232.0,568.79,465.71
2018,6,13,18,15,532.0,58.5,4.35,18.8,185.5,491.26,404.09
2018,6,13,18,30,467.0,52.0,4.2,18.2,139.0,417.38,341.76
2018,6,13,18,45,369.0,42.5,4.05,17.55,99.0,323.14,260.4
2018,6,13,19,0,271.0,33.0,3.9,16.9,59.0,236.78,175.76
2018,6,13,19,15,157.5,20.5,3.9,16.45,33.5,132.26,0.0
2018,6,13,19,30,44.0,8.0,3.9,16.0,8.0,29.43,0.0
2018,6,13,19,45,22.0,4.0,3.9,15.6,4.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.9,14.95,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.9,14.45,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,14,4,45,28.0,6.0,3.0,12.05,7.0,0.0,0.0
2018,6,14,5,0,56.0,12.0,3.0,12.2,14.0,10.91,0.0
2018,6,14,5,15,171.0,25.5,2.95,12.7,43.5,20.05,6.93
2018,6,14,5,30,286.0,39.0,2.9,13.2,73.0,30.36,20.33
2018,6,14,5,45,383.0,48.5,2.85,13.65,116.0,38.53,28.31
2018,6,14,6,0,480.0,58.0,2.8,14.1,159.0,44.98,34.4
2018,6,14,6,15,545.5,64.5,2.65,14.65,208.0,48.56,37.74
2018,6,14,6,30,611.0,71.0,2.5,15.2,257.0,52.06,40.84
2018,6,14,6,45,653.5,76.0,2.4,15.75,307.5,54.16,42.57
2018,6,14,7,0,696.0,81.0,2.3,16.3,358.0,56.18,44.15
2018,6,14,7,15,727.5,84.5,2.2,16.8,408.5,62.76,49.68
2018,6,14,7,30,759.0,88.0,2.1,17.3,459.0,63.67,50.19
2018,6,14,7,45,782.5,92.0,1.95,17.85,509.0,64.81,50.88
2018,6,14,8,0,806.0,96.0,1.8,18.4,559.0,67.59,52.98
2018,6,14,8,15,824.0,98.5,1.75,18.85,606.0,113.52,61.86
2018,6,14,8,30,842.0,101.0,1.7,19.3,653.0,161.89,90.48
2018,6,14,8,45,855.5,103.5,1.65,19.75,696.5,220.56,134.86
2018,6,14,9,0,869.0,106.0,1.6,20.2,740.0,271.58,176.85
2018,6,14,9,15,883.5,105.5,1.65,20.55,779.5,322.08,220.17
2018,6,14,9,30,898.0,105.0,1.7,20.9,819.0,373.76,264.64
2018,6,14,9,45,910.5,104.5,1.75,21.25,854.0,425.67,308.79
2018,6,14,10,0,923.0,104.0,1.8,21.6,889.0,478.17,352.39
2018,6,14,10,15,929.0,104.5,1.95,21.85,916.5,528.7,393.96
2018,6,14,10,30,935.0,105.0,2.1,22.1,944.0,578.78,434.13
2018,6,14,10,45,939.5,106.0,2.2,22.35,965.0,627.74,472.23
2018,6,14,11,0,944.0,107.0,2.3,22.6,986.0,675.73,508.67
2018,6,14,11,15,946.0,107.5,2.45,22.7,999.5,720.51,542.6
2018,6,14,11,30,948.0,108.0,2.6,22.8,1013.0,763.75,574.84
2018,6,14,11,45,949.0,108.5,2.7,22.9,1019.5,804.56,602.99
2018,6,14,12,0,950.0,109.0,2.8,23.0,1026.0,843.46,629.48
2018,6,14,12,15,949.0,109.5,2.9,23.05,1025.0,878.67,653.5
2018,6,14,12,30,948.0,110.0,3.0,23.1,1024.0,911.54,675.93
2018,6,14,12,45,944.5,111.0,3.1,23.15,1015.0,940.15,695.52
2018,6,14,13,0,941.0,112.0,3.2,23.2,1006.0,965.98,713.33
2018,6,14,13,15,937.5,111.5,3.25,23.15,990.0,987.45,728.24
2018,6,14,13,30,934.0,111.0,3.3,23.1,974.0,1005.85,741.25
2018,6,14,13,45,928.5,110.0,3.4,23.05,950.5,1018.66,751.1
2018,6,14,14,0,923.0,109.0,3.5,23.0,927.0,1028.19,758.97
2018,6,14,14,15,916.0,108.0,3.5,22.9,898.0,1032.95,763.25
2018,6,14,14,30,909.0,107.0,3.5,22.8,869.0,1034.41,765.53
2018,6,14,14,45,900.0,106.0,3.5,22.7,834.0,1030.6,764.51
2018,6,14,15,0,891.0,105.0,3.5,22.6,799.0,1023.59,761.55
2018,6,14,15,15,880.0,103.0,3.5,22.6,759.0,1010.34,754.29
2018,6,14,15,30,869.0,101.0,3.5,22.6,719.0,994.07,745.15
2018,6,14,15,45,850.0,98.5,3.5,22.25,672.0,966.45,729.4
2018,6,14,16,0,831.0,96.0,3.5,21.9,625.0,946.48,718.89
2018,6,14,16,15,817.0,93.0,3.5,21.55,580.0,918.05,702.43
2018,6,14,16,30,803.0,90.0,3.5,21.2,535.0,887.3,684.24
2018,6,14,16,45,778.5,87.0,3.5,20.9,485.0,844.77,657.32
2018,6,14,17,0,754.0,84.0,3.5,20.6,435.0,800.83,628.91
2018,6,14,17,15,720.5,80.5,3.5,20.1,384.5,747.34,593.25
2018,6,14,17,30,687.0,77.0,3.5,19.6,334.0,698.93,560.3
2018,6,14,17,45,640.0,71.5,3.45,19.1,283.5,632.44,512.13
2018,6,14,18,0,593.0,66.0,3.4,18.6,233.0,567.44,463.26
2018,6,14,18,15,525.5,60.0,3.3,18.0,186.5,488.82,401.45
2018,6,14,18,30,458.0,54.0,3.2,17.4,140.0,413.87,338.68
2018,6,14,18,45,356.0,44.5,3.1,16.85,99.5,317.13,255.62
2018,6,14,19,0,254.0,35.0,3.0,16.3,59.0,231.05,172.27
2018,6,14,19,15,146.5,22.0,3.0,15.85,34.0,129.11,0.0
2018,6,14,19,30,39.0,9.0,3.0,15.4,9.0,27.86,0.0
2018,6,14,19,45,19.5,4.5,3.0,15.0,4.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,15,4,45,18.0,5.0,2.75,11.95,5.5,0.0,0.0
2018,6,15,5,0,36.0,10.0,2.8,12.1,11.0,9.1,0.0
2018,6,15,5,15,95.0,23.0,2.8,12.5,32.5,18.79,6.1
2018,6,15,5,30,154.0,36.0,2.8,12.9,54.0,27.73,18.11
2018,6,15,5,45,191.0,49.0,2.8,13.3,82.0,37.12,27.11
2018,6,15,6,0,228.0,62.0,2.8,13.7,110.0,46.15,35.5
2018,6,15,6,15,117.5,81.0,2.85,14.1,106.0,64.91,52.37
2018,6,15,6,30,7.0,100.0,2.9,14.5,102.0,83.93,69.2
2018,6,15,6,45,11.0,118.5,2.9,14.95,122.5,98.81,82.09
2018,6,15,7,0,15.0,137.0,2.9,15.4,143.0,113.58,94.63
2018,6,15,7,15,54.0,166.5,2.95,15.75,192.0,129.25,107.78
2018,6,15,7,30,93.0,196.0,3.0,16.1,241.0,149.08,124.28
2018,6,15,7,45,335.5,175.5,3.05,16.4,364.0,121.58,100.17
2018,6,15,8,0,578.0,155.0,3.1,16.7,487.0,97.26,78.92
2018,6,15,8,15,694.5,131.0,3.1,17.05,562.5,120.07,71.84
2018,6,15,8,30,811.0,107.0,3.1,17.4,638.0,162.25,93.01
2018,6,15,8,45,826.5,109.0,3.15,17.75,681.5,210.5,129.68
2018,6,15,9,0,842.0,111.0,3.2,18.1,725.0,268.75,178.14
2018,6,15,9,15,853.5,113.0,3.2,18.4,763.5,318.83,221.9
2018,6,15,9,30,865.0,115.0,3.2,18.7,802.0,369.85,266.7
2018,6,15,9,45,874.5,115.5,3.2,19.0,835.0,419.78,310.23
2018,6,15,10,0,884.0,116.0,3.2,19.3,868.0,470.04,353.08
2018,6,15,10,15,891.0,117.0,3.25,19.5,895.5,519.62,394.57
2018,6,15,10,30,898.0,118.0,3.3,19.7,923.0,568.9,434.75
2018,6,15,10,45,903.0,118.5,3.3,19.9,944.0,616.16,472.26
2018,6,15,11,0,908.0,119.0,3.3,20.1,965.0,662.55,508.15
2018,6,15,11,15,911.5,119.5,3.35,20.2,979.0,706.91,542.07
2018,6,15,11,30,915.0,120.0,3.4,20.3,993.0,749.94,574.34
2018,6,15,11,45,917.5,119.0,3.45,20.4,999.5,789.5,602.47
2018,6,15,12,0,920.0,118.0,3.5,20.5,1006.0,827.31,628.54
2018,6,15,12,15,919.0,119.0,3.6,20.45,1005.5,862.09,653.03
2018,6,15,12,30,918.0,120.0,3.7,20.4,1005.0,894.64,675.97
2018,6,15,12,45,915.0,121.0,3.75,20.4,997.0,923.04,695.67
2018,6,15,13,0,912.0,122.0,3.8,20.4,989.0,948.77,713.59
2018,6,15,13,15,910.0,120.5,3.85,20.3,973.5,970.26,728.97
2018,6,15,13,30,908.0,119.0,3.9,20.2,958.0,988.79,742.47
2018,6,15,13,45,905.0,117.0,4.0,20.1,936.5,1002.79,753.37
2018,6,15,14,0,902.0,115.0,4.1,20.0,915.0,1013.61,762.29
2018,6,15,14,15,896.5,114.0,4.1,19.85,887.5,1019.8,767.76
2018,6,15,14,30,891.0,113.0,4.1,19.7,860.0,1022.79,771.25
2018,6,15,14,45,883.0,110.5,4.15,19.55,825.5,1018.44,770.26
2018,6,15,15,0,875.0,108.0,4.2,19.4,791.0,1010.89,767.27
2018,6,15,15,15,864.0,106.0,4.2,19.4,751.5,997.78,759.87
2018,6,15,15,30,853.0,104.0,4.2,19.4,712.0,981.71,750.56
2018,6,15,15,45,838.5,101.5,4.15,19.05,668.0,969.21,744.53
2018,6,15,16,0,824.0,99.0,4.1,18.7,624.0,943.57,729.36
2018,6,15,16,15,803.5,98.0,4.05,18.4,577.5,911.54,709.56
2018,6,15,16,30,783.0,97.0,4.0,18.1,531.0,877.43,688.13
2018,6,15,16,45,755.0,94.0,3.95,17.85,481.0,832.14,658.19
2018,6,15,17,0,727.0,91.0,3.9,17.6,431.0,790.77,630.66
2018,6,15,17,15,690.5,87.5,3.85,17.15,380.5,735.91,592.87
2018,6,15,17,30,654.0,84.0,3.8,16.7,330.0,681.05,554.05
2018,6,15,17,45,602.0,79.5,3.75,16.25,280.0,612.82,503.52
2018,6,15,18,0,550.0,75.0,3.7,15.8,230.0,546.23,452.37
2018,6,15,18,15,480.5,67.5,3.6,15.35,184.0,465.41,386.92
2018,6,15,18,30,411.0,60.0,3.5,14.9,138.0,388.28,321.39
2018,6,15,18,45,307.0,48.5,3.35,14.4,97.5,290.34,236.43
2018,6,15,19,0,203.0,37.0,3.2,13.9,57.0,203.99,153.78
2018,6,15,19,15,111.5,22.0,3.15,13.6,32.0,110.26,0.0
2018,6,15,19,30,20.0,7.0,3.1,13.3,7.0,16.47,0.0
2018,6,15,19,45,10.0,3.5,3.05,13.05,3.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,6,16,4,45,30.0,6.5,0.75,12.4,7.5,0.0,0.0
2018,6,16,5,0,60.0,13.0,0.8,12.6,15.0,11.82,0.0
2018,6,16,5,15,166.0,27.5,0.8,13.0,44.5,21.64,7.81
2018,6,16,5,30,272.0,42.0,0.8,13.4,74.0,32.69,22.34
2018,6,16,5,45,225.0,51.0,0.8,13.8,85.5,38.76,28.53
2018,6,16,6,0,178.0,60.0,0.8,14.2,97.0,47.15,36.36
2018,6,16,6,15,89.5,75.0,0.85,14.65,93.5,60.61,48.46
2018,6,16,6,30,1.0,90.0,0.9,15.1,90.0,76.55,62.5
2018,6,16,6,45,2.5,106.5,0.9,15.55,107.5,90.05,74.13
2018,6,16,7,0,4.0,123.0,0.9,16.0,125.0,103.45,85.43
2018,6,16,7,15,8.5,144.5,0.95,16.45,148.5,120.37,99.55
2018,6,16,7,30,13.0,166.0,1.0,16.9,172.0,137.09,113.26
2018,6,16,7,45,16.5,181.0,1.0,17.35,189.5,149.08,122.75
2018,6,16,8,0,20.0,196.0,1.0,17.8,207.0,161.02,132.08
2018,6,16,8,15,28.5,217.5,1.1,18.3,235.0,169.77,131.7
2018,6,16,8,30,37.0,239.0,1.2,18.8,263.0,189.62,146.08
2018,6,16,8,45,36.0,256.5,1.25,19.25,281.5,206.45,158.56
2018,6,16,9,0,35.0,274.0,1.3,19.7,300.0,223.4,171.21
2018,6,16,9,15,62.0,305.0,1.4,20.05,353.5,257.43,196.16
2018,6,16,9,30,89.0,336.0,1.5,20.4,407.0,294.83,223.74
2018,6,16,9,45,211.5,343.0,1.65,20.75,520.5,335.75,252.72
2018,6,16,10,0,334.0,350.0,1.8,21.1,634.0,409.18,307.02
2018,6,16,10,15,612.5,240.0,1.95,21.35,781.5,472.57,354.74
2018,6,16,10,30,891.0,130.0,2.1,21.6,929.0,573.81,431.46
2018,6,16,10,45,906.0,126.0,2.25,21.8,954.5,623.18,469.84
2018,6,16,11,0,921.0,122.0,2.4,22.0,980.0,672.48,507.69
2018,6,16,11,15,891.0,140.0,2.55,22.1,980.0,709.03,535.45
2018,6,16,11,30,861.0,158.0,2.7,22.2,980.0,741.57,559.8
2018,6,16,11,45,804.0,185.0,2.85,22.3,956.5,763.7,575.84
2018,6,16,12,0,747.0,212.0,3.0,22.4,933.0,780.36,587.7
2018,6,16,12,15,731.5,206.5,3.15,22.3,912.0,795.23,599.77
2018,6,16,12,30,716.0,201.0,3.3,22.2,891.0,806.99,609.36
2018,6,16,12,45,580.5,226.5,3.5,22.15,783.0,739.33,561.68
2018,6,16,13,0,445.0,252.0,3.7,22.1,675.0,660.94,505.18
2018,6,16,13,15,232.5,284.0,3.8,21.95,504.5,500.04,384.67
2018,6,16,13,30,20.0,316.0,3.9,21.8,334.0,306.67,234.2
2018,6,16,13,45,34.5,298.0,4.0,21.65,328.5,316.63,243.37
2018,6,16,14,0,49.0,280.0,4.1,21.5,323.0,315.86,243.94
2018,6,16,14,15,85.5,314.0,4.15,21.25,386.5,404.5,312.9
2018,6,16,14,30,122.0,348.0,4.2,21.0,450.0,481.52,372.11
2018,6,16,14,45,395.0,275.0,4.25,20.8,587.0,717.14,554.28
2018,6,16,15,0,668.0,202.0,4.3,20.6,724.0,924.69,707.19
2018,6,16,15,15,641.5,201.0,4.3,20.6,681.5,898.87,689.08
2018,6,16,15,30,615.0,200.0,4.3,20.6,639.0,870.62,670.89
2018,6,16,15,45,455.0,233.5,4.4,20.0,547.0,740.29,577.89
2018,6,16,16,0,295.0,267.0,4.5,19.4,455.0,602.07,475.46
2018,6,16,16,15,431.5,209.5,4.5,19.05,461.0,683.55,543.2
2018,6,16,16,30,568.0,152.0,4.5,18.7,467.0,746.77,595.26
2018,6,16,16,45,664.0,118.5,4.55,18.3,454.0,784.7,626.13
2018,6,16,17,0,760.0,85.0,4.6,17.9,441.0,808.12,646.53
2018,6,16,17,15,733.0,82.0,4.55,17.45,393.0,760.71,613.77
2018,6,16,17,30,706.0,79.0,4.5,17.0,345.0,718.17,584.23
2018,6,16,17,45,650.5,75.0,4.45,16.5,292.5,646.19,530.96
2018,6,16,18,0,595.0,71.0,4.4,16.0,240.0,576.08,477.22
2018,6,16,18,15,517.0,64.5,4.3,15.45,190.5,488.81,407.14
2018,6,16,18,30,439.0,58.0,4.2,14.9,141.0,405.85,336.73
2018,6,16,18,45,325.0,46.5,4.05,14.4,98.5,298.86,244.1
2018,6,16,19,0,211.0,35.0,3.9,13.9,56.0,205.33,155.75
2018,6,16,19,15,119.5,21.5,3.85,13.5,32.0,114.18,0.0
2018,6,16,19,30,28.0,8.0,3.8,13.1,8.0,21.45,0.0
2018,6,16,19,45,14.0,4.0,3.8,12.75,4.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.7,12.25,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.55,11.95,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,6,17,4,45,0.0,1.5,1.4,12.55,1.5,0.0,0.0
2018,6,17,5,0,0.0,3.0,1.4,12.6,3.0,2.73,0.0
2018,6,17,5,15,0.0,7.5,1.45,12.8,7.5,6.58,0.0
2018,6,17,5,30,0.0,12.0,1.5,13.0,12.0,10.54,3.39
2018,6,17,5,45,0.0,18.5,1.55,13.2,18.5,16.26,8.75
2018,6,17,6,0,0.0,25.0,1.6,13.4,25.0,22.0,14.06
2018,6,17,6,15,0.0,30.5,1.6,13.6,30.5,26.85,18.52
2018,6,17,6,30,0.0,36.0,1.6,13.8,36.0,31.72,22.91
2018,6,17,6,45,0.0,47.5,1.65,14.05,47.5,41.91,31.97
2018,6,17,7,0,0.0,59.0,1.7,14.3,59.0,52.11,40.93
2018,6,17,7,15,0.0,84.5,1.7,14.6,84.5,74.46,60.43
2018,6,17,7,30,0.0,110.0,1.7,14.9,110.0,95.3,78.31
2018,6,17,7,45,0.5,132.0,1.7,15.2,132.5,112.98,93.19
2018,6,17,8,0,1.0,154.0,1.7,15.5,155.0,130.38,107.62
2018,6,17,8,15,4.0,174.0,1.65,15.9,177.0,147.05,115.73
2018,6,17,8,30,7.0,194.0,1.6,16.3,199.0,164.17,128.76
2018,6,17,8,45,9.5,210.0,1.55,16.7,217.0,178.63,139.56
2018,6,17,9,0,12.0,226.0,1.5,17.1,235.0,193.45,150.6
2018,6,17,9,15,13.5,242.5,1.45,17.55,253.0,208.77,161.98
2018,6,17,9,30,15.0,259.0,1.4,18.0,271.0,224.37,173.49
2018,6,17,9,45,26.0,300.0,1.35,18.45,321.5,253.56,195.17
2018,6,17,10,0,37.0,341.0,1.3,18.9,372.0,293.15,224.5
2018,6,17,10,15,88.5,376.5,1.25,19.25,455.0,349.78,266.13
2018,6,17,10,30,140.0,412.0,1.2,19.6,538.0,405.38,306.53
2018,6,17,10,45,332.0,359.0,1.15,20.0,666.0,480.57,362.15
2018,6,17,11,0,524.0,306.0,1.1,20.4,794.0,575.25,431.04
2018,6,17,11,15,664.0,244.0,1.1,20.7,871.5,644.3,481.15
2018,6,17,11,30,804.0,182.0,1.1,21.0,949.0,724.34,538.16
2018,6,17,11,45,849.0,158.5,1.05,21.3,973.5,769.61,568.75
2018,6,17,12,0,894.0,135.0,1.0,21.6,998.0,820.44,600.65
2018,6,17,12,15,894.5,134.5,1.05,21.8,997.5,854.6,622.52
2018,6,17,12,30,895.0,134.0,1.1,22.0,997.0,886.68,643.14
2018,6,17,12,45,894.5,133.0,1.1,22.15,989.5,915.15,660.75
2018,6,17,13,0,894.0,132.0,1.1,22.3,982.0,941.08,676.74
2018,6,17,13,15,890.5,131.0,1.2,22.35,966.5,961.53,691.22
2018,6,17,13,30,887.0,130.0,1.3,22.4,951.0,979.03,703.99
2018,6,17,13,45,882.0,129.0,1.35,22.4,929.0,992.06,713.4
2018,6,17,14,0,877.0,128.0,1.4,22.4,907.0,1001.96,721.02
2018,6,17,14,15,869.0,127.0,1.45,22.3,878.0,1005.76,725.24
2018,6,17,14,30,861.0,126.0,1.5,22.2,849.0,1006.39,727.66
2018,6,17,14,45,850.5,124.5,1.6,22.15,814.0,1000.85,726.93
2018,6,17,15,0,840.0,123.0,1.7,22.1,779.0,1003.42,731.52
2018,6,17,15,15,828.0,120.5,1.7,22.1,740.0,989.23,723.81
2018,6,17,15,30,816.0,118.0,1.7,22.1,701.0,972.09,714.47
2018,6,17,15,45,800.5,115.5,1.85,21.65,657.5,948.69,704.22
2018,6,17,16,0,785.0,113.0,2.0,21.2,614.0,922.72,692.0
2018,6,17,16,15,765.5,109.0,2.1,20.85,567.0,888.76,673.24
2018,6,17,16,30,746.0,105.0,2.2,20.5,520.0,852.73,652.69
2018,6,17,16,45,720.0,101.5,2.25,20.15,471.5,815.04,630.05
2018,6,17,17,0,694.0,98.0,2.3,19.8,423.0,771.04,602.37
2018,6,17,17,15,660.0,92.5,2.35,19.3,373.0,716.67,566.71
2018,6,17,17,30,626.0,87.0,2.4,18.8,323.0,662.22,529.78
2018,6,17,17,45,580.0,80.5,2.45,18.25,274.5,597.16,483.39
2018,6,17,18,0,534.0,74.0,2.5,17.7,226.0,533.52,436.07
2018,6,17,18,15,470.5,66.0,2.45,17.15,181.0,457.18,375.56
2018,6,17,18,30,407.0,58.0,2.4,16.6,136.0,384.31,314.81
2018,6,17,18,45,317.0,47.5,2.4,16.05,97.5,295.4,238.65
2018,6,17,19,0,227.0,37.0,2.4,15.5,59.0,218.22,164.72
2018,6,17,19,15,132.0,23.0,2.3,15.15,34.0,123.88,0.0
2018,6,17,19,30,37.0,9.0,2.2,14.8,9.0,26.94,0.0
2018,6,17,19,45,18.5,4.5,2.15,14.45,4.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,6,18,4,45,0.0,1.5,1.3,12.45,1.5,0.0,0.0
2018,6,18,5,0,0.0,3.0,1.4,12.7,3.0,2.73,0.0
2018,6,18,5,15,0.0,7.5,1.45,13.15,7.5,6.58,0.0
2018,6,18,5,30,0.0,12.0,1.5,13.6,12.0,10.54,3.37
2018,6,18,5,45,0.0,18.0,1.55,14.0,18.0,15.82,8.32
2018,6,18,6,0,0.0,24.0,1.6,14.4,24.0,21.11,13.2
2018,6,18,6,15,0.0,28.0,1.55,14.9,28.0,24.64,16.43
2018,6,18,6,30,0.0,32.0,1.5,15.4,32.0,28.18,19.59
2018,6,18,6,45,0.0,39.5,1.5,15.85,39.5,34.82,25.44
2018,6,18,7,0,0.0,47.0,1.5,16.3,47.0,41.47,31.2
2018,6,18,7,15,0.0,71.5,1.4,16.8,71.5,63.23,50.11
2018,6,18,7,30,0.0,96.0,1.3,17.3,96.0,84.16,67.95
2018,6,18,7,45,0.0,115.5,1.25,17.75,115.5,100.14,81.26
2018,6,18,8,0,0.0,135.0,1.2,18.2,135.0,115.88,94.17
2018,6,18,8,15,1.0,150.0,1.15,18.7,150.5,128.5,99.59
2018,6,18,8,30,2.0,165.0,1.1,19.2,166.0,141.31,109.23
2018,6,18,8,45,5.5,187.0,1.1,19.7,191.0,160.2,123.47
2018,6,18,9,0,9.0,209.0,1.1,20.2,216.0,179.59,137.93
2018,6,18,9,15,25.5,261.0,1.1,20.6,281.0,216.59,165.48
2018,6,18,9,30,42.0,313.0,1.1,21.0,346.0,263.38,200.16
2018,6,18,9,45,286.0,287.5,1.15,21.4,529.5,324.26,241.73
2018,6,18,10,0,530.0,262.0,1.2,21.8,713.0,421.08,311.95
2018,6,18,10,15,693.0,200.5,1.25,22.05,809.5,480.16,356.57
2018,6,18,10,30,856.0,139.0,1.3,22.3,906.0,561.13,417.28
2018,6,18,10,45,867.5,136.0,1.4,22.55,929.0,607.75,452.92
2018,6,18,11,0,879.0,133.0,1.5,22.8,952.0,654.08,487.8
2018,6,18,11,15,882.5,133.0,1.6,22.95,965.5,696.99,519.68
2018,6,18,11,30,886.0,133.0,1.7,23.1,979.0,738.63,550.08
2018,6,18,11,45,887.5,134.0,1.8,23.2,986.0,778.19,578.09
2018,6,18,12,0,889.0,135.0,1.9,23.3,993.0,816.09,603.73
2018,6,18,12,15,891.0,133.5,2.0,23.35,993.0,850.48,627.07
2018,6,18,12,30,893.0,132.0,2.1,23.4,993.0,882.85,649.05
2018,6,18,12,45,831.0,160.0,2.2,23.4,956.0,891.84,655.76
2018,6,18,13,0,769.0,188.0,2.3,23.4,919.0,889.15,655.04
2018,6,18,13,15,530.0,295.5,2.35,23.35,795.5,798.79,591.74
2018,6,18,13,30,291.0,403.0,2.4,23.3,672.0,683.53,507.8
2018,6,18,13,45,482.5,313.0,2.5,23.2,747.0,803.73,598.18
2018,6,18,14,0,674.0,223.0,2.6,23.1,822.0,918.03,680.47
2018,6,18,14,15,702.0,195.5,2.6,22.95,801.5,929.75,688.43
2018,6,18,14,30,730.0,168.0,2.6,22.8,781.0,931.11,690.59
2018,6,18,14,45,682.5,173.5,2.65,22.7,728.5,903.38,673.78
2018,6,18,15,0,635.0,179.0,2.7,22.6,676.0,866.23,650.71
2018,6,18,15,15,731.0,145.0,2.7,22.6,689.0,919.44,688.4
2018,6,18,15,30,827.0,111.0,2.7,22.6,702.0,974.91,726.6
2018,6,18,15,45,814.0,107.5,2.8,22.2,659.0,952.67,714.91
2018,6,18,16,0,801.0,104.0,2.9,21.8,616.0,927.76,702.01
2018,6,18,16,15,784.5,100.0,2.95,21.5,570.0,896.4,683.87
2018,6,18,16,30,768.0,96.0,3.0,21.2,524.0,862.86,663.99
2018,6,18,16,45,745.0,92.0,3.0,20.9,475.5,821.38,637.83
2018,6,18,17,0,722.0,88.0,3.0,20.6,427.0,778.48,610.17
2018,6,18,17,15,691.0,83.0,3.0,20.2,377.5,731.31,578.95
2018,6,18,17,30,660.0,78.0,3.0,19.8,328.0,679.16,543.08
2018,6,18,17,45,618.0,72.5,3.0,19.4,279.5,617.59,498.8
2018,6,18,18,0,576.0,67.0,3.0,19.0,231.0,557.19,453.65
2018,6,18,18,15,480.5,60.5,2.9,18.5,179.5,458.19,375.72
2018,6,18,18,30,385.0,54.0,2.8,18.0,128.0,365.28,298.72
2018,6,18,18,45,225.5,39.0,2.7,17.5,79.5,222.9,179.34
2018,6,18,19,0,66.0,24.0,2.6,17.0,31.0,82.69,59.5
2018,6,18,19,15,40.0,14.0,2.6,16.65,17.5,46.93,0.0
2018,6,18,19,30,14.0,4.0,2.6,16.3,4.0,10.74,0.0
2018,6,18,19,45,7.0,2.0,2.6,15.95,2.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,6,19,4,45,21.5,4.0,1.75,13.65,4.5,0.0,0.0
2018,6,19,5,0,43.0,8.0,1.8,13.9,9.0,7.28,0.0
2018,6,19,5,15,45.5,13.5,1.8,14.3,17.0,11.3,1.1
2018,6,19,5,30,48.0,19.0,1.8,14.7,25.0,15.74,7.75
2018,6,19,5,45,41.0,27.5,1.8,15.1,34.0,23.89,15.32
2018,6,19,6,0,34.0,36.0,1.8,15.5,43.0,30.86,21.75
2018,6,19,6,15,17.0,50.0,1.75,15.75,53.5,43.84,33.41
2018,6,19,6,30,0.0,64.0,1.7,16.0,64.0,56.37,44.53
2018,6,19,6,45,0.5,77.5,1.65,16.25,77.5,67.8,54.5
2018,6,19,7,0,1.0,91.0,1.6,16.5,91.0,79.13,64.23
2018,6,19,7,15,4.0,121.0,1.6,16.8,122.5,103.04,84.68
2018,6,19,7,30,7.0,151.0,1.6,17.1,154.0,126.29,104.19
2018,6,19,7,45,12.0,174.5,1.55,17.4,181.0,144.42,119.04
2018,6,19,8,0,17.0,198.0,1.5,17.7,208.0,162.28,133.46
2018,6,19,8,15,33.5,232.0,1.5,18.1,253.5,179.0,139.22
2018,6,19,8,30,50.0,266.0,1.5,18.5,299.0,208.01,160.35
2018,6,19,8,45,69.0,288.5,1.5,18.9,337.0,232.49,177.79
2018,6,19,9,0,88.0,311.0,1.5,19.3,375.0,259.35,197.27
2018,6,19,9,15,220.5,309.0,1.5,19.9,481.0,282.06,210.1
2018,6,19,9,30,353.0,307.0,1.5,20.5,587.0,339.81,251.29
2018,6,19,9,45,612.0,213.0,1.5,21.05,723.0,380.79,279.53
2018,6,19,10,0,871.0,119.0,1.5,21.6,859.0,464.66,342.0
2018,6,19,10,15,753.5,176.0,1.5,22.1,831.0,493.54,366.69
2018,6,19,10,30,636.0,233.0,1.5,22.6,803.0,512.89,382.73
2018,6,19,10,45,628.0,247.5,1.55,23.05,821.0,554.73,414.12
2018,6,19,11,0,620.0,262.0,1.6,23.5,839.0,595.47,443.68
2018,6,19,11,15,779.5,182.0,1.7,23.7,918.5,669.31,498.89
2018,6,19,11,30,939.0,102.0,1.8,23.9,998.0,750.1,558.15
2018,6,19,11,45,940.0,102.5,1.95,24.1,1005.0,790.54,585.53
2018,6,19,12,0,941.0,103.0,2.1,24.3,1012.0,829.1,611.66
2018,6,19,12,15,938.0,105.5,2.25,24.3,1011.0,864.14,635.86
2018,6,19,12,30,935.0,108.0,2.4,24.3,1010.0,896.81,658.5
2018,6,19,12,45,930.0,110.5,2.55,24.3,1001.5,925.21,678.36
2018,6,19,13,0,925.0,113.0,2.7,24.3,993.0,950.86,696.49
2018,6,19,13,15,922.5,112.0,2.8,24.2,978.0,972.61,712.02
2018,6,19,13,30,920.0,111.0,2.9,24.1,963.0,991.36,725.72
2018,6,19,13,45,916.0,110.0,3.0,24.0,941.0,1005.58,736.6
2018,6,19,14,0,912.0,109.0,3.1,23.9,919.0,1016.62,745.58
2018,6,19,14,15,906.0,107.5,3.2,23.7,891.0,1021.93,751.27
2018,6,19,14,30,900.0,106.0,3.3,23.5,863.0,1023.98,755.01
2018,6,19,14,45,892.5,103.5,3.35,23.3,828.5,1020.19,754.66
2018,6,19,15,0,885.0,101.0,3.4,23.1,794.0,1013.17,752.35
2018,6,19,15,15,874.5,99.5,3.4,23.1,755.0,1001.14,745.88
2018,6,19,15,30,864.0,98.0,3.4,23.1,716.0,986.13,737.56
2018,6,19,15,45,851.0,95.5,3.45,22.55,672.5,964.62,726.85
2018,6,19,16,0,838.0,93.0,3.5,22.0,629.0,940.45,714.3
2018,6,19,16,15,822.0,89.5,3.5,21.65,582.5,919.59,703.08
2018,6,19,16,30,806.0,86.0,3.5,21.3,536.0,886.39,683.13
2018,6,19,16,45,777.0,84.5,3.55,20.95,485.5,841.73,655.1
2018,6,19,17,0,748.0,83.0,3.6,20.6,435.0,795.86,625.63
2018,6,19,17,15,649.0,89.0,3.55,20.15,369.5,703.19,560.59
2018,6,19,17,30,550.0,95.0,3.5,19.7,304.0,609.3,492.59
2018,6,19,17,45,511.0,86.0,3.45,19.25,258.0,549.23,448.37
2018,6,19,18,0,472.0,77.0,3.4,18.8,212.0,490.29,403.01
2018,6,19,18,15,395.5,68.0,3.3,18.25,166.0,400.32,330.28
2018,6,19,18,30,319.0,59.0,3.2,17.7,120.0,322.74,264.99
2018,6,19,18,45,249.0,46.5,3.1,17.15,86.0,250.32,202.05
2018,6,19,19,0,179.0,34.0,3.0,16.6,52.0,184.32,139.13
2018,6,19,19,15,105.5,21.0,3.0,16.25,30.0,106.44,3.53
2018,6,19,19,30,32.0,8.0,3.0,15.9,8.0,23.54,0.0
2018,6,19,19,45,16.0,4.0,2.95,15.55,4.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,20,4,45,0.0,1.5,2.6,11.95,1.5,0.0,0.0
2018,6,20,5,0,0.0,3.0,2.7,12.1,3.0,2.73,0.0
2018,6,20,5,15,37.5,10.5,2.7,12.5,15.0,8.87,0.0
2018,6,20,5,30,75.0,18.0,2.7,12.9,27.0,13.7,6.07
2018,6,20,5,45,48.0,26.5,2.75,13.3,33.0,23.09,14.74
2018,6,20,6,0,21.0,35.0,2.8,13.7,39.0,31.34,22.34
2018,6,20,6,15,10.5,37.5,2.85,14.25,39.5,33.64,24.5
2018,6,20,6,30,0.0,40.0,2.9,14.8,40.0,35.26,25.94
2018,6,20,6,45,3.0,59.5,2.95,15.3,60.5,52.57,41.25
2018,6,20,7,0,6.0,79.0,3.0,15.8,81.0,69.59,56.06
2018,6,20,7,15,5.5,111.5,2.95,16.25,113.5,95.82,78.68
2018,6,20,7,30,5.0,144.0,2.9,16.7,146.0,121.15,100.11
2018,6,20,7,45,54.5,191.5,2.9,17.2,222.5,147.49,122.03
2018,6,20,8,0,104.0,239.0,2.9,17.7,299.0,177.31,146.49
2018,6,20,8,15,205.0,255.0,2.9,18.1,385.0,192.4,145.21
2018,6,20,8,30,306.0,271.0,2.9,18.5,471.0,217.61,157.9
2018,6,20,8,45,472.5,232.0,2.9,18.95,564.5,230.46,159.68
2018,6,20,9,0,639.0,193.0,2.9,19.4,658.0,265.86,182.24
2018,6,20,9,15,777.5,146.5,2.9,19.7,742.5,312.87,217.99
2018,6,20,9,30,916.0,100.0,2.9,20.0,827.0,372.78,265.78
2018,6,20,9,45,916.5,106.0,2.95,20.3,859.0,425.83,311.84
2018,6,20,10,0,917.0,112.0,3.0,20.6,891.0,478.37,356.45
2018,6,20,10,15,924.5,112.5,3.1,20.8,919.5,529.41,398.99
2018,6,20,10,30,932.0,113.0,3.2,21.0,948.0,580.17,440.22
2018,6,20,10,45,938.0,112.5,3.3,21.2,969.5,628.81,478.88
2018,6,20,11,0,944.0,112.0,3.4,21.4,991.0,676.6,515.98
2018,6,20,11,15,947.5,112.0,3.5,21.5,1005.5,722.12,550.8
2018,6,20,11,30,951.0,112.0,3.6,21.6,1020.0,766.22,583.93
2018,6,20,11,45,954.0,111.5,3.65,21.65,1027.5,807.98,613.31
2018,6,20,12,0,957.0,111.0,3.7,21.7,1035.0,847.95,640.81
2018,6,20,12,15,955.5,111.5,3.8,21.7,1033.5,883.19,665.3
2018,6,20,12,30,954.0,112.0,3.9,21.7,1032.0,916.06,688.16
2018,6,20,12,45,951.0,112.0,3.95,21.65,1023.0,944.61,707.95
2018,6,20,13,0,948.0,112.0,4.0,21.6,1014.0,970.36,725.89
2018,6,20,13,15,946.0,110.5,4.05,21.5,998.5,992.66,741.73
2018,6,20,13,30,944.0,109.0,4.1,21.4,983.0,1011.9,755.61
2018,6,20,13,45,940.5,107.5,4.15,21.3,961.0,1026.52,766.54
2018,6,20,14,0,937.0,106.0,4.2,21.2,939.0,1037.87,775.45
2018,6,20,14,15,931.5,104.5,4.2,21.05,910.5,1043.94,780.81
2018,6,20,14,30,926.0,103.0,4.2,20.9,882.0,1046.67,784.13
2018,6,20,14,45,919.0,101.0,4.2,20.8,847.5,1044.02,783.86
2018,6,20,15,0,912.0,99.0,4.2,20.7,813.0,1038.08,781.56
2018,6,20,15,15,901.5,97.0,4.2,20.7,773.0,1025.41,774.55
2018,6,20,15,30,891.0,95.0,4.2,20.7,733.0,1009.65,765.61
2018,6,20,15,45,878.5,92.5,4.15,20.3,689.0,988.37,753.82
2018,6,20,16,0,866.0,90.0,4.1,19.9,645.0,964.32,740.16
2018,6,20,16,15,848.0,86.5,4.05,19.6,596.0,931.17,719.8
2018,6,20,16,30,830.0,83.0,4.0,19.3,547.0,905.38,704.54
2018,6,20,16,45,808.5,80.0,3.95,19.05,497.5,865.2,678.63
2018,6,20,17,0,787.0,77.0,3.9,18.8,448.0,823.41,651.22
2018,6,20,17,15,758.5,73.5,3.85,18.4,397.5,773.56,617.64
2018,6,20,17,30,730.0,70.0,3.8,18.0,347.0,723.03,582.64
2018,6,20,17,45,681.0,66.0,3.7,17.65,295.0,655.03,532.83
2018,6,20,18,0,632.0,62.0,3.6,17.3,243.0,594.02,486.68
2018,6,20,18,15,555.5,56.5,3.5,16.85,193.0,508.13,418.99
2018,6,20,18,30,479.0,51.0,3.4,16.4,143.0,426.77,351.31
2018,6,20,18,45,388.0,42.0,3.3,15.95,103.0,336.93,273.65
2018,6,20,19,0,297.0,33.0,3.2,15.5,63.0,254.41,194.69
2018,6,20,19,15,170.5,20.0,3.15,15.15,35.5,142.27,12.06
2018,6,20,19,30,44.0,7.0,3.1,14.8,8.0,28.75,0.0
2018,6,20,19,45,22.0,3.5,3.1,14.5,4.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.75,11.25,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,21,4,45,36.5,6.0,2.6,11.55,7.0,0.0,0.0
2018,6,21,5,0,73.0,12.0,2.6,11.8,14.0,10.91,0.0
2018,6,21,5,15,209.5,24.5,2.6,12.25,45.5,20.29,6.12
2018,6,21,5,30,346.0,37.0,2.6,12.7,77.0,30.27,20.21
2018,6,21,5,45,442.5,44.5,2.65,13.15,120.5,35.25,25.45
2018,6,21,6,0,539.0,52.0,2.7,13.6,164.0,40.17,30.19
2018,6,21,6,15,598.0,58.0,2.65,14.2,213.0,43.59,33.39
2018,6,21,6,30,657.0,64.0,2.6,14.8,262.0,46.93,36.35
2018,6,21,6,45,698.5,68.0,2.55,15.4,313.0,53.21,41.8
2018,6,21,7,0,740.0,72.0,2.5,16.0,364.0,54.99,43.17
2018,6,21,7,15,770.0,75.5,2.45,16.6,415.5,56.25,44.03
2018,6,21,7,30,800.0,79.0,2.4,17.2,467.0,57.46,44.82
2018,6,21,7,45,822.5,81.5,2.4,17.8,517.0,57.82,44.86
2018,6,21,8,0,845.0,84.0,2.4,18.4,567.0,68.01,53.37
2018,6,21,8,15,861.5,87.0,2.3,19.0,615.0,114.32,62.56
2018,6,21,8,30,878.0,90.0,2.2,19.6,663.0,164.25,91.26
2018,6,21,8,45,891.5,91.5,2.15,20.2,707.0,214.67,128.59
2018,6,21,9,0,905.0,93.0,2.1,20.8,751.0,266.6,171.31
2018,6,21,9,15,916.5,93.5,2.05,21.3,790.5,318.61,215.93
2018,6,21,9,30,928.0,94.0,2.0,21.8,830.0,371.53,261.42
2018,6,21,9,45,938.0,94.5,1.9,22.35,865.0,424.61,306.17
2018,6,21,10,0,948.0,95.0,1.8,22.9,900.0,478.04,349.87
2018,6,21,10,15,953.5,95.5,1.8,23.3,927.5,529.49,391.29
2018,6,21,10,30,959.0,96.0,1.8,23.7,955.0,580.43,430.99
2018,6,21,10,45,963.5,96.5,1.75,24.05,976.5,630.08,468.3
2018,6,21,11,0,968.0,97.0,1.7,24.4,998.0,678.73,503.64
2018,6,21,11,15,970.5,98.0,1.8,24.6,1012.5,725.28,537.83
2018,6,21,11,30,973.0,99.0,1.9,24.8,1027.0,770.3,570.25
2018,6,21,11,45,974.0,99.5,2.05,25.0,1034.0,812.11,598.55
2018,6,21,12,0,975.0,100.0,2.2,25.2,1041.0,851.96,625.34
2018,6,21,12,15,971.0,102.5,2.35,25.25,1039.5,887.4,649.49
2018,6,21,12,30,967.0,105.0,2.5,25.3,1038.0,920.31,672.0
2018,6,21,12,45,960.5,108.0,2.65,25.35,1028.5,948.84,691.66
2018,6,21,13,0,954.0,111.0,2.8,25.4,1019.0,974.46,709.5
2018,6,21,13,15,951.0,111.0,2.9,25.35,1004.0,997.44,725.58
2018,6,21,13,30,948.0,111.0,3.0,25.3,989.0,1017.36,739.8
2018,6,21,13,45,944.5,109.5,3.1,25.25,967.0,1032.15,750.83
2018,6,21,14,0,941.0,108.0,3.2,25.2,945.0,1043.65,759.91
2018,6,21,14,15,935.0,106.5,3.2,25.15,916.0,1049.36,764.56
2018,6,21,14,30,929.0,105.0,3.2,25.1,887.0,1051.71,767.24
2018,6,21,14,45,921.5,103.0,3.25,25.05,852.0,1048.67,767.02
2018,6,21,15,0,914.0,101.0,3.3,25.0,817.0,1042.32,764.83
2018,6,21,15,15,903.0,99.5,3.3,25.0,777.0,1029.81,758.19
2018,6,21,15,30,892.0,98.0,3.3,25.0,737.0,1014.22,749.69
2018,6,21,15,45,878.5,95.5,3.3,24.75,692.5,992.04,737.63
2018,6,21,16,0,865.0,93.0,3.3,24.5,648.0,967.12,723.77
2018,6,21,16,15,847.5,90.5,3.3,24.2,600.0,945.72,712.39
2018,6,21,16,30,830.0,88.0,3.3,23.9,552.0,911.97,692.44
2018,6,21,16,45,807.5,84.5,3.3,23.65,501.5,870.28,666.65
2018,6,21,17,0,785.0,81.0,3.3,23.4,451.0,827.0,639.29
2018,6,21,17,15,754.5,76.5,3.25,22.85,399.5,774.2,604.88
2018,6,21,17,30,724.0,72.0,3.2,22.3,348.0,720.83,569.07
2018,6,21,17,45,681.5,67.5,3.1,21.75,297.5,662.64,528.15
2018,6,21,18,0,639.0,63.0,3.0,21.2,247.0,601.06,483.0
2018,6,21,18,15,576.5,56.5,2.9,20.45,198.5,523.7,423.94
2018,6,21,18,30,514.0,50.0,2.8,19.7,150.0,449.85,364.22
2018,6,21,18,45,417.0,42.0,2.65,18.9,108.0,355.86,284.94
2018,6,21,19,0,320.0,34.0,2.5,18.1,66.0,269.26,204.0
2018,6,21,19,15,190.5,21.5,2.45,17.7,38.0,154.92,17.96
2018,6,21,19,30,61.0,9.0,2.4,17.3,10.0,39.26,0.0
2018,6,21,19,45,30.5,4.5,2.4,16.85,5.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
