Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,20,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.65,15.95,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,7,2,4,45,15.5,3.0,0.8,14.85,3.5,0.0,0.0
2018,7,2,5,0,31.0,6.0,0.8,15.0,7.0,5.46,0.0
2018,7,2,5,15,107.5,20.5,0.85,15.5,30.5,16.12,0.0
2018,7,2,5,30,184.0,35.0,0.9,16.0,54.0,27.21,16.84
2018,7,2,5,45,256.5,49.0,0.95,16.5,91.0,37.56,26.95
2018,7,2,6,0,329.0,63.0,1.0,17.0,128.0,47.58,36.17
2018,7,2,6,15,393.5,74.5,1.0,17.5,173.5,55.38,43.24
2018,7,2,6,30,458.0,86.0,1.0,18.0,219.0,62.9,49.86
2018,7,2,6,45,453.5,101.0,1.0,18.55,253.5,72.19,57.82
2018,7,2,7,0,449.0,116.0,1.0,19.1,288.0,80.97,65.16
2018,7,2,7,15,465.0,130.5,1.0,19.65,330.5,89.05,71.75
2018,7,2,7,30,481.0,145.0,1.0,20.2,373.0,96.66,77.81
2018,7,2,7,45,437.0,171.0,1.0,20.75,395.5,110.63,89.16
2018,7,2,8,0,393.0,197.0,1.0,21.3,418.0,123.68,99.54
2018,7,2,8,15,331.5,236.0,1.0,21.9,433.5,172.05,124.55
2018,7,2,8,30,270.0,275.0,1.0,22.5,449.0,211.35,151.62
2018,7,2,8,45,266.5,295.5,1.0,23.1,477.0,242.77,173.91
2018,7,2,9,0,263.0,316.0,1.0,23.7,505.0,274.33,197.64
2018,7,2,9,15,260.5,338.0,1.0,24.05,534.0,307.25,222.95
2018,7,2,9,30,258.0,360.0,1.0,24.4,563.0,340.42,248.37
2018,7,2,9,45,297.0,365.5,1.0,24.75,608.5,377.64,275.7
2018,7,2,10,0,336.0,371.0,1.0,25.1,654.0,418.79,305.86
2018,7,2,10,15,330.5,386.0,1.1,25.3,672.0,450.01,329.61
2018,7,2,10,30,325.0,401.0,1.2,25.5,690.0,480.9,352.71
2018,7,2,10,45,263.0,428.0,1.35,25.7,665.5,488.84,359.16
2018,7,2,11,0,201.0,455.0,1.5,25.9,641.0,497.46,365.43
2018,7,2,11,15,384.5,383.5,1.65,25.95,746.5,568.14,418.74
2018,7,2,11,30,568.0,312.0,1.8,26.0,852.0,662.31,487.65
2018,7,2,11,45,652.5,273.0,1.95,26.05,898.0,719.02,528.95
2018,7,2,12,0,737.0,234.0,2.1,26.1,944.0,783.15,575.17
2018,7,2,12,15,698.5,253.5,2.25,25.95,926.5,802.19,588.82
2018,7,2,12,30,660.0,273.0,2.4,25.8,909.0,817.46,600.12
2018,7,2,12,45,643.5,279.5,2.55,25.7,895.5,836.61,614.35
2018,7,2,13,0,627.0,286.0,2.7,25.6,882.0,853.03,626.66
2018,7,2,13,15,627.0,281.5,2.8,25.35,870.0,871.8,641.06
2018,7,2,13,30,627.0,277.0,2.9,25.1,858.0,888.18,653.9
2018,7,2,13,45,642.5,262.5,3.0,24.85,846.0,907.4,669.21
2018,7,2,14,0,658.0,248.0,3.1,24.6,834.0,924.12,682.95
2018,7,2,14,15,690.0,225.5,3.15,24.3,823.0,946.34,699.98
2018,7,2,14,30,722.0,203.0,3.2,24.0,812.0,965.5,714.69
2018,7,2,14,45,720.5,194.5,3.25,23.7,781.5,962.92,715.12
2018,7,2,15,0,719.0,186.0,3.3,23.4,751.0,957.32,713.83
2018,7,2,15,15,687.5,188.0,3.3,23.4,706.0,930.27,697.02
2018,7,2,15,30,656.0,190.0,3.3,23.4,661.0,900.68,678.62
2018,7,2,15,45,641.5,180.5,3.35,22.75,618.0,873.07,663.47
2018,7,2,16,0,627.0,171.0,3.4,22.1,575.0,843.11,646.46
2018,7,2,16,15,637.5,155.0,3.4,21.75,539.0,827.71,638.52
2018,7,2,16,30,648.0,139.0,3.4,21.4,503.0,809.22,628.26
2018,7,2,16,45,649.5,124.5,3.4,21.05,461.0,781.08,611.01
2018,7,2,17,0,651.0,110.0,3.4,20.7,419.0,750.32,591.62
2018,7,2,17,15,646.0,98.5,3.4,20.3,376.0,715.11,568.64
2018,7,2,17,30,641.0,87.0,3.4,19.9,333.0,677.99,543.6
2018,7,2,17,45,611.0,78.0,3.4,19.45,285.5,622.22,503.55
2018,7,2,18,0,581.0,69.0,3.4,19.0,238.0,566.76,462.21
2018,7,2,18,15,523.0,61.5,3.35,18.55,191.5,493.37,404.69
2018,7,2,18,30,465.0,54.0,3.3,18.1,145.0,423.09,346.22
2018,7,2,18,45,379.0,44.5,3.2,17.6,105.0,335.94,271.45
2018,7,2,19,0,293.0,35.0,3.1,17.1,65.0,255.45,195.65
2018,7,2,19,15,174.5,22.0,3.1,16.75,37.5,148.22,27.09
2018,7,2,19,30,56.0,9.0,3.1,16.4,10.0,36.95,0.0
2018,7,2,19,45,28.0,4.5,3.05,16.05,5.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,7,3,4,45,19.0,4.0,1.8,13.35,4.5,0.0,0.0
2018,7,3,5,0,38.0,8.0,1.8,13.6,9.0,7.28,0.0
2018,7,3,5,15,131.0,22.5,1.85,14.15,34.5,17.76,0.0
2018,7,3,5,30,224.0,37.0,1.9,14.7,60.0,28.89,18.21
2018,7,3,5,45,189.5,48.5,1.9,15.2,75.0,37.02,26.58
2018,7,3,6,0,155.0,60.0,1.9,15.7,90.0,47.03,35.85
2018,7,3,6,15,112.0,81.0,1.85,16.25,106.0,64.55,51.51
2018,7,3,6,30,69.0,102.0,1.8,16.8,122.0,82.41,67.2
2018,7,3,6,45,64.5,125.0,1.7,17.3,146.5,99.12,81.58
2018,7,3,7,0,60.0,148.0,1.6,17.8,171.0,115.45,95.32
2018,7,3,7,15,73.0,171.0,1.55,18.3,203.0,131.51,108.55
2018,7,3,7,30,86.0,194.0,1.5,18.8,235.0,147.21,121.23
2018,7,3,7,45,124.5,218.5,1.4,19.25,284.5,154.79,126.9
2018,7,3,8,0,163.0,243.0,1.3,19.7,334.0,169.22,138.19
2018,7,3,8,15,311.0,232.5,1.3,20.15,425.5,168.43,123.28
2018,7,3,8,30,459.0,222.0,1.3,20.6,517.0,186.34,126.1
2018,7,3,8,45,585.0,194.5,1.3,21.05,597.0,213.04,139.25
2018,7,3,9,0,711.0,167.0,1.3,21.5,677.0,252.63,165.89
2018,7,3,9,15,706.5,179.5,1.3,21.85,710.0,300.78,206.31
2018,7,3,9,30,702.0,192.0,1.3,22.2,743.0,348.68,246.64
2018,7,3,9,45,742.0,183.5,1.3,22.55,788.5,396.88,285.84
2018,7,3,10,0,782.0,175.0,1.3,22.9,834.0,453.53,330.71
2018,7,3,10,15,793.5,175.5,1.35,23.15,863.0,501.42,368.96
2018,7,3,10,30,805.0,176.0,1.4,23.4,892.0,549.77,406.61
2018,7,3,10,45,808.5,178.5,1.45,23.65,912.5,595.47,441.4
2018,7,3,11,0,812.0,181.0,1.5,23.9,933.0,640.52,474.82
2018,7,3,11,15,814.0,183.5,1.6,24.05,947.0,683.8,506.73
2018,7,3,11,30,816.0,186.0,1.7,24.2,961.0,725.99,537.28
2018,7,3,11,45,814.5,188.0,1.85,24.3,967.0,763.99,564.94
2018,7,3,12,0,813.0,190.0,2.0,24.4,973.0,800.34,591.14
2018,7,3,12,15,816.0,187.5,2.1,24.45,973.5,834.65,614.95
2018,7,3,12,30,819.0,185.0,2.2,24.5,974.0,867.15,637.0
2018,7,3,12,45,822.5,181.5,2.3,24.55,968.5,897.14,657.39
2018,7,3,13,0,826.0,178.0,2.4,24.6,963.0,924.85,676.31
2018,7,3,13,15,821.0,177.5,2.5,24.5,948.0,945.09,690.83
2018,7,3,13,30,816.0,177.0,2.6,24.4,933.0,962.45,703.62
2018,7,3,13,45,808.0,176.5,2.7,24.35,910.5,973.94,712.58
2018,7,3,14,0,800.0,176.0,2.8,24.3,888.0,982.32,719.69
2018,7,3,14,15,792.5,173.0,2.85,24.1,860.0,985.55,723.57
2018,7,3,14,30,785.0,170.0,2.9,23.9,832.0,985.64,725.58
2018,7,3,14,45,774.5,167.5,2.9,23.75,798.5,980.14,723.5
2018,7,3,15,0,764.0,165.0,2.9,23.6,765.0,971.59,719.57
2018,7,3,15,15,750.5,161.0,2.9,23.6,726.0,963.0,715.35
2018,7,3,15,30,737.0,157.0,2.9,23.6,687.0,944.31,704.48
2018,7,3,15,45,723.0,151.5,2.95,23.05,644.5,920.71,692.28
2018,7,3,16,0,709.0,146.0,3.0,22.5,602.0,894.63,678.3
2018,7,3,16,15,692.0,139.0,3.05,22.1,556.5,861.56,658.92
2018,7,3,16,30,675.0,132.0,3.1,21.7,511.0,826.46,637.85
2018,7,3,16,45,651.0,125.0,3.1,21.3,463.5,783.1,610.22
2018,7,3,17,0,627.0,118.0,3.1,20.9,416.0,738.51,581.15
2018,7,3,17,15,593.5,110.5,3.1,20.35,367.0,684.1,544.41
2018,7,3,17,30,560.0,103.0,3.1,19.8,318.0,629.56,506.47
2018,7,3,17,45,516.5,94.0,3.1,19.3,270.0,565.45,459.72
2018,7,3,18,0,473.0,85.0,3.1,18.8,222.0,497.49,407.93
2018,7,3,18,15,412.0,74.0,3.0,18.3,177.0,422.88,347.85
2018,7,3,18,30,351.0,63.0,2.9,17.8,132.0,352.33,288.77
2018,7,3,18,45,270.5,49.5,2.85,17.25,94.0,270.16,218.22
2018,7,3,19,0,190.0,36.0,2.8,16.7,56.0,195.14,148.64
2018,7,3,19,15,109.5,22.0,2.8,16.35,32.0,111.82,17.26
2018,7,3,19,30,29.0,8.0,2.8,16.0,8.0,22.18,0.0
2018,7,3,19,45,14.5,4.0,2.75,15.65,4.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,7,4,4,45,0.0,1.5,2.15,12.4,1.5,0.0,0.0
2018,7,4,5,0,0.0,3.0,2.2,12.6,3.0,2.73,0.0
2018,7,4,5,15,0.0,10.5,2.25,13.0,10.5,9.23,0.0
2018,7,4,5,30,0.0,18.0,2.3,13.4,18.0,15.84,7.45
2018,7,4,5,45,0.0,30.5,2.4,13.85,30.5,26.89,17.88
2018,7,4,6,0,0.0,43.0,2.5,14.3,43.0,37.95,28.03
2018,7,4,6,15,0.0,56.5,2.45,14.65,56.5,49.48,38.5
2018,7,4,6,30,0.0,70.0,2.4,15.0,70.0,60.91,48.72
2018,7,4,6,45,0.5,87.5,2.35,15.4,87.5,75.36,61.39
2018,7,4,7,0,1.0,105.0,2.3,15.8,105.0,89.67,73.7
2018,7,4,7,15,4.5,126.5,2.3,16.15,128.5,106.82,88.29
2018,7,4,7,30,8.0,148.0,2.3,16.5,152.0,123.75,102.45
2018,7,4,7,45,11.0,167.0,2.3,16.85,173.0,138.68,114.7
2018,7,4,8,0,14.0,186.0,2.3,17.2,194.0,153.45,126.65
2018,7,4,8,15,15.5,202.5,2.35,17.5,212.0,167.73,131.66
2018,7,4,8,30,17.0,219.0,2.4,17.8,230.0,182.89,142.91
2018,7,4,8,45,17.0,232.0,2.45,18.15,243.5,195.51,152.25
2018,7,4,9,0,17.0,245.0,2.5,18.5,257.0,208.15,161.67
2018,7,4,9,15,16.5,250.0,2.55,18.7,262.5,214.58,166.35
2018,7,4,9,30,16.0,255.0,2.6,18.9,268.0,220.82,170.9
2018,7,4,9,45,17.0,270.0,2.65,19.15,284.0,235.35,181.85
2018,7,4,10,0,18.0,285.0,2.7,19.4,300.0,250.11,192.9
2018,7,4,10,15,70.5,333.5,2.75,19.6,395.5,306.75,235.83
2018,7,4,10,30,123.0,382.0,2.8,19.8,491.0,370.95,284.23
2018,7,4,10,45,366.0,326.5,2.85,19.95,662.5,463.5,355.29
2018,7,4,11,0,609.0,271.0,2.9,20.1,834.0,587.03,448.8
2018,7,4,11,15,477.0,339.0,2.9,20.2,784.5,592.31,451.27
2018,7,4,11,30,345.0,407.0,2.9,20.3,735.0,585.85,444.89
2018,7,4,11,45,414.5,375.0,2.9,20.4,772.0,631.14,479.41
2018,7,4,12,0,484.0,343.0,2.9,20.5,809.0,682.33,517.54
2018,7,4,12,15,694.5,239.5,2.9,20.5,908.0,785.56,595.2
2018,7,4,12,30,905.0,136.0,2.9,20.5,1007.0,887.91,666.85
2018,7,4,12,45,910.5,131.0,2.9,20.5,1001.5,919.07,687.2
2018,7,4,13,0,916.0,126.0,2.9,20.5,996.0,947.82,706.5
2018,7,4,13,15,914.0,124.5,2.85,20.5,981.5,970.32,721.22
2018,7,4,13,30,912.0,123.0,2.8,20.5,967.0,989.86,734.04
2018,7,4,13,45,908.5,121.0,2.8,20.5,945.5,1004.41,744.09
2018,7,4,14,0,905.0,119.0,2.8,20.5,924.0,1015.76,752.18
2018,7,4,14,15,900.0,117.0,2.75,20.45,896.5,1022.4,756.99
2018,7,4,14,30,895.0,115.0,2.7,20.4,869.0,1025.77,759.83
2018,7,4,14,45,887.5,112.5,2.7,20.35,835.0,1022.84,759.19
2018,7,4,15,0,880.0,110.0,2.7,20.3,801.0,1016.68,756.62
2018,7,4,15,15,869.0,108.0,2.7,20.3,761.5,1004.4,750.01
2018,7,4,15,30,858.0,106.0,2.7,20.3,722.0,989.12,741.56
2018,7,4,15,45,846.0,102.0,2.7,19.95,678.5,967.63,730.02
2018,7,4,16,0,834.0,98.0,2.7,19.6,635.0,953.63,723.62
2018,7,4,16,15,818.5,94.5,2.7,19.35,588.5,923.81,706.05
2018,7,4,16,30,803.0,91.0,2.7,19.1,542.0,891.65,686.84
2018,7,4,16,45,781.5,86.5,2.7,18.8,492.5,850.57,661.22
2018,7,4,17,0,760.0,82.0,2.7,18.5,443.0,807.87,634.0
2018,7,4,17,15,730.5,77.5,2.7,18.1,392.5,756.86,600.29
2018,7,4,17,30,701.0,73.0,2.7,17.7,342.0,705.25,565.14
2018,7,4,17,45,660.0,68.5,2.7,17.3,292.5,649.24,525.38
2018,7,4,18,0,619.0,64.0,2.7,16.9,243.0,589.61,481.15
2018,7,4,18,15,559.5,57.0,2.6,16.45,195.5,514.45,422.44
2018,7,4,18,30,500.0,50.0,2.5,16.0,148.0,442.59,363.15
2018,7,4,18,45,410.5,41.5,2.4,15.55,107.0,353.18,286.4
2018,7,4,19,0,321.0,33.0,2.3,15.1,66.0,270.83,208.1
2018,7,4,19,15,194.0,21.0,2.25,14.75,38.0,157.94,23.62
2018,7,4,19,30,67.0,9.0,2.2,14.4,10.0,42.62,0.0
2018,7,4,19,45,33.5,4.5,2.15,14.1,5.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,7,5,4,45,36.5,4.0,1.5,11.55,4.5,0.0,0.0
2018,7,5,5,0,73.0,8.0,1.6,11.8,9.0,7.28,0.0
2018,7,5,5,15,219.5,19.0,1.65,12.3,37.5,15.69,0.0
2018,7,5,5,30,366.0,30.0,1.7,12.8,66.0,24.48,14.53
2018,7,5,5,45,321.5,31.0,1.8,13.3,75.5,23.78,15.2
2018,7,5,6,0,277.0,32.0,1.9,13.8,85.0,23.38,15.17
2018,7,5,6,15,138.5,37.5,1.9,14.3,64.0,27.29,18.8
2018,7,5,6,30,0.0,43.0,1.9,14.8,43.0,37.92,28.33
2018,7,5,6,45,0.0,49.0,1.9,15.3,49.0,43.23,32.99
2018,7,5,7,0,0.0,55.0,1.9,15.8,55.0,48.56,37.57
2018,7,5,7,15,0.0,78.0,1.85,16.3,78.0,69.01,55.33
2018,7,5,7,30,0.0,101.0,1.8,16.8,101.0,88.0,71.51
2018,7,5,7,45,1.0,127.0,1.75,17.3,127.5,108.91,89.07
2018,7,5,8,0,2.0,153.0,1.7,17.8,154.0,129.35,105.93
2018,7,5,8,15,7.0,179.0,1.7,18.3,183.5,150.25,117.33
2018,7,5,8,30,12.0,205.0,1.7,18.8,213.0,172.11,133.8
2018,7,5,8,45,26.5,246.0,1.65,19.25,264.5,196.13,151.35
2018,7,5,9,0,41.0,287.0,1.6,19.7,316.0,231.3,177.46
2018,7,5,9,15,293.5,255.0,1.6,20.15,483.0,259.34,190.01
2018,7,5,9,30,546.0,223.0,1.6,20.6,650.0,321.66,232.36
2018,7,5,9,45,743.0,153.0,1.6,21.05,761.5,378.18,274.47
2018,7,5,10,0,940.0,83.0,1.6,21.5,873.0,451.98,331.03
2018,7,5,10,15,946.0,83.5,1.6,21.85,901.5,503.48,373.0
2018,7,5,10,30,952.0,84.0,1.6,22.2,930.0,554.56,413.45
2018,7,5,10,45,956.0,85.0,1.6,22.55,952.0,604.3,451.62
2018,7,5,11,0,960.0,86.0,1.6,22.9,974.0,653.04,487.87
2018,7,5,11,15,962.5,87.0,1.7,23.2,989.0,699.62,522.36
2018,7,5,11,30,965.0,88.0,1.8,23.5,1004.0,744.7,555.03
2018,7,5,11,45,966.5,88.0,1.85,23.75,1011.5,786.53,582.98
2018,7,5,12,0,968.0,88.0,1.9,24.0,1019.0,826.44,609.03
2018,7,5,12,15,963.0,91.5,1.95,24.1,1018.0,862.16,632.5
2018,7,5,12,30,958.0,95.0,2.0,24.2,1017.0,895.33,654.23
2018,7,5,12,45,950.0,100.0,2.05,24.3,1008.5,924.62,673.4
2018,7,5,13,0,942.0,105.0,2.1,24.4,1000.0,951.02,690.72
2018,7,5,13,15,940.5,103.5,2.15,24.4,985.5,974.16,706.28
2018,7,5,13,30,939.0,102.0,2.2,24.4,971.0,994.28,719.99
2018,7,5,13,45,936.0,100.5,2.25,24.4,950.0,1009.84,730.91
2018,7,5,14,0,933.0,99.0,2.3,24.4,929.0,1022.17,739.93
2018,7,5,14,15,928.5,97.0,2.35,24.35,901.0,1029.2,745.87
2018,7,5,14,30,924.0,95.0,2.4,24.3,873.0,1032.88,749.87
2018,7,5,14,45,919.0,92.5,2.4,24.25,840.0,1032.18,750.69
2018,7,5,15,0,914.0,90.0,2.4,24.2,807.0,1028.15,749.56
2018,7,5,15,15,904.5,88.0,2.4,24.2,768.0,1016.92,743.81
2018,7,5,15,30,895.0,86.0,2.4,24.2,729.0,1002.56,736.2
2018,7,5,15,45,884.5,83.5,2.4,23.95,686.0,983.59,726.4
2018,7,5,16,0,874.0,81.0,2.4,23.7,643.0,961.76,714.77
2018,7,5,16,15,861.0,77.5,2.4,23.5,596.5,933.57,698.74
2018,7,5,16,30,848.0,74.0,2.4,23.3,550.0,902.9,680.95
2018,7,5,16,45,828.5,70.5,2.35,23.1,500.5,863.97,656.87
2018,7,5,17,0,809.0,67.0,2.3,22.9,451.0,823.34,631.27
2018,7,5,17,15,781.0,64.0,2.25,22.5,400.0,783.16,605.94
2018,7,5,17,30,753.0,61.0,2.2,22.1,349.0,733.38,572.97
2018,7,5,17,45,709.0,57.0,2.15,21.7,297.0,668.95,528.2
2018,7,5,18,0,665.0,53.0,2.1,21.3,245.0,605.57,482.45
2018,7,5,18,15,600.5,49.0,2.0,20.5,197.0,528.55,424.58
2018,7,5,18,30,536.0,45.0,1.9,19.7,149.0,460.87,370.92
2018,7,5,18,45,439.5,38.0,1.8,18.9,107.5,367.69,293.1
2018,7,5,19,0,343.0,31.0,1.7,18.1,66.0,282.21,213.44
2018,7,5,19,15,199.0,19.0,1.8,17.75,37.0,158.67,18.97
2018,7,5,19,30,55.0,7.0,1.9,17.4,8.0,34.63,0.0
2018,7,5,19,45,27.5,3.5,1.95,17.1,4.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.05,16.7,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.1,16.45,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.15,16.25,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.15,16.2,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.05,16.2,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.95,16.2,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.85,16.2,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.75,16.2,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.65,16.2,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.55,16.3,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.5,16.45,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,7,6,4,45,8.0,2.5,1.5,16.75,2.5,0.0,0.0
2018,7,6,5,0,16.0,5.0,1.5,16.9,5.0,4.55,0.0
2018,7,6,5,15,8.5,15.5,1.5,17.15,15.5,13.68,0.0
2018,7,6,5,30,1.0,26.0,1.5,17.4,26.0,22.81,12.74
2018,7,6,5,45,6.0,40.0,1.45,17.7,41.0,34.7,24.24
2018,7,6,6,0,11.0,54.0,1.4,18.0,56.0,46.56,35.06
2018,7,6,6,15,23.5,72.0,1.5,18.25,78.0,60.04,47.14
2018,7,6,6,30,36.0,90.0,1.6,18.5,100.0,74.03,59.45
2018,7,6,6,45,92.5,118.5,1.65,18.75,151.5,91.17,74.26
2018,7,6,7,0,149.0,147.0,1.7,19.0,203.0,110.43,90.61
2018,7,6,7,15,178.5,167.0,1.7,19.35,244.0,123.78,101.6
2018,7,6,7,30,208.0,187.0,1.7,19.7,285.0,136.75,112.09
2018,7,6,7,45,159.5,207.0,1.7,20.0,287.0,148.59,121.5
2018,7,6,8,0,111.0,227.0,1.7,20.3,289.0,159.89,130.35
2018,7,6,8,15,69.0,225.0,1.7,20.7,264.5,174.02,133.63
2018,7,6,8,30,27.0,223.0,1.7,21.1,240.0,176.14,135.12
2018,7,6,8,45,56.0,265.0,1.7,21.45,304.0,212.72,161.72
2018,7,6,9,0,85.0,307.0,1.7,21.8,368.0,252.89,190.84
2018,7,6,9,15,60.5,275.0,1.7,22.1,319.5,233.75,176.8
2018,7,6,9,30,36.0,243.0,1.7,22.4,271.0,209.16,158.58
2018,7,6,9,45,18.5,167.5,1.75,22.7,182.0,148.04,111.61
2018,7,6,10,0,1.0,92.0,1.8,23.0,93.0,82.12,60.04
2018,7,6,10,15,1.0,97.0,1.85,23.25,98.0,86.53,63.46
2018,7,6,10,30,1.0,102.0,1.9,23.5,103.0,90.97,66.81
2018,7,6,10,45,6.5,172.0,1.95,23.8,178.0,154.82,116.47
2018,7,6,11,0,12.0,242.0,2.0,24.1,253.0,218.81,165.12
2018,7,6,11,15,16.5,271.0,2.05,24.2,286.5,247.89,186.85
2018,7,6,11,30,21.0,300.0,2.1,24.3,320.0,276.11,207.89
2018,7,6,11,45,22.5,307.5,2.2,24.45,329.0,287.14,215.99
2018,7,6,12,0,24.0,315.0,2.3,24.6,338.0,298.48,224.39
2018,7,6,12,15,58.0,359.5,2.4,24.65,415.0,369.21,277.53
2018,7,6,12,30,92.0,404.0,2.5,24.7,492.0,443.54,332.28
2018,7,6,12,45,110.5,401.5,2.6,24.8,506.5,471.57,352.93
2018,7,6,13,0,129.0,399.0,2.7,24.9,521.0,494.75,370.34
2018,7,6,13,15,93.0,350.5,2.75,24.85,438.0,423.85,318.83
2018,7,6,13,30,57.0,302.0,2.8,24.8,355.0,337.88,255.51
2018,7,6,13,45,244.0,296.5,2.9,24.8,514.5,539.87,409.84
2018,7,6,14,0,431.0,291.0,3.0,24.8,674.0,740.62,555.31
2018,7,6,14,15,448.0,305.5,3.1,24.7,693.0,783.29,584.65
2018,7,6,14,30,465.0,320.0,3.2,24.6,712.0,824.7,614.2
2018,7,6,14,45,318.0,328.0,3.25,24.5,591.0,677.52,510.24
2018,7,6,15,0,171.0,336.0,3.3,24.4,470.0,526.56,400.34
2018,7,6,15,15,167.5,328.5,3.3,24.4,454.5,519.21,396.48
2018,7,6,15,30,164.0,321.0,3.3,24.4,439.0,511.35,391.57
2018,7,6,15,45,132.0,298.0,3.4,24.05,389.0,456.8,352.18
2018,7,6,16,0,100.0,275.0,3.5,23.7,339.0,383.52,298.15
2018,7,6,16,15,213.5,238.5,3.45,23.5,362.0,470.87,369.47
2018,7,6,16,30,327.0,202.0,3.4,23.3,385.0,552.66,434.95
2018,7,6,16,45,478.5,153.0,3.4,23.1,393.5,648.81,511.28
2018,7,6,17,0,630.0,104.0,3.4,22.9,402.0,724.12,568.56
2018,7,6,17,15,460.5,118.5,3.3,22.6,323.0,569.95,455.39
2018,7,6,17,30,291.0,133.0,3.2,22.3,244.0,416.77,336.64
2018,7,6,17,45,257.0,116.5,3.1,21.95,204.0,362.09,294.57
2018,7,6,18,0,223.0,100.0,3.0,21.6,164.0,308.87,252.03
2018,7,6,18,15,228.5,82.5,2.9,21.2,137.0,284.82,232.53
2018,7,6,18,30,234.0,65.0,2.8,20.8,110.0,274.6,222.46
2018,7,6,18,45,190.0,49.5,2.7,20.35,79.5,218.27,173.52
2018,7,6,19,0,146.0,34.0,2.6,19.9,49.0,165.53,123.32
2018,7,6,19,15,112.5,21.5,2.55,19.6,29.5,112.3,8.03
2018,7,6,19,30,79.0,9.0,2.5,19.3,10.0,48.78,0.0
2018,7,6,19,45,39.5,4.5,2.5,19.05,5.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.45,18.55,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.4,17.75,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.4,17.05,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.4,16.25,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,7,4,45,39.5,4.0,2.55,14.85,4.5,0.0,0.0
2018,7,7,5,0,79.0,8.0,2.6,15.1,9.0,7.28,0.0
2018,7,7,5,15,239.5,18.5,2.6,15.55,38.0,15.35,0.0
2018,7,7,5,30,400.0,29.0,2.6,16.0,67.0,23.74,13.44
2018,7,7,5,45,460.0,36.0,2.65,16.45,104.0,28.52,19.0
2018,7,7,6,0,520.0,43.0,2.7,16.9,141.0,33.18,23.49
2018,7,7,6,15,308.0,65.0,2.65,17.5,127.5,48.15,36.85
2018,7,7,6,30,96.0,87.0,2.6,18.1,114.0,69.39,55.52
2018,7,7,6,45,115.5,112.5,2.55,18.7,151.5,87.4,71.05
2018,7,7,7,0,135.0,138.0,2.5,19.3,189.0,104.75,85.7
2018,7,7,7,15,254.0,146.0,2.5,19.9,259.0,104.72,85.21
2018,7,7,7,30,373.0,154.0,2.5,20.5,329.0,102.04,82.45
2018,7,7,7,45,518.0,140.0,2.55,21.15,412.0,91.83,73.29
2018,7,7,8,0,663.0,126.0,2.6,21.8,495.0,78.44,61.52
2018,7,7,8,15,765.0,106.0,2.65,22.3,567.0,96.68,56.95
2018,7,7,8,30,867.0,86.0,2.7,22.8,639.0,143.28,76.57
2018,7,7,8,45,894.5,82.0,2.75,23.25,687.5,191.31,108.76
2018,7,7,9,0,922.0,78.0,2.8,23.7,736.0,242.17,148.83
2018,7,7,9,15,901.5,92.5,2.9,24.05,765.5,297.22,196.61
2018,7,7,9,30,881.0,107.0,3.0,24.4,795.0,350.03,242.99
2018,7,7,9,45,841.5,133.5,3.05,24.7,814.0,396.43,284.2
2018,7,7,10,0,802.0,160.0,3.1,25.0,833.0,446.18,326.43
2018,7,7,10,15,822.0,157.5,3.2,25.2,867.0,496.65,367.62
2018,7,7,10,30,842.0,155.0,3.3,25.4,901.0,548.32,408.81
2018,7,7,10,45,858.5,148.5,3.35,25.6,925.5,597.09,446.94
2018,7,7,11,0,875.0,142.0,3.4,25.8,950.0,644.04,482.95
2018,7,7,11,15,888.5,135.5,3.45,25.85,967.0,688.93,517.04
2018,7,7,11,30,902.0,129.0,3.5,25.9,984.0,733.22,550.04
2018,7,7,11,45,918.5,121.0,3.55,25.95,997.5,777.62,582.17
2018,7,7,12,0,935.0,113.0,3.6,26.0,1011.0,821.1,611.73
2018,7,7,12,15,913.5,127.0,3.65,26.0,1004.5,851.89,632.61
2018,7,7,12,30,892.0,141.0,3.7,26.0,998.0,879.35,651.29
2018,7,7,12,45,914.0,125.0,3.75,26.0,997.5,914.89,675.42
2018,7,7,13,0,936.0,109.0,3.8,26.0,997.0,948.22,697.96
2018,7,7,13,15,920.5,116.0,3.9,25.9,978.5,966.67,711.21
2018,7,7,13,30,905.0,123.0,4.0,25.8,960.0,981.83,722.5
2018,7,7,13,45,799.0,177.0,4.05,25.75,903.5,964.18,711.67
2018,7,7,14,0,693.0,231.0,4.1,25.7,847.0,939.78,696.57
2018,7,7,14,15,633.0,254.0,4.15,25.45,803.0,917.3,682.46
2018,7,7,14,30,573.0,277.0,4.2,25.2,759.0,887.54,662.76
2018,7,7,14,45,664.5,221.0,4.25,24.95,758.5,933.88,698.81
2018,7,7,15,0,756.0,165.0,4.3,24.7,758.0,970.09,725.25
2018,7,7,15,15,802.5,134.5,4.3,24.7,735.5,978.21,731.91
2018,7,7,15,30,849.0,104.0,4.3,24.7,713.0,977.4,732.89
2018,7,7,15,45,840.0,98.0,4.4,24.15,669.5,956.64,722.59
2018,7,7,16,0,831.0,92.0,4.5,23.6,626.0,932.96,710.36
2018,7,7,16,15,832.5,83.0,4.45,23.3,584.0,912.88,699.07
2018,7,7,16,30,834.0,74.0,4.4,23.0,542.0,889.57,685.51
2018,7,7,16,45,814.0,71.5,4.4,22.75,493.5,851.84,661.67
2018,7,7,17,0,794.0,69.0,4.4,22.5,445.0,821.43,642.8
2018,7,7,17,15,766.5,65.5,4.35,22.1,394.5,772.57,610.15
2018,7,7,17,30,739.0,62.0,4.3,21.7,344.0,722.99,576.17
2018,7,7,17,45,701.0,58.0,4.25,21.3,294.5,663.86,533.8
2018,7,7,18,0,663.0,54.0,4.2,20.9,245.0,605.35,490.26
2018,7,7,18,15,607.5,48.5,4.05,20.4,197.5,533.06,433.91
2018,7,7,18,30,552.0,43.0,3.9,19.9,150.0,469.16,381.56
2018,7,7,18,45,465.0,36.5,3.75,19.35,109.0,382.28,306.9
2018,7,7,19,0,378.0,30.0,3.6,18.8,68.0,302.33,228.92
2018,7,7,19,15,234.0,19.5,3.6,18.45,39.0,178.15,9.48
2018,7,7,19,30,90.0,9.0,3.6,18.1,10.0,54.43,0.0
2018,7,7,19,45,45.0,4.5,3.6,17.75,5.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,3.6,17.4,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.55,17.15,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.45,16.7,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.35,16.3,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.2,15.95,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,7,8,4,45,41.5,4.0,2.9,13.35,4.5,0.0,0.0
2018,7,8,5,0,83.0,8.0,3.0,13.5,9.0,7.28,0.0
2018,7,8,5,15,223.0,18.5,3.0,13.95,36.0,15.39,0.0
2018,7,8,5,30,363.0,29.0,3.0,14.4,63.0,23.74,13.41
2018,7,8,5,45,455.5,36.5,3.0,14.85,104.5,29.01,19.53
2018,7,8,6,0,548.0,44.0,3.0,15.3,146.0,34.17,24.52
2018,7,8,6,15,606.0,49.0,3.0,15.9,193.5,40.43,30.27
2018,7,8,6,30,664.0,54.0,3.0,16.5,241.0,43.53,33.06
2018,7,8,6,45,702.5,58.5,3.0,17.15,291.0,46.06,35.21
2018,7,8,7,0,741.0,63.0,3.0,17.8,341.0,48.5,37.2
2018,7,8,7,15,769.5,66.0,3.0,18.55,391.5,49.65,37.96
2018,7,8,7,30,798.0,69.0,3.0,19.3,442.0,50.75,38.67
2018,7,8,7,45,818.5,72.5,3.05,20.0,491.5,60.79,47.07
2018,7,8,8,0,839.0,76.0,3.1,20.7,541.0,62.89,48.56
2018,7,8,8,15,855.0,78.5,3.1,21.3,588.5,89.79,50.49
2018,7,8,8,30,871.0,81.0,3.1,21.9,636.0,138.83,73.44
2018,7,8,8,45,883.5,83.0,3.15,22.45,679.5,189.02,107.88
2018,7,8,9,0,896.0,85.0,3.2,23.0,723.0,240.69,149.17
2018,7,8,9,15,903.0,88.0,3.25,23.5,762.0,293.01,193.83
2018,7,8,9,30,910.0,91.0,3.3,24.0,801.0,345.89,239.64
2018,7,8,9,45,914.5,94.5,3.35,24.5,834.5,398.62,285.03
2018,7,8,10,0,919.0,98.0,3.4,25.0,868.0,451.25,329.39
2018,7,8,10,15,925.5,99.0,3.45,25.25,896.5,502.61,371.97
2018,7,8,10,30,932.0,100.0,3.5,25.5,925.0,553.64,413.16
2018,7,8,10,45,937.5,99.5,3.55,25.8,947.0,602.39,451.52
2018,7,8,11,0,943.0,99.0,3.6,26.1,969.0,650.29,488.23
2018,7,8,11,15,946.0,99.5,3.65,26.15,984.0,696.35,523.17
2018,7,8,11,30,949.0,100.0,3.7,26.2,999.0,740.98,556.35
2018,7,8,11,45,951.0,100.0,3.8,26.3,1007.0,782.88,586.01
2018,7,8,12,0,953.0,100.0,3.9,26.4,1015.0,822.94,613.36
2018,7,8,12,15,951.0,101.0,3.95,26.4,1014.5,858.68,637.67
2018,7,8,12,30,949.0,102.0,4.0,26.4,1014.0,892.02,660.31
2018,7,8,12,45,945.5,103.5,4.05,26.35,1006.5,921.99,680.78
2018,7,8,13,0,942.0,105.0,4.1,26.3,999.0,949.22,699.45
2018,7,8,13,15,940.0,104.5,4.1,26.25,985.0,973.02,715.61
2018,7,8,13,30,938.0,104.0,4.1,26.2,971.0,993.82,729.86
2018,7,8,13,45,934.5,103.0,4.15,26.15,950.0,1009.58,741.18
2018,7,8,14,0,931.0,102.0,4.2,26.1,929.0,1022.11,750.54
2018,7,8,14,15,926.0,100.0,4.2,26.0,901.0,1028.83,756.06
2018,7,8,14,30,921.0,98.0,4.2,25.9,873.0,1032.2,759.56
2018,7,8,14,45,914.0,96.0,4.2,25.8,839.0,1030.23,759.71
2018,7,8,15,0,907.0,94.0,4.2,25.7,805.0,1024.95,757.85
2018,7,8,15,15,897.0,92.5,4.2,25.7,766.0,1014.01,752.08
2018,7,8,15,30,887.0,91.0,4.2,25.7,727.0,999.97,744.39
2018,7,8,15,45,876.0,87.5,4.25,25.2,683.5,979.59,734.26
2018,7,8,16,0,865.0,84.0,4.3,24.7,640.0,956.32,722.17
2018,7,8,16,15,851.5,80.0,4.3,24.35,593.0,927.3,705.35
2018,7,8,16,30,838.0,76.0,4.3,24.0,546.0,895.82,686.68
2018,7,8,16,45,819.0,73.0,4.3,23.65,497.0,858.34,663.52
2018,7,8,17,0,800.0,70.0,4.3,23.3,448.0,828.1,645.17
2018,7,8,17,15,773.0,66.0,4.25,22.75,397.5,778.85,612.82
2018,7,8,17,30,746.0,62.0,4.2,22.2,347.0,728.82,579.03
2018,7,8,17,45,709.0,58.0,4.2,21.65,297.0,670.27,537.76
2018,7,8,18,0,672.0,54.0,4.2,21.1,247.0,612.25,495.13
2018,7,8,18,15,615.5,49.0,4.05,20.45,199.5,539.5,438.76
2018,7,8,18,30,559.0,44.0,3.9,19.8,152.0,475.43,386.52
2018,7,8,18,45,464.5,37.0,3.8,19.15,109.5,382.65,307.31
2018,7,8,19,0,370.0,30.0,3.7,18.5,67.0,297.5,225.01
2018,7,8,19,15,226.5,19.5,3.65,18.0,38.5,173.59,1.27
2018,7,8,19,30,83.0,9.0,3.6,17.5,10.0,50.83,0.0
2018,7,8,19,45,41.5,4.5,3.55,17.05,5.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.45,16.35,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.35,15.9,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,9,4,45,41.5,4.0,2.85,13.45,4.5,0.0,0.0
2018,7,9,5,0,83.0,8.0,2.9,13.6,9.0,7.28,0.0
2018,7,9,5,15,224.0,18.0,2.95,14.1,35.5,14.98,0.0
2018,7,9,5,30,365.0,28.0,3.0,14.6,62.0,22.89,12.55
2018,7,9,5,45,456.0,35.0,3.0,15.1,102.5,27.75,18.39
2018,7,9,6,0,547.0,42.0,3.0,15.6,143.0,32.54,23.04
2018,7,9,6,15,604.5,47.5,2.95,16.25,190.5,39.14,29.08
2018,7,9,6,30,662.0,53.0,2.9,16.9,238.0,42.72,32.28
2018,7,9,6,45,701.5,56.5,2.85,17.55,287.5,44.46,33.74
2018,7,9,7,0,741.0,60.0,2.8,18.2,337.0,46.19,35.11
2018,7,9,7,15,769.5,63.5,2.85,19.05,387.5,47.81,36.28
2018,7,9,7,30,798.0,67.0,2.9,19.9,438.0,49.35,37.36
2018,7,9,7,45,819.0,69.5,2.9,20.75,487.5,58.75,45.18
2018,7,9,8,0,840.0,72.0,2.9,21.6,537.0,60.24,46.12
2018,7,9,8,15,855.0,74.5,2.85,22.4,583.5,85.64,47.66
2018,7,9,8,30,870.0,77.0,2.8,23.2,630.0,134.54,69.95
2018,7,9,8,45,882.5,78.5,2.8,23.95,673.5,184.29,103.54
2018,7,9,9,0,895.0,80.0,2.8,24.7,717.0,235.51,143.98
2018,7,9,9,15,902.5,83.0,2.75,25.3,756.0,287.89,188.16
2018,7,9,9,30,910.0,86.0,2.7,25.9,795.0,340.87,233.44
2018,7,9,9,45,915.0,89.0,2.65,26.45,828.5,393.4,278.02
2018,7,9,10,0,920.0,92.0,2.6,27.0,862.0,445.88,321.51
2018,7,9,10,15,926.0,93.0,2.65,27.3,890.5,497.03,363.31
2018,7,9,10,30,932.0,94.0,2.7,27.6,919.0,547.81,403.66
2018,7,9,10,45,937.0,94.5,2.75,27.95,941.0,597.05,441.67
2018,7,9,11,0,942.0,95.0,2.8,28.3,963.0,645.42,477.99
2018,7,9,11,15,945.0,95.5,2.85,28.45,978.0,691.43,512.09
2018,7,9,11,30,948.0,96.0,2.9,28.6,993.0,736.02,544.43
2018,7,9,11,45,949.5,96.0,3.0,28.7,1001.0,777.5,573.24
2018,7,9,12,0,951.0,96.0,3.1,28.8,1009.0,817.1,599.82
2018,7,9,12,15,950.0,97.0,3.25,28.85,1009.0,853.55,624.58
2018,7,9,12,30,949.0,98.0,3.4,28.9,1009.0,887.67,647.77
2018,7,9,12,45,946.5,98.5,3.5,28.9,1001.5,917.55,668.0
2018,7,9,13,0,944.0,99.0,3.6,28.9,994.0,944.69,686.48
2018,7,9,13,15,942.0,98.0,3.7,28.85,980.0,967.96,702.63
2018,7,9,13,30,940.0,97.0,3.8,28.8,966.0,988.2,716.93
2018,7,9,13,45,936.5,96.0,3.9,28.7,945.0,1003.88,728.52
2018,7,9,14,0,933.0,95.0,4.0,28.6,924.0,1016.32,738.17
2018,7,9,14,15,928.0,93.5,4.05,28.45,896.0,1023.47,744.37
2018,7,9,14,30,923.0,92.0,4.1,28.3,868.0,1027.29,748.59
2018,7,9,14,45,917.0,89.5,4.2,28.1,834.5,1025.67,749.88
2018,7,9,15,0,911.0,87.0,4.3,27.9,801.0,1020.71,749.13
2018,7,9,15,15,901.0,85.5,4.3,27.9,762.0,1009.64,743.31
2018,7,9,15,30,891.0,84.0,4.3,27.9,723.0,995.46,735.57
2018,7,9,15,45,879.5,81.5,4.45,27.35,679.5,975.62,726.54
2018,7,9,16,0,868.0,79.0,4.6,26.8,636.0,952.93,715.6
2018,7,9,16,15,852.5,75.5,4.6,26.4,588.5,922.46,698.01
2018,7,9,16,30,837.0,72.0,4.6,26.0,541.0,889.62,678.62
2018,7,9,16,45,816.0,69.5,4.6,25.65,491.5,850.89,654.66
2018,7,9,17,0,795.0,67.0,4.6,25.3,442.0,819.49,635.53
2018,7,9,17,15,767.5,63.0,4.55,24.75,391.5,769.93,602.94
2018,7,9,17,30,740.0,59.0,4.5,24.2,341.0,719.65,568.97
2018,7,9,17,45,702.0,55.5,4.45,23.65,291.5,661.21,527.66
2018,7,9,18,0,664.0,52.0,4.4,23.1,242.0,603.41,485.16
2018,7,9,18,15,608.5,47.0,4.25,22.55,195.0,531.81,429.7
2018,7,9,18,30,553.0,42.0,4.1,22.0,148.0,462.89,373.79
2018,7,9,18,45,467.5,35.0,4.0,21.4,107.0,381.81,304.22
2018,7,9,19,0,382.0,28.0,3.9,20.8,66.0,302.4,226.22
2018,7,9,19,15,238.0,18.5,3.85,20.45,38.0,178.63,0.0
2018,7,9,19,30,94.0,9.0,3.8,20.1,10.0,56.46,0.0
2018,7,9,19,45,47.0,4.5,3.75,19.7,5.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.7,19.3,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.65,19.1,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.6,18.9,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.55,18.65,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.5,18.4,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.4,18.25,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.3,18.1,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.25,17.95,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.1,17.65,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,2.7,17.15,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,10,4,45,44.5,4.5,2.35,14.3,4.5,0.0,0.0
2018,7,10,5,0,89.0,9.0,2.4,14.5,9.0,8.19,0.0
2018,7,10,5,15,209.0,17.5,2.5,15.05,32.5,14.55,0.0
2018,7,10,5,30,329.0,26.0,2.6,15.6,56.0,21.05,10.86
2018,7,10,5,45,438.5,33.5,2.7,16.1,99.0,26.45,17.17
2018,7,10,6,0,548.0,41.0,2.8,16.6,142.0,34.64,24.76
2018,7,10,6,15,616.5,46.0,2.8,17.3,192.0,37.91,27.86
2018,7,10,6,30,685.0,51.0,2.8,18.0,242.0,41.18,30.78
2018,7,10,6,45,724.5,55.5,2.8,18.65,293.0,43.83,33.03
2018,7,10,7,0,764.0,60.0,2.8,19.3,344.0,46.39,35.12
2018,7,10,7,15,792.0,63.0,2.8,20.15,395.0,47.64,35.98
2018,7,10,7,30,820.0,66.0,2.8,21.0,446.0,56.65,43.49
2018,7,10,7,45,841.0,68.5,2.85,21.85,496.5,58.28,44.57
2018,7,10,8,0,862.0,71.0,2.9,22.7,547.0,59.8,45.54
2018,7,10,8,15,877.5,73.5,2.85,23.25,595.0,84.27,46.78
2018,7,10,8,30,893.0,76.0,2.8,23.8,643.0,134.39,69.11
2018,7,10,8,45,905.0,78.0,2.8,24.4,687.0,185.64,103.49
2018,7,10,9,0,917.0,80.0,2.8,25.0,731.0,238.33,144.99
2018,7,10,9,15,923.0,83.0,2.8,25.35,769.5,291.54,190.04
2018,7,10,9,30,929.0,86.0,2.8,25.7,808.0,345.19,236.24
2018,7,10,9,45,933.0,89.5,2.8,26.1,842.0,398.78,282.01
2018,7,10,10,0,937.0,93.0,2.8,26.5,876.0,452.21,326.69
2018,7,10,10,15,943.0,94.0,2.85,26.7,905.0,504.29,369.52
2018,7,10,10,30,949.0,95.0,2.9,26.9,934.0,555.96,410.89
2018,7,10,10,45,953.0,96.0,3.0,27.15,956.0,605.94,449.95
2018,7,10,11,0,957.0,97.0,3.1,27.4,978.0,654.93,487.28
2018,7,10,11,15,959.0,97.0,3.15,27.5,992.0,700.64,521.52
2018,7,10,11,30,961.0,97.0,3.2,27.6,1006.0,744.8,553.92
2018,7,10,11,45,962.0,97.5,3.3,27.7,1013.5,786.95,583.4
2018,7,10,12,0,963.0,98.0,3.4,27.8,1021.0,827.17,610.53
2018,7,10,12,15,962.0,98.5,3.5,27.75,1021.0,863.7,635.44
2018,7,10,12,30,961.0,99.0,3.6,27.7,1021.0,897.86,658.74
2018,7,10,12,45,959.0,99.0,3.7,27.65,1013.5,928.15,679.47
2018,7,10,13,0,957.0,99.0,3.8,27.6,1006.0,955.68,698.44
2018,7,10,13,15,954.0,99.0,3.85,27.45,991.5,979.38,714.93
2018,7,10,13,30,951.0,99.0,3.9,27.3,977.0,1000.01,729.53
2018,7,10,13,45,947.0,98.5,3.95,27.15,956.0,1016.02,741.24
2018,7,10,14,0,943.0,98.0,4.0,27.0,935.0,1028.77,750.97
2018,7,10,14,15,937.0,96.5,4.05,26.75,906.5,1035.17,757.02
2018,7,10,14,30,931.0,95.0,4.1,26.5,878.0,1038.18,761.05
2018,7,10,14,45,923.5,94.0,4.1,26.25,844.0,1036.88,762.11
2018,7,10,15,0,916.0,93.0,4.1,26.0,810.0,1032.29,761.17
2018,7,10,15,15,906.0,91.0,4.1,26.0,770.5,1020.8,755.07
2018,7,10,15,30,896.0,89.0,4.1,26.0,731.0,1006.16,747.04
2018,7,10,15,45,883.5,87.0,4.15,25.4,687.0,986.02,737.46
2018,7,10,16,0,871.0,85.0,4.2,24.8,643.0,963.08,725.96
2018,7,10,16,15,855.0,82.5,4.2,24.45,596.0,933.51,708.85
2018,7,10,16,30,839.0,80.0,4.2,24.1,549.0,901.62,689.99
2018,7,10,16,45,818.0,76.5,4.15,23.7,499.0,871.02,671.69
2018,7,10,17,0,797.0,73.0,4.1,23.3,449.0,829.21,645.07
2018,7,10,17,15,768.5,69.5,4.1,22.8,398.0,779.43,612.58
2018,7,10,17,30,740.0,66.0,4.1,22.3,347.0,728.93,578.57
2018,7,10,17,45,701.0,61.5,4.05,21.85,296.5,668.25,535.39
2018,7,10,18,0,662.0,57.0,4.0,21.4,246.0,608.19,490.95
2018,7,10,18,15,603.0,51.5,3.9,20.75,198.0,538.75,437.32
2018,7,10,18,30,544.0,46.0,3.8,20.1,150.0,467.77,379.62
2018,7,10,18,45,451.0,38.5,3.65,19.45,108.0,375.81,301.02
2018,7,10,19,0,358.0,31.0,3.5,18.8,66.0,291.19,218.42
2018,7,10,19,15,218.0,20.0,3.45,18.35,38.0,168.28,0.0
2018,7,10,19,30,78.0,9.0,3.4,17.9,10.0,48.23,0.0
2018,7,10,19,45,39.0,4.5,3.35,17.45,5.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.25,16.7,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.1,16.15,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,2.95,15.75,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,7,11,4,45,24.0,3.0,1.1,14.0,3.0,0.0,0.0
2018,7,11,5,0,48.0,6.0,1.1,14.2,6.0,5.46,0.0
2018,7,11,5,15,186.0,17.5,1.05,14.8,32.0,14.6,0.0
2018,7,11,5,30,324.0,29.0,1.0,15.4,58.0,23.91,12.93
2018,7,11,5,45,342.5,34.5,0.9,16.0,82.0,27.15,17.79
2018,7,11,6,0,361.0,40.0,0.8,16.6,106.0,30.36,21.05
2018,7,11,6,15,201.5,49.5,0.8,17.1,88.5,36.42,26.61
2018,7,11,6,30,42.0,59.0,0.8,17.6,71.0,51.24,39.73
2018,7,11,6,45,21.0,78.0,0.8,18.15,84.0,66.19,52.72
2018,7,11,7,0,0.0,97.0,0.8,18.7,97.0,83.36,67.37
2018,7,11,7,15,7.5,128.5,0.8,19.3,132.0,108.04,88.14
2018,7,11,7,30,15.0,160.0,0.8,19.9,167.0,132.04,107.85
2018,7,11,7,45,29.0,187.5,0.85,20.5,203.0,144.13,117.28
2018,7,11,8,0,43.0,215.0,0.9,21.1,239.0,162.14,131.5
2018,7,11,8,15,279.0,197.0,0.95,21.65,372.0,141.04,103.47
2018,7,11,8,30,515.0,179.0,1.0,22.2,505.0,156.96,101.32
2018,7,11,8,45,712.0,131.5,1.0,22.75,616.5,178.97,106.54
2018,7,11,9,0,909.0,84.0,1.0,23.3,728.0,238.18,144.99
2018,7,11,9,15,913.0,89.0,1.1,23.7,767.0,292.0,190.12
2018,7,11,9,30,917.0,94.0,1.2,24.1,806.0,346.11,236.22
2018,7,11,9,45,917.5,99.5,1.25,24.5,839.0,399.44,281.29
2018,7,11,10,0,918.0,105.0,1.3,24.9,872.0,452.31,324.97
2018,7,11,10,15,924.5,106.5,1.4,25.15,901.0,504.21,367.09
2018,7,11,10,30,931.0,108.0,1.5,25.4,930.0,555.81,407.84
2018,7,11,10,45,935.5,109.0,1.55,25.65,952.5,605.4,445.8
2018,7,11,11,0,940.0,110.0,1.6,25.9,975.0,654.08,482.04
2018,7,11,11,15,943.0,110.5,1.7,26.05,990.0,700.32,516.21
2018,7,11,11,30,946.0,111.0,1.8,26.2,1005.0,745.14,548.68
2018,7,11,11,45,947.0,111.5,1.85,26.35,1012.5,786.95,577.47
2018,7,11,12,0,948.0,112.0,1.9,26.5,1020.0,826.89,603.5
2018,7,11,12,15,949.5,110.5,1.95,26.5,1020.5,863.45,627.53
2018,7,11,12,30,951.0,109.0,2.0,26.5,1021.0,897.78,650.04
2018,7,11,12,45,951.5,107.0,2.05,26.55,1014.0,928.36,669.97
2018,7,11,13,0,952.0,105.0,2.1,26.6,1007.0,956.25,688.2
2018,7,11,13,15,950.0,104.5,2.15,26.5,993.0,980.44,704.53
2018,7,11,13,30,948.0,104.0,2.2,26.4,979.0,1001.61,719.05
2018,7,11,13,45,944.0,103.0,2.25,26.35,957.5,1017.22,730.04
2018,7,11,14,0,940.0,102.0,2.3,26.3,936.0,1029.55,739.13
2018,7,11,14,15,934.5,101.0,2.35,26.1,908.0,1037.08,745.79
2018,7,11,14,30,929.0,100.0,2.4,25.9,880.0,1041.25,750.53
2018,7,11,14,45,921.5,98.5,2.45,25.7,846.0,1039.54,751.7
2018,7,11,15,0,914.0,97.0,2.5,25.5,812.0,1034.51,750.94
2018,7,11,15,15,904.0,95.0,2.5,25.5,772.5,1023.14,745.15
2018,7,11,15,30,894.0,93.0,2.5,25.5,733.0,1008.63,737.49
2018,7,11,15,45,881.0,90.5,2.55,24.95,688.5,987.53,727.71
2018,7,11,16,0,868.0,88.0,2.6,24.4,644.0,963.61,716.05
2018,7,11,16,15,851.0,85.5,2.55,24.0,596.5,933.22,698.64
2018,7,11,16,30,834.0,83.0,2.5,23.6,549.0,910.14,686.08
2018,7,11,16,45,811.0,80.0,2.5,23.25,498.5,868.99,661.24
2018,7,11,17,0,788.0,77.0,2.5,22.9,448.0,826.22,634.9
2018,7,11,17,15,755.5,73.5,2.45,22.4,396.0,773.2,600.62
2018,7,11,17,30,723.0,70.0,2.4,21.9,344.0,719.67,564.99
2018,7,11,17,45,683.5,65.0,2.35,21.4,294.0,658.44,522.35
