Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,18,0,644.0,60.0,2.3,20.9,244.0,603.28,482.46
2018,7,11,18,15,564.0,55.5,2.15,20.3,193.5,515.68,415.5
2018,7,11,18,30,484.0,51.0,2.0,19.7,143.0,432.67,348.55
2018,7,11,18,45,326.0,42.0,1.9,19.05,96.0,298.86,238.08
2018,7,11,19,0,168.0,33.0,1.8,18.4,49.0,178.11,131.38
2018,7,11,19,15,94.0,19.5,1.75,18.0,27.5,97.47,0.0
2018,7,11,19,30,20.0,6.0,1.7,17.6,6.0,15.72,0.0
2018,7,11,19,45,10.0,3.0,1.7,17.2,3.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.65,16.6,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.55,16.15,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,7,12,4,45,17.5,2.5,0.95,14.5,2.5,0.0,0.0
2018,7,12,5,0,35.0,5.0,1.0,14.7,5.0,4.55,0.0
2018,7,12,5,15,123.0,15.5,1.1,15.25,24.5,14.1,0.0
2018,7,12,5,30,211.0,26.0,1.2,15.8,44.0,21.0,10.42
2018,7,12,5,45,134.5,30.5,1.3,16.3,44.5,23.24,14.36
2018,7,12,6,0,58.0,35.0,1.4,16.8,45.0,30.01,20.69
2018,7,12,6,15,29.5,52.0,1.4,17.3,57.0,45.11,34.2
2018,7,12,6,30,1.0,69.0,1.4,17.8,69.0,59.9,47.26
2018,7,12,6,45,40.0,103.0,1.4,18.35,117.5,84.06,68.23
2018,7,12,7,0,79.0,137.0,1.4,18.9,166.0,108.17,88.73
2018,7,12,7,15,307.5,132.0,1.4,19.4,270.0,96.2,78.01
2018,7,12,7,30,536.0,127.0,1.4,19.9,374.0,85.91,68.83
2018,7,12,7,45,661.5,109.0,1.45,20.45,448.5,70.19,55.03
2018,7,12,8,0,787.0,91.0,1.5,21.0,523.0,63.35,48.89
2018,7,12,8,15,804.5,94.0,1.55,21.45,569.5,82.76,48.81
2018,7,12,8,30,822.0,97.0,1.6,21.9,616.0,130.11,69.39
2018,7,12,8,45,835.5,100.0,1.65,22.35,660.0,179.22,102.05
2018,7,12,9,0,849.0,103.0,1.7,22.8,704.0,238.62,148.5
2018,7,12,9,15,857.5,106.5,1.75,23.15,743.0,289.53,191.21
2018,7,12,9,30,866.0,110.0,1.8,23.5,782.0,341.17,235.36
2018,7,12,9,45,863.5,117.5,1.85,23.85,812.5,392.4,279.16
2018,7,12,10,0,861.0,125.0,1.9,24.2,843.0,442.91,321.45
2018,7,12,10,15,859.0,131.5,2.0,24.45,868.5,492.03,361.83
2018,7,12,10,30,857.0,138.0,2.1,24.7,894.0,540.14,400.35
2018,7,12,10,45,844.0,149.0,2.15,24.9,909.0,583.03,433.93
2018,7,12,11,0,831.0,160.0,2.2,25.1,924.0,626.81,467.05
2018,7,12,11,15,708.0,238.0,2.25,25.1,896.5,651.79,484.78
2018,7,12,11,30,585.0,316.0,2.3,25.1,869.0,670.9,497.28
2018,7,12,11,45,525.5,354.0,2.35,25.1,853.5,690.59,510.74
2018,7,12,12,0,466.0,392.0,2.4,25.1,838.0,705.61,520.53
2018,7,12,12,15,519.0,357.5,2.5,25.0,854.5,744.69,549.88
2018,7,12,12,30,572.0,323.0,2.6,24.9,871.0,784.4,579.44
2018,7,12,12,45,641.0,283.0,2.65,24.8,893.0,832.51,614.63
2018,7,12,13,0,710.0,243.0,2.7,24.7,915.0,883.05,651.13
2018,7,12,13,15,704.0,243.0,2.75,24.55,901.0,902.19,664.78
2018,7,12,13,30,698.0,243.0,2.8,24.4,887.0,918.64,676.91
2018,7,12,13,45,689.0,239.5,2.85,24.25,863.0,926.0,683.03
2018,7,12,14,0,680.0,236.0,2.9,24.1,839.0,930.35,687.33
2018,7,12,14,15,616.5,260.0,2.85,23.85,793.5,905.44,670.49
2018,7,12,14,30,553.0,284.0,2.8,23.6,748.0,873.79,649.09
2018,7,12,14,45,483.0,296.0,2.75,23.35,689.5,824.52,615.68
2018,7,12,15,0,413.0,308.0,2.7,23.1,631.0,772.83,580.23
2018,7,12,15,15,403.5,292.0,2.7,23.1,594.5,750.37,566.34
2018,7,12,15,30,394.0,276.0,2.7,23.1,558.0,725.87,550.74
2018,7,12,15,45,536.5,207.5,2.55,22.45,566.0,790.66,602.72
2018,7,12,16,0,679.0,139.0,2.4,21.8,574.0,856.08,650.47
2018,7,12,16,15,696.5,123.5,2.3,21.5,540.0,846.36,644.94
2018,7,12,16,30,714.0,108.0,2.2,21.2,506.0,832.98,637.62
2018,7,12,16,45,689.0,103.0,2.15,20.9,458.0,790.39,610.27
2018,7,12,17,0,664.0,98.0,2.1,20.6,410.0,746.59,581.82
2018,7,12,17,15,631.5,92.0,2.05,20.35,361.5,694.07,546.3
2018,7,12,17,30,599.0,86.0,2.0,20.1,313.0,641.39,509.73
2018,7,12,17,45,555.0,79.5,1.95,19.85,265.5,578.99,464.62
2018,7,12,18,0,511.0,73.0,1.9,19.6,218.0,517.87,418.82
2018,7,12,18,15,450.0,64.0,1.85,19.35,173.5,442.98,359.78
2018,7,12,18,30,389.0,55.0,1.8,19.1,129.0,371.59,300.68
2018,7,12,18,45,302.5,44.0,1.8,18.9,91.5,283.18,225.69
2018,7,12,19,0,216.0,33.0,1.8,18.7,54.0,207.32,152.78
2018,7,12,19,15,125.0,20.0,1.75,18.55,30.5,115.38,0.0
2018,7,12,19,30,34.0,7.0,1.7,18.4,7.0,23.8,0.0
2018,7,12,19,45,17.0,3.5,1.7,18.3,3.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.65,18.15,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.55,18.05,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.5,17.95,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.45,17.85,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.35,17.55,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.25,17.2,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.25,15.9,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.5,1.35,16.1,0.5,0.0,0.0
2018,7,13,5,0,0.0,1.0,1.4,16.2,1.0,0.91,0.0
2018,7,13,5,15,0.0,4.0,1.4,16.6,4.0,3.64,0.0
2018,7,13,5,30,0.0,7.0,1.4,17.0,7.0,6.14,0.0
2018,7,13,5,45,0.0,11.5,1.4,17.35,11.5,10.09,3.0
2018,7,13,6,0,0.0,16.0,1.4,17.7,16.0,14.06,6.66
2018,7,13,6,15,0.0,23.5,1.45,18.2,23.5,20.67,12.6
2018,7,13,6,30,0.0,31.0,1.5,18.7,31.0,27.3,18.49
2018,7,13,6,45,0.0,57.5,1.5,19.15,57.5,50.78,39.08
2018,7,13,7,0,0.0,84.0,1.5,19.6,84.0,73.2,58.41
2018,7,13,7,15,0.0,89.0,1.55,20.0,89.0,77.78,62.08
2018,7,13,7,30,0.0,94.0,1.6,20.4,94.0,82.29,65.63
2018,7,13,7,45,55.0,139.5,1.6,20.85,169.5,113.11,91.45
2018,7,13,8,0,110.0,185.0,1.6,21.3,245.0,135.39,109.59
2018,7,13,8,15,148.0,229.5,1.65,21.7,318.0,166.77,126.74
2018,7,13,8,30,186.0,274.0,1.7,22.1,391.0,208.62,154.37
2018,7,13,8,45,120.0,273.5,1.75,22.5,351.0,214.72,159.89
2018,7,13,9,0,54.0,273.0,1.8,22.9,311.0,223.06,168.56
2018,7,13,9,15,82.0,304.0,1.8,23.2,365.5,257.38,193.45
2018,7,13,9,30,110.0,335.0,1.8,23.5,420.0,285.47,213.7
2018,7,13,9,45,108.0,363.5,1.85,23.8,450.0,315.05,235.99
2018,7,13,10,0,106.0,392.0,1.9,24.1,480.0,354.2,265.02
2018,7,13,10,15,121.0,404.5,1.95,24.35,508.5,372.08,278.06
2018,7,13,10,30,136.0,417.0,2.0,24.6,537.0,400.77,299.1
2018,7,13,10,45,216.0,410.0,2.0,24.9,606.0,452.11,336.59
2018,7,13,11,0,296.0,403.0,2.0,25.2,675.0,504.59,374.82
2018,7,13,11,15,247.0,422.0,2.05,25.35,651.5,508.86,377.55
2018,7,13,11,30,198.0,441.0,2.1,25.5,628.0,512.35,379.53
2018,7,13,11,45,137.0,425.5,2.1,25.7,555.5,470.27,348.75
2018,7,13,12,0,76.0,410.0,2.1,25.9,483.0,420.58,312.12
2018,7,13,12,15,340.5,323.0,2.15,25.95,649.0,571.74,426.8
2018,7,13,12,30,605.0,236.0,2.2,26.0,815.0,732.75,543.45
2018,7,13,12,45,729.5,185.0,2.25,26.1,878.5,813.97,599.33
2018,7,13,13,0,854.0,134.0,2.3,26.2,942.0,894.41,652.26
2018,7,13,13,15,842.0,138.0,2.3,26.2,924.5,911.9,663.28
2018,7,13,13,30,830.0,142.0,2.3,26.2,907.0,926.4,673.01
2018,7,13,13,45,826.5,139.5,2.35,26.15,886.5,939.78,682.73
2018,7,13,14,0,823.0,137.0,2.4,26.1,866.0,950.19,690.65
2018,7,13,14,15,827.5,129.5,2.4,26.05,843.0,960.39,698.12
2018,7,13,14,30,832.0,122.0,2.4,26.0,820.0,967.45,703.7
2018,7,13,14,45,825.0,119.5,2.45,25.95,788.0,965.19,703.87
2018,7,13,15,0,818.0,117.0,2.5,25.9,756.0,959.87,702.27
2018,7,13,15,15,806.5,114.5,2.5,25.9,718.0,957.89,702.41
2018,7,13,15,30,795.0,112.0,2.5,25.9,680.0,942.24,693.67
2018,7,13,15,45,781.5,108.5,2.55,25.6,638.0,920.64,682.41
2018,7,13,16,0,768.0,105.0,2.6,25.3,596.0,896.42,669.39
2018,7,13,16,15,751.0,101.0,2.65,25.05,551.0,865.8,651.76
2018,7,13,16,30,734.0,97.0,2.7,24.8,506.0,833.05,632.47
2018,7,13,16,45,711.0,92.5,2.75,24.5,458.5,792.24,607.32
2018,7,13,17,0,688.0,88.0,2.8,24.2,411.0,754.8,584.06
2018,7,13,17,15,656.5,83.0,2.8,23.75,362.5,703.79,550.4
2018,7,13,17,30,625.0,78.0,2.8,23.3,314.0,652.56,515.62
2018,7,13,17,45,582.0,72.0,2.85,22.85,266.5,590.86,471.85
2018,7,13,18,0,539.0,66.0,2.9,22.4,219.0,530.43,427.21
2018,7,13,18,15,478.0,59.0,2.85,21.85,174.5,457.21,370.24
2018,7,13,18,30,417.0,52.0,2.8,21.3,130.0,387.4,312.52
2018,7,13,18,45,302.5,41.5,2.8,20.75,89.5,282.92,224.7
2018,7,13,19,0,188.0,31.0,2.8,20.2,49.0,187.06,136.37
2018,7,13,19,15,105.0,18.0,2.75,19.85,27.0,100.38,0.0
2018,7,13,19,30,22.0,5.0,2.7,19.5,5.0,15.82,0.0
2018,7,13,19,45,11.0,2.5,2.7,19.1,2.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.7,18.7,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.55,17.8,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.45,17.6,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.35,17.2,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.25,17.05,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.2,16.35,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.2,15.95,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.2,15.65,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,14,4,45,9.5,1.0,2.35,15.8,1.0,0.0,0.0
2018,7,14,5,0,19.0,2.0,2.4,15.9,2.0,1.82,0.0
2018,7,14,5,15,52.0,10.0,2.4,16.25,13.5,9.1,0.0
2018,7,14,5,30,85.0,18.0,2.4,16.6,25.0,13.92,4.59
2018,7,14,5,45,57.0,24.0,2.45,17.0,30.0,19.7,11.21
2018,7,14,6,0,29.0,30.0,2.5,17.4,35.0,25.92,17.02
2018,7,14,6,15,14.5,39.5,2.5,17.9,42.0,35.12,25.3
2018,7,14,6,30,0.0,49.0,2.5,18.4,49.0,43.24,32.53
2018,7,14,6,45,0.0,67.5,2.5,18.95,67.5,59.39,46.62
2018,7,14,7,0,0.0,86.0,2.5,19.5,86.0,74.75,59.78
2018,7,14,7,15,1.5,114.5,2.45,20.05,115.0,97.51,79.07
2018,7,14,7,30,3.0,143.0,2.4,20.6,144.0,119.68,97.5
2018,7,14,7,45,4.5,157.0,2.35,21.1,159.0,131.05,106.52
2018,7,14,8,0,6.0,171.0,2.3,21.6,174.0,142.31,115.35
2018,7,14,8,15,16.5,200.0,2.3,22.05,210.0,164.94,127.39
2018,7,14,8,30,27.0,229.0,2.3,22.5,246.0,178.74,136.83
2018,7,14,8,45,50.0,264.5,2.35,22.95,298.5,209.84,159.24
2018,7,14,9,0,73.0,300.0,2.4,23.4,351.0,243.96,183.86
2018,7,14,9,15,105.5,326.5,2.45,23.7,405.5,277.62,208.03
2018,7,14,9,30,138.0,353.0,2.5,24.0,460.0,305.11,227.87
2018,7,14,9,45,330.0,310.5,2.55,24.3,581.0,344.94,254.36
2018,7,14,10,0,522.0,268.0,2.6,24.6,702.0,405.02,298.29
2018,7,14,10,15,703.0,187.5,2.7,24.75,793.5,454.29,336.58
2018,7,14,10,30,884.0,107.0,2.8,24.9,885.0,528.03,393.75
2018,7,14,10,45,889.5,107.5,2.85,25.05,907.0,575.65,431.37
2018,7,14,11,0,895.0,108.0,2.9,25.2,929.0,622.52,467.59
2018,7,14,11,15,898.0,109.0,3.0,25.2,944.0,667.27,501.89
2018,7,14,11,30,901.0,110.0,3.1,25.2,959.0,710.71,534.59
2018,7,14,11,45,903.5,109.5,3.15,25.2,967.0,751.08,563.98
2018,7,14,12,0,906.0,109.0,3.2,25.2,975.0,789.74,590.5
2018,7,14,12,15,905.0,110.0,3.25,25.1,975.5,825.06,614.85
2018,7,14,12,30,904.0,111.0,3.3,25.0,976.0,858.18,637.65
2018,7,14,12,45,901.0,112.0,3.35,24.95,969.0,887.22,657.57
2018,7,14,13,0,898.0,113.0,3.4,24.9,962.0,913.64,675.77
2018,7,14,13,15,895.5,112.5,3.45,24.8,948.0,936.34,691.68
2018,7,14,13,30,893.0,112.0,3.5,24.7,934.0,956.15,705.77
2018,7,14,13,45,889.5,111.0,3.55,24.65,914.0,971.53,716.89
2018,7,14,14,0,886.0,110.0,3.6,24.6,894.0,983.8,726.12
2018,7,14,14,15,880.0,108.5,3.6,24.45,866.5,989.95,731.39
2018,7,14,14,30,874.0,107.0,3.6,24.3,839.0,992.88,734.72
2018,7,14,14,45,866.5,104.5,3.6,24.15,806.0,990.04,734.38
2018,7,14,15,0,859.0,102.0,3.6,24.0,773.0,984.0,732.08
2018,7,14,15,15,848.0,100.5,3.6,24.0,734.5,972.48,725.85
2018,7,14,15,30,837.0,99.0,3.6,24.0,696.0,958.03,717.78
2018,7,14,15,45,824.0,96.0,3.65,23.45,653.5,937.02,707.18
2018,7,14,16,0,811.0,93.0,3.7,22.9,611.0,923.4,701.66
2018,7,14,16,15,795.0,90.0,3.7,22.55,565.5,894.22,684.46
2018,7,14,16,30,779.0,87.0,3.7,22.2,520.0,862.8,665.61
2018,7,14,16,45,756.5,83.0,3.7,21.9,471.5,822.07,639.74
2018,7,14,17,0,734.0,79.0,3.7,21.6,423.0,779.84,612.34
2018,7,14,17,15,593.0,94.0,3.65,21.2,351.0,662.92,528.94
2018,7,14,17,30,452.0,109.0,3.6,20.8,279.0,538.92,436.95
2018,7,14,17,45,395.0,99.5,3.6,20.45,232.0,468.35,382.89
2018,7,14,18,0,338.0,90.0,3.6,20.1,185.0,400.71,329.02
2018,7,14,18,15,296.0,75.5,3.55,19.7,146.5,340.68,279.8
2018,7,14,18,30,254.0,61.0,3.5,19.3,108.0,283.24,230.91
2018,7,14,18,45,190.0,46.5,3.45,18.9,76.0,214.66,171.13
2018,7,14,19,0,126.0,32.0,3.4,18.5,44.0,137.46,99.27
2018,7,14,19,15,74.0,19.0,3.4,18.2,25.0,76.12,0.0
2018,7,14,19,30,22.0,6.0,3.4,17.9,6.0,16.72,0.0
2018,7,14,19,45,11.0,3.0,3.35,17.6,3.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.3,17.1,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.25,16.7,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.2,16.35,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.15,16.05,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,15,4,45,9.0,1.5,2.4,14.3,1.5,0.0,0.0
2018,7,15,5,0,18.0,3.0,2.4,14.4,3.0,2.73,0.0
2018,7,15,5,15,43.0,7.0,2.45,14.8,10.0,6.37,0.0
2018,7,15,5,30,68.0,11.0,2.5,15.2,17.0,8.48,0.48
2018,7,15,5,45,41.0,13.0,2.6,15.6,17.0,10.9,3.7
2018,7,15,6,0,14.0,15.0,2.7,16.0,17.0,13.4,6.12
2018,7,15,6,15,7.0,18.5,2.7,16.5,19.5,16.62,9.09
2018,7,15,6,30,0.0,22.0,2.7,17.0,22.0,19.35,11.56
2018,7,15,6,45,0.0,33.0,2.7,17.45,33.0,29.07,20.17
2018,7,15,7,0,0.0,44.0,2.7,17.9,44.0,38.81,28.68
2018,7,15,7,15,0.0,67.0,2.7,18.35,67.0,59.22,46.4
2018,7,15,7,30,0.0,90.0,2.7,18.8,90.0,79.04,63.32
2018,7,15,7,45,0.0,99.0,2.7,19.25,99.0,86.7,69.56
2018,7,15,8,0,0.0,108.0,2.7,19.7,108.0,94.31,75.68
2018,7,15,8,15,0.0,116.5,2.7,20.1,116.5,101.52,77.74
2018,7,15,8,30,0.0,125.0,2.7,20.5,125.0,108.85,83.28
2018,7,15,8,45,1.0,143.0,2.7,20.9,143.5,124.01,95.02
2018,7,15,9,0,2.0,161.0,2.7,21.3,162.0,139.35,106.75
2018,7,15,9,15,4.5,181.0,2.7,21.6,184.0,156.85,120.08
2018,7,15,9,30,7.0,201.0,2.7,21.9,206.0,174.73,133.63
2018,7,15,9,45,10.5,229.5,2.75,22.2,238.0,200.2,152.98
2018,7,15,10,0,14.0,258.0,2.8,22.5,270.0,226.23,172.59
2018,7,15,10,15,17.0,279.0,2.85,22.65,294.0,246.58,187.85
2018,7,15,10,30,20.0,300.0,2.9,22.8,318.0,267.45,203.45
2018,7,15,10,45,29.0,336.5,2.95,23.0,363.0,298.33,226.5
2018,7,15,11,0,38.0,373.0,3.0,23.2,408.0,337.57,255.63
2018,7,15,11,15,202.5,368.0,3.05,23.25,558.5,436.99,331.67
2018,7,15,11,30,367.0,363.0,3.1,23.3,709.0,558.5,422.48
2018,7,15,11,45,647.0,241.5,3.15,23.35,857.0,680.34,514.85
2018,7,15,12,0,927.0,120.0,3.2,23.4,1005.0,814.2,612.1
2018,7,15,12,15,936.5,115.5,3.25,23.4,1010.0,854.15,638.68
2018,7,15,12,30,946.0,111.0,3.3,23.4,1015.0,892.32,664.63
2018,7,15,12,45,943.5,111.5,3.35,23.4,1008.0,922.69,685.25
2018,7,15,13,0,941.0,112.0,3.4,23.4,1001.0,950.33,704.1
2018,7,15,13,15,939.0,111.0,3.45,23.45,986.5,974.13,720.3
2018,7,15,13,30,937.0,110.0,3.5,23.5,972.0,994.89,734.58
2018,7,15,13,45,933.0,109.0,3.55,23.5,951.0,1010.61,745.79
2018,7,15,14,0,929.0,108.0,3.6,23.5,930.0,1023.07,755.01
2018,7,15,14,15,923.5,106.5,3.6,23.45,902.0,1030.24,760.67
2018,7,15,14,30,918.0,105.0,3.6,23.4,874.0,1034.05,764.32
2018,7,15,14,45,911.0,102.5,3.65,23.35,839.5,1031.93,764.59
2018,7,15,15,0,904.0,100.0,3.7,23.3,805.0,1026.46,762.84
2018,7,15,15,15,893.5,98.5,3.7,23.3,765.5,1015.37,756.98
2018,7,15,15,30,883.0,97.0,3.7,23.3,726.0,1001.17,749.21
2018,7,15,15,45,870.0,94.5,3.7,23.0,682.0,980.35,737.93
2018,7,15,16,0,857.0,92.0,3.7,22.7,638.0,956.72,724.79
2018,7,15,16,15,840.0,88.5,3.65,22.45,590.0,935.27,712.67
2018,7,15,16,30,823.0,85.0,3.6,22.2,542.0,901.44,691.87
2018,7,15,16,45,800.0,81.5,3.6,22.0,491.5,859.94,665.66
2018,7,15,17,0,777.0,78.0,3.6,21.8,441.0,816.83,637.85
2018,7,15,17,15,747.0,74.0,3.6,21.4,390.0,765.66,603.99
2018,7,15,17,30,717.0,70.0,3.6,21.0,339.0,713.86,568.65
2018,7,15,17,45,674.5,65.5,3.55,20.65,288.5,656.0,527.16
2018,7,15,18,0,632.0,61.0,3.5,20.3,238.0,594.82,481.42
2018,7,15,18,15,569.5,54.5,3.4,19.75,190.0,517.79,421.4
2018,7,15,18,30,507.0,48.0,3.3,19.2,142.0,444.25,360.81
2018,7,15,18,45,402.0,39.5,3.25,18.65,100.0,344.75,275.8
2018,7,15,19,0,297.0,31.0,3.2,18.1,58.0,253.69,185.24
2018,7,15,19,15,169.0,19.0,3.15,17.75,32.5,136.86,0.0
2018,7,15,19,30,41.0,7.0,3.1,17.4,7.0,27.35,0.0
2018,7,15,19,45,20.5,3.5,3.05,17.0,3.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.0,15.95,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,16,4,45,12.5,2.0,2.25,13.75,2.0,0.0,0.0
2018,7,16,5,0,25.0,4.0,2.3,13.9,4.0,0.0,0.0
2018,7,16,5,15,32.5,6.0,2.35,14.4,7.5,5.46,0.0
2018,7,16,5,30,40.0,8.0,2.4,14.9,11.0,6.14,0.0
2018,7,16,5,45,20.0,11.5,2.45,15.4,13.0,10.37,3.25
2018,7,16,6,0,0.0,15.0,2.5,15.9,15.0,13.18,5.93
2018,7,16,6,15,0.0,19.0,2.45,16.45,19.0,16.7,9.17
2018,7,16,6,30,0.0,23.0,2.4,17.0,23.0,20.23,12.35
2018,7,16,6,45,0.0,32.5,2.4,17.55,32.5,28.63,19.77
2018,7,16,7,0,0.0,42.0,2.4,18.1,42.0,37.04,27.1
2018,7,16,7,15,0.0,66.5,2.35,18.65,66.5,58.78,45.97
2018,7,16,7,30,0.0,91.0,2.3,19.2,91.0,79.83,63.9
2018,7,16,7,45,0.0,106.5,2.3,19.7,106.5,92.68,74.54
2018,7,16,8,0,0.0,122.0,2.3,20.2,122.0,105.39,84.92
2018,7,16,8,15,1.0,144.5,2.3,20.7,145.0,123.51,95.25
2018,7,16,8,30,2.0,167.0,2.3,21.2,168.0,142.02,109.47
2018,7,16,8,45,7.0,193.0,2.25,21.7,197.5,163.96,126.01
2018,7,16,9,0,12.0,219.0,2.2,22.2,227.0,186.59,142.88
2018,7,16,9,15,40.5,269.0,2.2,22.65,299.5,222.99,169.41
2018,7,16,9,30,69.0,319.0,2.2,23.1,372.0,271.57,205.19
2018,7,16,9,45,341.5,276.0,2.2,23.55,557.0,315.12,232.3
2018,7,16,10,0,614.0,233.0,2.2,24.0,742.0,411.09,301.7
2018,7,16,10,15,778.0,166.0,2.25,24.35,834.0,473.43,349.32
2018,7,16,10,30,942.0,99.0,2.3,24.7,926.0,548.15,406.55
2018,7,16,10,45,947.5,99.5,2.3,25.1,949.0,598.6,445.39
2018,7,16,11,0,953.0,100.0,2.3,25.5,972.0,648.2,482.56
2018,7,16,11,15,956.5,100.5,2.35,25.7,988.0,695.5,517.67
2018,7,16,11,30,960.0,101.0,2.4,25.9,1004.0,741.4,550.96
2018,7,16,11,45,962.0,101.0,2.45,26.1,1012.5,784.22,580.71
2018,7,16,12,0,964.0,101.0,2.5,26.3,1021.0,825.17,607.66
2018,7,16,12,15,961.0,103.0,2.55,26.3,1020.5,861.87,632.08
2018,7,16,12,30,958.0,105.0,2.6,26.3,1020.0,896.1,654.82
2018,7,16,12,45,953.0,107.5,2.7,26.35,1012.0,926.47,675.26
2018,7,16,13,0,948.0,110.0,2.8,26.4,1004.0,953.99,693.89
2018,7,16,13,15,945.0,109.5,2.85,26.3,989.5,977.53,710.0
2018,7,16,13,30,942.0,109.0,2.9,26.2,975.0,997.98,724.23
2018,7,16,13,45,937.5,108.5,2.95,26.1,953.5,1013.85,735.63
2018,7,16,14,0,933.0,108.0,3.0,26.0,932.0,1026.44,745.09
2018,7,16,14,15,917.0,110.5,3.05,25.85,899.5,1027.56,747.46
2018,7,16,14,30,901.0,113.0,3.1,25.7,867.0,1025.28,747.86
2018,7,16,14,45,807.0,147.5,3.15,25.5,802.0,987.75,725.49
2018,7,16,15,0,713.0,182.0,3.2,25.3,737.0,943.68,698.82
2018,7,16,15,15,763.5,152.5,3.2,25.3,719.5,956.58,709.18
2018,7,16,15,30,814.0,123.0,3.2,25.3,702.0,973.11,721.64
2018,7,16,15,45,836.5,107.0,3.2,24.85,670.0,972.28,723.97
2018,7,16,16,0,859.0,91.0,3.2,24.4,638.0,957.15,716.99
2018,7,16,16,15,843.0,88.0,3.15,24.15,590.5,937.22,706.0
2018,7,16,16,30,827.0,85.0,3.1,23.9,543.0,904.91,686.56
2018,7,16,16,45,805.0,81.5,3.1,23.6,493.0,864.25,661.64
2018,7,16,17,0,783.0,78.0,3.1,23.3,443.0,821.92,635.09
2018,7,16,17,15,753.0,74.0,3.05,22.9,391.5,770.59,601.41
2018,7,16,17,30,723.0,70.0,3.0,22.5,340.0,718.6,566.28
2018,7,16,17,45,674.0,65.5,2.95,22.05,288.0,655.36,521.61
2018,7,16,18,0,625.0,61.0,2.9,21.6,236.0,589.22,472.9
2018,7,16,18,15,457.0,59.5,2.75,21.0,173.5,442.05,358.71
2018,7,16,18,30,289.0,58.0,2.6,20.4,111.0,303.02,245.01
2018,7,16,18,45,167.5,44.0,2.45,19.75,72.5,181.43,143.36
2018,7,16,19,0,46.0,30.0,2.3,19.1,34.0,74.28,49.98
2018,7,16,19,15,24.5,16.5,2.3,18.75,18.5,37.12,0.0
2018,7,16,19,30,3.0,3.0,2.3,18.4,3.0,4.26,0.0
2018,7,16,19,45,1.5,1.5,2.3,18.0,1.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.3,17.35,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.25,16.85,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.15,16.4,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.0,15.65,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,17,4,45,6.0,1.0,1.95,14.3,1.0,0.0,0.0
2018,7,17,5,0,12.0,2.0,2.0,14.5,2.0,0.0,0.0
2018,7,17,5,15,6.0,5.5,2.05,15.0,5.5,5.0,0.0
2018,7,17,5,30,0.0,9.0,2.1,15.5,9.0,7.9,0.0
2018,7,17,5,45,15.0,16.0,2.15,16.05,18.5,14.37,6.62
2018,7,17,6,0,30.0,23.0,2.2,16.6,28.0,20.2,12.04
2018,7,17,6,15,15.0,29.0,2.15,17.15,31.5,26.1,17.43
2018,7,17,6,30,0.0,35.0,2.1,17.7,35.0,30.83,21.68
2018,7,17,6,45,0.0,50.5,2.1,18.25,50.5,44.57,33.76
2018,7,17,7,0,0.0,66.0,2.1,18.8,66.0,58.33,45.67
2018,7,17,7,15,0.0,93.5,2.05,19.45,93.5,81.25,65.28
2018,7,17,7,30,0.0,121.0,2.0,20.1,121.0,103.24,83.7
2018,7,17,7,45,0.0,132.0,1.95,20.75,132.0,112.42,90.94
2018,7,17,8,0,0.0,143.0,1.9,21.4,143.0,121.52,98.03
2018,7,17,8,15,1.0,155.0,1.9,22.0,155.5,131.46,101.04
2018,7,17,8,30,2.0,167.0,1.9,22.6,168.0,141.97,108.74
2018,7,17,8,45,5.0,184.0,1.85,23.15,187.5,156.75,119.63
2018,7,17,9,0,8.0,201.0,1.8,23.7,207.0,171.96,130.74
2018,7,17,9,15,11.5,226.0,1.85,24.2,235.0,193.95,147.04
2018,7,17,9,30,15.0,251.0,1.9,24.7,263.0,216.51,163.63
2018,7,17,9,45,21.5,284.5,1.9,25.15,302.0,247.32,186.24
2018,7,17,10,0,28.0,318.0,1.9,25.6,341.0,269.33,202.04
2018,7,17,10,15,211.5,308.0,1.9,25.95,492.5,332.82,247.76
2018,7,17,10,30,395.0,298.0,1.9,26.3,644.0,425.53,315.65
2018,7,17,10,45,615.5,229.5,1.95,26.6,784.5,514.33,381.23
2018,7,17,11,0,836.0,161.0,2.0,26.9,925.0,625.48,462.09
2018,7,17,11,15,891.5,135.0,2.05,27.05,962.0,680.69,502.39
2018,7,17,11,30,947.0,109.0,2.1,27.2,999.0,738.16,543.96
2018,7,17,11,45,949.5,108.5,2.15,27.35,1007.5,780.58,573.44
2018,7,17,12,0,952.0,108.0,2.2,27.5,1016.0,821.18,600.02
2018,7,17,12,15,948.5,110.5,2.3,27.55,1015.5,857.66,624.35
2018,7,17,12,30,945.0,113.0,2.4,27.6,1015.0,891.69,647.05
2018,7,17,12,45,938.5,116.5,2.45,27.6,1007.0,921.47,666.69
2018,7,17,13,0,932.0,120.0,2.5,27.6,999.0,948.4,684.52
2018,7,17,13,15,929.5,119.0,2.55,27.55,984.5,971.78,700.27
2018,7,17,13,30,927.0,118.0,2.6,27.5,970.0,992.14,714.19
2018,7,17,13,45,922.5,117.5,2.65,27.4,948.5,1007.96,725.48
2018,7,17,14,0,918.0,117.0,2.7,27.3,927.0,1020.56,734.87
2018,7,17,14,15,911.5,115.5,2.75,27.1,898.5,1026.88,740.73
2018,7,17,14,30,905.0,114.0,2.8,26.9,870.0,1029.86,744.65
2018,7,17,14,45,857.5,129.0,2.85,26.7,822.0,1006.3,731.64
2018,7,17,15,0,810.0,144.0,2.9,26.5,774.0,991.56,724.57
2018,7,17,15,15,838.0,125.0,2.9,26.5,748.0,1000.21,731.79
2018,7,17,15,30,866.0,106.0,2.9,26.5,722.0,993.98,729.25
2018,7,17,15,45,852.5,103.0,3.0,26.05,677.5,982.89,725.89
2018,7,17,16,0,839.0,100.0,3.1,25.6,633.0,958.45,713.72
2018,7,17,16,15,821.5,96.5,3.1,25.25,585.5,926.9,695.68
2018,7,17,16,30,804.0,93.0,3.1,24.9,538.0,893.01,675.88
2018,7,17,16,45,780.5,89.0,3.15,24.55,487.5,850.87,650.36
2018,7,17,17,0,757.0,85.0,3.2,24.2,437.0,807.14,623.17
2018,7,17,17,15,724.5,80.5,3.15,23.75,385.5,753.67,587.95
2018,7,17,17,30,692.0,76.0,3.1,23.3,334.0,705.1,555.29
2018,7,17,17,45,647.5,70.5,3.1,22.8,283.5,640.68,509.88
2018,7,17,18,0,603.0,65.0,3.1,22.3,233.0,577.46,463.44
2018,7,17,18,15,434.0,61.0,2.95,21.65,169.0,426.93,346.13
2018,7,17,18,30,265.0,57.0,2.8,21.0,105.0,285.06,230.06
2018,7,17,18,45,153.5,40.5,2.7,20.4,66.5,166.36,130.86
2018,7,17,19,0,42.0,24.0,2.6,19.8,28.0,59.98,38.88
2018,7,17,19,15,22.0,13.0,2.55,19.45,15.0,29.36,0.0
2018,7,17,19,30,2.0,2.0,2.5,19.1,2.0,2.84,0.0
2018,7,17,19,45,1.0,1.0,2.5,18.75,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.5,18.4,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.45,18.2,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.35,17.8,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.15,16.65,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.1,16.35,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.1,16.15,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.9,15.75,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.65,15.6,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.6,15.55,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,18,4,45,7.5,1.0,1.6,16.1,1.0,0.0,0.0
2018,7,18,5,0,15.0,2.0,1.6,16.3,2.0,0.0,0.0
2018,7,18,5,15,123.5,15.0,1.65,17.0,23.5,13.64,0.0
2018,7,18,5,30,232.0,28.0,1.7,17.7,45.0,23.49,9.55
2018,7,18,5,45,276.0,34.0,1.75,18.35,69.5,27.08,17.21
2018,7,18,6,0,320.0,40.0,1.8,19.0,94.0,30.68,20.95
2018,7,18,6,15,209.0,44.5,1.75,19.5,84.5,32.98,23.22
2018,7,18,6,30,98.0,49.0,1.7,20.0,75.0,38.61,28.25
2018,7,18,6,45,49.0,67.0,1.65,20.55,80.0,55.1,42.59
2018,7,18,7,0,0.0,85.0,1.6,21.1,85.0,73.85,58.63
2018,7,18,7,15,5.0,117.5,1.5,21.7,120.0,99.61,80.32
2018,7,18,7,30,10.0,150.0,1.4,22.3,155.0,124.56,100.85
2018,7,18,7,45,17.0,171.5,1.3,22.9,180.5,141.26,114.1
2018,7,18,8,0,24.0,193.0,1.2,23.5,206.0,157.77,126.95
2018,7,18,8,15,112.0,215.5,1.15,24.0,284.5,155.62,117.93
2018,7,18,8,30,200.0,238.0,1.1,24.5,363.0,185.97,135.16
2018,7,18,8,45,432.5,202.0,1.05,25.0,497.0,185.03,122.24
2018,7,18,9,0,665.0,166.0,1.0,25.5,631.0,225.73,143.42
2018,7,18,9,15,764.0,139.5,1.05,25.8,703.5,275.15,179.93
2018,7,18,9,30,863.0,113.0,1.1,26.1,776.0,334.02,225.49
2018,7,18,9,45,869.0,116.5,1.15,26.35,810.0,385.51,268.62
2018,7,18,10,0,875.0,120.0,1.2,26.6,844.0,437.1,311.08
2018,7,18,10,15,856.0,134.0,1.25,26.8,862.5,485.23,350.21
2018,7,18,10,30,837.0,148.0,1.3,27.0,881.0,528.1,384.35
2018,7,18,10,45,797.5,174.0,1.4,27.2,886.5,571.08,417.44
2018,7,18,11,0,758.0,200.0,1.5,27.4,892.0,609.67,446.29
2018,7,18,11,15,754.5,209.0,1.55,27.45,907.5,652.78,477.67
2018,7,18,11,30,751.0,218.0,1.6,27.5,923.0,696.18,508.45
2018,7,18,11,45,755.0,215.0,1.7,27.6,929.0,733.53,535.16
2018,7,18,12,0,759.0,212.0,1.8,27.7,935.0,769.59,560.67
2018,7,18,12,15,776.5,203.0,1.9,27.7,943.0,806.1,586.74
2018,7,18,12,30,794.0,194.0,2.0,27.7,951.0,844.48,613.02
2018,7,18,12,45,671.5,268.5,2.1,27.65,905.5,842.59,610.58
2018,7,18,13,0,549.0,343.0,2.2,27.6,860.0,829.23,599.97
2018,7,18,13,15,636.5,286.0,2.3,27.55,877.0,877.62,635.94
2018,7,18,13,30,724.0,229.0,2.4,27.5,894.0,926.51,670.99
2018,7,18,13,45,678.5,245.5,2.45,27.45,857.0,919.27,666.74
2018,7,18,14,0,633.0,262.0,2.5,27.4,820.0,908.01,659.73
2018,7,18,14,15,658.0,241.5,2.55,27.25,805.5,925.88,674.09
2018,7,18,14,30,683.0,221.0,2.6,27.1,791.0,940.82,685.66
2018,7,18,14,45,688.0,206.0,2.65,27.0,760.5,938.47,685.75
2018,7,18,15,0,693.0,191.0,2.7,26.9,730.0,932.91,684.02
2018,7,18,15,15,724.0,167.0,2.7,26.9,704.5,939.93,690.05
2018,7,18,15,30,755.0,143.0,2.7,26.9,679.0,936.21,689.06
2018,7,18,15,45,742.0,134.0,2.75,26.45,633.5,915.9,678.88
2018,7,18,16,0,729.0,125.0,2.8,26.0,588.0,886.39,662.58
2018,7,18,16,15,726.0,117.0,2.9,25.6,548.0,865.2,652.03
2018,7,18,16,30,723.0,109.0,3.0,25.2,508.0,841.37,639.43
2018,7,18,16,45,723.5,98.0,3.05,24.8,465.5,814.31,624.06
2018,7,18,17,0,724.0,87.0,3.1,24.4,423.0,779.75,603.04
2018,7,18,17,15,694.0,83.0,3.15,23.75,374.5,735.2,574.85
2018,7,18,17,30,664.0,79.0,3.2,23.1,326.0,685.43,541.86
2018,7,18,17,45,610.5,73.5,3.25,22.5,274.0,614.7,491.64
2018,7,18,18,0,557.0,68.0,3.3,21.9,222.0,545.8,440.66
2018,7,18,18,15,466.0,60.0,3.2,21.25,171.0,448.77,364.6
2018,7,18,18,30,375.0,52.0,3.1,20.6,120.0,357.55,289.28
2018,7,18,18,45,283.5,41.0,3.0,19.95,83.5,266.63,211.55
2018,7,18,19,0,192.0,30.0,2.9,19.3,47.0,189.27,132.38
2018,7,18,19,15,106.5,17.5,2.8,19.0,26.0,74.86,0.0
2018,7,18,19,30,21.0,5.0,2.7,18.7,5.0,15.26,0.0
2018,7,18,19,45,10.5,2.5,2.6,18.35,2.5,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.4,17.85,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.95,17.15,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.85,16.85,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.8,16.35,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.8,15.45,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,19,4,45,7.0,1.0,1.85,15.6,1.0,0.0,0.0
2018,7,19,5,0,14.0,2.0,1.9,15.8,2.0,0.0,0.0
2018,7,19,5,15,121.0,14.5,2.05,16.25,23.0,13.19,0.0
2018,7,19,5,30,228.0,27.0,2.2,16.7,44.0,22.62,8.31
2018,7,19,5,45,227.0,28.0,2.4,17.1,55.5,21.74,12.73
2018,7,19,6,0,226.0,29.0,2.6,17.5,67.0,21.39,12.99
2018,7,19,6,15,113.0,30.5,2.6,17.85,49.5,22.37,14.06
2018,7,19,6,30,0.0,32.0,2.6,18.2,32.0,28.18,19.28
2018,7,19,6,45,0.0,46.0,2.6,18.5,46.0,40.57,30.2
2018,7,19,7,0,0.0,60.0,2.6,18.8,60.0,53.0,41.01
2018,7,19,7,15,0.5,94.0,2.45,19.1,94.0,81.6,65.7
2018,7,19,7,30,1.0,128.0,2.3,19.4,128.0,108.43,88.42
2018,7,19,7,45,22.0,159.5,2.2,19.75,171.0,132.77,108.62
2018,7,19,8,0,43.0,191.0,2.1,20.1,214.0,147.32,120.27
2018,7,19,8,15,260.5,192.5,2.0,20.6,352.5,132.68,107.35
2018,7,19,8,30,478.0,194.0,1.9,21.1,491.0,155.43,104.13
2018,7,19,8,45,663.0,152.5,1.8,21.55,597.0,176.47,108.01
2018,7,19,9,0,848.0,111.0,1.7,22.0,703.0,225.01,137.82
2018,7,19,9,15,861.0,113.0,1.65,22.55,744.0,284.68,186.63
2018,7,19,9,30,874.0,115.0,1.6,23.1,785.0,337.11,230.85
2018,7,19,9,45,884.5,116.5,1.55,23.65,821.0,389.34,274.8
2018,7,19,10,0,895.0,118.0,1.5,24.2,857.0,442.08,318.18
2018,7,19,10,15,902.5,119.5,1.55,24.6,887.0,493.83,360.17
2018,7,19,10,30,910.0,121.0,1.6,25.0,917.0,545.4,400.78
2018,7,19,10,45,914.5,123.0,1.6,25.4,940.0,595.36,438.76
2018,7,19,11,0,919.0,125.0,1.6,25.8,963.0,644.48,474.91
2018,7,19,11,15,921.5,126.0,1.7,26.05,978.5,690.52,508.88
2018,7,19,11,30,924.0,127.0,1.8,26.3,994.0,735.18,541.13
2018,7,19,11,45,925.0,127.5,1.9,26.55,1001.5,776.81,570.69
2018,7,19,12,0,926.0,128.0,2.0,26.8,1009.0,816.61,597.14
2018,7,19,12,15,927.0,128.0,2.15,26.85,1010.5,854.01,622.55
2018,7,19,12,30,928.0,128.0,2.3,26.9,1012.0,889.26,646.51
2018,7,19,12,45,928.5,126.5,2.4,26.95,1005.5,920.4,667.36
2018,7,19,13,0,929.0,125.0,2.5,27.0,999.0,948.95,686.58
2018,7,19,13,15,924.5,124.5,2.65,26.8,983.5,971.1,702.87
2018,7,19,13,30,920.0,124.0,2.8,26.6,968.0,990.17,717.34
2018,7,19,13,45,913.0,124.0,2.95,26.4,945.0,1004.18,728.69
2018,7,19,14,0,906.0,124.0,3.1,26.2,922.0,1014.92,738.09
2018,7,19,14,15,898.5,123.0,3.15,25.85,893.5,1020.85,744.16
2018,7,19,14,30,891.0,122.0,3.2,25.5,865.0,1023.47,748.28
2018,7,19,14,45,879.0,121.0,3.25,25.1,829.0,1018.34,747.65
2018,7,19,15,0,867.0,120.0,3.3,24.7,793.0,1009.97,745.08
2018,7,19,15,15,857.5,117.5,3.3,24.7,754.5,1010.23,746.81
2018,7,19,15,30,848.0,115.0,3.3,24.7,716.0,996.48,739.34
2018,7,19,15,45,831.5,113.0,3.3,24.0,671.5,973.4,727.83
2018,7,19,16,0,815.0,111.0,3.3,23.3,627.0,947.58,714.46
2018,7,19,16,15,792.5,108.5,3.25,22.95,578.5,912.87,693.58
2018,7,19,16,30,770.0,106.0,3.2,22.6,530.0,875.99,671.03
2018,7,19,16,45,742.0,102.5,3.15,22.25,479.5,836.82,646.55
2018,7,19,17,0,714.0,99.0,3.1,21.9,429.0,791.0,616.86
2018,7,19,17,15,678.0,94.0,3.05,21.55,377.5,735.39,579.38
2018,7,19,17,30,642.0,89.0,3.0,21.2,326.0,679.61,540.71
2018,7,19,17,45,592.5,82.0,2.95,20.8,275.0,610.7,490.84
2018,7,19,18,0,543.0,75.0,2.9,20.4,224.0,543.26,440.12
2018,7,19,18,15,477.0,65.5,2.75,19.85,177.0,462.84,376.44
2018,7,19,18,30,411.0,56.0,2.6,19.3,130.0,386.09,312.5
2018,7,19,18,45,317.5,44.5,2.5,18.8,91.0,294.34,233.63
2018,7,19,19,0,224.0,33.0,2.4,18.3,52.0,213.22,147.68
2018,7,19,19,15,125.0,19.0,2.35,17.95,28.5,86.37,0.0
2018,7,19,19,30,26.0,5.0,2.3,17.6,5.0,4.55,0.0
2018,7,19,19,45,13.0,2.5,2.25,17.25,2.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.2,16.65,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.15,16.2,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.0,15.85,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,7,20,4,45,4.0,1.0,1.25,13.1,1.0,0.0,0.0
2018,7,20,5,0,8.0,2.0,1.3,13.2,2.0,0.0,0.0
2018,7,20,5,15,41.5,13.0,1.4,13.7,15.5,11.82,0.0
2018,7,20,5,30,75.0,24.0,1.5,14.2,29.0,19.5,5.77
2018,7,20,5,45,68.5,39.5,1.6,14.7,47.0,32.48,21.98
2018,7,20,6,0,62.0,55.0,1.7,15.2,65.0,44.6,33.42
2018,7,20,6,15,62.0,75.0,1.75,15.7,88.0,61.36,48.59
2018,7,20,6,30,62.0,95.0,1.8,16.2,111.0,76.58,62.16
2018,7,20,6,45,56.5,113.5,1.85,16.75,130.5,90.54,74.33
2018,7,20,7,0,51.0,132.0,1.9,17.3,150.0,104.25,85.98
2018,7,20,7,15,87.0,152.5,1.95,17.8,189.0,119.23,98.5
2018,7,20,7,30,123.0,173.0,2.0,18.3,228.0,127.39,104.97
2018,7,20,7,45,248.0,179.5,2.0,18.8,307.0,124.24,101.72
2018,7,20,8,0,373.0,186.0,2.0,19.3,386.0,118.44,96.27
2018,7,20,8,15,530.5,166.5,2.05,19.75,480.0,109.15,87.95
2018,7,20,8,30,688.0,147.0,2.1,20.2,574.0,135.18,81.74
2018,7,20,8,45,712.0,150.0,2.1,20.6,620.0,179.44,108.93
2018,7,20,9,0,736.0,153.0,2.1,21.0,666.0,226.64,144.4
2018,7,20,9,15,723.0,167.0,2.15,21.35,695.0,275.86,185.98
2018,7,20,9,30,710.0,181.0,2.2,21.7,724.0,323.98,227.5
2018,7,20,9,45,717.5,187.0,2.2,22.05,757.5,371.92,268.05
2018,7,20,10,0,725.0,193.0,2.2,22.4,791.0,420.49,308.41
2018,7,20,10,15,730.5,198.0,2.25,22.65,818.5,467.91,347.26
2018,7,20,10,30,736.0,203.0,2.3,22.9,846.0,515.42,385.19
2018,7,20,10,45,782.5,182.0,2.35,23.1,881.0,567.18,425.54
2018,7,20,11,0,829.0,161.0,2.4,23.3,916.0,618.23,464.76
2018,7,20,11,15,797.5,185.5,2.45,23.4,922.0,659.61,495.56
2018,7,20,11,30,766.0,210.0,2.5,23.5,928.0,697.96,523.38
2018,7,20,11,45,797.5,189.5,2.55,23.6,942.5,739.4,554.1
2018,7,20,12,0,829.0,169.0,2.6,23.7,957.0,781.61,584.9
2018,7,20,12,15,837.5,162.0,2.65,23.7,958.5,817.19,609.53
2018,7,20,12,30,846.0,155.0,2.7,23.7,960.0,843.9,627.72
2018,7,20,12,45,850.0,150.5,2.75,23.7,954.5,873.52,647.94
2018,7,20,13,0,854.0,146.0,2.8,23.7,949.0,900.84,666.59
2018,7,20,13,15,850.0,145.0,2.8,23.6,934.0,921.59,680.79
2018,7,20,13,30,846.0,144.0,2.8,23.5,919.0,939.48,693.22
2018,7,20,13,45,841.0,141.5,2.85,23.45,897.0,952.03,702.5
2018,7,20,14,0,836.0,139.0,2.9,23.4,875.0,961.49,709.9
2018,7,20,14,15,828.0,137.0,2.95,23.2,846.5,976.32,721.44
2018,7,20,14,30,820.0,135.0,3.0,23.0,818.0,977.34,723.95
2018,7,20,14,45,810.0,133.0,3.0,22.85,784.5,973.2,722.75
2018,7,20,15,0,800.0,131.0,3.0,22.7,751.0,965.94,719.65
2018,7,20,15,15,787.5,128.5,3.0,22.7,712.5,952.59,712.2
2018,7,20,15,30,775.0,126.0,3.0,22.7,674.0,936.33,702.92
2018,7,20,15,45,757.5,122.5,3.05,22.2,630.5,911.21,689.4
2018,7,20,16,0,740.0,119.0,3.1,21.7,587.0,883.57,674.07
2018,7,20,16,15,715.5,116.0,3.05,21.4,540.0,853.23,655.53
2018,7,20,16,30,691.0,113.0,3.0,21.1,493.0,815.72,631.77
2018,7,20,16,45,662.0,108.5,3.0,20.8,444.5,770.69,602.59
2018,7,20,17,0,633.0,104.0,3.0,20.5,396.0,724.66,572.09
2018,7,20,17,15,595.5,98.0,2.95,20.15,347.0,668.7,533.33
2018,7,20,17,30,558.0,92.0,2.9,19.8,298.0,612.87,493.58
2018,7,20,17,45,508.0,85.0,2.85,19.45,250.5,546.28,444.16
2018,7,20,18,0,458.0,78.0,2.8,19.1,203.0,481.31,393.82
2018,7,20,18,15,394.0,67.5,2.7,18.75,159.5,400.46,328.24
2018,7,20,18,30,330.0,57.0,2.6,18.4,116.0,329.74,268.29
2018,7,20,18,45,246.5,43.5,2.55,18.05,80.0,247.21,196.43
2018,7,20,19,0,163.0,30.0,2.5,17.7,44.0,170.64,115.7
2018,7,20,19,15,90.0,17.0,2.5,17.5,24.0,65.13,0.0
2018,7,20,19,30,17.0,4.0,2.5,17.3,4.0,3.64,0.0
2018,7,20,19,45,8.5,2.0,2.45,17.1,2.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.35,16.4,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.25,16.25,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.15,16.15,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.7,15.45,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,21,4,45,3.0,0.5,1.55,15.0,0.5,0.0,0.0
2018,7,21,5,0,6.0,1.0,1.6,15.1,1.0,0.0,0.0
2018,7,21,5,15,58.0,13.0,1.65,15.45,17.0,11.82,0.0
2018,7,21,5,30,110.0,25.0,1.7,15.8,33.0,19.62,4.87
2018,7,21,5,45,200.0,39.5,1.75,16.15,67.0,30.62,20.18
2018,7,21,6,0,290.0,54.0,1.8,16.5,101.0,41.29,30.33
2018,7,21,6,15,320.5,67.5,1.85,16.95,136.0,50.65,38.96
2018,7,21,6,30,351.0,81.0,1.9,17.4,171.0,59.61,47.02
2018,7,21,6,45,416.0,90.0,1.9,17.85,220.0,65.13,51.85
2018,7,21,7,0,481.0,99.0,1.9,18.3,269.0,70.46,56.35
2018,7,21,7,15,539.5,103.5,1.95,18.8,321.5,71.93,57.38
2018,7,21,7,30,598.0,108.0,2.0,19.3,374.0,72.73,57.77
2018,7,21,7,45,627.0,113.0,2.0,19.75,421.5,73.63,58.24
2018,7,21,8,0,656.0,118.0,2.0,20.2,469.0,74.43,58.61
2018,7,21,8,15,678.5,122.0,2.05,20.6,514.5,77.99,61.34
2018,7,21,8,30,701.0,126.0,2.1,21.0,560.0,120.48,69.74
2018,7,21,8,45,719.5,129.0,2.15,21.4,602.5,164.7,96.75
2018,7,21,9,0,738.0,132.0,2.2,21.8,645.0,217.97,137.16
2018,7,21,9,15,746.0,138.0,2.2,22.15,682.5,265.84,176.85
2018,7,21,9,30,754.0,144.0,2.2,22.5,720.0,314.6,218.38
2018,7,21,9,45,757.5,150.5,2.25,22.85,752.0,362.97,259.77
2018,7,21,10,0,761.0,157.0,2.3,23.2,784.0,411.44,300.55
2018,7,21,10,15,770.5,159.0,2.35,23.45,812.5,459.01,339.82
2018,7,21,10,30,780.0,161.0,2.4,23.7,841.0,506.9,378.35
2018,7,21,10,45,787.0,161.5,2.45,23.95,863.0,552.39,414.19
2018,7,21,11,0,794.0,162.0,2.5,24.2,885.0,597.54,448.88
2018,7,21,11,15,799.0,162.5,2.55,24.35,900.0,640.92,481.64
2018,7,21,11,30,804.0,163.0,2.6,24.5,915.0,683.43,513.07
2018,7,21,11,45,807.0,163.0,2.65,24.6,923.5,723.04,541.98
2018,7,21,12,0,810.0,163.0,2.7,24.7,932.0,761.25,569.43
2018,7,21,12,15,801.5,167.5,2.8,24.7,929.0,792.79,591.66
2018,7,21,12,30,793.0,172.0,2.9,24.7,926.0,821.95,611.92
2018,7,21,12,45,758.0,190.0,2.95,24.7,906.5,838.2,623.15
2018,7,21,13,0,723.0,208.0,3.0,24.7,887.0,856.41,635.88
2018,7,21,13,15,782.0,171.0,3.0,24.65,895.0,893.46,661.12
