Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,13,30,841.0,134.0,3.0,24.6,903.0,924.75,682.28
2018,7,21,13,45,838.5,131.0,3.05,24.5,883.0,938.88,692.62
2018,7,21,14,0,836.0,128.0,3.1,24.4,863.0,949.99,701.23
2018,7,21,14,15,830.5,126.0,3.1,24.25,836.5,956.13,706.47
2018,7,21,14,30,825.0,124.0,3.1,24.1,810.0,959.18,709.83
2018,7,21,14,45,818.0,120.5,3.15,23.95,777.5,956.06,709.64
2018,7,21,15,0,811.0,117.0,3.2,23.8,745.0,960.54,714.71
2018,7,21,15,15,799.5,114.5,3.2,23.8,707.0,948.0,707.68
2018,7,21,15,30,788.0,112.0,3.2,23.8,669.0,932.54,698.92
2018,7,21,15,45,775.0,108.5,3.2,23.35,627.5,911.61,687.74
2018,7,21,16,0,762.0,105.0,3.2,22.9,586.0,888.06,674.76
2018,7,21,16,15,745.5,101.0,3.2,22.6,541.0,858.09,656.86
2018,7,21,16,30,729.0,97.0,3.2,22.3,496.0,825.95,637.28
2018,7,21,16,45,705.5,92.5,3.2,22.0,448.5,784.84,611.0
2018,7,21,17,0,682.0,88.0,3.2,21.7,401.0,747.32,586.86
2018,7,21,17,15,629.0,86.5,3.15,21.3,348.5,682.62,542.03
2018,7,21,17,30,576.0,85.0,3.1,20.9,296.0,618.83,496.67
2018,7,21,17,45,482.0,82.5,3.05,20.55,240.5,522.18,424.27
2018,7,21,18,0,388.0,80.0,3.0,20.2,185.0,424.84,347.7
2018,7,21,18,15,276.5,69.5,2.9,19.8,136.5,318.02,260.23
2018,7,21,18,30,165.0,59.0,2.8,19.4,88.0,204.64,165.3
2018,7,21,18,45,108.0,43.0,2.7,19.0,59.5,143.04,111.52
2018,7,21,19,0,51.0,27.0,2.6,18.6,31.0,72.37,44.92
2018,7,21,19,15,31.5,15.0,2.55,18.35,17.0,31.0,0.0
2018,7,21,19,30,12.0,3.0,2.5,18.1,3.0,0.0,0.0
2018,7,21,19,45,6.0,1.5,2.45,17.85,1.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.3,17.25,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.2,16.85,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.15,16.7,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.1,16.55,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.1,16.45,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.05,16.35,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,22,4,45,4.0,1.0,1.8,15.7,1.0,0.0,0.0
2018,7,22,5,0,8.0,2.0,1.8,15.8,2.0,0.0,0.0
2018,7,22,5,15,8.0,5.5,1.85,16.1,6.0,5.0,0.0
2018,7,22,5,30,8.0,9.0,1.9,16.4,10.0,8.07,0.0
2018,7,22,5,45,10.5,17.0,1.95,16.7,18.5,15.26,7.17
2018,7,22,6,0,13.0,25.0,2.0,17.0,27.0,22.48,13.93
2018,7,22,6,15,6.5,35.0,2.0,17.5,36.0,30.87,21.54
2018,7,22,6,30,0.0,45.0,2.0,18.0,45.0,39.7,29.44
2018,7,22,6,45,0.0,59.0,2.0,18.45,59.0,52.12,40.35
2018,7,22,7,0,0.0,73.0,2.0,18.9,73.0,64.21,50.79
2018,7,22,7,15,4.0,106.0,2.05,19.4,108.0,90.79,73.56
2018,7,22,7,30,8.0,139.0,2.1,19.9,143.0,116.43,95.08
2018,7,22,7,45,20.0,170.0,2.1,20.4,180.5,140.0,114.45
2018,7,22,8,0,32.0,201.0,2.1,20.9,218.0,153.15,124.8
2018,7,22,8,15,56.0,232.0,2.15,21.35,265.0,173.32,140.87
2018,7,22,8,30,80.0,263.0,2.2,21.8,312.0,201.2,153.35
2018,7,22,8,45,276.0,244.0,2.2,22.2,432.5,200.16,142.77
2018,7,22,9,0,472.0,225.0,2.2,22.6,553.0,230.43,157.31
2018,7,22,9,15,653.0,167.0,2.25,22.95,649.0,257.37,173.04
2018,7,22,9,30,834.0,109.0,2.3,23.3,745.0,317.22,217.35
2018,7,22,9,45,839.5,112.5,2.35,23.65,778.0,367.19,260.39
2018,7,22,10,0,845.0,116.0,2.4,24.0,811.0,417.23,302.84
2018,7,22,10,15,853.0,117.0,2.45,24.15,839.5,466.41,343.91
2018,7,22,10,30,861.0,118.0,2.5,24.3,868.0,515.5,383.87
2018,7,22,10,45,771.5,176.5,2.55,24.5,861.5,554.86,415.05
2018,7,22,11,0,682.0,235.0,2.6,24.7,855.0,587.68,439.89
2018,7,22,11,15,683.5,240.5,2.7,24.75,870.5,629.89,471.82
2018,7,22,11,30,685.0,246.0,2.8,24.8,886.0,671.38,502.57
2018,7,22,11,45,786.5,182.0,2.85,24.85,923.0,723.59,542.3
2018,7,22,12,0,888.0,118.0,2.9,24.9,960.0,776.84,581.19
2018,7,22,12,15,889.5,117.0,2.95,24.9,961.0,812.33,605.3
2018,7,22,12,30,891.0,116.0,3.0,24.9,962.0,845.73,628.04
2018,7,22,12,45,891.0,114.5,3.1,24.9,955.5,875.13,648.37
2018,7,22,13,0,891.0,113.0,3.2,24.9,949.0,901.99,667.04
2018,7,22,13,15,881.5,116.5,3.25,24.8,933.0,922.3,681.34
2018,7,22,13,30,872.0,120.0,3.3,24.7,917.0,939.57,693.77
2018,7,22,13,45,875.0,114.0,3.3,24.65,898.0,956.2,705.42
2018,7,22,14,0,878.0,108.0,3.3,24.6,879.0,969.72,715.11
2018,7,22,14,15,872.0,106.5,3.35,24.5,851.5,975.98,720.64
2018,7,22,14,30,866.0,105.0,3.4,24.4,824.0,979.02,724.25
2018,7,22,14,45,858.0,103.0,3.4,24.25,791.0,976.34,724.01
2018,7,22,15,0,850.0,101.0,3.4,24.1,758.0,970.49,721.85
2018,7,22,15,15,839.0,99.0,3.4,24.1,719.5,958.57,715.34
2018,7,22,15,30,828.0,97.0,3.4,24.1,681.0,943.68,706.98
2018,7,22,15,45,815.0,94.0,3.45,23.75,638.5,922.82,695.93
2018,7,22,16,0,802.0,91.0,3.5,23.4,596.0,909.25,689.9
2018,7,22,16,15,784.0,88.0,3.45,23.15,550.0,878.35,670.96
2018,7,22,16,30,766.0,85.0,3.4,22.9,504.0,845.28,650.45
2018,7,22,16,45,743.0,81.0,3.4,22.65,455.5,804.41,624.4
2018,7,22,17,0,720.0,77.0,3.4,22.4,407.0,762.08,596.83
2018,7,22,17,15,687.0,73.0,3.4,22.1,357.5,709.93,561.48
2018,7,22,17,30,654.0,69.0,3.4,21.8,308.0,661.99,528.23
2018,7,22,17,45,610.5,64.0,3.35,21.45,260.0,600.45,483.33
2018,7,22,18,0,567.0,59.0,3.3,21.1,212.0,540.23,437.66
2018,7,22,18,15,504.5,52.0,3.25,20.7,167.0,465.25,378.31
2018,7,22,18,30,442.0,45.0,3.2,20.3,122.0,393.99,318.37
2018,7,22,18,45,348.5,36.0,3.1,19.9,84.5,304.69,240.45
2018,7,22,19,0,255.0,27.0,3.0,19.5,47.0,219.33,142.17
2018,7,22,19,15,144.0,16.0,2.95,19.2,25.5,93.76,0.0
2018,7,22,19,30,33.0,5.0,2.9,18.9,4.0,0.0,0.0
2018,7,22,19,45,16.5,2.5,2.9,18.6,2.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,2.85,18.15,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.75,17.45,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.65,16.95,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.55,16.7,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,23,4,45,7.0,1.0,2.3,15.0,1.0,0.0,0.0
2018,7,23,5,0,14.0,2.0,2.3,15.1,2.0,0.0,0.0
2018,7,23,5,15,19.5,5.0,2.3,15.5,6.0,4.55,0.0
2018,7,23,5,30,25.0,8.0,2.3,15.9,10.0,6.8,0.0
2018,7,23,5,45,19.0,14.5,2.3,16.3,16.5,12.92,5.17
2018,7,23,6,0,13.0,21.0,2.3,16.7,23.0,18.87,10.79
2018,7,23,6,15,6.5,31.5,2.3,17.3,32.5,27.77,18.82
2018,7,23,6,30,0.0,42.0,2.3,17.9,42.0,37.04,27.1
2018,7,23,6,45,0.0,62.0,2.25,18.5,62.0,54.74,42.64
2018,7,23,7,0,0.0,82.0,2.2,19.1,82.0,71.34,56.96
2018,7,23,7,15,9.5,119.0,2.2,19.7,123.0,100.52,81.85
2018,7,23,7,30,19.0,156.0,2.2,20.3,164.0,128.54,105.23
2018,7,23,7,45,71.0,189.0,2.15,20.9,225.5,144.71,118.19
2018,7,23,8,0,123.0,222.0,2.1,21.5,287.0,156.93,127.66
2018,7,23,8,15,362.5,189.0,2.1,22.0,406.5,117.65,94.27
2018,7,23,8,30,602.0,156.0,2.1,22.5,526.0,131.62,82.15
2018,7,23,8,45,724.0,124.0,2.1,23.05,602.0,166.09,97.27
2018,7,23,9,0,846.0,92.0,2.1,23.6,678.0,213.65,128.21
2018,7,23,9,15,858.5,94.0,2.15,24.0,718.5,264.61,170.24
2018,7,23,9,30,871.0,96.0,2.2,24.4,759.0,316.71,214.65
2018,7,23,9,45,881.0,97.0,2.25,24.75,794.0,368.21,258.85
2018,7,23,10,0,891.0,98.0,2.3,25.1,829.0,420.18,302.76
2018,7,23,10,15,898.0,98.5,2.4,25.4,857.5,470.73,344.83
2018,7,23,10,30,905.0,99.0,2.5,25.7,886.0,521.04,385.61
2018,7,23,10,45,910.0,100.0,2.55,25.95,909.0,570.23,424.39
2018,7,23,11,0,915.0,101.0,2.6,26.2,932.0,618.59,461.49
2018,7,23,11,15,918.0,102.0,2.7,26.35,947.5,664.69,496.42
2018,7,23,11,30,921.0,103.0,2.8,26.5,963.0,709.43,529.61
2018,7,23,11,45,922.5,103.5,2.85,26.7,971.0,751.14,559.53
2018,7,23,12,0,924.0,104.0,2.9,26.9,979.0,791.03,586.13
2018,7,23,12,15,921.0,106.0,3.0,26.95,979.0,826.71,610.37
2018,7,23,12,30,918.0,108.0,3.1,27.0,979.0,860.0,632.97
2018,7,23,12,45,912.5,111.0,3.15,27.1,971.5,889.55,652.62
2018,7,23,13,0,907.0,114.0,3.2,27.2,964.0,916.35,670.46
2018,7,23,13,15,904.5,113.5,3.3,27.05,950.0,939.67,687.06
2018,7,23,13,30,902.0,113.0,3.4,26.9,936.0,960.04,701.86
2018,7,23,13,45,897.0,112.5,3.45,26.75,915.0,975.01,712.89
2018,7,23,14,0,892.0,112.0,3.5,26.6,894.0,986.79,722.02
2018,7,23,14,15,886.5,110.0,3.55,26.4,866.5,993.31,728.0
2018,7,23,14,30,881.0,108.0,3.6,26.2,839.0,996.54,732.01
2018,7,23,14,45,874.0,105.5,3.65,26.0,805.5,994.48,732.7
2018,7,23,15,0,867.0,103.0,3.7,25.8,772.0,989.17,731.42
2018,7,23,15,15,856.0,101.0,3.7,25.8,733.0,977.28,725.0
2018,7,23,15,30,845.0,99.0,3.7,25.8,694.0,962.37,716.71
2018,7,23,15,45,833.0,96.0,3.7,25.4,651.0,942.4,706.22
2018,7,23,16,0,821.0,93.0,3.7,25.0,608.0,929.72,700.73
2018,7,23,16,15,805.5,89.0,3.65,24.75,561.5,899.69,682.6
2018,7,23,16,30,790.0,85.0,3.6,24.5,515.0,867.3,662.81
2018,7,23,16,45,768.0,81.0,3.55,24.3,466.0,826.83,636.95
2018,7,23,17,0,746.0,77.0,3.5,24.1,417.0,784.76,609.56
2018,7,23,17,15,714.0,72.5,3.45,23.7,366.5,732.11,574.31
2018,7,23,17,30,682.0,68.0,3.4,23.3,316.0,679.03,537.71
2018,7,23,17,45,631.5,63.5,3.35,22.9,265.5,616.1,492.35
2018,7,23,18,0,581.0,59.0,3.3,22.5,215.0,550.51,443.05
2018,7,23,18,15,367.0,58.5,3.15,21.9,149.5,367.25,298.34
2018,7,23,18,30,153.0,58.0,3.0,21.3,84.0,195.32,156.14
2018,7,23,18,45,129.0,41.5,2.9,20.7,58.5,154.57,119.84
2018,7,23,19,0,105.0,25.0,2.8,20.1,33.0,111.01,67.29
2018,7,23,19,15,68.0,14.5,2.8,19.7,18.0,50.52,0.0
2018,7,23,19,30,31.0,4.0,2.8,19.3,3.0,0.0,0.0
2018,7,23,19,45,15.5,2.0,2.8,18.9,1.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.8,18.1,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.75,17.85,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.75,17.55,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.8,17.25,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.85,17.1,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.95,16.95,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.0,16.65,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.95,16.55,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.85,16.4,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.75,16.1,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,24,4,45,4.0,0.5,2.5,15.65,0.5,0.0,0.0
2018,7,24,5,0,8.0,1.0,2.5,15.7,1.0,0.0,0.0
2018,7,24,5,15,53.0,11.5,2.55,16.0,14.5,10.46,0.0
2018,7,24,5,30,98.0,22.0,2.6,16.3,28.0,17.28,0.17
2018,7,24,5,45,140.0,37.5,2.6,16.6,54.5,30.02,19.31
2018,7,24,6,0,182.0,53.0,2.6,16.9,81.0,41.84,30.64
2018,7,24,6,15,204.0,66.5,2.55,17.45,109.0,51.87,39.88
2018,7,24,6,30,226.0,80.0,2.5,18.0,137.0,61.6,48.61
2018,7,24,6,45,181.5,101.0,2.45,18.55,153.0,75.75,60.97
2018,7,24,7,0,137.0,122.0,2.4,19.1,169.0,94.01,76.61
2018,7,24,7,15,86.0,140.5,2.35,19.8,171.5,106.3,86.76
2018,7,24,7,30,35.0,159.0,2.3,20.5,174.0,124.34,101.59
2018,7,24,7,45,24.5,168.5,2.25,21.15,179.5,138.87,113.2
2018,7,24,8,0,14.0,178.0,2.2,21.8,185.0,146.89,119.2
2018,7,24,8,15,19.0,201.0,2.2,22.35,212.0,164.37,133.0
2018,7,24,8,30,24.0,224.0,2.2,22.9,239.0,184.5,141.52
2018,7,24,8,45,59.5,262.5,2.2,23.45,303.0,207.19,156.63
2018,7,24,9,0,95.0,301.0,2.2,24.0,367.0,245.33,183.54
2018,7,24,9,15,258.0,285.0,2.25,24.45,478.0,260.15,188.36
2018,7,24,9,30,421.0,269.0,2.3,24.9,589.0,303.86,217.57
2018,7,24,9,45,645.5,189.5,2.35,25.4,706.0,345.18,246.05
2018,7,24,10,0,870.0,110.0,2.4,25.9,823.0,419.69,301.81
2018,7,24,10,15,879.0,110.5,2.45,26.25,852.5,470.25,343.37
2018,7,24,10,30,888.0,111.0,2.5,26.6,882.0,520.78,383.89
2018,7,24,10,45,895.0,110.5,2.6,26.95,905.0,569.24,421.96
2018,7,24,11,0,902.0,110.0,2.7,27.3,928.0,617.06,458.55
2018,7,24,11,15,906.0,110.0,2.8,27.55,943.5,662.57,492.77
2018,7,24,11,30,910.0,110.0,2.9,27.8,959.0,706.8,525.32
2018,7,24,11,45,913.5,109.0,2.95,28.0,967.5,748.39,555.27
2018,7,24,12,0,917.0,108.0,3.0,28.2,976.0,788.28,581.85
2018,7,24,12,15,915.5,109.5,3.1,28.25,976.5,824.57,606.42
2018,7,24,12,30,914.0,111.0,3.2,28.3,977.0,858.57,629.4
2018,7,24,12,45,910.5,112.5,3.3,28.35,970.0,888.43,649.61
2018,7,24,13,0,907.0,114.0,3.4,28.4,963.0,915.6,668.09
2018,7,24,13,15,905.0,113.0,3.45,28.35,949.0,938.93,684.06
2018,7,24,13,30,903.0,112.0,3.5,28.3,935.0,959.31,698.2
2018,7,24,13,45,899.0,111.0,3.6,28.2,914.0,974.75,709.68
2018,7,24,14,0,895.0,110.0,3.7,28.1,893.0,987.01,719.26
2018,7,24,14,15,889.5,108.0,3.75,27.95,865.5,993.54,725.07
2018,7,24,14,30,884.0,106.0,3.8,27.8,838.0,996.78,728.92
2018,7,24,14,45,877.0,104.0,3.8,27.65,805.0,995.25,729.48
2018,7,24,15,0,870.0,102.0,3.8,27.5,772.0,990.49,728.1
2018,7,24,15,15,859.0,99.5,3.8,27.5,732.5,978.01,721.32
2018,7,24,15,30,848.0,97.0,3.8,27.5,693.0,962.47,712.66
2018,7,24,15,45,835.5,94.5,3.85,27.0,650.0,942.55,702.84
2018,7,24,16,0,823.0,92.0,3.9,26.5,607.0,929.89,697.96
2018,7,24,16,15,807.5,88.0,3.9,26.15,560.5,899.81,680.4
2018,7,24,16,30,792.0,84.0,3.9,25.8,514.0,867.37,661.14
2018,7,24,16,45,771.0,80.0,3.9,25.5,465.5,827.76,636.4
2018,7,24,17,0,750.0,76.0,3.9,25.2,417.0,786.5,610.04
2018,7,24,17,15,720.0,71.5,3.9,24.7,366.5,735.47,576.36
2018,7,24,17,30,690.0,67.0,3.9,24.2,316.0,683.88,541.19
2018,7,24,17,45,647.0,62.0,3.85,23.65,266.5,625.88,499.74
2018,7,24,18,0,604.0,57.0,3.8,23.1,217.0,564.8,454.05
2018,7,24,18,15,480.0,53.5,3.7,22.55,163.5,448.79,363.18
2018,7,24,18,30,356.0,50.0,3.6,22.0,110.0,340.45,273.51
2018,7,24,18,45,208.0,36.5,3.55,21.45,69.0,211.53,164.73
2018,7,24,19,0,60.0,23.0,3.5,20.9,28.0,79.87,44.54
2018,7,24,19,15,34.0,12.0,3.45,20.55,14.5,29.54,0.0
2018,7,24,19,30,8.0,1.0,3.4,20.2,1.0,0.0,0.0
2018,7,24,19,45,4.0,0.5,3.4,19.85,0.5,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.35,19.3,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.3,19.1,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.25,18.85,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.2,18.6,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.15,18.45,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.1,18.3,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.05,18.15,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.75,17.75,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.4,17.45,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.3,17.35,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.2,17.05,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.2,16.95,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.2,16.85,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.2,16.75,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.25,16.9,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,2.35,17.25,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,25,5,15,0.0,3.5,2.4,17.95,3.5,3.18,0.0
2018,7,25,5,30,0.0,7.0,2.4,18.5,7.0,6.14,0.0
2018,7,25,5,45,0.0,15.0,2.45,19.05,15.0,13.18,5.17
2018,7,25,6,0,0.0,23.0,2.5,19.6,23.0,20.24,11.75
2018,7,25,6,15,0.0,35.0,2.45,20.1,35.0,30.85,21.22
2018,7,25,6,30,0.0,47.0,2.4,20.6,47.0,41.47,30.62
2018,7,25,6,45,3.5,73.0,2.3,21.1,74.0,63.45,49.71
2018,7,25,7,0,7.0,99.0,2.2,21.6,101.0,84.35,67.57
2018,7,25,7,15,25.5,133.5,2.15,22.3,144.0,106.39,85.99
2018,7,25,7,30,44.0,168.0,2.1,23.0,187.0,129.9,105.25
2018,7,25,7,45,92.0,194.0,2.1,23.7,240.5,147.71,119.39
2018,7,25,8,0,140.0,220.0,2.1,24.4,294.0,155.93,125.4
2018,7,25,8,15,363.0,190.5,2.15,25.2,407.0,118.6,93.88
2018,7,25,8,30,586.0,161.0,2.2,26.0,520.0,131.6,82.33
2018,7,25,8,45,723.0,124.5,2.2,26.75,600.5,156.24,88.49
2018,7,25,9,0,860.0,88.0,2.2,27.5,681.0,209.96,122.75
2018,7,25,9,15,867.5,91.5,2.2,28.0,720.0,261.67,164.73
2018,7,25,9,30,875.0,95.0,2.2,28.5,759.0,314.04,208.71
2018,7,25,9,45,878.5,99.5,2.2,28.95,792.5,366.3,252.77
2018,7,25,10,0,882.0,104.0,2.2,29.4,826.0,418.42,295.94
2018,7,25,10,15,888.0,106.5,2.3,29.6,855.0,469.79,337.97
2018,7,25,10,30,894.0,109.0,2.4,29.8,884.0,520.86,378.69
2018,7,25,10,45,898.5,110.0,2.5,30.0,906.0,569.49,416.64
2018,7,25,11,0,903.0,111.0,2.6,30.2,928.0,617.27,452.98
2018,7,25,11,15,906.0,111.5,2.7,30.25,943.5,662.68,487.09
2018,7,25,11,30,909.0,112.0,2.8,30.3,959.0,706.73,519.54
2018,7,25,11,45,910.0,113.0,2.95,30.3,967.0,748.27,549.98
2018,7,25,12,0,911.0,114.0,3.1,30.3,975.0,787.99,577.34
2018,7,25,12,15,912.5,113.0,3.2,30.2,976.0,824.39,602.17
2018,7,25,12,30,914.0,112.0,3.3,30.1,977.0,858.63,625.53
2018,7,25,12,45,915.0,110.5,3.4,30.0,971.0,889.64,646.76
2018,7,25,13,0,916.0,109.0,3.5,29.9,965.0,918.08,666.36
2018,7,25,13,15,913.0,109.0,3.6,29.7,951.0,941.62,683.08
2018,7,25,13,30,910.0,109.0,3.7,29.5,937.0,962.17,698.0
2018,7,25,13,45,906.5,108.0,3.75,29.35,916.5,978.17,709.65
2018,7,25,14,0,903.0,107.0,3.8,29.2,896.0,990.99,719.37
2018,7,25,14,15,880.0,115.0,3.85,28.95,863.5,990.98,721.17
2018,7,25,14,30,857.0,123.0,3.9,28.7,831.0,987.64,721.02
2018,7,25,14,45,845.5,121.5,3.95,28.45,796.0,982.43,719.78
2018,7,25,15,0,834.0,120.0,4.0,28.2,761.0,984.88,723.77
2018,7,25,15,15,838.0,110.5,4.0,28.2,726.0,969.09,714.71
2018,7,25,15,30,842.0,101.0,4.0,28.2,691.0,960.65,710.79
2018,7,25,15,45,830.5,97.5,4.05,27.5,648.5,940.66,701.4
2018,7,25,16,0,819.0,94.0,4.1,26.8,606.0,927.95,697.0
2018,7,25,16,15,791.0,93.5,4.05,26.4,556.0,890.42,674.13
2018,7,25,16,30,763.0,93.0,4.0,26.0,506.0,850.98,649.81
2018,7,25,16,45,737.5,88.0,4.0,25.55,455.5,806.68,621.98
2018,7,25,17,0,712.0,83.0,4.0,25.1,405.0,760.99,592.54
2018,7,25,17,15,681.0,77.5,3.95,24.6,355.5,713.64,561.02
2018,7,25,17,30,650.0,72.0,3.9,24.1,306.0,661.47,524.92
2018,7,25,17,45,615.5,66.0,3.8,23.6,259.5,605.89,484.74
2018,7,25,18,0,581.0,60.0,3.7,23.1,213.0,550.96,443.28
2018,7,25,18,15,437.5,56.5,3.6,22.55,157.5,421.51,341.14
2018,7,25,18,30,294.0,53.0,3.5,22.0,102.0,299.05,239.94
2018,7,25,18,45,203.5,39.5,3.35,21.45,68.0,214.07,166.11
2018,7,25,19,0,113.0,26.0,3.2,20.9,34.0,129.92,71.73
2018,7,25,19,15,64.0,14.0,3.15,20.6,18.0,47.73,0.0
2018,7,25,19,30,15.0,2.0,3.1,20.3,2.0,0.0,0.0
2018,7,25,19,45,7.5,1.0,3.05,20.0,1.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.0,19.7,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.0,19.3,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.0,19.05,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.0,18.8,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.0,18.6,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.0,18.4,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,2.95,17.85,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,2.9,17.55,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,2.85,17.25,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.75,16.55,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.65,16.05,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,2.25,16.45,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,7,26,5,15,35.5,8.5,2.2,17.15,10.5,7.73,0.0
2018,7,26,5,30,71.0,17.0,2.2,17.7,21.0,14.04,0.0
2018,7,26,5,45,95.5,27.0,2.2,18.25,38.0,22.04,12.38
2018,7,26,6,0,120.0,37.0,2.2,18.8,55.0,29.87,20.07
2018,7,26,6,15,103.0,49.0,2.15,19.3,68.5,38.83,28.23
2018,7,26,6,30,86.0,61.0,2.1,19.8,82.0,50.41,38.52
2018,7,26,6,45,48.5,85.0,2.05,20.25,97.5,70.89,56.34
2018,7,26,7,0,11.0,109.0,2.0,20.7,113.0,91.69,74.13
2018,7,26,7,15,41.5,141.5,1.9,21.3,159.0,111.57,90.72
2018,7,26,7,30,72.0,174.0,1.8,21.9,205.0,133.65,108.82
2018,7,26,7,45,154.0,193.5,1.7,22.5,271.0,140.28,113.68
2018,7,26,8,0,236.0,213.0,1.6,23.1,337.0,143.26,115.46
2018,7,26,8,15,407.5,197.5,1.55,23.7,436.0,123.58,98.52
2018,7,26,8,30,579.0,182.0,1.5,24.3,535.0,146.08,94.87
2018,7,26,8,45,613.5,185.0,1.45,24.85,584.5,184.54,115.63
2018,7,26,9,0,648.0,188.0,1.4,25.4,634.0,228.25,146.06
2018,7,26,9,15,689.0,180.5,1.45,25.9,680.0,269.89,178.0
2018,7,26,9,30,730.0,173.0,1.5,26.4,726.0,316.05,215.07
2018,7,26,9,45,775.0,157.5,1.6,26.85,769.0,367.6,256.77
2018,7,26,10,0,820.0,142.0,1.7,27.3,812.0,416.24,296.36
2018,7,26,10,15,829.5,143.0,1.8,27.55,841.5,466.19,337.01
2018,7,26,10,30,839.0,144.0,1.9,27.8,871.0,516.35,376.79
2018,7,26,10,45,847.0,144.0,2.05,28.05,894.0,566.82,415.94
2018,7,26,11,0,855.0,144.0,2.2,28.3,917.0,613.92,451.85
2018,7,26,11,15,861.0,144.0,2.3,28.35,933.5,659.14,485.8
2018,7,26,11,30,867.0,144.0,2.4,28.4,950.0,703.37,518.38
2018,7,26,11,45,871.5,142.5,2.55,28.45,959.0,744.18,548.34
2018,7,26,12,0,876.0,141.0,2.7,28.5,968.0,783.49,576.38
2018,7,26,12,15,872.0,143.5,2.8,28.4,967.0,817.81,599.9
2018,7,26,12,30,868.0,146.0,2.9,28.3,966.0,849.83,621.9
2018,7,26,12,45,841.0,162.0,3.0,28.25,951.5,879.99,642.56
2018,7,26,13,0,814.0,178.0,3.1,28.2,937.0,900.19,656.69
2018,7,26,13,15,834.0,162.5,3.2,28.1,930.0,929.34,677.01
2018,7,26,13,30,854.0,147.0,3.3,28.0,923.0,946.04,689.16
2018,7,26,13,45,854.5,142.0,3.35,27.9,903.0,961.79,700.57
2018,7,26,14,0,855.0,137.0,3.4,27.8,883.0,974.46,710.09
2018,7,26,14,15,852.0,133.0,3.45,27.65,856.5,981.56,716.27
2018,7,26,14,30,849.0,129.0,3.5,27.5,830.0,985.44,720.54
2018,7,26,14,45,846.0,123.0,3.55,27.35,797.0,983.95,721.46
2018,7,26,15,0,843.0,117.0,3.6,27.2,764.0,979.15,720.37
2018,7,26,15,15,831.0,115.0,3.6,27.2,725.0,977.38,720.69
2018,7,26,15,30,819.0,113.0,3.6,27.2,686.0,961.9,712.02
2018,7,26,15,45,809.5,108.0,3.65,26.8,643.5,942.4,702.25
2018,7,26,16,0,800.0,103.0,3.7,26.4,601.0,920.02,690.53
2018,7,26,16,15,789.5,96.5,3.75,26.1,555.5,892.12,674.67
2018,7,26,16,30,779.0,90.0,3.8,25.8,510.0,861.64,656.87
2018,7,26,16,45,759.0,85.0,3.8,25.5,461.5,821.99,632.07
2018,7,26,17,0,739.0,80.0,3.8,25.2,413.0,780.65,605.62
2018,7,26,17,15,708.0,75.0,3.75,24.7,362.5,728.4,570.81
2018,7,26,17,30,677.0,70.0,3.7,24.2,312.0,680.56,538.19
2018,7,26,17,45,633.0,64.5,3.65,23.7,262.5,617.22,492.57
2018,7,26,18,0,589.0,59.0,3.6,23.2,213.0,555.17,445.97
2018,7,26,18,15,511.5,52.5,3.5,22.6,165.5,469.32,378.57
2018,7,26,18,30,434.0,46.0,3.4,22.0,118.0,388.16,310.81
2018,7,26,18,45,276.0,35.5,3.35,21.4,75.5,256.66,199.22
2018,7,26,19,0,118.0,25.0,3.3,20.8,33.0,130.28,67.0
2018,7,26,19,15,67.0,13.5,3.3,20.5,17.5,48.84,0.0
2018,7,26,19,30,16.0,2.0,3.3,20.2,2.0,0.0,0.0
2018,7,26,19,45,8.0,1.0,3.3,19.9,1.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.3,19.6,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.3,19.35,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.3,19.1,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.3,18.9,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.3,18.7,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.2,18.3,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.2,17.7,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.25,16.95,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.3,16.55,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.3,16.45,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.3,16.15,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.25,16.05,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.2,15.95,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.15,15.8,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,27,5,15,3.0,3.5,3.0,15.85,3.5,3.18,0.0
2018,7,27,5,30,6.0,7.0,3.0,16.2,7.0,6.27,0.0
2018,7,27,5,45,3.0,14.5,3.0,16.5,14.5,12.75,4.77
2018,7,27,6,0,0.0,22.0,3.0,16.8,22.0,19.36,11.13
2018,7,27,6,15,0.0,31.5,3.0,17.25,31.5,27.75,18.75
2018,7,27,6,30,0.0,41.0,3.0,17.7,41.0,36.15,26.31
2018,7,27,6,45,1.5,65.5,2.95,18.15,66.0,57.45,45.07
2018,7,27,7,0,3.0,90.0,2.9,18.6,91.0,77.42,62.39
2018,7,27,7,15,11.0,121.5,2.85,19.25,126.0,102.14,83.45
2018,7,27,7,30,19.0,153.0,2.8,19.9,161.0,126.17,103.49
2018,7,27,7,45,17.5,167.5,2.7,20.55,175.5,137.91,112.77
2018,7,27,8,0,16.0,182.0,2.6,21.2,190.0,149.53,121.82
2018,7,27,8,15,49.0,216.0,2.55,21.7,245.0,163.32,132.61
2018,7,27,8,30,82.0,250.0,2.5,22.2,300.0,191.85,146.25
2018,7,27,8,45,336.0,226.0,2.45,22.65,453.5,192.03,134.21
2018,7,27,9,0,590.0,202.0,2.4,23.1,607.0,227.68,149.92
2018,7,27,9,15,674.0,183.0,2.45,23.55,672.0,267.11,178.81
2018,7,27,9,30,758.0,164.0,2.5,24.0,737.0,315.87,217.16
2018,7,27,9,45,792.0,156.0,2.55,24.45,779.0,370.65,262.42
2018,7,27,10,0,826.0,148.0,2.6,24.9,821.0,421.73,304.7
2018,7,27,10,15,836.5,148.5,2.65,25.3,851.0,472.14,346.14
2018,7,27,10,30,847.0,149.0,2.7,25.7,881.0,522.86,386.72
2018,7,27,10,45,856.0,148.5,2.75,26.05,905.0,572.07,425.2
2018,7,27,11,0,865.0,148.0,2.8,26.4,929.0,621.59,462.82
2018,7,27,11,15,872.0,147.0,2.9,26.65,945.5,667.24,497.18
2018,7,27,11,30,879.0,146.0,3.0,26.9,962.0,711.94,530.14
2018,7,27,11,45,885.5,144.0,3.1,27.1,972.5,754.36,560.99
2018,7,27,12,0,892.0,142.0,3.2,27.3,983.0,795.38,589.85
2018,7,27,12,15,892.5,142.0,3.3,27.35,983.5,831.8,614.6
2018,7,27,12,30,893.0,142.0,3.4,27.4,984.0,866.09,637.89
2018,7,27,12,45,891.5,141.5,3.5,27.45,977.0,895.95,658.19
2018,7,27,13,0,890.0,141.0,3.6,27.5,970.0,923.21,676.81
2018,7,27,13,15,889.0,139.0,3.65,27.45,956.5,946.8,693.03
2018,7,27,13,30,888.0,137.0,3.7,27.4,943.0,967.49,707.44
2018,7,27,13,45,885.5,134.5,3.75,27.4,922.0,983.24,718.58
2018,7,27,14,0,883.0,132.0,3.8,27.4,901.0,995.83,727.8
2018,7,27,14,15,878.0,129.0,3.85,27.3,873.0,1002.25,733.42
2018,7,27,14,30,873.0,126.0,3.9,27.2,845.0,1005.35,737.06
2018,7,27,14,45,867.5,122.0,3.9,27.1,811.5,1003.6,737.35
2018,7,27,15,0,862.0,118.0,3.9,27.0,778.0,998.54,735.65
2018,7,27,15,15,850.0,116.0,3.9,27.0,738.5,996.8,736.03
2018,7,27,15,30,838.0,114.0,3.9,27.0,699.0,981.25,727.33
2018,7,27,15,45,823.0,110.5,3.85,26.75,654.0,958.01,714.06
2018,7,27,16,0,808.0,107.0,3.8,26.5,609.0,931.97,698.93
2018,7,27,16,15,781.0,106.5,3.8,26.15,560.0,895.48,677.13
2018,7,27,16,30,754.0,106.0,3.8,25.8,511.0,862.59,657.6
2018,7,27,16,45,717.5,103.5,3.8,25.5,458.5,811.95,625.06
2018,7,27,17,0,681.0,101.0,3.8,25.2,406.0,760.47,591.27
2018,7,27,17,15,625.5,98.0,3.75,24.55,351.5,691.49,544.31
2018,7,27,17,30,570.0,95.0,3.7,23.9,297.0,623.35,496.43
2018,7,27,17,45,472.5,89.5,3.7,23.2,239.0,514.58,415.61
2018,7,27,18,0,375.0,84.0,3.7,22.5,181.0,419.43,340.8
2018,7,27,18,15,228.0,69.5,3.65,21.75,124.5,266.95,216.99
2018,7,27,18,30,81.0,55.0,3.6,21.0,68.0,129.99,102.17
2018,7,27,18,45,48.0,37.0,3.6,20.2,44.0,84.42,62.31
2018,7,27,19,0,15.0,19.0,3.6,19.4,20.0,28.35,8.93
2018,7,27,19,15,10.5,10.0,3.6,19.0,10.5,14.81,0.0
2018,7,27,19,30,6.0,1.0,3.6,18.6,1.0,0.0,0.0
2018,7,27,19,45,3.0,0.5,3.55,18.15,0.5,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.5,17.7,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.5,17.3,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.5,17.1,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.45,16.75,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.4,16.45,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.35,16.15,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,28,5,15,5.5,5.5,2.1,15.35,6.0,5.0,0.0
2018,7,28,5,30,11.0,11.0,2.1,15.8,12.0,9.87,0.0
2018,7,28,5,45,7.5,28.0,2.1,16.25,29.0,24.4,14.16
2018,7,28,6,0,4.0,45.0,2.1,16.7,46.0,38.56,27.7
2018,7,28,6,15,18.5,65.5,2.05,17.15,70.0,54.08,41.77
2018,7,28,6,30,33.0,86.0,2.0,17.6,94.0,69.82,55.83
2018,7,28,6,45,78.5,109.0,1.95,18.05,134.0,87.05,70.91
2018,7,28,7,0,124.0,132.0,1.9,18.5,174.0,100.02,81.97
2018,7,28,7,15,152.0,153.0,1.85,19.0,213.0,114.27,93.88
2018,7,28,7,30,180.0,174.0,1.8,19.5,252.0,128.12,105.18
2018,7,28,7,45,204.5,195.0,1.75,20.0,294.0,141.51,115.9
2018,7,28,8,0,229.0,216.0,1.7,20.5,336.0,145.06,118.22
2018,7,28,8,15,294.5,231.5,1.65,21.0,400.5,153.24,124.38
2018,7,28,8,30,360.0,247.0,1.6,21.5,465.0,182.49,131.57
2018,7,28,8,45,405.0,262.0,1.55,22.05,525.0,220.89,153.95
2018,7,28,9,0,450.0,277.0,1.5,22.6,585.0,255.26,176.63
2018,7,28,9,15,475.5,285.0,1.55,23.05,628.0,295.38,207.04
2018,7,28,9,30,501.0,293.0,1.6,23.5,671.0,338.47,240.8
2018,7,28,9,45,526.0,295.5,1.65,23.95,708.5,380.42,274.08
2018,7,28,10,0,551.0,298.0,1.7,24.4,746.0,424.89,309.11
2018,7,28,10,15,562.5,303.0,1.8,24.75,774.5,467.78,342.95
2018,7,28,10,30,574.0,308.0,1.9,25.1,803.0,511.56,376.78
2018,7,28,10,45,583.5,311.5,2.0,25.4,826.0,553.92,408.99
2018,7,28,11,0,593.0,315.0,2.1,25.7,849.0,596.64,440.79
2018,7,28,11,15,599.5,316.5,2.2,25.95,864.5,636.13,469.83
2018,7,28,11,30,606.0,318.0,2.3,26.2,880.0,672.08,495.98
2018,7,28,11,45,610.5,318.0,2.4,26.45,888.5,708.29,521.84
2018,7,28,12,0,615.0,318.0,2.5,26.7,897.0,743.78,546.82
2018,7,28,12,15,653.0,294.0,2.6,26.85,909.0,784.44,576.06
2018,7,28,12,30,691.0,270.0,2.7,27.0,921.0,825.14,605.08
2018,7,28,12,45,739.0,237.5,2.8,27.15,929.0,865.98,634.33
2018,7,28,13,0,787.0,205.0,2.9,27.3,937.0,899.9,657.7
2018,7,28,13,15,785.0,202.0,3.0,27.3,923.0,921.03,672.4
2018,7,28,13,30,783.0,199.0,3.1,27.3,909.0,939.35,685.46
2018,7,28,13,45,779.5,196.0,3.15,27.3,888.5,953.35,695.45
2018,7,28,14,0,776.0,193.0,3.2,27.3,868.0,964.31,703.61
2018,7,28,14,15,765.5,191.0,3.25,27.15,839.0,974.2,711.64
2018,7,28,14,30,755.0,189.0,3.3,27.0,810.0,973.51,712.9
2018,7,28,14,45,741.5,187.0,3.35,26.9,775.5,966.72,710.21
2018,7,28,15,0,728.0,185.0,3.4,26.8,741.0,956.87,705.66
2018,7,28,15,15,713.0,180.5,3.4,26.8,701.5,939.82,695.81
2018,7,28,15,30,698.0,176.0,3.4,26.8,662.0,919.93,684.17
2018,7,28,15,45,675.5,172.0,3.45,26.35,617.0,890.58,667.64
2018,7,28,16,0,653.0,168.0,3.5,25.9,572.0,858.88,649.37
2018,7,28,16,15,624.5,162.5,3.5,25.5,524.0,817.68,623.82
2018,7,28,16,30,596.0,157.0,3.5,25.1,476.0,774.79,596.71
2018,7,28,16,45,564.0,149.0,3.5,24.75,427.0,718.41,559.21
2018,7,28,17,0,532.0,141.0,3.5,24.4,378.0,668.83,525.85
2018,7,28,17,15,493.0,129.5,3.45,23.8,328.0,608.78,483.74
2018,7,28,17,30,454.0,118.0,3.4,23.2,278.0,549.41,440.63
2018,7,28,17,45,405.0,105.0,3.35,22.55,230.5,481.33,389.16
2018,7,28,18,0,356.0,92.0,3.3,21.9,183.0,415.57,337.49
2018,7,28,18,15,296.5,74.5,3.2,21.25,139.0,339.06,275.1
2018,7,28,18,30,237.0,57.0,3.1,20.6,95.0,266.5,213.75
2018,7,28,18,45,168.0,39.5,3.05,19.95,61.5,192.41,147.95
2018,7,28,19,0,99.0,22.0,3.0,19.3,28.0,111.99,45.26
2018,7,28,19,15,52.0,11.5,3.0,18.95,14.5,38.7,0.0
2018,7,28,19,30,5.0,1.0,3.0,18.6,1.0,0.0,0.0
2018,7,28,19,45,2.5,0.5,3.0,18.25,0.5,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.0,17.3,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,2.95,16.95,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,2.85,16.65,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,2.75,16.2,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,2.65,16.05,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,2.55,15.85,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.1,15.75,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,29,5,15,5.5,5.5,2.1,16.05,6.0,5.0,0.0
2018,7,29,5,30,11.0,11.0,2.1,16.3,12.0,9.87,0.0
2018,7,29,5,45,14.0,26.0,2.1,16.55,27.5,22.68,12.57
2018,7,29,6,0,17.0,41.0,2.1,16.8,43.0,35.09,24.65
2018,7,29,6,15,13.5,61.5,2.05,17.1,63.5,52.23,40.14
2018,7,29,6,30,10.0,82.0,2.0,17.4,84.0,68.75,54.93
2018,7,29,6,45,38.0,105.0,2.0,17.65,117.0,84.18,68.52
2018,7,29,7,0,66.0,128.0,2.0,17.9,150.0,101.04,83.07
2018,7,29,7,15,85.5,151.5,1.95,18.3,185.0,117.82,97.2
2018,7,29,7,30,105.0,175.0,1.9,18.7,220.0,128.08,105.5
2018,7,29,7,45,130.5,197.5,1.9,19.1,260.5,142.26,117.0
2018,7,29,8,0,156.0,220.0,1.9,19.5,301.0,155.97,127.91
2018,7,29,8,15,277.5,226.0,1.9,20.1,387.0,149.98,122.16
2018,7,29,8,30,399.0,232.0,1.9,20.7,473.0,174.69,125.26
2018,7,29,8,45,480.0,230.5,1.85,21.35,542.5,197.99,133.77
2018,7,29,9,0,561.0,229.0,1.8,22.0,612.0,240.21,161.13
2018,7,29,9,15,594.0,227.5,1.85,22.5,655.0,280.97,192.43
2018,7,29,9,30,627.0,226.0,1.9,23.0,698.0,323.13,226.42
2018,7,29,9,45,662.0,219.5,1.95,23.55,738.5,366.88,262.13
2018,7,29,10,0,697.0,213.0,2.0,24.1,779.0,414.18,300.45
2018,7,29,10,15,712.5,213.0,2.1,24.25,809.5,461.31,338.97
2018,7,29,10,30,728.0,213.0,2.2,24.4,840.0,509.49,377.51
2018,7,29,10,45,738.0,213.0,2.25,24.5,863.0,555.62,413.67
2018,7,29,11,0,748.0,213.0,2.3,24.6,886.0,601.84,449.05
2018,7,29,11,15,754.0,213.5,2.4,24.5,902.0,645.86,482.69
2018,7,29,11,30,760.0,214.0,2.5,24.4,918.0,689.23,515.26
2018,7,29,11,45,770.0,210.5,2.6,24.3,929.0,731.18,546.44
2018,7,29,12,0,780.0,207.0,2.7,24.2,940.0,769.87,575.04
2018,7,29,12,15,788.0,201.5,2.75,24.05,942.5,805.69,601.19
2018,7,29,12,30,796.0,196.0,2.8,23.9,945.0,839.97,625.65
2018,7,29,12,45,792.5,197.0,2.9,23.7,938.0,868.52,645.98
2018,7,29,13,0,789.0,198.0,3.0,23.5,931.0,894.59,664.73
2018,7,29,13,15,753.0,214.5,3.05,23.4,905.5,909.79,675.69
2018,7,29,13,30,717.0,231.0,3.1,23.3,880.0,915.89,680.73
2018,7,29,13,45,735.5,214.0,3.15,23.15,866.0,936.43,695.81
2018,7,29,14,0,754.0,197.0,3.2,23.0,852.0,954.09,708.95
2018,7,29,14,15,628.0,245.5,3.25,22.85,779.0,895.69,670.22
2018,7,29,14,30,502.0,294.0,3.3,22.7,706.0,828.57,623.11
2018,7,29,14,45,552.0,258.5,3.35,22.55,694.0,848.58,640.93
2018,7,29,15,0,602.0,223.0,3.4,22.4,682.0,871.76,660.3
2018,7,29,15,15,546.0,229.5,3.4,22.4,629.0,820.24,624.74
2018,7,29,15,30,490.0,236.0,3.4,22.4,576.0,773.63,592.52
2018,7,29,15,45,455.5,228.0,3.45,22.05,528.0,730.57,564.15
2018,7,29,16,0,421.0,220.0,3.5,21.7,480.0,686.24,534.32
2018,7,29,16,15,360.5,214.0,3.55,21.45,424.0,599.81,472.45
2018,7,29,16,30,300.0,208.0,3.6,21.2,368.0,533.81,423.99
2018,7,29,16,45,228.5,183.0,3.6,20.9,298.0,435.45,349.43
2018,7,29,17,0,157.0,158.0,3.6,20.6,228.0,321.73,260.66
2018,7,29,17,15,252.5,137.5,3.6,20.25,233.5,394.08,321.96
2018,7,29,17,30,348.0,117.0,3.6,19.9,239.0,460.27,376.75
2018,7,29,17,45,326.0,104.0,3.6,19.55,203.5,417.2,342.71
2018,7,29,18,0,304.0,91.0,3.6,19.2,168.0,374.75,308.29
2018,7,29,18,15,245.0,72.5,3.45,18.85,125.5,284.2,233.3
2018,7,29,18,30,186.0,54.0,3.3,18.5,83.0,212.82,171.91
2018,7,29,18,45,134.5,37.5,3.2,18.15,54.5,153.59,117.84
2018,7,29,19,0,83.0,21.0,3.1,17.8,26.0,88.61,28.36
2018,7,29,19,15,43.5,11.0,3.05,17.6,13.5,33.57,0.0
2018,7,29,19,30,4.0,1.0,3.0,17.4,1.0,0.0,0.0
2018,7,29,19,45,2.0,0.5,2.95,17.2,0.5,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.9,16.85,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,2.9,16.35,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,2.55,15.55,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,30,5,15,12.0,5.0,2.4,15.1,5.5,4.55,0.0
2018,7,30,5,30,24.0,10.0,2.4,15.3,11.0,8.41,0.0
2018,7,30,5,45,41.0,27.0,2.4,15.5,31.5,22.81,12.54
2018,7,30,6,0,58.0,44.0,2.4,15.7,52.0,36.27,25.75
2018,7,30,6,15,62.0,64.5,2.4,16.05,76.5,51.82,39.92
2018,7,30,6,30,66.0,85.0,2.4,16.4,101.0,69.12,55.46
2018,7,30,6,45,73.5,107.0,2.4,16.8,128.5,85.55,69.96
2018,7,30,7,0,81.0,129.0,2.4,17.2,156.0,101.66,83.87
2018,7,30,7,15,125.0,153.5,2.3,17.75,203.0,114.28,94.41
2018,7,30,7,30,169.0,178.0,2.2,18.3,250.0,130.27,107.61
2018,7,30,7,45,252.0,199.0,2.1,18.9,322.0,136.48,112.24
2018,7,30,8,0,335.0,220.0,2.0,19.5,394.0,148.5,121.69
2018,7,30,8,15,366.5,237.0,2.0,20.1,444.0,157.24,128.29
2018,7,30,8,30,398.0,254.0,2.0,20.7,494.0,186.56,135.07
2018,7,30,8,45,415.5,267.5,1.95,21.35,535.0,223.34,156.34
2018,7,30,9,0,433.0,281.0,1.9,22.0,576.0,253.25,176.55
2018,7,30,9,15,448.5,293.0,1.95,22.45,614.5,293.07,207.12
2018,7,30,9,30,464.0,305.0,2.0,22.9,653.0,334.88,240.23
2018,7,30,9,45,475.5,314.0,2.1,23.4,685.5,375.23,272.63
2018,7,30,10,0,487.0,323.0,2.2,23.9,718.0,416.9,305.77
2018,7,30,10,15,498.0,330.0,2.25,24.2,746.5,458.12,338.25
2018,7,30,10,30,509.0,337.0,2.3,24.5,775.0,500.33,370.83
2018,7,30,10,45,518.0,342.0,2.4,24.75,797.5,540.87,401.82
2018,7,30,11,0,527.0,347.0,2.5,25.0,820.0,581.9,432.57
2018,7,30,11,15,534.5,349.0,2.6,25.1,836.0,620.01,461.01
2018,7,30,11,30,542.0,351.0,2.7,25.2,852.0,658.08,489.0
2018,7,30,11,45,547.5,351.0,2.75,25.35,861.0,692.92,514.04
2018,7,30,12,0,553.0,351.0,2.8,25.5,870.0,727.15,538.32
2018,7,30,12,15,594.0,325.0,2.85,25.6,882.5,765.8,566.4
2018,7,30,12,30,635.0,299.0,2.9,25.7,895.0,803.31,593.53
2018,7,30,12,45,687.5,264.0,2.95,25.85,905.0,845.02,623.49
2018,7,30,13,0,740.0,229.0,3.0,26.0,915.0,885.73,652.6
2018,7,30,13,15,731.0,230.0,3.05,25.9,899.0,904.28,665.57
2018,7,30,13,30,722.0,231.0,3.1,25.8,883.0,919.91,676.89
2018,7,30,13,45,709.5,232.0,3.15,25.75,860.0,929.26,684.04
2018,7,30,14,0,697.0,233.0,3.2,25.7,837.0,935.52,689.32
2018,7,30,14,15,674.5,236.0,3.2,25.5,805.0,930.98,687.64
2018,7,30,14,30,652.0,239.0,3.2,25.3,773.0,923.22,683.71
2018,7,30,14,45,628.0,240.5,3.2,25.1,737.0,909.36,675.75
2018,7,30,15,0,604.0,242.0,3.2,24.9,701.0,892.51,665.83
2018,7,30,15,15,588.5,234.0,3.2,24.9,662.0,866.93,650.04
2018,7,30,15,30,573.0,226.0,3.2,24.9,623.0,843.82,635.81
2018,7,30,15,45,539.5,223.0,3.2,24.5,577.0,806.63,612.24
2018,7,30,16,0,506.0,220.0,3.2,24.1,531.0,767.95,587.38
2018,7,30,16,15,465.0,213.5,3.2,23.7,481.5,717.02,553.35
2018,7,30,16,30,424.0,207.0,3.2,23.3,432.0,665.59,518.29
2018,7,30,16,45,387.5,192.5,3.2,22.9,382.5,592.0,466.77
2018,7,30,17,0,351.0,178.0,3.2,22.5,333.0,536.5,427.09
2018,7,30,17,15,316.5,159.0,3.15,21.85,285.5,477.54,383.98
2018,7,30,17,30,282.0,140.0,3.1,21.2,238.0,419.42,340.2
2018,7,30,17,45,243.0,118.0,3.05,20.6,192.5,354.64,289.58
2018,7,30,18,0,204.0,96.0,3.0,20.0,147.0,291.33,238.46
2018,7,30,18,15,165.0,72.5,3.0,19.45,108.0,227.2,185.06
2018,7,30,18,30,126.0,49.0,3.0,18.9,69.0,164.04,131.13
2018,7,30,18,45,85.5,31.0,3.0,18.35,42.5,110.28,82.68
2018,7,30,19,0,45.0,13.0,3.0,17.8,16.0,49.98,8.78
2018,7,30,19,15,22.5,6.5,3.0,17.55,8.0,18.07,0.0
2018,7,30,19,30,0.0,0.0,3.0,17.3,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,3.0,17.05,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.05,16.25,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.05,15.95,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,2.95,15.4,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,7,31,5,15,13.0,4.5,2.05,15.05,5.0,4.09,0.0
2018,7,31,5,30,26.0,9.0,2.1,15.4,10.0,7.6,0.0
2018,7,31,5,45,46.0,25.5,2.1,15.75,30.5,21.64,11.37
2018,7,31,6,0,66.0,42.0,2.1,16.1,51.0,34.8,24.39
2018,7,31,6,15,99.5,64.5,2.05,16.5,84.5,51.88,39.88
2018,7,31,6,30,133.0,87.0,2.0,16.9,118.0,68.45,54.75
2018,7,31,6,45,154.5,109.5,1.9,17.35,154.0,84.52,68.89
2018,7,31,7,0,176.0,132.0,1.8,17.8,190.0,100.14,82.32
2018,7,31,7,15,216.5,152.5,1.8,18.25,236.5,109.11,89.73
2018,7,31,7,30,257.0,173.0,1.8,18.7,283.0,121.63,100.02
2018,7,31,7,45,297.0,195.5,1.75,19.15,337.5,134.81,110.68
2018,7,31,8,0,337.0,218.0,1.7,19.6,392.0,147.41,120.67
2018,7,31,8,15,363.5,235.5,1.75,20.1,440.0,156.42,127.55
2018,7,31,8,30,390.0,253.0,1.8,20.6,488.0,184.56,134.05
2018,7,31,8,45,412.0,266.0,1.85,21.1,531.0,221.06,154.95
