Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,9,0,434.0,279.0,1.9,21.6,574.0,251.11,175.15
2018,7,31,9,15,491.0,270.5,1.9,22.25,623.0,285.92,200.13
2018,7,31,9,30,548.0,262.0,1.9,22.9,672.0,326.68,231.31
2018,7,31,9,45,615.0,239.5,1.95,23.55,720.5,364.52,261.14
2018,7,31,10,0,682.0,217.0,2.0,24.2,769.0,409.29,296.72
2018,7,31,10,15,696.5,217.5,2.1,24.55,799.0,455.7,334.44
2018,7,31,10,30,711.0,218.0,2.2,24.9,829.0,503.1,372.07
2018,7,31,10,45,724.5,216.5,2.25,25.25,853.0,549.2,407.77
2018,7,31,11,0,738.0,215.0,2.3,25.6,877.0,595.72,442.89
2018,7,31,11,15,747.5,213.0,2.35,25.8,893.5,639.54,475.57
2018,7,31,11,30,757.0,211.0,2.4,26.0,910.0,682.94,507.26
2018,7,31,11,45,765.0,208.5,2.5,26.15,920.0,724.22,537.24
2018,7,31,12,0,773.0,206.0,2.6,26.3,930.0,762.19,564.57
2018,7,31,12,15,779.5,201.5,2.65,26.35,932.0,797.48,589.66
2018,7,31,12,30,786.0,197.0,2.7,26.4,934.0,831.16,613.16
2018,7,31,12,45,792.5,191.0,2.8,26.45,929.5,861.64,633.97
2018,7,31,13,0,799.0,185.0,2.9,26.5,925.0,889.97,653.37
2018,7,31,13,15,799.5,181.5,2.95,26.45,912.0,912.87,669.15
2018,7,31,13,30,800.0,178.0,3.0,26.4,899.0,933.02,683.24
2018,7,31,13,45,800.5,172.5,3.05,26.35,879.5,948.34,694.26
2018,7,31,14,0,801.0,167.0,3.1,26.3,860.0,960.62,703.45
2018,7,31,14,15,796.5,162.5,3.15,26.15,832.5,965.96,708.52
2018,7,31,14,30,792.0,158.0,3.2,26.0,805.0,968.09,711.68
2018,7,31,14,45,787.0,152.0,3.25,25.9,772.0,964.93,711.38
2018,7,31,15,0,782.0,146.0,3.3,25.8,739.0,958.57,709.13
2018,7,31,15,15,768.5,142.5,3.3,25.8,699.5,943.38,700.5
2018,7,31,15,30,755.0,139.0,3.3,25.8,660.0,925.24,690.03
2018,7,31,15,45,742.0,133.0,3.35,25.35,617.0,908.44,682.06
2018,7,31,16,0,729.0,127.0,3.4,24.9,574.0,882.64,667.9
2018,7,31,16,15,709.5,121.5,3.4,24.55,527.5,848.85,647.53
2018,7,31,16,30,690.0,116.0,3.4,24.2,481.0,813.03,625.52
2018,7,31,16,45,661.0,110.0,3.4,23.85,431.5,766.21,595.25
2018,7,31,17,0,632.0,104.0,3.4,23.5,382.0,718.33,563.57
2018,7,31,17,15,590.0,98.5,3.35,22.95,332.0,659.21,522.89
2018,7,31,17,30,548.0,93.0,3.3,22.4,282.0,600.37,481.1
2018,7,31,17,45,492.0,84.0,3.25,21.8,233.0,527.07,426.61
2018,7,31,18,0,436.0,75.0,3.2,21.2,184.0,451.85,367.82
2018,7,31,18,15,363.5,63.5,3.15,20.6,140.0,370.9,301.51
2018,7,31,18,30,291.0,52.0,3.1,20.0,96.0,295.46,237.04
2018,7,31,18,45,199.5,36.0,3.05,19.4,61.0,207.39,157.49
2018,7,31,19,0,108.0,20.0,3.0,18.8,26.0,111.28,12.56
2018,7,31,19,15,54.0,10.0,3.0,18.45,13.0,38.2,0.0
2018,7,31,19,30,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.0,17.25,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.0,16.75,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.0,16.35,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.0,16.05,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,1,5,15,1.5,3.5,2.35,14.35,3.5,3.18,0.0
2018,8,1,5,30,3.0,7.0,2.3,14.7,7.0,6.37,0.0
2018,8,1,5,45,37.0,21.5,2.3,15.0,26.5,18.52,8.73
2018,8,1,6,0,71.0,36.0,2.3,15.3,46.0,30.35,20.6
2018,8,1,6,15,72.5,48.5,2.2,15.75,62.0,40.39,29.92
2018,8,1,6,30,74.0,61.0,2.1,16.2,78.0,50.21,38.86
2018,8,1,6,45,43.0,82.5,2.05,16.6,93.0,68.76,55.29
2018,8,1,7,0,12.0,104.0,2.0,17.0,108.0,87.67,71.75
2018,8,1,7,15,38.5,133.5,1.95,17.6,149.5,106.0,87.32
2018,8,1,7,30,65.0,163.0,1.9,18.2,191.0,126.45,104.38
2018,8,1,7,45,121.5,184.0,1.85,18.8,244.0,134.27,110.4
2018,8,1,8,0,178.0,205.0,1.8,19.4,297.0,147.63,121.0
2018,8,1,8,15,366.0,198.5,1.8,20.0,410.5,134.97,109.68
2018,8,1,8,30,554.0,192.0,1.8,20.6,524.0,143.27,97.87
2018,8,1,8,45,582.5,198.0,1.85,21.25,571.0,183.84,119.23
2018,8,1,9,0,611.0,204.0,1.9,21.9,618.0,226.44,148.51
2018,8,1,9,15,661.5,193.0,2.05,22.4,666.0,265.22,177.81
2018,8,1,9,30,712.0,182.0,2.2,22.9,714.0,309.75,213.78
2018,8,1,9,45,769.0,161.0,2.3,23.4,760.5,360.38,255.19
2018,8,1,10,0,826.0,140.0,2.4,23.9,807.0,408.86,295.33
2018,8,1,10,15,835.0,141.5,2.5,24.3,836.5,459.59,337.47
2018,8,1,10,30,844.0,143.0,2.6,24.7,866.0,510.48,378.64
2018,8,1,10,45,851.0,144.0,2.7,25.1,889.5,561.87,419.03
2018,8,1,11,0,858.0,145.0,2.8,25.5,913.0,609.67,455.82
2018,8,1,11,15,861.0,146.0,2.9,25.7,928.0,654.3,489.82
2018,8,1,11,30,864.0,147.0,3.0,25.9,943.0,697.69,522.18
2018,8,1,11,45,865.0,148.0,3.1,26.1,951.0,738.27,551.93
2018,8,1,12,0,866.0,149.0,3.2,26.3,959.0,777.15,579.97
2018,8,1,12,15,868.5,148.0,3.25,26.35,960.5,813.67,604.79
2018,8,1,12,30,871.0,147.0,3.3,26.4,962.0,848.21,628.15
2018,8,1,12,45,872.5,144.0,3.4,26.5,955.5,877.98,648.4
2018,8,1,13,0,874.0,141.0,3.5,26.6,949.0,905.26,667.03
2018,8,1,13,15,869.0,141.0,3.55,26.65,934.0,926.8,681.73
2018,8,1,13,30,864.0,141.0,3.6,26.7,919.0,945.38,694.57
2018,8,1,13,45,857.5,140.5,3.65,26.7,897.0,959.02,704.39
2018,8,1,14,0,851.0,140.0,3.7,26.7,875.0,969.52,712.3
2018,8,1,14,15,839.5,140.5,3.7,26.6,845.5,983.95,722.94
2018,8,1,14,30,828.0,141.0,3.7,26.5,816.0,984.62,724.59
2018,8,1,14,45,812.5,141.0,3.75,26.4,780.0,977.55,721.69
2018,8,1,15,0,797.0,141.0,3.8,26.3,744.0,967.26,716.81
2018,8,1,15,15,783.5,137.5,3.8,26.3,704.0,952.01,708.14
2018,8,1,15,30,770.0,134.0,3.8,26.3,664.0,933.76,697.56
2018,8,1,15,45,746.0,133.0,3.85,25.8,618.5,911.66,686.05
2018,8,1,16,0,722.0,132.0,3.9,25.3,573.0,881.31,668.78
2018,8,1,16,15,687.0,131.0,3.9,24.9,523.5,838.41,642.03
2018,8,1,16,30,652.0,130.0,3.9,24.5,474.0,793.99,613.81
2018,8,1,16,45,613.5,126.0,3.95,24.05,423.5,741.64,579.58
2018,8,1,17,0,575.0,122.0,4.0,23.6,373.0,688.57,543.93
2018,8,1,17,15,530.5,113.5,3.95,22.9,322.5,618.57,494.65
2018,8,1,17,30,486.0,105.0,3.9,22.2,272.0,557.32,450.45
2018,8,1,17,45,429.0,94.0,3.9,21.5,223.5,484.46,394.72
2018,8,1,18,0,372.0,83.0,3.9,20.8,175.0,414.55,339.02
2018,8,1,18,15,307.5,68.0,3.8,20.1,132.0,337.33,275.1
2018,8,1,18,30,243.0,53.0,3.7,19.4,89.0,264.79,212.72
2018,8,1,18,45,165.5,35.5,3.65,18.75,56.0,185.59,139.81
2018,8,1,19,0,88.0,18.0,3.6,18.1,23.0,95.08,0.0
2018,8,1,19,15,44.0,9.0,3.55,17.75,11.5,31.84,0.0
2018,8,1,19,30,0.0,0.0,3.5,17.4,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.5,17.1,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.45,16.65,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.4,16.35,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.35,16.05,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.25,15.7,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,2,5,15,23.0,6.5,2.6,14.15,7.5,5.91,0.0
2018,8,2,5,30,46.0,13.0,2.6,14.5,15.0,11.82,0.0
2018,8,2,5,45,97.5,29.0,2.6,14.8,40.0,23.43,12.21
2018,8,2,6,0,149.0,45.0,2.6,15.1,65.0,35.78,25.24
2018,8,2,6,15,150.0,57.0,2.6,15.6,84.5,44.8,33.77
2018,8,2,6,30,151.0,69.0,2.6,16.1,104.0,53.51,41.76
2018,8,2,6,45,188.0,91.5,2.6,16.55,146.0,69.36,55.83
2018,8,2,7,0,225.0,114.0,2.6,17.0,188.0,84.6,69.09
2018,8,2,7,15,265.5,133.5,2.6,17.55,235.0,97.33,79.88
2018,8,2,7,30,306.0,153.0,2.6,18.1,282.0,109.58,90.03
2018,8,2,7,45,402.5,161.5,2.6,18.7,354.0,107.3,87.55
2018,8,2,8,0,499.0,170.0,2.6,19.3,426.0,110.96,90.17
2018,8,2,8,15,555.0,173.5,2.65,19.75,484.0,110.95,89.7
2018,8,2,8,30,611.0,177.0,2.7,20.2,542.0,133.93,90.0
2018,8,2,8,45,630.5,184.0,2.75,20.7,586.0,176.44,112.2
2018,8,2,9,0,650.0,191.0,2.8,21.2,630.0,221.58,143.87
2018,8,2,9,15,682.5,188.5,2.85,21.7,674.5,265.0,177.71
2018,8,2,9,30,715.0,186.0,2.9,22.2,719.0,312.09,216.48
2018,8,2,9,45,749.0,178.0,2.95,22.65,760.0,359.07,255.97
2018,8,2,10,0,783.0,170.0,3.0,23.1,801.0,414.64,301.86
2018,8,2,10,15,794.5,171.0,3.1,23.45,831.5,464.08,343.05
2018,8,2,10,30,806.0,172.0,3.2,23.8,862.0,514.03,383.69
2018,8,2,10,45,816.0,172.0,3.3,24.15,886.0,562.7,422.39
2018,8,2,11,0,826.0,172.0,3.4,24.5,910.0,611.28,460.06
2018,8,2,11,15,832.0,172.0,3.45,24.65,926.5,657.11,495.07
2018,8,2,11,30,838.0,172.0,3.5,24.8,943.0,702.06,528.68
2018,8,2,11,45,842.0,172.0,3.6,24.9,952.5,744.53,560.17
2018,8,2,12,0,846.0,172.0,3.7,25.0,962.0,785.58,590.14
2018,8,2,12,15,850.5,169.5,3.7,25.0,964.0,823.18,616.73
2018,8,2,12,30,855.0,167.0,3.7,25.0,966.0,858.87,640.96
2018,8,2,12,45,859.5,162.5,3.75,25.05,960.5,890.57,662.53
2018,8,2,13,0,864.0,158.0,3.8,25.1,955.0,919.84,682.47
2018,8,2,13,15,858.5,158.0,3.8,25.05,939.5,941.88,697.57
2018,8,2,13,30,853.0,158.0,3.8,25.0,924.0,960.85,710.74
2018,8,2,13,45,845.0,158.5,3.85,24.95,902.0,974.83,721.0
2018,8,2,14,0,837.0,159.0,3.9,24.9,880.0,985.56,729.27
2018,8,2,14,15,825.0,159.5,3.85,24.75,850.5,989.14,732.59
2018,8,2,14,30,813.0,160.0,3.8,24.6,821.0,989.38,733.89
2018,8,2,14,45,795.5,160.5,3.8,24.45,784.5,980.91,729.86
2018,8,2,15,0,778.0,161.0,3.8,24.3,748.0,976.39,728.67
2018,8,2,15,15,763.5,157.0,3.8,24.3,707.5,960.09,719.21
2018,8,2,15,30,749.0,153.0,3.8,24.3,667.0,940.84,707.91
2018,8,2,15,45,722.0,152.5,3.8,23.85,621.0,910.71,690.42
2018,8,2,16,0,695.0,152.0,3.8,23.4,575.0,878.23,671.19
2018,8,2,16,15,657.5,150.5,3.85,23.0,524.5,832.52,642.51
2018,8,2,16,30,620.0,149.0,3.9,22.6,474.0,785.24,612.21
2018,8,2,16,45,579.5,143.0,3.9,22.2,422.5,722.52,569.7
2018,8,2,17,0,539.0,137.0,3.9,21.8,371.0,667.63,531.99
2018,8,2,17,15,493.0,127.0,3.85,21.15,320.0,603.43,486.09
2018,8,2,17,30,447.0,117.0,3.8,20.5,269.0,540.4,439.22
2018,8,2,17,45,390.0,103.5,3.8,19.9,220.0,465.92,381.53
2018,8,2,18,0,333.0,90.0,3.8,19.3,171.0,394.4,323.95
2018,8,2,18,15,272.0,72.0,3.65,18.7,128.0,317.56,259.8
2018,8,2,18,30,211.0,54.0,3.5,18.1,85.0,244.95,197.02
2018,8,2,18,45,141.5,35.5,3.4,17.55,53.0,156.93,117.08
2018,8,2,19,0,72.0,17.0,3.3,17.0,21.0,73.33,0.0
2018,8,2,19,15,36.0,8.5,3.25,16.7,10.5,27.03,0.0
2018,8,2,19,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.15,16.1,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.0,15.35,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,3,5,15,9.0,3.0,2.2,13.9,3.5,0.0,0.0
2018,8,3,5,30,18.0,6.0,2.2,14.3,7.0,5.46,0.0
2018,8,3,5,45,36.5,21.0,2.2,14.7,25.0,18.06,7.82
2018,8,3,6,0,55.0,36.0,2.2,15.1,43.0,30.23,20.42
2018,8,3,6,15,93.5,59.0,2.2,15.6,77.5,47.89,36.45
2018,8,3,6,30,132.0,82.0,2.2,16.1,112.0,64.95,51.8
2018,8,3,6,45,162.0,109.5,2.2,16.6,155.5,84.33,68.92
2018,8,3,7,0,192.0,137.0,2.2,17.1,199.0,103.04,85.1
2018,8,3,7,15,222.0,161.0,2.1,17.6,245.0,114.52,94.69
2018,8,3,7,30,252.0,185.0,2.0,18.1,291.0,128.99,106.63
2018,8,3,7,45,280.0,206.5,1.95,18.55,338.0,141.33,116.55
2018,8,3,8,0,308.0,228.0,1.9,19.0,385.0,153.08,125.83
2018,8,3,8,15,331.5,246.0,1.85,19.7,430.5,162.24,132.68
2018,8,3,8,30,355.0,264.0,1.8,20.4,476.0,186.34,137.53
2018,8,3,8,45,377.5,278.5,1.75,21.15,519.5,222.18,157.53
2018,8,3,9,0,400.0,293.0,1.7,21.9,563.0,260.75,183.67
2018,8,3,9,15,468.0,282.0,1.65,22.65,616.5,285.87,200.16
2018,8,3,9,30,536.0,271.0,1.6,23.4,670.0,326.53,230.35
2018,8,3,9,45,618.5,242.0,1.6,24.2,723.5,364.25,259.15
2018,8,3,10,0,701.0,213.0,1.6,25.0,777.0,409.82,294.54
2018,8,3,10,15,708.0,217.5,1.55,25.5,805.0,457.18,332.2
2018,8,3,10,30,715.0,222.0,1.5,26.0,833.0,504.82,368.89
2018,8,3,10,45,719.5,226.0,1.5,26.45,854.5,550.91,403.61
2018,8,3,11,0,724.0,230.0,1.5,26.9,876.0,596.69,437.05
2018,8,3,11,15,722.0,236.5,1.6,27.15,890.0,640.05,468.8
2018,8,3,11,30,720.0,243.0,1.7,27.4,904.0,682.29,499.07
2018,8,3,11,45,714.0,248.5,1.75,27.6,909.0,719.64,525.18
2018,8,3,12,0,708.0,254.0,1.8,27.8,914.0,755.26,549.64
2018,8,3,12,15,696.5,261.0,2.0,27.85,910.5,786.04,571.94
2018,8,3,12,30,685.0,268.0,2.2,27.9,907.0,814.48,592.48
2018,8,3,12,45,668.5,276.0,2.35,27.95,895.5,837.11,608.56
2018,8,3,13,0,652.0,284.0,2.5,28.0,884.0,856.88,622.69
2018,8,3,13,15,646.0,282.5,2.65,27.95,869.5,874.48,635.98
2018,8,3,13,30,640.0,281.0,2.8,27.9,855.0,889.39,647.52
2018,8,3,13,45,631.0,278.0,2.9,27.8,832.5,897.31,654.29
2018,8,3,14,0,622.0,275.0,3.0,27.7,810.0,902.27,659.23
2018,8,3,14,15,612.5,270.5,3.1,27.55,782.5,902.38,661.21
2018,8,3,14,30,603.0,266.0,3.2,27.4,755.0,899.54,661.34
2018,8,3,14,45,591.0,259.0,3.25,27.2,721.5,885.31,653.9
2018,8,3,15,0,579.0,252.0,3.3,27.0,688.0,871.87,646.98
2018,8,3,15,15,562.5,244.5,3.3,27.0,649.0,850.95,634.16
2018,8,3,15,30,546.0,237.0,3.3,27.0,610.0,827.73,619.78
2018,8,3,15,45,527.5,226.0,3.4,26.4,567.0,796.51,601.85
2018,8,3,16,0,509.0,215.0,3.5,25.8,524.0,763.39,582.27
2018,8,3,16,15,485.0,202.0,3.5,25.35,477.0,721.1,554.99
2018,8,3,16,30,461.0,189.0,3.5,24.9,430.0,677.57,526.34
2018,8,3,16,45,430.5,175.5,3.5,24.4,382.5,626.67,491.63
2018,8,3,17,0,400.0,162.0,3.5,23.9,335.0,575.49,455.84
2018,8,3,17,15,364.0,145.5,3.45,23.3,287.5,499.42,400.47
2018,8,3,17,30,328.0,129.0,3.4,22.7,240.0,441.75,357.22
2018,8,3,17,45,285.5,110.0,3.4,22.05,194.5,376.74,306.66
2018,8,3,18,0,243.0,91.0,3.4,21.4,149.0,313.69,255.82
2018,8,3,18,15,195.5,69.5,3.3,20.95,109.0,245.24,198.64
2018,8,3,18,30,148.0,48.0,3.2,20.5,69.0,178.78,141.65
2018,8,3,18,45,98.0,30.5,3.15,20.0,42.0,119.93,86.39
2018,8,3,19,0,48.0,13.0,3.1,19.5,15.0,51.28,0.0
2018,8,3,19,15,24.0,6.5,3.05,19.3,7.5,18.74,0.0
2018,8,3,19,30,0.0,0.0,3.0,19.1,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.95,18.9,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.9,18.7,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.8,18.6,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.65,18.35,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.55,18.15,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.4,17.85,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.35,17.7,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.3,17.55,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.3,17.25,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,2.3,16.95,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,2.3,16.55,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,2.25,16.35,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,2.15,16.25,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.1,16.25,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,8,4,5,15,11.0,3.5,2.1,16.7,4.0,0.0,0.0
2018,8,4,5,30,22.0,7.0,2.1,17.1,8.0,6.37,0.0
2018,8,4,5,45,54.0,22.0,2.15,17.45,28.0,18.02,7.28
2018,8,4,6,0,86.0,37.0,2.2,17.8,48.0,29.7,19.66
2018,8,4,6,15,123.0,60.5,2.2,18.3,84.0,47.19,35.4
2018,8,4,6,30,160.0,84.0,2.2,18.8,120.0,64.01,50.4
2018,8,4,6,45,195.5,108.5,2.25,19.25,164.0,80.87,65.19
2018,8,4,7,0,231.0,133.0,2.3,19.7,208.0,97.08,79.11
2018,8,4,7,15,267.5,155.0,2.3,20.25,256.0,111.1,90.82
2018,8,4,7,30,304.0,177.0,2.3,20.8,304.0,124.55,101.8
2018,8,4,7,45,338.5,194.0,2.3,21.35,352.5,134.42,109.56
2018,8,4,8,0,373.0,211.0,2.3,21.9,401.0,143.85,116.82
2018,8,4,8,15,404.0,224.0,2.4,22.5,448.0,150.49,121.68
2018,8,4,8,30,435.0,237.0,2.5,23.1,495.0,163.29,117.0
2018,8,4,8,45,464.0,246.0,2.55,23.7,540.5,199.93,135.97
2018,8,4,9,0,493.0,255.0,2.6,24.3,586.0,240.09,162.91
2018,8,4,9,15,562.5,239.5,2.7,24.8,639.5,275.43,187.82
2018,8,4,9,30,632.0,224.0,2.8,25.3,693.0,316.01,219.03
2018,8,4,9,45,714.5,193.0,2.9,25.85,747.5,356.65,251.4
2018,8,4,10,0,797.0,162.0,3.0,26.4,802.0,411.0,294.81
2018,8,4,10,15,797.0,170.0,3.15,26.55,829.5,461.84,337.1
2018,8,4,10,30,797.0,178.0,3.3,26.7,857.0,512.1,377.95
2018,8,4,10,45,769.5,199.0,3.4,26.9,869.0,554.68,411.99
2018,8,4,11,0,742.0,220.0,3.5,27.1,881.0,597.96,445.33
2018,8,4,11,15,741.0,227.0,3.6,27.1,896.5,643.08,479.63
2018,8,4,11,30,740.0,234.0,3.7,27.1,912.0,687.14,512.46
2018,8,4,11,45,723.0,247.0,3.8,27.1,914.5,723.86,539.35
2018,8,4,12,0,706.0,260.0,3.9,27.1,917.0,758.11,564.08
2018,8,4,12,15,732.0,244.0,4.0,27.1,925.5,798.06,593.43
2018,8,4,12,30,758.0,228.0,4.1,27.1,934.0,837.27,622.01
2018,8,4,12,45,790.0,206.0,4.2,27.05,937.0,869.93,645.82
2018,8,4,13,0,822.0,184.0,4.3,27.0,940.0,906.06,670.93
2018,8,4,13,15,797.0,195.5,4.35,26.85,919.0,920.82,681.65
2018,8,4,13,30,772.0,207.0,4.4,26.7,898.0,938.93,694.9
2018,8,4,13,45,737.0,221.5,4.45,26.55,868.0,941.49,697.77
2018,8,4,14,0,702.0,236.0,4.5,26.4,838.0,940.21,698.3
2018,8,4,14,15,675.5,241.5,4.55,26.1,805.0,934.47,696.2
2018,8,4,14,30,649.0,247.0,4.6,25.8,772.0,925.36,691.8
2018,8,4,14,45,613.5,252.5,4.6,25.5,732.0,904.12,678.65
2018,8,4,15,0,578.0,258.0,4.6,25.2,692.0,876.88,661.46
2018,8,4,15,15,561.5,250.0,4.6,25.2,652.5,855.5,648.09
2018,8,4,15,30,545.0,242.0,4.6,25.2,613.0,831.8,633.03
2018,8,4,15,45,522.5,232.5,4.55,24.4,569.0,798.47,612.74
2018,8,4,16,0,500.0,223.0,4.5,23.6,525.0,763.35,590.91
2018,8,4,16,15,485.5,207.0,4.45,23.2,480.5,726.85,567.16
2018,8,4,16,30,471.0,191.0,4.4,22.8,436.0,688.69,541.84
2018,8,4,16,45,457.0,173.5,4.35,22.35,391.0,647.79,514.17
2018,8,4,17,0,443.0,156.0,4.3,21.9,346.0,605.61,484.97
2018,8,4,17,15,426.5,137.0,4.15,21.45,300.5,558.42,450.92
2018,8,4,17,30,410.0,118.0,4.0,21.0,255.0,510.49,415.26
2018,8,4,17,45,387.5,99.5,3.9,20.5,211.5,458.0,374.71
2018,8,4,18,0,365.0,81.0,3.8,20.0,168.0,405.66,332.55
2018,8,4,18,15,313.5,64.5,3.7,19.5,126.5,336.09,274.17
2018,8,4,18,30,262.0,48.0,3.6,19.0,85.0,269.95,216.28
2018,8,4,18,45,184.0,32.5,3.5,18.5,53.5,193.3,140.56
2018,8,4,19,0,106.0,17.0,3.4,18.0,22.0,101.43,0.0
2018,8,4,19,15,53.0,8.5,3.35,17.7,11.0,35.98,0.0
2018,8,4,19,30,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.3,17.1,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.25,16.6,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.15,16.2,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,5,5,15,7.5,3.5,2.15,13.6,3.5,0.0,0.0
2018,8,5,5,30,15.0,7.0,2.2,13.9,7.0,6.37,0.0
2018,8,5,5,45,44.0,23.0,2.3,14.15,27.5,19.53,8.05
2018,8,5,6,0,73.0,39.0,2.4,14.4,48.0,32.38,22.21
2018,8,5,6,15,104.5,62.0,2.35,14.85,81.5,49.84,38.21
2018,8,5,6,30,136.0,85.0,2.3,15.3,115.0,66.78,53.54
2018,8,5,6,45,151.0,104.0,2.3,15.7,145.5,80.66,65.92
2018,8,5,7,0,166.0,123.0,2.3,16.1,176.0,94.18,77.72
2018,8,5,7,15,143.5,144.5,2.2,16.65,196.0,108.63,89.97
2018,8,5,7,30,121.0,166.0,2.1,17.2,216.0,122.56,101.52
2018,8,5,7,45,82.5,181.0,2.05,17.75,217.0,139.02,115.01
2018,8,5,8,0,44.0,196.0,2.0,18.3,218.0,149.38,123.11
2018,8,5,8,15,54.5,219.5,1.95,18.9,249.5,164.86,135.37
2018,8,5,8,30,65.0,243.0,1.9,19.5,281.0,183.65,142.31
2018,8,5,8,45,218.5,261.5,1.9,20.15,405.0,206.88,152.65
2018,8,5,9,0,372.0,280.0,1.9,20.8,529.0,246.72,175.09
2018,8,5,9,15,455.5,276.5,1.95,21.4,600.5,277.7,195.64
2018,8,5,9,30,539.0,273.0,2.0,22.0,672.0,326.55,231.9
2018,8,5,9,45,588.0,262.0,2.05,22.65,716.5,368.33,265.0
2018,8,5,10,0,637.0,251.0,2.1,23.3,761.0,412.79,300.46
2018,8,5,10,15,648.5,254.0,2.15,23.75,789.5,457.9,336.86
2018,8,5,10,30,660.0,257.0,2.2,24.2,818.0,503.87,373.06
2018,8,5,10,45,669.5,258.0,2.25,24.7,840.5,547.94,406.95
2018,8,5,11,0,679.0,259.0,2.3,25.2,863.0,592.26,440.14
2018,8,5,11,15,682.0,262.5,2.4,25.4,878.0,634.67,471.85
2018,8,5,11,30,685.0,266.0,2.5,25.6,893.0,676.41,502.46
2018,8,5,11,45,669.5,276.5,2.55,25.85,893.5,710.23,526.41
2018,8,5,12,0,654.0,287.0,2.6,26.1,894.0,741.75,548.31
2018,8,5,12,15,517.0,337.0,2.65,26.2,817.0,712.8,526.67
2018,8,5,12,30,380.0,387.0,2.7,26.3,740.0,668.08,493.89
2018,8,5,12,45,545.5,315.5,2.8,26.4,818.0,768.27,567.64
2018,8,5,13,0,711.0,244.0,2.9,26.5,896.0,870.32,640.48
2018,8,5,13,15,723.5,235.5,2.95,26.5,890.0,898.74,660.0
2018,8,5,13,30,736.0,227.0,3.0,26.5,884.0,924.89,678.03
2018,8,5,13,45,721.5,228.5,3.05,26.5,859.5,933.2,684.27
2018,8,5,14,0,707.0,230.0,3.1,26.5,835.0,938.3,688.66
2018,8,5,14,15,688.0,231.5,3.15,26.4,804.0,935.86,688.5
2018,8,5,14,30,669.0,233.0,3.2,26.3,773.0,930.21,686.39
2018,8,5,14,45,643.5,234.5,3.2,26.2,735.5,915.05,677.38
2018,8,5,15,0,618.0,236.0,3.2,26.1,698.0,896.82,666.37
2018,8,5,15,15,601.5,229.0,3.2,26.1,658.5,871.05,650.54
2018,8,5,15,30,585.0,222.0,3.2,26.1,619.0,848.01,636.43
2018,8,5,15,45,553.0,217.5,3.3,25.65,572.5,810.58,613.6
2018,8,5,16,0,521.0,213.0,3.4,25.2,526.0,771.58,589.3
2018,8,5,16,15,481.0,205.0,3.35,24.8,475.5,719.81,554.6
2018,8,5,16,30,441.0,197.0,3.3,24.4,425.0,667.44,518.86
2018,8,5,16,45,403.0,183.5,3.25,23.95,375.5,610.36,479.13
2018,8,5,17,0,365.0,170.0,3.2,23.5,326.0,537.37,426.82
2018,8,5,17,15,326.5,151.5,3.1,22.85,277.5,475.4,381.37
2018,8,5,17,30,288.0,133.0,3.0,22.2,229.0,414.55,335.28
2018,8,5,17,45,244.0,111.5,2.95,21.5,183.0,346.56,282.04
2018,8,5,18,0,200.0,90.0,2.9,20.8,137.0,280.47,228.47
2018,8,5,18,15,155.5,67.0,2.85,20.25,98.0,213.56,172.46
2018,8,5,18,30,111.0,44.0,2.8,19.7,59.0,147.96,116.21
2018,8,5,18,45,69.5,26.5,2.75,19.15,34.5,95.35,65.32
2018,8,5,19,0,28.0,9.0,2.7,18.6,10.0,24.26,0.0
2018,8,5,19,15,14.0,4.5,2.7,18.3,5.0,4.09,0.0
2018,8,5,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.65,17.75,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.55,16.9,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.5,16.55,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.5,16.25,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.15,14.85,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,6,5,15,5.5,2.5,1.9,15.05,2.5,0.0,0.0
2018,8,6,5,30,11.0,5.0,1.9,15.4,5.0,4.55,0.0
2018,8,6,5,45,24.5,17.5,1.9,15.75,20.0,15.2,4.51
2018,8,6,6,0,38.0,30.0,1.9,16.1,35.0,25.54,16.16
2018,8,6,6,15,59.0,50.5,1.85,16.7,62.0,41.6,30.73
2018,8,6,6,30,80.0,71.0,1.8,17.3,89.0,57.12,44.66
2018,8,6,6,45,91.5,97.5,1.8,17.9,123.0,76.11,61.38
2018,8,6,7,0,103.0,124.0,1.8,18.5,157.0,94.38,77.13
2018,8,6,7,15,153.0,148.0,1.75,19.05,206.5,110.74,90.91
2018,8,6,7,30,203.0,172.0,1.7,19.6,256.0,126.65,104.01
2018,8,6,7,45,250.0,198.0,1.65,20.2,315.0,136.15,111.42
2018,8,6,8,0,297.0,224.0,1.6,20.8,374.0,150.83,123.05
2018,8,6,8,15,322.5,243.0,1.6,21.45,420.5,160.66,130.44
2018,8,6,8,30,348.0,262.0,1.6,22.1,467.0,181.99,134.52
2018,8,6,8,45,372.5,276.0,1.6,22.8,511.0,217.33,153.37
2018,8,6,9,0,397.0,290.0,1.6,23.5,555.0,255.58,178.72
2018,8,6,9,15,420.0,299.5,1.65,24.1,595.5,293.59,206.56
2018,8,6,9,30,443.0,309.0,1.7,24.7,636.0,325.8,231.42
2018,8,6,9,45,465.5,313.0,1.7,25.35,671.5,365.19,262.11
2018,8,6,10,0,488.0,317.0,1.7,26.0,707.0,406.96,294.42
2018,8,6,10,15,499.5,324.0,1.8,26.45,736.0,448.59,326.84
2018,8,6,10,30,511.0,331.0,1.9,26.9,765.0,491.26,359.4
2018,8,6,10,45,520.0,335.5,1.95,27.35,787.0,531.68,389.57
2018,8,6,11,0,529.0,340.0,2.0,27.8,809.0,572.56,419.37
2018,8,6,11,15,532.0,344.5,2.1,28.0,823.5,610.1,446.85
2018,8,6,11,30,535.0,349.0,2.2,28.2,838.0,647.27,473.6
2018,8,6,11,45,534.5,352.5,2.35,28.45,844.5,680.68,497.5
2018,8,6,12,0,534.0,356.0,2.5,28.7,851.0,713.11,520.41
2018,8,6,12,15,580.0,328.0,2.6,28.9,866.0,753.16,549.21
2018,8,6,12,30,626.0,300.0,2.7,29.1,881.0,792.52,577.35
2018,8,6,12,45,685.0,261.5,2.85,29.3,892.5,835.98,608.72
2018,8,6,13,0,744.0,223.0,3.0,29.5,904.0,878.54,639.31
2018,8,6,13,15,729.0,228.0,3.05,29.45,886.5,895.74,651.11
2018,8,6,13,30,714.0,233.0,3.1,29.4,869.0,909.82,661.17
2018,8,6,13,45,693.5,238.0,3.2,29.4,843.5,915.62,666.05
2018,8,6,14,0,673.0,243.0,3.3,29.4,818.0,918.11,668.75
2018,8,6,14,15,648.0,247.5,3.35,29.2,786.0,912.49,666.35
2018,8,6,14,30,623.0,252.0,3.4,29.0,754.0,903.6,661.87
2018,8,6,14,45,589.5,256.0,3.45,28.85,714.5,878.94,646.79
2018,8,6,15,0,556.0,260.0,3.5,28.7,675.0,856.28,632.93
2018,8,6,15,15,539.0,252.0,3.5,28.7,636.0,834.49,619.55
2018,8,6,15,30,522.0,244.0,3.5,28.7,597.0,810.45,604.6
2018,8,6,15,45,487.5,238.0,3.5,28.05,550.0,769.65,579.13
2018,8,6,16,0,453.0,232.0,3.5,27.4,503.0,727.48,552.34
2018,8,6,16,15,414.5,222.0,3.4,26.85,454.0,658.71,505.85
2018,8,6,16,30,376.0,212.0,3.3,26.3,405.0,607.96,471.09
2018,8,6,16,45,344.0,194.5,3.25,25.75,357.0,553.92,433.49
2018,8,6,17,0,312.0,177.0,3.2,25.2,309.0,500.08,395.08
2018,8,6,17,15,279.5,156.0,3.1,24.45,262.5,441.67,352.35
2018,8,6,17,30,247.0,135.0,3.0,23.7,216.0,383.99,308.83
2018,8,6,17,45,210.0,111.5,2.9,22.95,172.0,320.17,258.93
2018,8,6,18,0,173.0,88.0,2.8,22.2,128.0,257.56,208.33
2018,8,6,18,15,133.0,65.0,2.75,21.6,91.0,194.81,155.94
2018,8,6,18,30,93.0,42.0,2.7,21.0,54.0,132.96,103.08
2018,8,6,18,45,57.5,25.0,2.65,20.4,31.5,85.08,55.84
2018,8,6,19,0,22.0,8.0,2.6,19.8,9.0,19.86,0.0
2018,8,6,19,15,11.0,4.0,2.6,19.5,4.5,3.64,0.0
2018,8,6,19,30,0.0,0.0,2.6,19.2,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,2.6,18.9,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,2.6,18.6,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,2.6,18.35,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,2.6,17.85,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,2.6,17.05,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,2.6,16.75,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.6,16.45,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,7,5,15,13.5,3.5,1.95,15.3,4.0,0.0,0.0
2018,8,7,5,30,27.0,7.0,1.9,15.8,8.0,6.37,0.0
2018,8,7,5,45,79.5,24.0,1.9,16.3,32.5,19.53,6.67
2018,8,7,6,0,132.0,41.0,1.9,16.8,57.0,32.71,22.11
2018,8,7,6,15,187.0,61.0,1.9,17.25,95.5,47.69,35.89
2018,8,7,6,30,242.0,81.0,1.9,17.7,134.0,62.24,49.02
2018,8,7,6,45,277.5,95.5,1.9,18.1,171.5,72.53,58.2
2018,8,7,7,0,313.0,110.0,1.9,18.5,209.0,82.49,66.82
2018,8,7,7,15,322.5,128.0,1.85,18.95,246.0,94.22,76.75
2018,8,7,7,30,332.0,146.0,1.8,19.4,283.0,105.46,86.04
2018,8,7,7,45,334.0,167.5,1.75,19.9,320.5,118.32,96.52
2018,8,7,8,0,336.0,189.0,1.7,20.4,358.0,130.56,106.3
2018,8,7,8,15,372.5,202.0,1.7,20.95,407.0,137.49,111.49
2018,8,7,8,30,409.0,215.0,1.7,21.5,456.0,145.21,105.25
2018,8,7,8,45,485.0,217.0,1.7,22.1,524.5,179.73,120.59
2018,8,7,9,0,561.0,219.0,1.7,22.7,593.0,222.73,147.31
2018,8,7,9,15,556.5,240.0,1.75,23.05,630.5,271.1,185.17
2018,8,7,9,30,552.0,261.0,1.8,23.4,668.0,319.47,224.48
2018,8,7,9,45,524.5,290.0,1.85,23.75,691.5,366.32,263.36
2018,8,7,10,0,497.0,319.0,1.9,24.1,715.0,410.73,299.57
2018,8,7,10,15,513.0,323.0,2.0,24.3,745.0,452.58,332.79
2018,8,7,10,30,529.0,327.0,2.1,24.5,775.0,495.83,366.55
2018,8,7,10,45,544.0,328.0,2.25,24.65,799.5,537.56,398.92
2018,8,7,11,0,559.0,329.0,2.4,24.8,824.0,580.18,431.42
2018,8,7,11,15,572.0,327.5,2.5,24.9,841.5,620.31,461.57
2018,8,7,11,30,585.0,326.0,2.6,25.0,859.0,660.67,491.43
2018,8,7,11,45,597.5,322.0,2.65,25.1,870.5,698.61,519.0
2018,8,7,12,0,610.0,318.0,2.7,25.2,882.0,733.68,544.29
2018,8,7,12,15,611.5,317.0,2.8,25.25,883.0,765.1,566.93
2018,8,7,12,30,613.0,316.0,2.9,25.3,884.0,795.06,588.38
2018,8,7,12,45,612.5,314.0,2.95,25.35,877.5,820.79,606.54
2018,8,7,13,0,612.0,312.0,3.0,25.4,871.0,844.47,623.23
2018,8,7,13,15,613.5,305.0,3.05,25.4,858.0,863.25,636.86
2018,8,7,13,30,615.0,298.0,3.1,25.4,845.0,879.59,648.91
2018,8,7,13,45,616.0,288.5,3.15,25.4,825.0,890.58,657.5
2018,8,7,14,0,617.0,279.0,3.2,25.4,805.0,898.83,664.37
2018,8,7,14,15,614.0,270.5,3.25,25.3,779.0,901.36,667.7
2018,8,7,14,30,611.0,262.0,3.3,25.2,753.0,900.99,669.22
2018,8,7,14,45,607.0,252.0,3.35,25.1,721.5,895.27,667.3
2018,8,7,15,0,603.0,242.0,3.4,25.0,690.0,882.28,660.67
2018,8,7,15,15,586.5,234.5,3.4,25.0,650.5,861.22,647.7
2018,8,7,15,30,570.0,227.0,3.4,25.0,611.0,837.77,633.11
2018,8,7,15,45,556.5,215.5,3.4,24.55,569.5,810.51,617.09
2018,8,7,16,0,543.0,204.0,3.4,24.1,528.0,781.12,599.41
2018,8,7,16,15,527.0,190.5,3.4,23.75,483.0,745.13,576.59
2018,8,7,16,30,511.0,177.0,3.4,23.4,438.0,707.49,552.2
2018,8,7,16,45,484.0,163.5,3.35,23.0,390.0,658.55,518.77
2018,8,7,17,0,457.0,150.0,3.3,22.6,342.0,609.03,484.13
2018,8,7,17,15,419.5,135.5,3.2,22.0,293.5,549.18,440.74
2018,8,7,17,30,382.0,121.0,3.1,21.4,245.0,490.11,396.54
2018,8,7,17,45,335.5,103.0,3.0,20.8,198.0,420.82,342.62
2018,8,7,18,0,289.0,85.0,2.9,20.2,151.0,353.71,288.4
2018,8,7,18,15,225.5,66.0,2.8,19.6,109.5,261.82,212.34
2018,8,7,18,30,162.0,47.0,2.7,19.0,68.0,188.54,148.9
2018,8,7,18,45,100.0,29.0,2.65,18.4,40.0,119.94,78.88
2018,8,7,19,0,38.0,11.0,2.6,17.8,12.0,31.67,0.0
2018,8,7,19,15,19.0,5.5,2.6,17.5,6.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.55,16.45,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.45,15.8,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,8,5,15,11.0,3.0,1.45,14.85,3.5,0.0,0.0
2018,8,8,5,30,22.0,6.0,1.4,15.2,7.0,5.46,0.0
2018,8,8,5,45,63.0,22.5,1.35,15.55,29.0,18.35,5.18
2018,8,8,6,0,104.0,39.0,1.3,15.9,51.0,31.16,20.82
2018,8,8,6,15,151.0,61.5,1.3,16.35,89.0,47.91,36.2
2018,8,8,6,30,198.0,84.0,1.3,16.8,127.0,64.1,50.81
2018,8,8,6,45,221.0,99.5,1.25,17.3,159.5,74.96,60.48
2018,8,8,7,0,244.0,115.0,1.2,17.8,192.0,85.43,69.54
2018,8,8,7,15,204.5,139.0,1.2,18.25,211.5,100.59,82.42
2018,8,8,7,30,165.0,163.0,1.2,18.7,231.0,120.95,99.46
2018,8,8,7,45,146.0,187.0,1.2,19.2,253.0,135.94,111.61
2018,8,8,8,0,127.0,211.0,1.2,19.7,275.0,150.33,123.06
2018,8,8,8,15,132.5,234.5,1.2,20.25,307.0,164.08,133.77
2018,8,8,8,30,138.0,258.0,1.2,20.8,339.0,182.36,139.39
2018,8,8,8,45,238.0,265.5,1.2,21.35,418.5,197.76,144.0
2018,8,8,9,0,338.0,273.0,1.2,21.9,498.0,234.93,166.24
2018,8,8,9,15,459.0,261.0,1.25,22.4,586.5,265.09,184.29
2018,8,8,9,30,580.0,249.0,1.3,22.9,675.0,317.13,221.4
2018,8,8,9,45,583.5,260.0,1.3,23.4,706.5,362.29,258.09
2018,8,8,10,0,587.0,271.0,1.3,23.9,738.0,407.86,294.65
2018,8,8,10,15,602.0,274.0,1.35,24.25,768.5,452.6,330.08
2018,8,8,10,30,617.0,277.0,1.4,24.6,799.0,496.43,364.18
2018,8,8,10,45,631.0,277.0,1.45,24.95,823.0,540.16,397.46
2018,8,8,11,0,645.0,277.0,1.5,25.3,847.0,584.66,430.5
2018,8,8,11,15,654.0,277.5,1.55,25.5,864.0,627.07,461.6
2018,8,8,11,30,663.0,278.0,1.6,25.7,881.0,669.36,491.96
2018,8,8,11,45,671.0,275.5,1.65,25.9,890.5,708.14,519.42
2018,8,8,12,0,679.0,273.0,1.7,26.1,900.0,746.17,545.93
2018,8,8,12,15,680.0,272.5,1.75,26.25,900.5,779.54,568.94
2018,8,8,12,30,681.0,272.0,1.8,26.4,901.0,811.22,590.58
2018,8,8,12,45,680.5,269.5,1.85,26.5,894.0,837.98,608.93
2018,8,8,13,0,680.0,267.0,1.9,26.6,887.0,862.49,625.73
2018,8,8,13,15,679.0,263.0,1.95,26.6,873.5,882.75,639.99
2018,8,8,13,30,678.0,259.0,2.0,26.6,860.0,900.39,652.59
2018,8,8,13,45,676.5,253.5,2.1,26.6,840.5,913.4,662.76
2018,8,8,14,0,675.0,248.0,2.2,26.6,821.0,923.54,671.19
2018,8,8,14,15,668.5,242.0,2.25,26.5,793.5,925.44,674.11
2018,8,8,14,30,662.0,236.0,2.3,26.4,766.0,924.3,675.22
2018,8,8,14,45,653.0,229.0,2.4,26.3,732.5,916.68,672.64
2018,8,8,15,0,644.0,222.0,2.5,26.2,699.0,906.06,668.17
2018,8,8,15,15,628.0,215.0,2.5,26.2,659.0,885.69,656.07
2018,8,8,15,30,612.0,208.0,2.5,26.2,619.0,862.56,642.2
2018,8,8,15,45,594.0,199.0,2.6,25.7,575.5,827.13,622.07
2018,8,8,16,0,576.0,190.0,2.7,25.2,532.0,795.67,604.15
2018,8,8,16,15,553.5,179.5,2.75,24.85,485.5,756.39,579.66
2018,8,8,16,30,531.0,169.0,2.8,24.5,439.0,715.69,553.67
2018,8,8,16,45,500.5,157.0,2.8,24.1,390.0,664.89,519.53
2018,8,8,17,0,470.0,145.0,2.8,23.7,341.0,613.66,484.2
2018,8,8,17,15,430.5,131.0,2.8,23.0,292.0,552.34,440.62
2018,8,8,17,30,391.0,117.0,2.8,22.3,243.0,491.91,396.1
2018,8,8,17,45,337.5,100.0,2.75,21.65,195.0,418.13,339.0
2018,8,8,18,0,284.0,83.0,2.7,21.0,147.0,347.09,281.86
2018,8,8,18,15,214.0,63.5,2.65,20.35,104.5,249.87,201.73
2018,8,8,18,30,144.0,44.0,2.6,19.7,62.0,171.65,134.43
2018,8,8,18,45,90.0,27.0,2.55,19.1,36.5,109.05,67.87
2018,8,8,19,0,36.0,10.0,2.5,18.5,11.0,29.55,0.0
2018,8,8,19,15,18.0,5.0,2.45,18.2,5.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.35,17.1,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.3,16.75,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.25,16.45,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,9,5,15,12.5,3.0,1.6,15.25,3.5,0.0,0.0
2018,8,9,5,30,25.0,6.0,1.6,15.7,7.0,5.46,0.0
2018,8,9,5,45,71.5,20.5,1.55,16.2,28.0,16.82,3.36
2018,8,9,6,0,118.0,35.0,1.5,16.7,49.0,28.2,18.17
2018,8,9,6,15,166.5,57.5,1.45,17.3,87.5,45.1,33.58
2018,8,9,6,30,215.0,80.0,1.4,17.9,126.0,61.41,48.22
2018,8,9,6,45,258.0,101.0,1.4,18.45,171.0,76.14,61.22
2018,8,9,7,0,301.0,122.0,1.4,19.0,216.0,90.36,73.48
2018,8,9,7,15,338.0,140.5,1.35,19.65,264.0,102.44,83.56
2018,8,9,7,30,375.0,159.0,1.3,20.3,312.0,114.06,93.01
2018,8,9,7,45,406.0,175.0,1.2,20.95,360.5,117.34,95.2
2018,8,9,8,0,437.0,191.0,1.1,21.6,409.0,125.11,101.12
2018,8,9,8,15,463.5,204.0,1.1,22.25,456.0,130.43,104.93
2018,8,9,8,30,490.0,217.0,1.1,22.9,503.0,146.71,105.65
2018,8,9,8,45,512.5,226.5,1.1,23.6,547.0,185.89,123.89
2018,8,9,9,0,535.0,236.0,1.1,24.3,591.0,227.9,151.04
2018,8,9,9,15,560.5,240.5,1.1,24.85,633.0,269.89,181.9
2018,8,9,9,30,586.0,245.0,1.1,25.4,675.0,314.74,216.76
2018,8,9,9,45,611.0,246.0,1.1,25.95,713.5,358.5,251.48
2018,8,9,10,0,636.0,247.0,1.1,26.5,752.0,405.18,288.22
2018,8,9,10,15,647.0,251.0,1.15,26.95,781.0,450.91,324.18
2018,8,9,10,30,658.0,255.0,1.2,27.4,810.0,497.46,359.87
2018,8,9,10,45,666.5,258.0,1.25,27.85,833.0,542.61,393.67
2018,8,9,11,0,675.0,261.0,1.3,28.3,856.0,587.95,426.7
2018,8,9,11,15,681.5,261.5,1.4,28.55,871.5,630.08,457.45
2018,8,9,11,30,688.0,262.0,1.5,28.8,887.0,671.78,487.29
2018,8,9,11,45,692.5,262.5,1.6,29.0,896.0,711.46,515.32
2018,8,9,12,0,697.0,263.0,1.7,29.2,905.0,750.13,542.23
2018,8,9,12,15,701.5,260.0,1.8,29.25,906.5,784.54,566.39
2018,8,9,12,30,706.0,257.0,1.9,29.3,908.0,817.37,589.3
2018,8,9,12,45,710.5,251.5,2.05,29.4,902.0,846.11,609.76
2018,8,9,13,0,715.0,246.0,2.2,29.5,896.0,872.71,628.76
2018,8,9,13,15,713.5,242.0,2.3,29.45,882.0,893.04,643.51
2018,8,9,13,30,712.0,238.0,2.4,29.4,868.0,910.63,656.56
2018,8,9,13,45,709.5,233.0,2.5,29.4,847.5,923.47,666.27
2018,8,9,14,0,707.0,228.0,2.6,29.4,827.0,933.35,674.13
2018,8,9,14,15,701.0,222.0,2.65,29.25,799.0,935.84,677.34
2018,8,9,14,30,695.0,216.0,2.7,29.1,771.0,935.21,678.74
2018,8,9,14,45,687.0,209.5,2.8,29.0,737.5,929.03,676.92
2018,8,9,15,0,679.0,203.0,2.9,28.9,704.0,919.81,673.23
2018,8,9,15,15,663.0,197.0,2.9,28.9,664.0,900.32,661.85
2018,8,9,15,30,647.0,191.0,2.9,28.9,624.0,878.04,648.71
2018,8,9,15,45,631.5,182.0,2.9,28.55,580.5,850.42,632.87
2018,8,9,16,0,616.0,173.0,2.9,28.2,537.0,820.34,615.25
2018,8,9,16,15,597.5,162.0,2.9,27.8,490.5,783.04,592.55
2018,8,9,16,30,579.0,151.0,2.9,27.4,444.0,737.16,563.46
2018,8,9,16,45,551.0,140.0,2.85,27.05,395.0,688.48,531.41
2018,8,9,17,0,523.0,129.0,2.8,26.7,346.0,639.14,498.12
2018,8,9,17,15,483.5,117.0,2.7,26.0,296.5,578.58,455.81
2018,8,9,17,30,444.0,105.0,2.6,25.3,247.0,518.83,412.35
2018,8,9,17,45,394.5,90.5,2.45,24.6,199.5,449.31,359.43
2018,8,9,18,0,345.0,76.0,2.3,23.9,152.0,382.24,306.22
2018,8,9,18,15,277.5,60.0,2.25,23.2,111.0,303.52,241.62
2018,8,9,18,30,210.0,44.0,2.2,22.5,70.0,229.95,178.16
2018,8,9,18,45,131.0,27.5,2.2,21.85,41.0,147.75,86.88
2018,8,9,19,0,52.0,11.0,2.2,21.2,12.0,39.44,0.0
2018,8,9,19,15,26.0,5.5,2.2,20.85,6.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.2,20.2,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.2,19.9,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.2,19.65,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.2,19.4,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.2,19.15,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.2,18.9,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.2,18.7,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.15,18.3,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.1,17.95,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.05,17.3,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.0,17.05,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.0,16.75,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,1.9,16.25,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,10,5,15,12.0,4.5,1.85,15.9,4.5,0.0,0.0
2018,8,10,5,30,24.0,9.0,1.9,16.5,9.0,8.19,0.0
2018,8,10,5,45,85.0,24.0,1.95,17.05,32.5,19.46,3.48
2018,8,10,6,0,146.0,39.0,2.0,17.6,56.0,31.19,20.48
2018,8,10,6,15,224.0,54.5,1.95,18.1,95.0,41.46,30.28
2018,8,10,6,30,302.0,70.0,1.9,18.6,134.0,52.41,40.24
2018,8,10,6,45,397.0,81.0,1.85,19.1,189.0,59.74,46.81
2018,8,10,7,0,492.0,92.0,1.8,19.6,244.0,66.87,52.99
2018,8,10,7,15,531.5,102.0,1.75,20.25,293.5,73.62,58.63
2018,8,10,7,30,571.0,112.0,1.7,20.9,343.0,78.48,62.49
2018,8,10,7,45,600.5,120.0,1.6,21.5,392.0,81.41,64.62
2018,8,10,8,0,630.0,128.0,1.5,22.1,441.0,84.11,66.53
