Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,4,45,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,20,5,15,2.5,1.0,1.7,14.35,1.0,0.0,0.0
2018,8,20,5,30,5.0,2.0,1.7,14.6,2.0,0.0,0.0
2018,8,20,5,45,6.0,7.5,1.7,14.8,8.0,6.82,0.0
2018,8,20,6,0,7.0,13.0,1.7,15.0,14.0,11.66,3.32
2018,8,20,6,15,3.5,23.5,1.65,15.25,24.0,20.7,12.28
2018,8,20,6,30,0.0,34.0,1.6,15.5,34.0,29.97,20.82
2018,8,20,6,45,0.0,46.0,1.55,15.75,46.0,40.59,30.47
2018,8,20,7,0,0.0,58.0,1.5,16.0,58.0,51.24,39.98
2018,8,20,7,15,0.0,66.5,1.45,16.35,66.5,58.76,46.56
2018,8,20,7,30,0.0,75.0,1.4,16.7,75.0,66.17,52.89
2018,8,20,7,45,0.0,82.5,1.35,17.05,82.5,72.71,58.35
2018,8,20,8,0,0.0,90.0,1.3,17.4,90.0,79.2,63.68
2018,8,20,8,15,0.0,102.5,1.3,17.85,102.5,89.67,72.35
2018,8,20,8,30,0.0,115.0,1.3,18.3,115.0,100.05,80.81
2018,8,20,8,45,0.0,126.5,1.3,18.75,126.5,109.78,84.66
2018,8,20,9,0,0.0,138.0,1.3,19.2,138.0,119.59,92.14
2018,8,20,9,15,4.0,171.0,1.35,19.7,174.0,147.35,113.66
2018,8,20,9,30,8.0,204.0,1.4,20.2,210.0,175.58,135.21
2018,8,20,9,45,15.5,240.0,1.4,20.7,252.0,207.74,159.42
2018,8,20,10,0,23.0,276.0,1.4,21.2,294.0,240.97,184.18
2018,8,20,10,15,189.5,294.0,1.45,21.6,449.0,301.08,227.13
2018,8,20,10,30,356.0,312.0,1.5,22.0,604.0,403.14,302.29
2018,8,20,10,45,549.5,265.0,1.55,22.4,730.0,481.8,360.44
2018,8,20,11,0,743.0,218.0,1.6,22.8,856.0,580.3,432.95
2018,8,20,11,15,748.0,219.5,1.65,23.05,871.5,625.26,466.28
2018,8,20,11,30,753.0,221.0,1.7,23.3,887.0,669.42,498.65
2018,8,20,11,45,755.5,221.5,1.75,23.55,894.5,710.05,527.89
2018,8,20,12,0,758.0,222.0,1.8,23.8,902.0,749.24,555.58
2018,8,20,12,15,779.0,209.0,1.85,23.9,908.0,788.65,583.76
2018,8,20,12,30,800.0,196.0,1.9,24.0,914.0,823.61,608.71
2018,8,20,12,45,826.0,178.0,2.0,24.1,913.5,859.52,633.52
2018,8,20,13,0,852.0,160.0,2.1,24.2,913.0,893.55,656.65
2018,8,20,13,15,847.5,159.0,2.15,24.2,897.0,915.34,671.54
2018,8,20,13,30,843.0,158.0,2.2,24.2,881.0,934.01,684.59
2018,8,20,13,45,836.5,156.5,2.25,24.15,857.5,947.15,694.31
2018,8,20,14,0,830.0,155.0,2.3,24.1,834.0,956.97,702.06
2018,8,20,14,15,820.5,153.0,2.4,23.9,804.0,960.1,706.52
2018,8,20,14,30,811.0,151.0,2.5,23.7,774.0,959.84,708.94
2018,8,20,14,45,798.5,148.5,2.55,23.5,737.5,952.82,706.6
2018,8,20,15,0,786.0,146.0,2.6,23.3,701.0,942.51,702.24
2018,8,20,15,15,770.0,142.0,2.6,23.3,659.0,930.67,696.0
2018,8,20,15,30,754.0,138.0,2.6,23.3,617.0,909.55,683.61
2018,8,20,15,45,722.5,135.5,2.65,22.65,567.0,872.78,662.68
2018,8,20,16,0,691.0,133.0,2.7,22.0,517.0,833.79,639.91
2018,8,20,16,15,646.5,130.0,2.75,21.5,463.0,780.39,606.03
2018,8,20,16,30,602.0,127.0,2.8,21.0,409.0,725.85,570.49
2018,8,20,16,45,570.0,117.5,2.8,20.55,359.5,674.16,535.64
2018,8,20,17,0,538.0,108.0,2.8,20.1,310.0,621.73,499.12
2018,8,20,17,15,495.5,98.0,2.8,19.45,262.0,554.66,450.37
2018,8,20,17,30,453.0,88.0,2.8,18.8,214.0,495.36,405.33
2018,8,20,17,45,363.5,75.0,2.8,18.2,162.5,398.49,327.4
2018,8,20,18,0,274.0,62.0,2.8,17.6,111.0,307.48,251.25
2018,8,20,18,15,179.0,44.5,2.7,17.15,72.5,212.78,169.33
2018,8,20,18,30,84.0,27.0,2.6,16.7,34.0,107.16,68.88
2018,8,20,18,45,47.0,14.5,2.55,16.25,18.0,40.57,0.0
2018,8,20,19,0,10.0,2.0,2.5,15.8,2.0,0.0,0.0
2018,8,20,19,15,5.0,1.0,2.45,15.6,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,21,5,15,2.5,1.0,1.7,13.25,1.0,0.0,0.0
2018,8,21,5,30,5.0,2.0,1.8,13.5,2.0,0.0,0.0
2018,8,21,5,45,8.5,13.0,1.85,13.8,13.5,11.82,0.0
2018,8,21,6,0,12.0,24.0,1.9,14.1,25.0,20.9,10.11
2018,8,21,6,15,23.5,44.5,1.95,14.45,48.0,37.33,26.66
2018,8,21,6,30,35.0,65.0,2.0,14.8,71.0,53.38,41.44
2018,8,21,6,45,51.0,85.5,2.05,15.1,98.0,69.18,55.77
2018,8,21,7,0,67.0,106.0,2.1,15.4,125.0,84.72,69.6
2018,8,21,7,15,64.0,125.5,2.05,15.8,146.5,99.24,82.2
2018,8,21,7,30,61.0,145.0,2.0,16.2,168.0,113.47,94.26
2018,8,21,7,45,53.0,164.5,2.0,16.55,186.5,127.35,105.82
2018,8,21,8,0,45.0,184.0,2.0,16.9,205.0,140.89,116.89
2018,8,21,8,15,50.0,205.5,1.95,17.3,231.5,155.38,128.57
2018,8,21,8,30,55.0,227.0,1.9,17.7,258.0,169.48,139.76
2018,8,21,8,45,51.5,243.0,1.9,18.1,274.0,186.04,144.66
2018,8,21,9,0,48.0,259.0,1.9,18.5,290.0,203.34,157.15
2018,8,21,9,15,50.0,279.0,1.95,18.8,313.0,223.87,172.51
2018,8,21,9,30,52.0,299.0,2.0,19.1,336.0,244.94,188.45
2018,8,21,9,45,56.5,318.5,2.0,19.45,360.5,266.93,204.97
2018,8,21,10,0,61.0,338.0,2.0,19.8,385.0,289.76,222.07
2018,8,21,10,15,63.0,353.5,2.05,20.1,403.5,309.6,236.96
2018,8,21,10,30,65.0,369.0,2.1,20.4,422.0,329.89,252.1
2018,8,21,10,45,61.0,374.0,2.1,20.65,425.0,339.73,259.29
2018,8,21,11,0,57.0,379.0,2.1,20.9,428.0,349.06,266.04
2018,8,21,11,15,44.5,365.5,2.15,21.1,404.0,337.98,257.56
2018,8,21,11,30,32.0,352.0,2.2,21.3,380.0,324.94,247.59
2018,8,21,11,45,31.0,353.0,2.25,21.45,380.5,330.26,251.54
2018,8,21,12,0,30.0,354.0,2.3,21.6,381.0,335.42,255.31
2018,8,21,12,15,30.0,352.5,2.3,21.65,379.5,338.96,257.96
2018,8,21,12,30,30.0,351.0,2.3,21.7,378.0,342.35,260.53
2018,8,21,12,45,31.0,351.5,2.35,21.8,379.0,348.26,265.05
2018,8,21,13,0,32.0,352.0,2.4,21.9,380.0,354.17,269.6
2018,8,21,13,15,32.0,346.0,2.4,21.8,373.5,352.93,269.0
2018,8,21,13,30,32.0,340.0,2.4,21.7,367.0,351.41,268.26
2018,8,21,13,45,32.0,331.5,2.45,21.65,358.0,347.15,265.53
2018,8,21,14,0,32.0,323.0,2.5,21.6,349.0,342.59,262.62
2018,8,21,14,15,32.5,313.0,2.5,21.4,338.5,336.69,258.85
2018,8,21,14,30,33.0,303.0,2.5,21.2,328.0,330.54,254.93
2018,8,21,14,45,39.0,295.0,2.5,21.05,323.5,331.64,256.7
2018,8,21,15,0,45.0,287.0,2.5,20.9,319.0,332.7,258.48
2018,8,21,15,15,52.5,276.0,2.5,20.9,311.0,331.79,258.75
2018,8,21,15,30,60.0,265.0,2.5,20.9,303.0,330.73,258.96
2018,8,21,15,45,83.5,248.5,2.45,20.35,297.0,338.05,266.84
2018,8,21,16,0,107.0,232.0,2.4,19.8,291.0,361.93,287.4
2018,8,21,16,15,187.0,207.5,2.4,19.45,299.0,408.5,327.45
2018,8,21,16,30,267.0,183.0,2.4,19.1,307.0,468.37,377.01
2018,8,21,16,45,277.0,171.0,2.35,18.7,286.5,460.91,372.74
2018,8,21,17,0,287.0,159.0,2.3,18.3,266.0,452.36,367.71
2018,8,21,17,15,253.0,137.5,2.25,17.9,221.0,393.57,322.09
2018,8,21,17,30,219.0,116.0,2.2,17.5,176.0,335.77,276.01
2018,8,21,17,45,179.5,90.5,2.15,17.05,133.0,268.79,220.9
2018,8,21,18,0,140.0,65.0,2.1,16.6,90.0,202.67,164.85
2018,8,21,18,15,97.5,43.0,2.05,16.3,57.5,141.21,110.81
2018,8,21,18,30,55.0,21.0,2.0,16.0,25.0,75.5,43.85
2018,8,21,18,45,29.0,11.0,1.95,15.7,13.0,26.82,0.0
2018,8,21,19,0,3.0,1.0,1.9,15.4,1.0,0.0,0.0
2018,8,21,19,15,1.5,0.5,1.85,15.25,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,22,5,15,2.0,1.0,0.85,13.7,1.0,0.0,0.0
2018,8,22,5,30,4.0,2.0,0.9,14.0,2.0,0.0,0.0
2018,8,22,5,45,7.0,8.5,1.0,14.3,9.0,7.73,0.0
2018,8,22,6,0,10.0,15.0,1.1,14.6,16.0,13.46,4.23
2018,8,22,6,15,5.0,27.0,1.1,14.95,27.5,23.8,14.93
2018,8,22,6,30,0.0,39.0,1.1,15.3,39.0,34.41,24.72
2018,8,22,6,45,0.0,52.5,1.1,15.65,52.5,46.14,35.38
2018,8,22,7,0,0.0,66.0,1.1,16.0,66.0,57.64,45.64
2018,8,22,7,15,0.0,76.0,1.1,16.4,76.0,66.31,53.19
2018,8,22,7,30,0.0,86.0,1.1,16.8,86.0,74.91,60.52
2018,8,22,7,45,0.0,95.0,1.05,17.2,95.0,82.67,66.97
2018,8,22,8,0,0.0,104.0,1.0,17.6,104.0,90.36,73.25
2018,8,22,8,15,0.5,126.5,1.0,18.0,127.0,108.49,88.37
2018,8,22,8,30,1.0,149.0,1.0,18.4,150.0,126.3,102.96
2018,8,22,8,45,10.5,186.0,1.05,18.85,193.0,155.84,121.22
2018,8,22,9,0,20.0,223.0,1.1,19.3,236.0,186.66,144.4
2018,8,22,9,15,63.5,268.5,1.15,19.7,313.0,219.06,167.08
2018,8,22,9,30,107.0,314.0,1.2,20.1,390.0,266.79,201.68
2018,8,22,9,45,201.0,327.5,1.25,20.5,478.5,304.13,227.09
2018,8,22,10,0,295.0,341.0,1.3,20.9,567.0,352.69,262.16
2018,8,22,10,15,404.0,319.5,1.4,21.2,642.0,395.26,293.83
2018,8,22,10,30,513.0,298.0,1.5,21.5,717.0,454.9,338.92
2018,8,22,10,45,594.5,276.0,1.55,21.8,774.0,510.54,381.21
2018,8,22,11,0,676.0,254.0,1.6,22.1,831.0,570.85,426.59
2018,8,22,11,15,687.0,252.5,1.7,22.3,848.0,614.3,459.55
2018,8,22,11,30,698.0,251.0,1.8,22.5,865.0,657.58,491.85
2018,8,22,11,45,706.0,248.0,1.9,22.7,873.5,697.16,521.03
2018,8,22,12,0,714.0,245.0,2.0,22.9,882.0,735.76,549.08
2018,8,22,12,15,727.5,236.0,2.05,22.9,885.0,771.97,575.38
2018,8,22,12,30,741.0,227.0,2.1,22.9,888.0,806.81,600.49
2018,8,22,12,45,758.0,215.0,2.15,22.85,885.5,840.03,624.53
2018,8,22,13,0,775.0,203.0,2.2,22.8,883.0,871.32,646.71
2018,8,22,13,15,772.5,201.0,2.25,22.65,868.5,893.28,662.31
2018,8,22,13,30,770.0,199.0,2.3,22.5,854.0,912.33,676.17
2018,8,22,13,45,765.5,194.5,2.35,22.35,831.0,924.0,685.27
2018,8,22,14,0,761.0,190.0,2.4,22.2,808.0,932.48,692.48
2018,8,22,14,15,752.0,186.0,2.4,21.95,778.0,934.03,695.07
2018,8,22,14,30,743.0,182.0,2.4,21.7,748.0,932.31,695.7
2018,8,22,14,45,731.0,177.5,2.4,21.5,712.0,923.97,691.93
2018,8,22,15,0,719.0,173.0,2.4,21.3,676.0,912.48,686.23
2018,8,22,15,15,702.0,168.0,2.4,21.3,634.5,892.63,674.45
2018,8,22,15,30,685.0,163.0,2.4,21.3,593.0,869.92,660.82
2018,8,22,15,45,664.0,157.0,2.4,20.65,548.0,839.67,643.57
2018,8,22,16,0,643.0,151.0,2.4,20.0,503.0,807.02,624.44
2018,8,22,16,15,614.5,143.5,2.35,19.6,454.5,763.71,596.45
2018,8,22,16,30,586.0,136.0,2.3,19.2,406.0,718.75,566.8
2018,8,22,16,45,548.5,126.5,2.3,18.8,355.5,657.09,524.35
2018,8,22,17,0,511.0,117.0,2.3,18.4,305.0,602.01,485.59
2018,8,22,17,15,445.5,106.0,2.25,17.95,251.5,522.73,425.86
2018,8,22,17,30,380.0,95.0,2.2,17.5,198.0,446.22,365.91
2018,8,22,17,45,316.5,79.0,2.15,17.0,152.0,367.97,302.34
2018,8,22,18,0,253.0,63.0,2.1,16.5,106.0,293.65,239.41
2018,8,22,18,15,186.5,45.0,2.0,16.15,71.0,219.16,173.21
2018,8,22,18,30,120.0,27.0,1.9,15.8,36.0,141.15,77.97
2018,8,22,18,45,63.0,14.0,1.8,15.45,18.5,49.09,0.0
2018,8,22,19,0,6.0,1.0,1.7,15.1,1.0,0.0,0.0
2018,8,22,19,15,3.0,0.5,1.65,14.9,0.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,23,5,15,0.0,0.5,1.35,13.0,0.5,0.0,0.0
2018,8,23,5,30,0.0,1.0,1.5,13.4,1.0,0.0,0.0
2018,8,23,5,45,0.0,9.5,1.6,13.85,9.5,8.64,0.0
2018,8,23,6,0,0.0,18.0,1.7,14.3,18.0,15.85,5.58
2018,8,23,6,15,0.0,35.5,1.75,14.75,35.5,30.87,20.95
2018,8,23,6,30,0.0,53.0,1.8,15.2,53.0,45.46,34.38
2018,8,23,6,45,1.5,72.5,1.85,15.6,73.0,61.42,48.81
2018,8,23,7,0,3.0,92.0,1.9,16.0,93.0,77.23,62.86
2018,8,23,7,15,2.5,100.0,1.9,16.35,101.0,84.58,69.22
2018,8,23,7,30,2.0,108.0,1.9,16.7,109.0,91.77,75.27
2018,8,23,7,45,2.0,120.0,1.9,17.05,121.0,101.84,83.67
2018,8,23,8,0,2.0,132.0,1.9,17.4,133.0,111.82,91.85
2018,8,23,8,15,3.5,151.5,1.85,17.8,153.5,127.25,104.55
2018,8,23,8,30,5.0,171.0,1.8,18.2,174.0,142.49,116.89
2018,8,23,8,45,9.0,191.0,1.8,18.55,196.5,159.28,124.42
2018,8,23,9,0,13.0,211.0,1.8,18.9,219.0,177.0,137.66
2018,8,23,9,15,21.0,240.5,1.8,19.25,254.5,203.04,157.22
2018,8,23,9,30,29.0,270.0,1.8,19.6,290.0,219.86,169.46
2018,8,23,9,45,42.0,300.0,1.85,19.9,331.0,249.76,191.84
2018,8,23,10,0,55.0,330.0,1.9,20.2,372.0,281.73,215.74
2018,8,23,10,15,71.0,354.5,1.95,20.45,411.0,312.99,239.04
2018,8,23,10,30,87.0,379.0,2.0,20.7,450.0,346.51,264.01
2018,8,23,10,45,109.5,394.5,2.05,20.95,486.0,378.63,287.86
2018,8,23,11,0,132.0,410.0,2.1,21.2,522.0,409.02,310.43
2018,8,23,11,15,208.5,405.5,2.15,21.35,586.5,463.1,351.02
2018,8,23,11,30,285.0,401.0,2.2,21.5,651.0,521.84,394.82
2018,8,23,11,45,457.0,346.5,2.25,21.65,751.5,612.49,462.77
2018,8,23,12,0,629.0,292.0,2.3,21.8,852.0,714.23,537.4
2018,8,23,12,15,652.5,281.5,2.35,21.85,862.0,754.42,566.18
2018,8,23,12,30,676.0,271.0,2.4,21.9,872.0,794.17,594.86
2018,8,23,12,45,680.5,265.0,2.45,21.9,865.0,821.63,614.71
2018,8,23,13,0,685.0,259.0,2.5,21.9,858.0,846.94,633.11
2018,8,23,13,15,682.5,255.0,2.55,21.85,843.0,865.69,647.0
2018,8,23,13,30,680.0,251.0,2.6,21.8,828.0,881.68,659.1
2018,8,23,13,45,675.5,246.0,2.65,21.75,806.0,892.05,667.46
2018,8,23,14,0,671.0,241.0,2.7,21.7,784.0,899.41,673.92
2018,8,23,14,15,662.0,235.5,2.75,21.5,754.5,899.02,675.59
2018,8,23,14,30,653.0,230.0,2.8,21.3,725.0,895.52,675.31
2018,8,23,14,45,641.0,223.0,2.85,21.15,689.5,884.57,669.92
2018,8,23,15,0,629.0,216.0,2.9,21.0,654.0,870.6,662.56
2018,8,23,15,15,611.0,209.0,2.9,21.0,613.0,842.57,644.83
2018,8,23,15,30,593.0,202.0,2.9,21.0,572.0,817.81,629.23
2018,8,23,15,45,572.0,192.0,2.95,20.45,527.0,784.57,609.12
2018,8,23,16,0,551.0,182.0,3.0,19.9,482.0,749.4,587.29
2018,8,23,16,15,523.5,171.5,3.0,19.5,434.5,706.08,558.39
2018,8,23,16,30,496.0,161.0,3.0,19.1,387.0,661.66,528.06
2018,8,23,16,45,459.0,148.0,3.05,18.7,337.5,605.27,488.0
2018,8,23,17,0,422.0,135.0,3.1,18.3,288.0,548.98,446.75
2018,8,23,17,15,374.5,118.5,3.05,17.85,238.5,480.42,394.16
2018,8,23,17,30,327.0,102.0,3.0,17.4,189.0,413.5,340.94
2018,8,23,17,45,265.5,83.0,3.0,16.9,143.5,321.17,265.38
2018,8,23,18,0,204.0,64.0,3.0,16.4,98.0,247.18,202.02
2018,8,23,18,15,131.5,42.5,2.95,16.1,61.5,164.85,129.2
2018,8,23,18,30,59.0,21.0,2.9,15.8,25.0,77.47,34.09
2018,8,23,18,45,31.0,11.0,2.8,15.45,13.0,27.81,0.0
2018,8,23,19,0,3.0,1.0,2.7,15.1,1.0,0.0,0.0
2018,8,23,19,15,1.5,0.5,2.7,15.0,0.5,0.0,0.0
2018,8,23,19,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.5,1.9,12.8,0.5,0.0,0.0
2018,8,24,5,30,0.0,1.0,2.0,13.1,1.0,0.0,0.0
2018,8,24,5,45,0.0,7.5,2.1,13.4,7.5,6.82,0.0
2018,8,24,6,0,0.0,14.0,2.2,13.7,14.0,12.31,2.72
2018,8,24,6,15,0.0,27.0,2.2,14.05,27.0,23.8,14.87
2018,8,24,6,30,0.0,40.0,2.2,14.4,40.0,35.29,25.52
2018,8,24,6,45,0.0,56.5,2.2,14.8,56.5,49.22,38.17
2018,8,24,7,0,0.0,73.0,2.2,15.2,73.0,63.0,50.5
2018,8,24,7,15,0.0,82.5,2.15,15.65,82.5,71.3,57.76
2018,8,24,7,30,0.0,92.0,2.1,16.1,92.0,79.53,64.77
2018,8,24,7,45,0.0,106.0,2.05,16.5,106.0,91.17,74.62
2018,8,24,8,0,0.0,120.0,2.0,16.9,120.0,102.7,84.22
2018,8,24,8,15,2.5,144.0,1.95,17.35,145.5,121.66,100.01
2018,8,24,8,30,5.0,168.0,1.9,17.8,171.0,140.27,115.25
2018,8,24,8,45,7.5,184.0,1.85,18.2,188.5,153.99,120.43
2018,8,24,9,0,10.0,200.0,1.8,18.6,206.0,168.44,131.17
2018,8,24,9,15,14.5,224.0,1.8,19.0,233.5,189.61,147.12
2018,8,24,9,30,19.0,248.0,1.8,19.4,261.0,211.53,163.56
2018,8,24,9,45,22.0,265.5,1.8,19.8,281.5,228.84,176.39
2018,8,24,10,0,25.0,283.0,1.8,20.2,302.0,246.63,189.57
2018,8,24,10,15,36.0,314.0,1.85,20.5,342.5,269.89,206.84
2018,8,24,10,30,47.0,345.0,1.9,20.8,383.0,303.67,232.07
2018,8,24,10,45,57.5,366.0,2.0,21.15,414.0,331.48,252.67
2018,8,24,11,0,68.0,387.0,2.1,21.5,445.0,360.87,274.38
2018,8,24,11,15,96.0,397.5,2.1,21.7,480.5,393.56,298.64
2018,8,24,11,30,124.0,408.0,2.1,21.9,516.0,427.89,324.06
2018,8,24,11,45,262.5,385.5,2.15,22.1,617.5,513.73,388.78
2018,8,24,12,0,401.0,363.0,2.2,22.3,719.0,612.94,461.83
2018,8,24,12,15,507.0,331.0,2.25,22.4,780.5,688.51,516.95
2018,8,24,12,30,613.0,299.0,2.3,22.5,842.0,768.29,574.38
2018,8,24,12,45,620.5,293.5,2.35,22.6,839.0,797.09,594.56
2018,8,24,13,0,628.0,288.0,2.4,22.7,836.0,824.12,613.84
2018,8,24,13,15,623.0,285.5,2.45,22.65,820.5,841.01,626.33
2018,8,24,13,30,618.0,283.0,2.5,22.6,805.0,855.21,637.09
2018,8,24,13,45,610.5,278.0,2.55,22.6,782.0,859.97,641.51
2018,8,24,14,0,603.0,273.0,2.6,22.6,759.0,863.59,645.26
2018,8,24,14,15,593.5,266.5,2.65,22.45,730.0,861.0,645.27
2018,8,24,14,30,584.0,260.0,2.7,22.3,701.0,855.62,643.51
2018,8,24,14,45,571.0,252.0,2.75,22.15,665.5,842.6,636.58
2018,8,24,15,0,558.0,244.0,2.8,22.0,630.0,826.94,627.91
2018,8,24,15,15,539.5,235.0,2.8,22.0,589.5,802.47,612.38
2018,8,24,15,30,521.0,226.0,2.8,22.0,549.0,775.75,595.25
2018,8,24,15,45,501.0,213.5,2.8,21.5,505.0,741.65,573.95
2018,8,24,16,0,481.0,201.0,2.8,21.0,461.0,705.74,551.04
2018,8,24,16,15,454.5,186.5,2.8,20.6,413.5,660.1,520.31
2018,8,24,16,30,428.0,172.0,2.8,20.2,366.0,613.44,488.15
2018,8,24,16,45,397.0,156.0,2.8,19.8,318.5,560.46,450.32
2018,8,24,17,0,366.0,140.0,2.8,19.4,271.0,491.68,399.53
2018,8,24,17,15,317.0,121.0,2.75,18.85,221.5,421.4,345.31
2018,8,24,17,30,268.0,102.0,2.7,18.3,172.0,353.02,290.61
2018,8,24,17,45,195.5,78.5,2.65,17.75,123.5,262.48,215.64
2018,8,24,18,0,123.0,55.0,2.6,17.2,75.0,175.24,141.42
2018,8,24,18,15,79.0,36.5,2.55,16.75,47.5,119.18,91.08
2018,8,24,18,30,35.0,18.0,2.5,16.3,20.0,47.28,13.05
2018,8,24,18,45,17.5,9.0,2.4,15.9,10.0,18.18,0.0
2018,8,24,19,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,25,5,15,2.0,0.5,1.2,12.6,0.5,0.0,0.0
2018,8,25,5,30,4.0,1.0,1.2,12.9,1.0,0.0,0.0
2018,8,25,5,45,35.0,11.0,1.15,13.25,13.5,10.01,0.0
2018,8,25,6,0,66.0,21.0,1.1,13.6,26.0,17.23,5.46
2018,8,25,6,15,90.0,39.5,1.1,14.05,52.0,31.53,21.47
2018,8,25,6,30,114.0,58.0,1.1,14.5,78.0,45.35,34.34
2018,8,25,6,45,68.5,74.5,1.1,14.95,87.5,59.51,47.22
2018,8,25,7,0,23.0,91.0,1.1,15.4,97.0,74.25,60.36
2018,8,25,7,15,12.5,104.0,1.05,15.9,107.5,87.41,71.79
2018,8,25,7,30,2.0,117.0,1.0,16.4,118.0,98.26,80.94
2018,8,25,7,45,3.5,133.0,0.95,16.9,134.5,111.26,91.75
2018,8,25,8,0,5.0,149.0,0.9,17.4,151.0,124.15,102.23
2018,8,25,8,15,9.0,168.0,0.9,18.05,172.5,139.06,114.21
2018,8,25,8,30,13.0,187.0,0.9,18.7,194.0,153.81,125.83
2018,8,25,8,45,14.0,200.5,0.9,19.35,208.5,166.11,128.95
2018,8,25,9,0,15.0,214.0,0.9,20.0,223.0,179.16,138.22
2018,8,25,9,15,19.0,234.5,0.9,20.5,247.0,198.01,152.02
2018,8,25,9,30,23.0,255.0,0.9,21.0,271.0,217.52,166.25
2018,8,25,9,45,29.5,280.5,0.9,21.5,302.0,232.37,176.78
2018,8,25,10,0,36.0,306.0,0.9,22.0,333.0,258.09,195.58
2018,8,25,10,15,65.5,340.0,0.95,22.35,392.0,300.0,226.16
2018,8,25,10,30,95.0,374.0,1.0,22.7,451.0,345.84,259.47
2018,8,25,10,45,233.5,367.5,1.05,23.1,563.5,407.05,303.77
2018,8,25,11,0,372.0,361.0,1.1,23.5,676.0,494.35,366.88
2018,8,25,11,15,521.0,313.5,1.2,23.7,763.0,565.56,419.18
2018,8,25,11,30,670.0,266.0,1.3,23.9,850.0,649.53,480.21
2018,8,25,11,45,683.0,263.0,1.35,24.15,862.5,691.49,509.78
2018,8,25,12,0,696.0,260.0,1.4,24.4,875.0,732.95,538.86
2018,8,25,12,15,704.5,254.0,1.5,24.45,876.5,767.63,563.9
2018,8,25,12,30,713.0,248.0,1.6,24.5,878.0,800.78,587.74
2018,8,25,12,45,721.5,240.5,1.75,24.6,872.5,830.76,609.73
2018,8,25,13,0,730.0,233.0,1.9,24.7,867.0,858.65,630.25
2018,8,25,13,15,726.0,230.5,2.0,24.65,851.5,878.17,644.84
2018,8,25,13,30,722.0,228.0,2.1,24.6,836.0,894.8,657.61
2018,8,25,13,45,716.0,224.0,2.2,24.5,813.0,905.15,666.29
2018,8,25,14,0,710.0,220.0,2.3,24.4,790.0,912.39,672.97
2018,8,25,14,15,700.5,215.0,2.4,24.2,759.5,912.18,675.16
2018,8,25,14,30,691.0,210.0,2.5,24.0,729.0,908.78,675.39
2018,8,25,14,45,678.5,204.0,2.6,23.8,693.0,898.33,671.03
2018,8,25,15,0,666.0,198.0,2.7,23.6,657.0,884.8,664.68
2018,8,25,15,15,648.0,191.5,2.7,23.6,615.5,862.55,651.17
2018,8,25,15,30,630.0,185.0,2.7,23.6,574.0,837.5,635.8
2018,8,25,15,45,580.0,181.0,2.8,22.95,517.5,776.9,597.61
2018,8,25,16,0,530.0,177.0,2.9,22.3,461.0,721.91,561.88
2018,8,25,16,15,444.0,169.5,2.95,21.8,391.5,629.65,496.56
2018,8,25,16,30,358.0,162.0,3.0,21.3,322.0,520.67,416.82
2018,8,25,16,45,354.5,141.0,3.05,20.8,283.5,504.89,407.28
2018,8,25,17,0,351.0,120.0,3.1,20.3,245.0,469.3,381.82
2018,8,25,17,15,346.5,105.5,3.0,19.7,212.0,439.81,359.84
2018,8,25,17,30,342.0,91.0,2.9,19.1,179.0,409.44,335.87
2018,8,25,17,45,286.5,75.0,2.85,18.45,137.0,338.95,277.65
2018,8,25,18,0,231.0,59.0,2.8,17.8,95.0,272.01,220.15
2018,8,25,18,15,158.0,39.5,2.7,17.3,60.0,178.33,137.38
2018,8,25,18,30,85.0,20.0,2.6,16.8,25.0,90.73,14.97
2018,8,25,18,45,42.5,10.0,2.5,16.35,12.5,33.26,0.0
2018,8,25,19,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,26,5,15,2.0,0.5,1.85,12.15,0.5,0.0,0.0
2018,8,26,5,30,4.0,1.0,1.9,12.5,1.0,0.0,0.0
2018,8,26,5,45,8.5,6.0,1.95,12.85,6.5,5.46,0.0
2018,8,26,6,0,13.0,11.0,2.0,13.2,12.0,9.83,0.25
2018,8,26,6,15,6.5,19.0,2.0,13.6,19.5,17.06,9.0
2018,8,26,6,30,0.0,27.0,2.0,14.0,27.0,23.77,15.37
2018,8,26,6,45,0.0,37.5,2.05,14.45,37.5,33.06,23.86
2018,8,26,7,0,0.0,48.0,2.1,14.9,48.0,42.36,32.24
2018,8,26,7,15,0.0,53.0,2.0,15.35,53.0,46.78,36.14
2018,8,26,7,30,0.0,58.0,1.9,15.8,58.0,51.22,39.94
2018,8,26,7,45,0.0,70.0,1.85,16.25,70.0,61.89,49.13
2018,8,26,8,0,0.0,82.0,1.8,16.7,82.0,72.56,58.18
2018,8,26,8,15,0.0,100.0,1.8,17.15,100.0,87.54,70.82
2018,8,26,8,30,0.0,118.0,1.8,17.6,118.0,102.29,83.09
2018,8,26,8,45,0.0,126.0,1.75,18.1,126.0,109.2,84.55
2018,8,26,9,0,0.0,134.0,1.7,18.6,134.0,116.21,89.79
2018,8,26,9,15,1.0,148.0,1.75,19.05,148.5,128.25,99.02
2018,8,26,9,30,2.0,162.0,1.8,19.5,163.0,140.48,108.31
2018,8,26,9,45,4.0,178.5,1.85,20.0,181.5,155.22,119.48
2018,8,26,10,0,6.0,195.0,1.9,20.5,200.0,170.3,130.85
2018,8,26,10,15,8.5,212.5,1.95,20.8,219.5,186.74,143.32
2018,8,26,10,30,11.0,230.0,2.0,21.1,239.0,203.6,156.06
2018,8,26,10,45,15.5,262.5,2.05,21.45,275.5,234.3,179.34
2018,8,26,11,0,20.0,295.0,2.1,21.8,312.0,265.79,202.96
2018,8,26,11,15,135.5,314.0,2.2,21.95,431.5,346.79,265.15
2018,8,26,11,30,251.0,333.0,2.3,22.1,551.0,443.82,338.5
2018,8,26,11,45,486.5,271.0,2.4,22.3,698.0,567.03,431.86
2018,8,26,12,0,722.0,209.0,2.5,22.5,845.0,706.06,534.31
2018,8,26,12,15,777.5,183.5,2.55,22.55,868.0,755.86,570.51
2018,8,26,12,30,833.0,158.0,2.6,22.6,891.0,808.04,607.99
2018,8,26,12,45,757.0,181.5,2.7,22.6,843.0,799.6,602.56
2018,8,26,13,0,681.0,205.0,2.8,22.6,795.0,789.59,595.98
2018,8,26,13,15,464.5,275.0,2.9,22.55,674.0,690.21,523.42
2018,8,26,13,30,248.0,345.0,3.0,22.5,553.0,572.24,435.42
2018,8,26,13,45,382.0,300.5,3.05,22.45,610.5,672.98,512.79
2018,8,26,14,0,516.0,256.0,3.1,22.4,668.0,763.66,580.76
2018,8,26,14,15,676.5,189.5,3.15,22.25,708.5,861.91,653.05
2018,8,26,14,30,837.0,123.0,3.2,22.1,749.0,945.47,711.21
2018,8,26,14,45,826.5,120.0,3.25,21.9,712.5,939.4,708.62
2018,8,26,15,0,816.0,117.0,3.3,21.7,676.0,930.0,704.64
2018,8,26,15,15,801.0,113.5,3.3,21.7,634.0,912.54,694.38
2018,8,26,15,30,786.0,110.0,3.3,21.7,592.0,892.03,682.13
2018,8,26,15,45,759.0,107.5,3.35,21.3,543.5,858.63,662.19
2018,8,26,16,0,732.0,105.0,3.4,20.9,495.0,828.27,644.21
2018,8,26,16,15,670.0,106.5,3.4,20.55,436.5,764.56,601.39
2018,8,26,16,30,608.0,108.0,3.4,20.2,378.0,700.35,557.29
2018,8,26,16,45,582.5,98.5,3.4,19.9,331.0,654.23,525.44
2018,8,26,17,0,557.0,89.0,3.4,19.6,284.0,607.15,491.72
2018,8,26,17,15,484.0,82.0,3.35,19.1,231.5,524.4,429.17
2018,8,26,17,30,411.0,75.0,3.3,18.6,179.0,439.6,362.08
2018,8,26,17,45,345.0,62.0,3.25,18.1,135.5,362.57,298.22
2018,8,26,18,0,279.0,49.0,3.2,17.6,92.0,289.87,235.28
2018,8,26,18,15,182.5,34.5,3.15,17.2,58.5,200.34,153.15
2018,8,26,18,30,86.0,20.0,3.1,16.8,25.0,91.04,0.0
2018,8,26,18,45,43.0,10.0,3.05,16.35,12.5,33.42,0.0
2018,8,26,19,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,8,27,5,15,1.5,0.5,2.0,13.1,0.5,0.0,0.0
2018,8,27,5,30,3.0,1.0,2.1,13.4,1.0,0.0,0.0
2018,8,27,5,45,3.0,4.0,2.15,13.75,4.0,3.64,0.0
2018,8,27,6,0,3.0,7.0,2.2,14.1,7.0,6.26,0.0
2018,8,27,6,15,1.5,13.0,2.2,14.45,13.0,11.42,4.1
2018,8,27,6,30,0.0,19.0,2.2,14.8,19.0,16.7,9.07
2018,8,27,6,45,0.0,29.5,2.2,15.2,29.5,25.97,17.48
2018,8,27,7,0,0.0,40.0,2.2,15.6,40.0,35.26,25.83
2018,8,27,7,15,0.0,43.0,2.15,16.0,43.0,37.92,28.18
2018,8,27,7,30,0.0,46.0,2.1,16.4,46.0,40.58,30.44
2018,8,27,7,45,0.0,51.5,2.0,16.8,51.5,45.46,34.61
2018,8,27,8,0,0.0,57.0,1.9,17.2,57.0,50.35,38.71
2018,8,27,8,15,0.0,80.0,1.85,17.65,80.0,70.81,56.27
2018,8,27,8,30,0.0,103.0,1.8,18.1,103.0,90.28,72.69
2018,8,27,8,45,2.0,140.0,1.8,18.5,141.0,120.27,93.39
2018,8,27,9,0,4.0,177.0,1.8,18.9,179.0,150.23,116.89
2018,8,27,9,15,5.0,185.5,1.8,19.25,188.5,158.5,122.88
2018,8,27,9,30,6.0,194.0,1.8,19.6,198.0,166.85,128.99
2018,8,27,9,45,8.0,209.0,1.8,20.0,215.0,180.75,139.41
2018,8,27,10,0,10.0,224.0,1.8,20.4,232.0,195.0,150.04
2018,8,27,10,15,17.0,258.0,1.85,20.65,271.5,226.77,174.21
2018,8,27,10,30,24.0,292.0,1.9,20.9,311.0,259.61,198.97
2018,8,27,10,45,72.5,343.5,1.9,21.2,404.0,320.97,244.93
2018,8,27,11,0,121.0,395.0,1.9,21.5,497.0,390.9,296.69
2018,8,27,11,15,348.5,331.0,1.95,21.65,631.5,480.27,364.48
2018,8,27,11,30,576.0,267.0,2.0,21.8,766.0,590.03,446.68
2018,8,27,11,45,618.5,250.0,2.05,21.95,790.0,635.78,480.44
2018,8,27,12,0,661.0,233.0,2.1,22.1,814.0,683.02,515.3
2018,8,27,12,15,727.0,203.5,2.15,22.15,842.0,737.33,555.35
2018,8,27,12,30,793.0,174.0,2.2,22.2,870.0,790.36,594.13
2018,8,27,12,45,797.5,169.0,2.25,22.25,863.0,819.65,614.26
2018,8,27,13,0,802.0,164.0,2.3,22.3,856.0,846.52,632.8
2018,8,27,13,15,799.5,161.5,2.35,22.25,840.5,867.21,647.49
2018,8,27,13,30,797.0,159.0,2.4,22.2,825.0,884.95,660.33
2018,8,27,13,45,793.0,155.5,2.45,22.15,802.5,897.27,669.69
2018,8,27,14,0,789.0,152.0,2.5,22.1,780.0,906.42,677.12
2018,8,27,14,15,781.5,148.5,2.5,22.0,750.5,909.1,680.08
2018,8,27,14,30,774.0,145.0,2.5,21.9,721.0,908.51,681.06
2018,8,27,14,45,764.0,140.5,2.5,21.75,685.5,901.26,677.84
2018,8,27,15,0,754.0,136.0,2.5,21.6,650.0,890.81,672.65
2018,8,27,15,15,737.0,132.5,2.5,21.6,609.0,877.76,665.43
2018,8,27,15,30,720.0,129.0,2.5,21.6,568.0,856.26,652.48
2018,8,27,15,45,700.5,123.5,2.5,21.15,523.0,827.38,635.56
2018,8,27,16,0,681.0,118.0,2.5,20.7,478.0,796.13,616.81
2018,8,27,16,15,654.0,112.0,2.5,20.35,430.0,755.39,590.74
2018,8,27,16,30,627.0,106.0,2.5,20.0,382.0,713.07,563.0
2018,8,27,16,45,588.5,99.5,2.45,19.65,332.5,659.03,525.56
2018,8,27,17,0,550.0,93.0,2.4,19.3,283.0,604.58,486.7
2018,8,27,17,15,489.0,84.0,2.4,18.8,232.0,529.24,430.69
2018,8,27,17,30,428.0,75.0,2.4,18.3,181.0,451.75,370.16
2018,8,27,17,45,341.5,63.0,2.4,17.8,135.0,360.96,295.61
2018,8,27,18,0,255.0,51.0,2.4,17.3,89.0,276.33,223.11
2018,8,27,18,15,130.0,31.5,2.35,16.9,50.5,161.34,120.51
2018,8,27,18,30,5.0,12.0,2.3,16.5,12.0,13.79,0.0
2018,8,27,18,45,2.5,6.0,2.3,16.1,6.0,6.86,0.0
2018,8,27,19,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,28,5,15,2.5,0.5,1.4,13.25,0.5,0.0,0.0
2018,8,28,5,30,5.0,1.0,1.5,13.6,1.0,0.0,0.0
2018,8,28,5,45,22.5,7.5,1.6,13.95,9.0,6.82,0.0
2018,8,28,6,0,40.0,14.0,1.7,14.3,17.0,11.68,0.0
2018,8,28,6,15,43.5,21.0,1.75,14.75,26.5,18.37,9.96
2018,8,28,6,30,47.0,28.0,1.8,15.2,36.0,24.32,15.72
2018,8,28,6,45,30.5,35.5,1.8,15.6,41.5,30.47,21.42
2018,8,28,7,0,14.0,43.0,1.8,16.0,47.0,38.25,28.44
2018,8,28,7,15,7.0,52.0,1.8,16.45,54.0,45.94,35.23
2018,8,28,7,30,0.0,61.0,1.8,16.9,61.0,53.89,42.12
2018,8,28,7,45,0.0,70.5,1.8,17.35,70.5,62.33,49.32
2018,8,28,8,0,0.0,80.0,1.8,17.8,80.0,70.79,56.41
2018,8,28,8,15,0.0,101.0,1.8,18.25,101.0,88.29,71.19
2018,8,28,8,30,0.0,122.0,1.8,18.7,122.0,105.38,85.39
2018,8,28,8,45,1.0,142.5,1.8,19.15,143.0,122.12,94.66
2018,8,28,9,0,2.0,163.0,1.8,19.6,164.0,139.22,107.85
2018,8,28,9,15,6.0,187.5,1.85,19.95,191.5,160.13,123.86
2018,8,28,9,30,10.0,212.0,1.9,20.3,219.0,181.68,140.21
2018,8,28,9,45,9.5,209.5,1.9,20.65,216.5,181.49,139.61
2018,8,28,10,0,9.0,207.0,1.9,21.0,214.0,180.93,138.81
2018,8,28,10,15,8.5,209.0,1.95,21.25,215.5,183.78,140.78
2018,8,28,10,30,8.0,211.0,2.0,21.5,217.0,186.5,142.64
2018,8,28,10,45,8.0,207.0,2.05,21.75,213.5,184.31,140.7
2018,8,28,11,0,8.0,203.0,2.1,22.0,210.0,181.97,138.69
2018,8,28,11,15,7.5,194.0,2.15,22.2,200.5,174.91,133.06
2018,8,28,11,30,7.0,185.0,2.2,22.4,191.0,167.62,127.29
2018,8,28,11,45,6.5,182.5,2.25,22.55,188.0,165.82,125.82
2018,8,28,12,0,6.0,180.0,2.3,22.7,185.0,163.93,124.27
2018,8,28,12,15,9.0,211.0,2.35,22.7,218.5,194.28,147.85
2018,8,28,12,30,12.0,242.0,2.4,22.7,252.0,225.25,171.69
2018,8,28,12,45,11.5,237.5,2.45,22.75,247.0,221.95,169.15
2018,8,28,13,0,11.0,233.0,2.5,22.8,242.0,218.52,166.62
2018,8,28,13,15,11.0,235.5,2.5,22.7,244.5,221.85,169.38
2018,8,28,13,30,11.0,238.0,2.5,22.6,247.0,225.21,172.18
2018,8,28,13,45,15.0,252.0,2.55,22.5,264.0,243.1,186.34
2018,8,28,14,0,19.0,266.0,2.6,22.4,281.0,261.54,200.91
2018,8,28,14,15,42.5,293.5,2.6,22.2,325.5,326.48,251.61
2018,8,28,14,30,66.0,321.0,2.6,22.0,370.0,382.02,294.61
2018,8,28,14,45,326.5,248.5,2.6,21.8,472.0,586.02,454.82
2018,8,28,15,0,587.0,176.0,2.6,21.6,574.0,782.39,601.26
2018,8,28,15,15,698.0,138.0,2.6,21.6,581.5,845.93,645.43
2018,8,28,15,30,809.0,100.0,2.6,21.6,589.0,898.19,682.6
2018,8,28,15,45,791.0,96.0,2.6,21.0,543.0,871.06,666.89
2018,8,28,16,0,773.0,92.0,2.6,20.4,497.0,841.27,649.87
2018,8,28,16,15,748.5,88.0,2.6,19.95,448.0,803.22,626.33
2018,8,28,16,30,724.0,84.0,2.6,19.5,399.0,763.23,600.91
2018,8,28,16,45,689.5,78.5,2.55,19.1,348.0,716.65,569.51
2018,8,28,17,0,655.0,73.0,2.5,18.7,297.0,664.46,532.91
2018,8,28,17,15,602.5,67.0,2.45,18.15,246.0,597.06,483.51
2018,8,28,17,30,550.0,61.0,2.4,17.6,195.0,530.93,432.76
2018,8,28,17,45,470.5,52.5,2.35,17.1,147.5,443.81,362.53
2018,8,28,18,0,391.0,44.0,2.3,16.6,100.0,360.94,291.12
2018,8,28,18,15,254.5,31.0,2.2,16.3,61.5,242.51,179.91
2018,8,28,18,30,118.0,18.0,2.1,16.0,23.0,114.25,0.0
2018,8,28,18,45,59.0,9.0,2.05,15.7,11.5,8.19,0.0
2018,8,28,19,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,29,5,45,7.0,8.5,1.3,14.15,9.0,7.73,0.0
2018,8,29,6,0,14.0,17.0,1.3,14.6,18.0,15.05,0.32
2018,8,29,6,15,132.0,33.5,1.35,15.15,54.5,27.09,17.23
2018,8,29,6,30,250.0,50.0,1.4,15.7,91.0,38.08,27.67
2018,8,29,6,45,229.5,67.5,1.5,16.25,115.5,52.72,40.93
2018,8,29,7,0,209.0,85.0,1.6,16.8,140.0,65.0,51.89
2018,8,29,7,15,186.0,111.0,1.6,17.25,168.0,82.45,67.13
2018,8,29,7,30,163.0,137.0,1.6,17.7,196.0,103.91,85.53
2018,8,29,7,45,253.0,147.0,1.6,18.15,254.0,105.58,86.56
2018,8,29,8,0,343.0,157.0,1.6,18.6,312.0,111.93,91.57
2018,8,29,8,15,560.0,125.5,1.65,19.0,412.5,81.64,65.22
2018,8,29,8,30,777.0,94.0,1.7,19.4,513.0,65.86,51.41
2018,8,29,8,45,814.5,91.5,1.7,19.8,564.5,89.98,50.82
2018,8,29,9,0,852.0,89.0,1.7,20.2,616.0,149.0,81.8
2018,8,29,9,15,865.5,91.0,1.8,20.55,657.5,202.22,119.79
2018,8,29,9,30,879.0,93.0,1.9,20.9,699.0,256.65,164.36
2018,8,29,9,45,733.5,156.0,1.95,21.2,679.5,302.63,209.7
2018,8,29,10,0,588.0,219.0,2.0,21.5,660.0,347.52,252.2
2018,8,29,10,15,617.0,218.5,2.05,21.75,697.0,394.3,290.69
2018,8,29,10,30,646.0,218.0,2.1,22.0,734.0,443.66,330.65
2018,8,29,10,45,755.0,175.5,2.15,22.2,794.5,500.19,375.25
2018,8,29,11,0,864.0,133.0,2.2,22.4,855.0,568.67,428.32
2018,8,29,11,15,812.0,158.5,2.3,22.5,846.5,603.09,455.72
2018,8,29,11,30,760.0,184.0,2.4,22.6,838.0,633.35,479.26
2018,8,29,11,45,711.0,207.0,2.45,22.7,823.0,658.45,498.13
2018,8,29,12,0,662.0,230.0,2.5,22.8,808.0,679.17,513.26
2018,8,29,12,15,711.5,207.5,2.55,22.75,828.0,727.28,549.32
2018,8,29,12,30,761.0,185.0,2.6,22.7,848.0,773.09,583.36
2018,8,29,12,45,784.0,175.0,2.65,22.7,852.0,811.8,611.0
2018,8,29,13,0,807.0,165.0,2.7,22.7,856.0,849.03,636.78
2018,8,29,13,15,845.5,144.0,2.7,22.55,856.0,886.8,662.9
2018,8,29,13,30,884.0,123.0,2.7,22.4,856.0,914.56,682.24
2018,8,29,13,45,865.5,127.5,2.7,22.25,828.0,922.21,688.24
2018,8,29,14,0,847.0,132.0,2.7,22.1,800.0,935.67,698.48
2018,8,29,14,15,826.5,134.5,2.7,21.9,765.5,933.02,698.15
2018,8,29,14,30,806.0,137.0,2.7,21.7,731.0,926.86,695.74
2018,8,29,14,45,825.5,122.5,2.7,21.5,704.0,936.24,704.01
2018,8,29,15,0,845.0,108.0,2.7,21.3,677.0,941.77,709.73
2018,8,29,15,15,829.5,105.0,2.7,21.3,634.0,924.14,699.41
2018,8,29,15,30,814.0,102.0,2.7,21.3,591.0,903.39,687.23
2018,8,29,15,45,792.0,99.0,2.6,20.75,543.5,873.71,669.52
2018,8,29,16,0,770.0,96.0,2.5,20.2,496.0,841.45,649.92
2018,8,29,16,15,739.5,92.5,2.45,19.85,445.5,803.77,626.1
2018,8,29,16,30,709.0,89.0,2.4,19.5,395.0,759.9,597.37
2018,8,29,16,45,668.0,84.5,2.35,19.2,343.0,704.56,559.41
2018,8,29,17,0,627.0,80.0,2.3,18.9,291.0,648.85,519.99
2018,8,29,17,15,566.5,73.0,2.2,18.5,239.0,574.59,464.78
2018,8,29,17,30,506.0,66.0,2.1,18.1,187.0,502.02,408.5
2018,8,29,17,45,411.0,56.0,2.0,17.7,138.5,403.32,328.17
2018,8,29,18,0,316.0,46.0,1.9,17.3,90.0,309.82,248.28
2018,8,29,18,15,206.0,31.5,1.8,17.0,55.5,211.87,151.93
2018,8,29,18,30,96.0,17.0,1.7,16.7,21.0,72.84,0.0
2018,8,29,18,45,48.0,8.5,1.6,16.35,10.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.4,15.65,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.15,15.15,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
