Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,2,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,30,5,45,0.0,3.5,1.25,14.95,3.5,3.18,0.0
2018,8,30,6,0,0.0,7.0,1.3,15.3,7.0,6.14,0.0
2018,8,30,6,15,0.0,14.0,1.3,15.65,14.0,12.3,4.68
2018,8,30,6,30,0.0,21.0,1.3,16.0,21.0,18.47,10.52
2018,8,30,6,45,0.0,30.5,1.25,16.35,30.5,26.86,18.15
2018,8,30,7,0,0.0,40.0,1.2,16.7,40.0,35.26,25.72
2018,8,30,7,15,0.0,53.0,1.15,17.05,53.0,46.79,35.91
2018,8,30,7,30,0.0,66.0,1.1,17.4,66.0,58.33,45.95
2018,8,30,7,45,66.0,105.5,1.0,17.75,135.0,83.14,67.34
2018,8,30,8,0,132.0,145.0,0.9,18.1,204.0,110.19,90.22
2018,8,30,8,15,108.0,182.5,0.85,18.45,234.5,133.58,109.53
2018,8,30,8,30,84.0,220.0,0.8,18.8,265.0,164.91,135.11
2018,8,30,8,45,51.5,211.5,0.75,19.2,240.0,164.17,126.74
2018,8,30,9,0,19.0,203.0,0.7,19.6,215.0,170.83,131.72
2018,8,30,9,15,27.5,228.0,0.75,19.95,246.5,184.58,141.49
2018,8,30,9,30,36.0,253.0,0.8,20.3,278.0,208.46,159.24
2018,8,30,9,45,44.5,278.0,0.8,20.65,310.5,233.79,177.97
2018,8,30,10,0,53.0,303.0,0.8,21.0,343.0,260.56,197.74
2018,8,30,10,15,157.0,331.5,0.9,21.25,455.5,320.16,240.75
2018,8,30,10,30,261.0,360.0,1.0,21.5,568.0,392.37,293.51
2018,8,30,10,45,331.5,353.0,1.1,21.8,624.5,440.9,329.48
2018,8,30,11,0,402.0,346.0,1.2,22.1,681.0,492.52,367.96
2018,8,30,11,15,484.5,320.5,1.3,22.3,731.5,546.48,408.33
2018,8,30,11,30,567.0,295.0,1.4,22.5,782.0,606.03,452.44
2018,8,30,11,45,538.5,303.0,1.5,22.7,768.5,625.62,467.03
2018,8,30,12,0,510.0,311.0,1.6,22.9,755.0,641.89,479.23
2018,8,30,12,15,693.0,224.0,1.7,23.0,826.0,727.37,543.17
2018,8,30,12,30,876.0,137.0,1.8,23.1,897.0,811.32,603.59
2018,8,30,12,45,878.0,133.5,1.9,23.25,889.0,840.92,623.37
2018,8,30,13,0,880.0,130.0,2.0,23.4,881.0,867.83,641.92
2018,8,30,13,15,875.5,129.0,2.1,23.4,864.0,888.72,656.92
2018,8,30,13,30,871.0,128.0,2.2,23.4,847.0,906.47,670.01
2018,8,30,13,45,863.5,127.5,2.25,23.4,823.0,918.81,679.21
2018,8,30,14,0,856.0,127.0,2.3,23.4,799.0,936.89,692.39
2018,8,30,14,15,846.0,125.0,2.4,23.25,767.5,939.11,696.07
2018,8,30,14,30,836.0,123.0,2.5,23.1,736.0,937.87,697.74
2018,8,30,14,45,822.5,121.0,2.6,23.0,698.5,929.96,694.96
2018,8,30,15,0,809.0,119.0,2.7,22.9,661.0,918.73,690.08
2018,8,30,15,15,792.5,116.0,2.7,22.9,618.5,900.35,679.37
2018,8,30,15,30,776.0,113.0,2.7,22.9,576.0,878.95,666.7
2018,8,30,15,45,752.0,110.0,2.85,22.4,529.0,853.21,653.34
2018,8,30,16,0,728.0,107.0,3.0,21.9,482.0,820.17,634.53
2018,8,30,16,15,694.5,103.0,3.05,21.45,431.5,775.33,606.11
2018,8,30,16,30,661.0,99.0,3.1,21.0,381.0,729.06,575.97
2018,8,30,16,45,618.5,93.0,3.2,20.6,330.0,671.63,536.62
2018,8,30,17,0,576.0,87.0,3.3,20.2,279.0,613.94,495.6
2018,8,30,17,15,496.0,80.5,3.3,19.6,225.0,526.17,429.42
2018,8,30,17,30,416.0,74.0,3.3,19.0,171.0,438.52,359.79
2018,8,30,17,45,298.0,60.5,3.3,18.4,121.0,324.37,265.24
2018,8,30,18,0,180.0,47.0,3.3,17.8,71.0,203.97,162.99
2018,8,30,18,15,118.0,30.5,3.3,17.4,43.5,138.3,94.3
2018,8,30,18,30,56.0,14.0,3.3,17.0,16.0,46.02,0.0
2018,8,30,18,45,28.0,7.0,3.3,16.55,8.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.25,15.9,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.15,15.45,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,31,5,45,3.0,5.0,2.25,14.7,5.0,4.55,0.0
2018,8,31,6,0,6.0,10.0,2.3,15.1,10.0,8.96,0.0
2018,8,31,6,15,3.0,21.0,2.25,15.6,21.0,18.5,9.78
2018,8,31,6,30,0.0,32.0,2.2,16.1,32.0,28.21,18.96
2018,8,31,6,45,0.0,47.0,2.2,16.6,47.0,41.39,30.88
2018,8,31,7,0,0.0,62.0,2.2,17.1,62.0,54.1,42.24
2018,8,31,7,15,0.0,77.5,2.1,17.7,77.5,67.09,53.61
2018,8,31,7,30,0.0,93.0,2.0,18.3,93.0,79.97,64.64
2018,8,31,7,45,4.0,117.0,1.95,18.9,119.0,99.14,80.87
2018,8,31,8,0,8.0,141.0,1.9,19.5,145.0,117.97,96.49
2018,8,31,8,15,75.5,174.0,1.85,20.2,214.0,135.72,110.86
2018,8,31,8,30,143.0,207.0,1.8,20.9,283.0,148.67,120.98
2018,8,31,8,45,407.5,174.0,1.75,21.6,418.0,122.78,86.35
2018,8,31,9,0,672.0,141.0,1.7,22.3,553.0,149.5,88.98
2018,8,31,9,15,768.5,119.5,1.65,22.9,621.0,196.66,118.39
2018,8,31,9,30,865.0,98.0,1.6,23.5,689.0,253.99,160.71
2018,8,31,9,45,876.5,98.5,1.55,24.1,724.5,307.17,205.54
2018,8,31,10,0,888.0,99.0,1.5,24.7,760.0,360.87,251.03
2018,8,31,10,15,895.5,100.5,1.45,25.15,789.0,414.2,295.68
2018,8,31,10,30,903.0,102.0,1.4,25.6,818.0,467.24,338.8
2018,8,31,10,45,909.0,102.5,1.35,26.0,840.5,518.29,379.11
2018,8,31,11,0,915.0,103.0,1.3,26.4,863.0,568.45,417.32
2018,8,31,11,15,918.5,104.0,1.5,26.55,878.0,616.52,454.8
2018,8,31,11,30,922.0,105.0,1.7,26.7,893.0,663.09,490.41
2018,8,31,11,45,924.5,105.0,1.9,26.9,900.5,706.44,523.02
2018,8,31,12,0,927.0,105.0,2.1,27.1,908.0,747.79,553.7
2018,8,31,12,15,928.5,104.0,2.3,27.05,907.5,785.31,580.67
2018,8,31,12,30,930.0,103.0,2.5,27.0,907.0,820.36,605.52
2018,8,31,12,45,930.0,101.5,2.7,27.0,898.5,851.1,627.4
2018,8,31,13,0,930.0,100.0,2.9,27.0,890.0,878.93,647.42
2018,8,31,13,15,927.0,99.0,3.05,26.85,873.5,901.67,664.21
2018,8,31,13,30,924.0,98.0,3.2,26.7,857.0,921.15,678.99
2018,8,31,13,45,919.5,96.5,3.35,26.6,833.5,935.43,690.35
2018,8,31,14,0,915.0,95.0,3.5,26.5,810.0,946.27,699.6
2018,8,31,14,15,907.0,94.0,3.6,26.25,779.0,950.97,705.04
2018,8,31,14,30,899.0,93.0,3.7,26.0,748.0,952.18,708.35
2018,8,31,14,45,889.0,91.0,3.85,25.75,711.0,946.93,707.79
2018,8,31,15,0,879.0,89.0,4.0,25.5,674.0,938.29,705.06
2018,8,31,15,15,865.0,86.5,4.0,25.5,631.0,922.02,695.7
2018,8,31,15,30,851.0,84.0,4.0,25.5,588.0,902.63,684.32
2018,8,31,15,45,833.5,81.0,4.05,24.8,541.5,885.57,676.7
2018,8,31,16,0,816.0,78.0,4.1,24.1,495.0,856.71,660.66
2018,8,31,16,15,792.5,74.5,4.1,23.65,445.5,819.38,637.45
2018,8,31,16,30,769.0,71.0,4.1,23.2,396.0,780.03,612.28
2018,8,31,16,45,733.5,67.0,4.1,22.8,344.0,728.2,577.04
2018,8,31,17,0,698.0,63.0,4.1,22.4,292.0,675.55,539.94
2018,8,31,17,15,633.5,58.5,3.95,21.7,238.5,604.61,487.39
2018,8,31,17,30,569.0,54.0,3.8,21.0,185.0,531.13,430.33
2018,8,31,17,45,442.0,47.0,3.7,20.25,133.0,412.26,334.44
2018,8,31,18,0,315.0,40.0,3.6,19.5,81.0,301.19,239.43
2018,8,31,18,15,176.0,25.5,3.55,19.0,46.5,178.01,115.35
2018,8,31,18,30,37.0,11.0,3.5,18.5,12.0,31.87,0.0
2018,8,31,18,45,18.5,5.5,3.4,17.95,6.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,3.3,17.15,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.25,16.7,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.15,16.4,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.05,16.15,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.95,15.9,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,1,5,45,13.5,8.5,2.1,15.3,9.0,7.73,0.0
2018,9,1,6,0,27.0,17.0,2.1,15.7,18.0,14.54,0.0
2018,9,1,6,15,115.0,36.5,2.15,16.25,52.5,29.2,18.47
2018,9,1,6,30,203.0,56.0,2.2,16.8,87.0,44.03,32.54
2018,9,1,6,45,302.5,71.0,2.2,17.35,137.5,53.36,41.2
2018,9,1,7,0,402.0,86.0,2.2,17.9,188.0,63.64,50.43
2018,9,1,7,15,451.0,98.5,2.1,18.45,237.5,71.5,57.28
2018,9,1,7,30,500.0,111.0,2.0,19.0,287.0,79.04,63.65
2018,9,1,7,45,534.0,122.5,1.95,19.6,336.5,85.45,68.86
2018,9,1,8,0,568.0,134.0,1.9,20.2,386.0,91.54,73.7
2018,9,1,8,15,597.0,141.5,1.8,20.8,434.0,94.63,75.89
2018,9,1,8,30,626.0,149.0,1.7,21.4,482.0,96.47,77.0
2018,9,1,8,45,647.5,156.5,1.65,22.0,527.5,117.14,77.94
2018,9,1,9,0,669.0,164.0,1.6,22.6,573.0,164.25,100.92
2018,9,1,9,15,693.5,166.5,1.6,23.05,615.5,210.86,132.5
2018,9,1,9,30,718.0,169.0,1.6,23.5,658.0,260.3,171.0
2018,9,1,9,45,740.0,169.0,1.65,23.95,696.0,309.84,211.82
2018,9,1,10,0,762.0,169.0,1.7,24.4,734.0,361.4,254.72
2018,9,1,10,15,773.0,170.5,1.8,24.65,763.0,411.84,296.97
2018,9,1,10,30,784.0,172.0,1.9,24.9,792.0,466.97,341.76
2018,9,1,10,45,792.5,173.5,2.0,25.15,815.0,515.92,381.09
2018,9,1,11,0,801.0,175.0,2.1,25.4,838.0,564.59,419.25
2018,9,1,11,15,806.5,175.5,2.25,25.55,853.0,610.24,454.74
2018,9,1,11,30,812.0,176.0,2.4,25.7,868.0,654.89,488.76
2018,9,1,11,45,815.5,176.0,2.55,25.8,875.5,696.57,520.16
2018,9,1,12,0,819.0,176.0,2.7,25.9,883.0,736.65,549.93
2018,9,1,12,15,820.5,175.0,2.8,25.9,882.5,772.55,576.38
2018,9,1,12,30,822.0,174.0,2.9,25.9,882.0,806.26,601.04
2018,9,1,12,45,821.5,172.5,3.0,25.95,874.0,835.55,621.64
2018,9,1,13,0,821.0,171.0,3.1,26.0,866.0,862.17,640.23
2018,9,1,13,15,819.5,167.5,3.2,25.95,849.5,883.19,655.4
2018,9,1,13,30,818.0,164.0,3.3,25.9,833.0,901.17,668.67
2018,9,1,13,45,815.0,159.5,3.35,25.8,809.5,913.66,678.24
2018,9,1,14,0,812.0,155.0,3.4,25.7,786.0,922.88,685.81
2018,9,1,14,15,804.5,151.0,3.45,25.6,755.5,925.15,688.89
2018,9,1,14,30,797.0,147.0,3.5,25.5,725.0,924.04,689.89
2018,9,1,14,45,787.0,142.5,3.5,25.35,688.5,916.7,686.69
2018,9,1,15,0,777.0,138.0,3.5,25.2,652.0,912.12,685.55
2018,9,1,15,15,759.5,133.5,3.5,25.2,609.0,891.64,673.24
2018,9,1,15,30,742.0,129.0,3.5,25.2,566.0,868.23,659.05
2018,9,1,15,45,721.0,123.0,3.55,24.75,519.0,837.07,640.82
2018,9,1,16,0,700.0,117.0,3.6,24.3,472.0,803.5,620.63
2018,9,1,16,15,671.5,110.5,3.55,23.85,422.5,760.52,592.82
2018,9,1,16,30,643.0,104.0,3.5,23.4,373.0,715.94,563.27
2018,9,1,16,45,602.0,96.5,3.5,22.95,321.5,658.38,523.39
2018,9,1,17,0,561.0,89.0,3.5,22.5,270.0,600.52,481.87
2018,9,1,17,15,451.5,82.0,3.45,21.75,211.0,485.12,394.2
2018,9,1,17,30,342.0,75.0,3.4,21.0,152.0,382.79,311.95
2018,9,1,17,45,199.0,58.0,3.3,20.3,100.0,233.5,188.92
2018,9,1,18,0,56.0,41.0,3.2,19.6,48.0,97.79,74.15
2018,9,1,18,15,32.5,24.5,3.2,19.05,28.0,58.86,31.31
2018,9,1,18,30,9.0,8.0,3.2,18.5,8.0,12.57,0.0
2018,9,1,18,45,4.5,4.0,3.15,18.0,4.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,3.1,17.25,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.05,16.75,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,2,5,45,11.0,7.5,1.35,15.25,8.0,6.82,0.0
2018,9,2,6,0,22.0,15.0,1.3,15.6,16.0,12.95,0.0
2018,9,2,6,15,29.5,33.5,1.35,16.25,37.0,28.41,17.67
2018,9,2,6,30,37.0,52.0,1.4,16.9,58.0,43.25,31.82
2018,9,2,6,45,87.5,71.0,1.4,17.5,91.5,56.65,44.04
2018,9,2,7,0,138.0,90.0,1.4,18.1,125.0,70.91,56.71
2018,9,2,7,15,119.0,114.0,1.35,18.65,149.0,87.68,71.26
2018,9,2,7,30,100.0,138.0,1.3,19.2,173.0,103.84,84.95
2018,9,2,7,45,113.5,161.0,1.25,19.75,206.5,119.05,97.51
2018,9,2,8,0,127.0,184.0,1.2,20.3,240.0,133.75,109.39
2018,9,2,8,15,146.0,206.5,1.15,20.95,278.0,147.7,120.37
2018,9,2,8,30,165.0,229.0,1.1,21.6,316.0,161.15,130.75
2018,9,2,8,45,174.5,250.0,1.1,22.2,349.5,179.77,135.89
2018,9,2,9,0,184.0,271.0,1.1,22.8,383.0,209.08,153.88
2018,9,2,9,15,317.5,259.0,1.05,23.4,468.0,227.65,160.59
2018,9,2,9,30,451.0,247.0,1.0,24.0,553.0,261.55,181.11
2018,9,2,9,45,588.0,214.5,1.0,24.55,635.5,303.46,210.16
2018,9,2,10,0,725.0,182.0,1.0,25.1,718.0,358.26,250.85
2018,9,2,10,15,740.0,184.0,1.0,25.5,749.5,408.73,291.73
2018,9,2,10,30,755.0,186.0,1.0,25.9,781.0,460.12,332.34
2018,9,2,10,45,763.0,187.5,1.0,26.3,803.0,508.5,369.73
2018,9,2,11,0,771.0,189.0,1.0,26.7,825.0,556.61,405.76
2018,9,2,11,15,776.0,190.5,1.15,26.9,840.0,602.54,440.67
2018,9,2,11,30,781.0,192.0,1.3,27.1,855.0,647.5,474.17
2018,9,2,11,45,784.0,192.0,1.4,27.3,862.0,688.35,503.86
2018,9,2,12,0,787.0,192.0,1.5,27.5,869.0,727.03,531.59
2018,9,2,12,15,789.0,190.5,1.65,27.55,868.5,761.89,557.15
2018,9,2,12,30,791.0,189.0,1.8,27.6,868.0,794.68,581.07
2018,9,2,12,45,791.0,186.5,1.95,27.65,859.5,822.68,601.63
2018,9,2,13,0,791.0,184.0,2.1,27.7,851.0,848.1,619.64
2018,9,2,13,15,787.0,182.0,2.25,27.6,834.5,867.84,634.39
2018,9,2,13,30,783.0,180.0,2.4,27.5,818.0,889.87,650.8
2018,9,2,13,45,776.5,177.0,2.5,27.4,794.0,900.8,659.6
2018,9,2,14,0,770.0,174.0,2.6,27.3,770.0,908.47,666.5
2018,9,2,14,15,760.5,170.0,2.7,27.1,739.0,909.05,669.15
2018,9,2,14,30,751.0,166.0,2.8,26.9,708.0,906.32,669.79
2018,9,2,14,45,738.5,161.5,2.9,26.65,671.0,897.01,666.3
2018,9,2,15,0,726.0,157.0,3.0,26.4,634.0,884.54,660.79
2018,9,2,15,15,707.0,152.0,3.0,26.4,591.5,862.41,647.47
2018,9,2,15,30,688.0,147.0,3.0,26.4,549.0,837.48,632.28
2018,9,2,15,45,666.0,140.0,3.05,25.65,502.5,804.91,613.82
2018,9,2,16,0,644.0,133.0,3.1,24.9,456.0,770.02,593.39
2018,9,2,16,15,611.5,124.5,3.1,24.35,405.5,722.12,562.4
2018,9,2,16,30,579.0,116.0,3.1,23.8,355.0,672.86,529.64
2018,9,2,16,45,537.0,105.5,3.1,23.2,304.0,612.43,487.58
2018,9,2,17,0,495.0,95.0,3.1,22.6,253.0,546.86,440.02
2018,9,2,17,15,439.5,82.5,3.0,21.85,203.5,475.38,385.49
2018,9,2,17,30,384.0,70.0,2.9,21.1,154.0,406.21,330.02
2018,9,2,17,45,308.5,56.0,2.85,20.35,112.0,323.79,261.35
2018,9,2,18,0,233.0,42.0,2.8,19.6,70.0,246.99,193.47
2018,9,2,18,15,141.5,26.5,2.75,19.1,41.0,154.36,79.39
2018,9,2,18,30,50.0,11.0,2.7,18.6,12.0,39.23,0.0
2018,9,2,18,45,25.0,5.5,2.6,18.15,6.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.45,17.15,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,3,5,45,3.0,4.0,1.3,14.15,4.0,3.64,0.0
2018,9,3,6,0,6.0,8.0,1.3,14.5,8.0,7.17,0.0
2018,9,3,6,15,3.0,16.0,1.35,15.0,16.0,14.08,5.87
2018,9,3,6,30,0.0,24.0,1.4,15.5,24.0,21.12,12.78
2018,9,3,6,45,0.0,37.0,1.4,16.05,37.0,32.62,23.2
2018,9,3,7,0,0.0,50.0,1.4,16.6,50.0,44.14,33.54
2018,9,3,7,15,0.0,66.0,1.35,17.2,66.0,57.91,45.67
2018,9,3,7,30,0.0,82.0,1.3,17.8,82.0,71.3,57.22
2018,9,3,7,45,3.5,111.5,1.25,18.4,113.0,94.85,77.32
2018,9,3,8,0,7.0,141.0,1.2,19.0,144.0,117.74,96.43
2018,9,3,8,15,41.5,178.0,1.15,19.55,199.5,137.66,112.66
2018,9,3,8,30,76.0,215.0,1.1,20.1,255.0,161.54,131.91
2018,9,3,8,45,318.5,196.5,1.05,20.65,386.5,141.79,104.61
2018,9,3,9,0,561.0,178.0,1.0,21.2,518.0,163.4,105.17
2018,9,3,9,15,663.5,160.0,1.0,21.65,589.0,199.17,125.08
2018,9,3,9,30,766.0,142.0,1.0,22.1,660.0,247.67,159.6
2018,9,3,9,45,763.5,152.5,1.0,22.55,691.5,300.99,204.3
2018,9,3,10,0,761.0,163.0,1.0,23.0,723.0,353.87,248.72
2018,9,3,10,15,771.5,165.5,1.05,23.35,752.5,404.77,290.95
2018,9,3,10,30,782.0,168.0,1.1,23.7,782.0,460.29,335.51
2018,9,3,10,45,790.0,169.0,1.15,24.05,804.0,508.46,373.71
2018,9,3,11,0,798.0,170.0,1.2,24.4,826.0,556.28,410.62
2018,9,3,11,15,803.5,171.0,1.3,24.65,841.0,602.14,445.63
2018,9,3,11,30,809.0,172.0,1.4,24.9,856.0,646.99,479.1
2018,9,3,11,45,812.0,171.5,1.5,25.15,863.0,687.69,509.05
2018,9,3,12,0,815.0,171.0,1.6,25.4,870.0,726.72,537.3
2018,9,3,12,15,771.5,193.0,1.75,25.5,853.5,752.1,555.7
2018,9,3,12,30,728.0,215.0,1.9,25.6,837.0,772.11,570.22
2018,9,3,12,45,737.0,208.5,2.0,25.7,832.5,802.72,592.46
2018,9,3,13,0,746.0,202.0,2.1,25.8,828.0,831.2,613.05
2018,9,3,13,15,750.0,193.0,2.25,25.65,811.5,850.6,628.08
2018,9,3,13,30,754.0,184.0,2.4,25.5,795.0,867.11,641.09
2018,9,3,13,45,712.0,194.5,2.5,25.4,758.0,859.87,637.83
2018,9,3,14,0,670.0,205.0,2.6,25.3,721.0,848.57,632.1
2018,9,3,14,15,535.5,242.5,2.7,25.05,644.5,771.23,579.03
2018,9,3,14,30,401.0,280.0,2.8,24.8,568.0,695.63,525.76
2018,9,3,14,45,441.0,248.5,2.85,24.5,549.5,706.31,537.28
2018,9,3,15,0,481.0,217.0,2.9,24.2,531.0,713.89,546.19
2018,9,3,15,15,449.5,212.0,2.9,24.2,490.0,681.76,524.13
2018,9,3,15,30,418.0,207.0,2.9,24.2,449.0,647.99,500.93
2018,9,3,15,45,305.0,205.5,3.0,23.4,374.5,525.22,412.15
2018,9,3,16,0,192.0,204.0,3.1,22.6,300.0,405.65,322.11
2018,9,3,16,15,234.5,172.0,3.05,22.15,276.5,421.88,337.98
2018,9,3,16,30,277.0,140.0,3.0,21.7,253.0,416.97,337.17
2018,9,3,16,45,362.0,117.0,2.95,21.2,243.5,473.79,384.33
2018,9,3,17,0,447.0,94.0,2.9,20.7,234.0,505.57,411.37
2018,9,3,17,15,432.0,80.0,2.8,20.1,195.0,464.99,379.59
2018,9,3,17,30,417.0,66.0,2.7,19.5,156.0,423.98,345.91
2018,9,3,17,45,311.0,53.0,2.6,18.95,109.5,320.5,259.38
2018,9,3,18,0,205.0,40.0,2.5,18.4,63.0,225.2,175.58
2018,9,3,18,15,120.0,24.0,2.45,18.0,36.0,134.43,54.18
2018,9,3,18,30,35.0,8.0,2.4,17.6,9.0,27.62,0.0
2018,9,3,18,45,17.5,4.0,2.35,17.2,4.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.25,16.25,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,4,5,45,3.0,2.5,1.55,14.65,2.5,2.27,0.0
2018,9,4,6,0,6.0,5.0,1.6,15.0,5.0,4.58,0.0
2018,9,4,6,15,3.0,9.5,1.6,15.45,9.5,8.51,1.22
2018,9,4,6,30,0.0,14.0,1.6,15.9,14.0,12.3,5.05
2018,9,4,6,45,0.0,20.5,1.65,16.4,20.5,18.02,10.28
2018,9,4,7,0,0.0,27.0,1.7,16.9,27.0,23.76,15.47
2018,9,4,7,15,0.0,31.5,1.65,17.4,31.5,27.74,19.01
2018,9,4,7,30,0.0,36.0,1.6,17.9,36.0,31.72,22.48
2018,9,4,7,45,0.0,48.5,1.55,18.35,48.5,42.8,32.1
2018,9,4,8,0,0.0,61.0,1.5,18.8,61.0,53.9,41.6
2018,9,4,8,15,0.0,77.5,1.45,19.3,77.5,68.57,54.05
2018,9,4,8,30,0.0,94.0,1.4,19.8,94.0,82.83,65.93
2018,9,4,8,45,0.0,113.0,1.35,20.3,113.0,98.55,75.33
2018,9,4,9,0,0.0,132.0,1.3,20.8,132.0,114.33,87.61
2018,9,4,9,15,2.0,152.5,1.35,21.25,154.0,131.68,100.93
2018,9,4,9,30,4.0,173.0,1.4,21.7,176.0,149.37,114.37
2018,9,4,9,45,52.0,216.0,1.4,22.15,254.0,190.17,144.12
2018,9,4,10,0,100.0,259.0,1.4,22.6,332.0,235.87,177.79
2018,9,4,10,15,402.5,220.0,1.5,22.9,532.0,313.08,231.49
2018,9,4,10,30,705.0,181.0,1.6,23.2,732.0,432.9,319.43
2018,9,4,10,45,791.5,154.5,1.7,23.5,789.5,496.03,368.33
2018,9,4,11,0,878.0,128.0,1.8,23.8,847.0,563.17,419.98
2018,9,4,11,15,881.5,129.0,1.85,23.9,861.5,609.94,456.26
2018,9,4,11,30,885.0,130.0,1.9,24.0,876.0,655.26,490.72
2018,9,4,11,45,887.0,130.0,2.0,24.1,882.5,697.15,522.32
2018,9,4,12,0,889.0,130.0,2.1,24.2,889.0,737.07,551.97
2018,9,4,12,15,890.5,129.0,2.15,24.15,888.5,773.62,578.77
2018,9,4,12,30,892.0,128.0,2.2,24.1,888.0,807.78,602.28
2018,9,4,12,45,892.0,126.0,2.25,24.05,879.0,837.29,622.63
2018,9,4,13,0,892.0,124.0,2.3,24.0,870.0,863.97,641.15
2018,9,4,13,15,887.0,123.5,2.4,23.9,852.5,884.93,656.48
2018,9,4,13,30,882.0,123.0,2.5,23.8,835.0,902.68,669.84
2018,9,4,13,45,875.0,122.0,2.55,23.65,810.5,914.88,679.39
2018,9,4,14,0,868.0,121.0,2.6,23.5,786.0,923.72,686.9
2018,9,4,14,15,858.5,119.0,2.7,23.25,754.0,934.84,696.83
2018,9,4,14,30,849.0,117.0,2.8,23.0,722.0,933.87,698.8
2018,9,4,14,45,836.0,114.5,2.85,22.8,684.0,925.65,695.6
2018,9,4,15,0,823.0,112.0,2.9,22.6,646.0,914.06,690.29
2018,9,4,15,15,806.0,109.0,2.9,22.6,603.0,894.97,679.04
2018,9,4,15,30,789.0,106.0,2.9,22.6,560.0,872.82,665.78
2018,9,4,15,45,767.5,102.0,2.9,22.0,513.0,842.57,648.34
2018,9,4,16,0,746.0,98.0,2.9,21.4,466.0,815.1,632.66
2018,9,4,16,15,717.0,93.0,2.85,21.0,416.0,772.73,605.16
2018,9,4,16,30,688.0,88.0,2.8,20.6,366.0,728.77,575.95
2018,9,4,16,45,647.0,82.0,2.8,20.25,314.5,672.32,536.7
2018,9,4,17,0,606.0,76.0,2.8,19.9,263.0,615.61,495.78
2018,9,4,17,15,531.0,68.5,2.7,19.3,210.0,530.94,431.45
2018,9,4,17,30,456.0,61.0,2.6,18.7,157.0,448.97,366.1
2018,9,4,17,45,342.0,49.5,2.5,18.15,110.0,336.25,272.31
2018,9,4,18,0,228.0,38.0,2.4,17.6,63.0,237.29,184.15
2018,9,4,18,15,131.5,23.0,2.35,17.2,35.5,137.93,34.02
2018,9,4,18,30,35.0,8.0,2.3,16.8,8.0,27.5,0.0
2018,9,4,18,45,17.5,4.0,2.25,16.4,4.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,5,5,45,2.5,2.0,1.7,13.85,2.0,1.82,0.0
2018,9,5,6,0,5.0,4.0,1.8,14.2,4.0,3.68,0.0
2018,9,5,6,15,2.5,7.0,1.9,14.65,7.0,6.26,0.0
2018,9,5,6,30,0.0,10.0,2.0,15.1,10.0,8.77,1.99
2018,9,5,6,45,0.0,14.5,2.05,15.55,14.5,12.74,5.63
2018,9,5,7,0,0.0,19.0,2.1,16.0,19.0,16.7,9.24
2018,9,5,7,15,0.0,22.5,2.1,16.45,22.5,19.79,12.02
2018,9,5,7,30,0.0,26.0,2.1,16.9,26.0,22.89,14.73
2018,9,5,7,45,0.0,38.0,2.1,17.35,38.0,33.5,24.04
2018,9,5,8,0,0.0,50.0,2.1,17.8,50.0,44.14,33.25
2018,9,5,8,15,0.0,67.5,2.1,18.15,67.5,59.68,46.61
2018,9,5,8,30,0.0,85.0,2.1,18.5,85.0,75.27,59.82
2018,9,5,8,45,0.0,100.5,2.1,18.9,100.5,88.4,67.54
2018,9,5,9,0,0.0,116.0,2.1,19.3,116.0,101.4,77.79
2018,9,5,9,15,0.0,129.0,2.2,19.6,129.0,112.42,86.38
2018,9,5,9,30,0.0,142.0,2.3,19.9,142.0,123.51,94.96
2018,9,5,9,45,1.0,155.0,2.35,20.2,155.5,134.93,103.71
2018,9,5,10,0,2.0,168.0,2.4,20.5,169.0,146.55,112.58
2018,9,5,10,15,7.5,201.5,2.45,20.65,207.0,176.92,136.17
2018,9,5,10,30,13.0,235.0,2.5,20.8,245.0,208.06,160.16
2018,9,5,10,45,20.0,265.5,2.55,21.0,281.5,238.29,183.25
2018,9,5,11,0,27.0,296.0,2.6,21.2,318.0,265.9,204.2
2018,9,5,11,15,56.5,332.0,2.7,21.25,379.0,316.34,242.77
2018,9,5,11,30,86.0,368.0,2.8,21.3,440.0,370.47,283.83
2018,9,5,11,45,383.0,293.5,2.85,21.35,618.5,511.7,393.53
2018,9,5,12,0,680.0,219.0,2.9,21.4,797.0,674.51,516.0
2018,9,5,12,15,784.5,175.0,3.0,21.4,841.0,740.69,565.56
2018,9,5,12,30,889.0,131.0,3.1,21.4,885.0,806.56,613.94
2018,9,5,12,45,889.0,129.0,3.2,21.35,876.0,836.0,634.81
2018,9,5,13,0,889.0,127.0,3.3,21.3,867.0,862.63,654.07
2018,9,5,13,15,885.5,125.0,3.35,21.1,849.5,883.35,669.44
2018,9,5,13,30,882.0,123.0,3.4,20.9,832.0,900.86,682.78
2018,9,5,13,45,876.0,121.5,3.45,20.75,807.5,913.39,692.75
2018,9,5,14,0,870.0,120.0,3.5,20.6,783.0,922.57,700.6
2018,9,5,14,15,861.5,117.5,3.55,20.4,751.5,933.94,710.3
2018,9,5,14,30,853.0,115.0,3.6,20.2,720.0,933.27,711.88
2018,9,5,14,45,841.5,112.5,3.6,19.95,682.5,926.39,709.24
2018,9,5,15,0,830.0,110.0,3.6,19.7,645.0,916.13,704.44
2018,9,5,15,15,813.0,107.0,3.6,19.7,601.5,896.96,692.85
2018,9,5,15,30,796.0,104.0,3.6,19.7,558.0,874.73,679.19
2018,9,5,15,45,774.5,99.5,3.6,19.15,510.5,843.79,660.68
2018,9,5,16,0,753.0,95.0,3.6,18.6,463.0,810.3,640.09
2018,9,5,16,15,723.5,90.5,3.55,18.25,413.0,773.06,615.63
2018,9,5,16,30,694.0,86.0,3.5,17.9,363.0,729.22,585.7
2018,9,5,16,45,644.0,81.0,3.45,17.55,309.5,666.55,540.62
2018,9,5,17,0,594.0,76.0,3.4,17.2,256.0,604.07,494.11
2018,9,5,17,15,472.0,70.5,3.35,16.7,196.5,486.19,402.09
2018,9,5,17,30,350.0,65.0,3.3,16.2,137.0,371.49,307.56
2018,9,5,17,45,198.0,49.5,3.2,15.75,88.0,235.48,192.03
2018,9,5,18,0,46.0,34.0,3.1,15.3,39.0,82.25,60.48
2018,9,5,18,15,29.5,20.0,3.0,15.0,22.5,48.92,0.0
2018,9,5,18,30,13.0,6.0,2.9,14.7,6.0,12.93,0.0
2018,9,5,18,45,6.5,3.0,2.8,14.4,3.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,6,5,45,57.0,7.5,1.95,12.35,10.0,6.82,0.0
2018,9,6,6,0,114.0,15.0,2.0,12.7,20.0,13.64,0.0
2018,9,6,6,15,182.0,21.5,2.0,13.15,41.5,16.8,7.65
2018,9,6,6,30,250.0,28.0,2.0,13.6,63.0,21.22,12.88
2018,9,6,6,45,154.5,29.0,2.0,14.05,53.5,21.63,13.59
2018,9,6,7,0,59.0,30.0,2.0,14.5,44.0,24.14,15.97
2018,9,6,7,15,36.5,44.5,2.0,15.0,54.0,37.75,28.16
2018,9,6,7,30,14.0,59.0,2.0,15.5,64.0,51.61,40.39
2018,9,6,7,45,10.5,62.0,2.0,16.05,66.0,54.85,43.06
2018,9,6,8,0,7.0,65.0,2.0,16.6,68.0,57.5,45.16
2018,9,6,8,15,3.5,59.0,2.0,17.15,60.5,52.16,40.24
2018,9,6,8,30,0.0,53.0,2.0,17.7,53.0,46.83,35.36
2018,9,6,8,45,0.0,68.0,2.0,18.2,68.0,60.17,44.5
2018,9,6,9,0,0.0,83.0,2.0,18.7,83.0,73.53,55.24
2018,9,6,9,15,2.5,118.0,2.05,19.15,119.5,103.72,79.43
2018,9,6,9,30,5.0,153.0,2.1,19.6,156.0,133.41,102.81
2018,9,6,9,45,14.0,205.5,2.15,20.0,215.5,178.83,138.13
2018,9,6,10,0,23.0,258.0,2.2,20.4,275.0,225.07,173.56
2018,9,6,10,15,40.0,294.0,2.25,20.85,324.5,254.83,195.7
2018,9,6,10,30,57.0,330.0,2.3,21.3,374.0,294.7,225.59
2018,9,6,10,45,235.0,321.5,2.3,21.75,511.5,368.59,280.43
2018,9,6,11,0,413.0,313.0,2.3,22.2,649.0,468.29,354.75
2018,9,6,11,15,649.5,222.0,2.35,22.6,760.5,552.8,418.74
2018,9,6,11,30,886.0,131.0,2.4,23.0,872.0,653.53,494.32
2018,9,6,11,45,898.5,126.0,2.4,23.35,882.5,698.0,526.84
2018,9,6,12,0,911.0,121.0,2.4,23.7,893.0,741.1,558.03
2018,9,6,12,15,916.5,117.5,2.45,24.0,893.0,778.86,584.92
2018,9,6,12,30,922.0,114.0,2.5,24.3,893.0,814.32,608.59
2018,9,6,12,45,928.0,109.0,2.55,24.55,885.5,846.24,629.9
2018,9,6,13,0,934.0,104.0,2.6,24.8,878.0,875.41,649.35
2018,9,6,13,15,930.5,103.0,2.65,24.85,860.5,897.67,664.73
2018,9,6,13,30,927.0,102.0,2.7,24.9,843.0,916.62,678.05
2018,9,6,13,45,922.0,100.0,2.75,25.0,818.0,929.8,687.56
2018,9,6,14,0,917.0,98.0,2.8,25.1,793.0,939.48,694.93
2018,9,6,14,15,909.5,96.0,2.8,25.05,761.5,943.36,698.65
2018,9,6,14,30,902.0,94.0,2.8,25.0,730.0,943.69,700.23
2018,9,6,14,45,892.0,91.5,2.85,25.0,692.0,937.65,698.02
2018,9,6,15,0,882.0,89.0,2.9,25.0,654.0,928.18,693.69
2018,9,6,15,15,866.5,86.5,2.9,25.0,610.0,910.34,683.46
2018,9,6,15,30,851.0,84.0,2.9,25.0,566.0,889.41,671.24
2018,9,6,15,45,832.5,80.5,2.9,24.6,518.5,870.53,661.47
2018,9,6,16,0,814.0,77.0,2.9,24.2,471.0,840.01,643.47
2018,9,6,16,15,784.0,74.0,2.9,23.8,419.5,797.67,616.86
2018,9,6,16,30,754.0,71.0,2.9,23.4,368.0,753.59,588.33
2018,9,6,16,45,716.5,66.0,2.85,23.0,316.0,699.38,551.15
2018,9,6,17,0,679.0,61.0,2.8,22.6,264.0,644.51,512.01
2018,9,6,17,15,626.0,54.0,2.65,21.7,213.0,581.01,464.85
2018,9,6,17,30,573.0,47.0,2.5,20.8,162.0,513.83,412.04
2018,9,6,17,45,460.5,40.0,2.4,19.95,115.0,407.59,325.2
2018,9,6,18,0,348.0,33.0,2.3,19.1,68.0,308.18,232.06
2018,9,6,18,15,189.5,19.5,2.3,18.6,37.0,163.6,0.0
2018,9,6,18,30,31.0,6.0,2.3,18.1,6.0,23.17,0.0
2018,9,6,18,45,15.5,3.0,2.35,17.6,3.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,2.35,16.85,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,2.3,16.35,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,9,7,5,45,7.0,3.5,1.65,15.15,4.0,0.0,0.0
2018,9,7,6,0,14.0,7.0,1.6,15.5,8.0,6.37,0.0
2018,9,7,6,15,12.5,17.0,1.6,16.25,18.5,15.27,6.09
2018,9,7,6,30,11.0,27.0,1.6,17.0,29.0,24.12,15.13
2018,9,7,6,45,5.5,42.5,1.6,17.75,43.5,37.51,27.2
2018,9,7,7,0,0.0,58.0,1.6,18.5,58.0,50.62,38.88
2018,9,7,7,15,0.0,71.0,1.5,19.1,71.0,61.69,48.58
2018,9,7,7,30,0.0,84.0,1.4,19.7,84.0,72.68,57.99
2018,9,7,7,45,3.5,111.0,1.35,20.3,112.5,94.22,76.25
2018,9,7,8,0,7.0,138.0,1.3,20.9,141.0,115.26,93.69
2018,9,7,8,15,24.0,169.5,1.25,21.6,181.5,139.1,113.09
2018,9,7,8,30,41.0,201.0,1.2,22.3,222.0,152.63,123.56
2018,9,7,8,45,71.0,229.0,1.2,22.95,269.5,172.48,132.24
2018,9,7,9,0,101.0,257.0,1.2,23.6,317.0,201.02,150.78
2018,9,7,9,15,349.0,224.5,1.2,24.15,453.0,206.13,142.69
2018,9,7,9,30,597.0,192.0,1.2,24.7,589.0,246.07,163.26
2018,9,7,9,45,718.0,159.0,1.2,25.25,661.5,288.78,194.26
2018,9,7,10,0,839.0,126.0,1.2,25.8,734.0,348.98,240.43
2018,9,7,10,15,849.5,127.5,1.3,26.1,764.0,402.08,284.85
2018,9,7,10,30,860.0,129.0,1.4,26.4,794.0,455.35,328.53
2018,9,7,10,45,868.0,129.5,1.55,26.7,816.5,506.58,369.9
2018,9,7,11,0,876.0,130.0,1.7,27.0,839.0,559.0,410.99
2018,9,7,11,15,881.0,130.5,1.85,27.15,854.0,606.12,447.65
2018,9,7,11,30,886.0,131.0,2.0,27.3,869.0,651.91,482.55
2018,9,7,11,45,889.5,130.5,2.15,27.4,876.0,694.36,514.56
2018,9,7,12,0,893.0,130.0,2.3,27.5,883.0,734.92,544.71
2018,9,7,12,15,901.5,125.0,2.4,27.55,884.0,773.01,572.68
2018,9,7,12,30,910.0,120.0,2.5,27.6,885.0,808.98,597.34
2018,9,7,12,45,920.0,112.5,2.65,27.6,878.5,841.41,620.03
2018,9,7,13,0,930.0,105.0,2.8,27.6,872.0,871.19,641.03
2018,9,7,13,15,927.0,103.5,2.9,27.5,854.5,893.25,656.9
2018,9,7,13,30,924.0,102.0,3.0,27.4,837.0,912.0,670.76
2018,9,7,13,45,919.0,100.0,3.1,27.35,812.0,925.08,680.89
2018,9,7,14,0,914.0,98.0,3.2,27.3,787.0,934.65,688.91
2018,9,7,14,15,906.0,96.0,3.3,27.1,755.0,937.99,693.38
2018,9,7,14,30,898.0,94.0,3.4,26.9,723.0,937.79,695.69
2018,9,7,14,45,887.5,91.0,3.45,26.75,684.5,930.66,693.06
2018,9,7,15,0,877.0,88.0,3.5,26.6,646.0,920.07,688.27
2018,9,7,15,15,861.5,86.0,3.5,26.6,602.5,902.81,678.35
2018,9,7,15,30,846.0,84.0,3.5,26.6,559.0,891.4,672.55
2018,9,7,15,45,827.5,80.0,3.55,26.1,511.5,862.99,656.58
2018,9,7,16,0,809.0,76.0,3.6,25.6,464.0,831.87,638.55
2018,9,7,16,15,779.5,72.5,3.55,25.2,412.5,789.43,611.33
2018,9,7,16,30,750.0,69.0,3.5,24.8,361.0,745.26,582.23
2018,9,7,16,45,708.5,64.0,3.45,24.4,308.0,687.94,542.48
2018,9,7,17,0,667.0,59.0,3.4,24.0,255.0,630.23,500.88
2018,9,7,17,15,581.5,55.0,3.25,23.15,201.5,546.58,437.97
2018,9,7,17,30,496.0,51.0,3.1,22.3,148.0,461.32,370.68
2018,9,7,17,45,331.0,41.0,2.9,21.5,97.5,317.99,252.96
2018,9,7,18,0,166.0,31.0,2.7,20.7,47.0,185.44,135.19
2018,9,7,18,15,107.0,18.5,2.7,20.2,26.5,109.63,0.0
2018,9,7,18,30,48.0,6.0,2.7,19.7,6.0,5.46,0.0
2018,9,7,18,45,24.0,3.0,2.7,19.2,3.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.7,18.7,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.75,18.45,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,8,5,45,35.0,7.0,2.65,15.0,8.5,0.0,0.0
2018,9,8,6,0,70.0,14.0,2.7,15.3,17.0,12.73,0.0
2018,9,8,6,15,222.5,27.5,2.7,15.8,54.5,22.5,11.25
2018,9,8,6,30,375.0,41.0,2.7,16.3,92.0,33.08,22.81
2018,9,8,6,45,474.0,48.0,2.7,16.8,141.0,37.4,27.17
2018,9,8,7,0,573.0,55.0,2.7,17.3,190.0,41.75,31.25
2018,9,8,7,15,608.5,64.0,2.65,17.9,238.5,47.32,36.2
2018,9,8,7,30,644.0,73.0,2.6,18.5,287.0,52.6,40.74
2018,9,8,7,45,704.5,74.0,2.55,19.05,344.0,56.93,44.35
2018,9,8,8,0,765.0,75.0,2.5,19.6,401.0,56.37,43.62
2018,9,8,8,15,789.5,79.5,2.5,20.4,451.0,58.31,45.01
2018,9,8,8,30,814.0,84.0,2.5,21.2,501.0,60.16,46.29
2018,9,8,8,45,831.0,87.0,2.5,21.95,546.5,69.99,44.65
2018,9,8,9,0,848.0,90.0,2.5,22.7,592.0,122.97,64.33
2018,9,8,9,15,862.5,93.0,2.5,23.35,634.0,185.87,106.45
2018,9,8,9,30,877.0,96.0,2.5,24.0,676.0,241.28,149.74
2018,9,8,9,45,888.0,97.5,2.5,24.6,712.0,295.85,195.67
2018,9,8,10,0,899.0,99.0,2.5,25.2,748.0,350.87,242.74
2018,9,8,10,15,907.0,100.0,2.6,25.5,777.0,404.69,289.0
2018,9,8,10,30,915.0,101.0,2.7,25.8,806.0,458.21,334.11
2018,9,8,10,45,921.0,102.5,2.8,26.1,828.5,510.7,377.31
2018,9,8,11,0,927.0,104.0,2.9,26.4,851.0,562.27,418.62
2018,9,8,11,15,931.5,103.5,3.05,26.5,865.5,610.2,456.75
2018,9,8,11,30,936.0,103.0,3.2,26.6,880.0,656.58,492.89
2018,9,8,11,45,939.0,102.5,3.35,26.7,887.0,700.25,526.35
2018,9,8,12,0,942.0,102.0,3.5,26.8,894.0,741.84,557.74
2018,9,8,12,15,943.0,101.5,3.6,26.9,892.5,779.74,585.11
2018,9,8,12,30,944.0,101.0,3.7,27.0,891.0,815.05,609.54
2018,9,8,12,45,945.0,99.0,3.8,27.05,882.5,846.17,631.19
2018,9,8,13,0,946.0,97.0,3.9,27.1,874.0,874.33,650.88
2018,9,8,13,15,945.0,95.5,3.95,27.1,857.5,898.22,667.65
2018,9,8,13,30,944.0,94.0,4.0,27.1,841.0,918.83,682.31
2018,9,8,13,45,941.5,92.0,4.05,27.05,817.5,934.22,693.74
2018,9,8,14,0,939.0,90.0,4.1,27.0,794.0,946.11,703.01
2018,9,8,14,15,933.5,88.0,4.15,26.8,763.0,951.75,708.68
2018,9,8,14,30,928.0,86.0,4.2,26.6,732.0,953.79,712.15
2018,9,8,14,45,919.5,84.5,4.2,26.4,695.0,950.11,711.67
2018,9,8,15,0,911.0,83.0,4.2,26.2,658.0,942.95,709.02
2018,9,8,15,15,896.0,80.5,4.2,26.2,613.5,925.25,698.75
2018,9,8,15,30,881.0,78.0,4.2,26.2,569.0,904.36,686.38
2018,9,8,15,45,862.0,75.0,4.2,25.5,520.5,876.26,670.83
2018,9,8,16,0,843.0,72.0,4.2,24.8,472.0,854.15,659.3
2018,9,8,16,15,816.0,69.0,4.15,24.25,420.5,813.91,633.87
2018,9,8,16,30,789.0,66.0,4.1,23.7,369.0,771.76,606.44
2018,9,8,16,45,748.0,62.0,4.1,23.15,315.5,715.25,567.55
2018,9,8,17,0,707.0,58.0,4.1,22.6,262.0,658.19,526.54
2018,9,8,17,15,643.0,52.5,3.95,21.8,209.5,581.64,468.42
2018,9,8,17,30,579.0,47.0,3.8,21.0,157.0,514.36,414.27
2018,9,8,17,45,470.5,39.0,3.65,20.15,110.0,409.99,326.86
2018,9,8,18,0,362.0,31.0,3.5,19.3,63.0,312.33,225.1
2018,9,8,18,15,206.5,19.0,3.5,18.8,34.5,141.97,0.0
2018,9,8,18,30,51.0,7.0,3.5,18.3,6.0,0.0,0.0
2018,9,8,18,45,25.5,3.5,3.5,17.75,3.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.5,17.2,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.45,16.35,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.35,15.9,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,9,5,45,36.0,7.5,2.3,14.3,8.5,0.0,0.0
2018,9,9,6,0,72.0,15.0,2.3,14.6,17.0,13.64,0.0
