Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,6,15,151.5,30.0,2.3,15.35,46.5,23.49,11.54
2018,9,9,6,30,231.0,45.0,2.3,16.1,76.0,34.7,24.16
2018,9,9,6,45,350.5,55.5,2.35,16.85,125.5,42.24,31.36
2018,9,9,7,0,470.0,66.0,2.4,17.6,175.0,50.78,39.12
2018,9,9,7,15,542.0,74.0,2.3,18.2,229.5,55.26,43.12
2018,9,9,7,30,614.0,82.0,2.2,18.8,284.0,59.62,46.84
2018,9,9,7,45,663.0,86.5,2.1,19.4,338.0,61.01,47.84
2018,9,9,8,0,712.0,91.0,2.0,20.0,392.0,62.42,48.8
2018,9,9,8,15,737.5,96.5,1.95,20.7,441.5,64.32,50.13
2018,9,9,8,30,763.0,102.0,1.9,21.4,491.0,66.1,51.34
2018,9,9,8,45,763.5,111.0,1.85,22.1,530.5,76.8,60.09
2018,9,9,9,0,764.0,120.0,1.8,22.8,570.0,129.55,72.86
2018,9,9,9,15,718.0,143.0,1.75,23.4,589.5,186.33,112.74
2018,9,9,9,30,672.0,166.0,1.7,24.0,609.0,238.57,155.33
2018,9,9,9,45,745.0,149.0,1.7,24.65,664.5,285.27,191.54
2018,9,9,10,0,818.0,132.0,1.7,25.3,720.0,344.23,238.52
2018,9,9,10,15,805.0,144.0,1.75,25.65,741.5,396.32,282.71
2018,9,9,10,30,792.0,156.0,1.8,26.0,763.0,446.39,324.22
2018,9,9,10,45,853.0,134.0,1.85,26.35,804.5,500.23,366.87
2018,9,9,11,0,914.0,112.0,1.9,26.7,846.0,560.5,413.37
2018,9,9,11,15,916.0,113.5,2.1,26.9,860.0,608.24,450.87
2018,9,9,11,30,918.0,115.0,2.3,27.1,874.0,654.3,486.38
2018,9,9,11,45,917.5,116.5,2.5,27.25,879.5,696.91,518.84
2018,9,9,12,0,917.0,118.0,2.7,27.4,885.0,737.3,549.16
2018,9,9,12,15,917.5,117.5,2.85,27.45,883.5,774.2,576.59
2018,9,9,12,30,918.0,117.0,3.0,27.5,882.0,808.57,600.56
2018,9,9,12,45,917.5,115.5,3.15,27.5,872.5,838.5,621.68
2018,9,9,13,0,917.0,114.0,3.3,27.5,863.0,865.5,640.9
2018,9,9,13,15,912.0,113.5,3.4,27.45,845.0,886.67,656.15
2018,9,9,13,30,907.0,113.0,3.5,27.4,827.0,904.52,669.34
2018,9,9,13,45,900.5,111.5,3.6,27.3,802.0,916.66,679.0
2018,9,9,14,0,894.0,110.0,3.7,27.2,777.0,925.34,686.54
2018,9,9,14,15,887.0,107.5,3.75,27.0,745.5,929.01,690.89
2018,9,9,14,30,880.0,105.0,3.8,26.8,714.0,929.2,693.1
2018,9,9,14,45,869.0,102.0,3.85,26.65,675.5,921.74,690.17
2018,9,9,15,0,858.0,99.0,3.9,26.5,637.0,919.9,691.26
2018,9,9,15,15,841.0,96.5,3.9,26.5,593.0,900.99,680.08
2018,9,9,15,30,824.0,94.0,3.9,26.5,549.0,878.98,666.9
2018,9,9,15,45,805.5,89.0,3.95,25.9,501.0,849.66,650.37
2018,9,9,16,0,787.0,84.0,4.0,25.3,453.0,817.66,631.66
2018,9,9,16,15,763.0,78.5,3.95,24.75,403.0,777.88,606.35
2018,9,9,16,30,739.0,73.0,3.9,24.2,353.0,736.14,578.92
2018,9,9,16,45,700.5,67.0,3.85,23.65,301.0,680.35,540.04
2018,9,9,17,0,662.0,61.0,3.8,23.1,249.0,629.87,503.5
2018,9,9,17,15,599.0,54.0,3.7,22.3,197.5,554.53,446.1
2018,9,9,17,30,536.0,47.0,3.6,21.5,146.0,481.47,387.31
2018,9,9,17,45,423.0,38.0,3.5,20.65,100.5,374.72,297.44
2018,9,9,18,0,310.0,29.0,3.4,19.8,55.0,274.21,189.44
2018,9,9,18,15,174.5,17.0,3.4,19.25,29.5,120.18,0.0
2018,9,9,18,30,39.0,5.0,3.4,18.7,4.0,0.0,0.0
2018,9,9,18,45,19.5,2.5,3.4,18.2,2.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,3.4,17.7,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,3.35,17.4,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,3.3,17.1,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,3.25,16.8,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,3.15,16.35,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.95,15.6,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,10,5,45,25.0,5.5,2.45,13.9,6.5,0.0,0.0
2018,9,10,6,0,50.0,11.0,2.4,14.2,13.0,10.01,0.0
2018,9,10,6,15,145.5,27.0,2.5,14.9,43.5,21.13,9.3
2018,9,10,6,30,241.0,43.0,2.6,15.6,74.0,33.21,22.87
2018,9,10,6,45,369.0,53.0,2.65,16.3,125.5,41.74,30.97
2018,9,10,7,0,497.0,63.0,2.7,17.0,177.0,48.44,37.14
2018,9,10,7,15,571.5,69.5,2.65,17.65,232.0,51.82,40.19
2018,9,10,7,30,646.0,76.0,2.6,18.3,287.0,55.19,43.05
2018,9,10,7,45,681.0,82.0,2.55,19.0,338.0,57.86,45.18
2018,9,10,8,0,716.0,88.0,2.5,19.7,389.0,60.41,47.13
2018,9,10,8,15,742.5,93.0,2.45,20.45,438.5,62.06,48.25
2018,9,10,8,30,769.0,98.0,2.4,21.2,488.0,70.4,55.07
2018,9,10,8,45,787.5,103.0,2.35,22.0,534.0,77.32,60.58
2018,9,10,9,0,806.0,108.0,2.3,22.8,580.0,129.53,71.97
2018,9,10,9,15,831.5,107.0,2.25,23.45,624.0,180.32,103.46
2018,9,10,9,30,857.0,106.0,2.2,24.1,668.0,233.78,144.35
2018,9,10,9,45,881.5,102.0,2.2,24.7,707.0,294.07,193.87
2018,9,10,10,0,906.0,98.0,2.2,25.3,746.0,348.69,240.06
2018,9,10,10,15,913.0,99.5,2.2,25.75,775.0,402.91,286.24
2018,9,10,10,30,920.0,101.0,2.2,26.2,804.0,456.72,331.03
2018,9,10,10,45,925.0,102.5,2.2,26.65,826.0,509.0,373.38
2018,9,10,11,0,930.0,104.0,2.2,27.1,848.0,560.24,413.59
2018,9,10,11,15,933.0,105.0,2.25,27.35,862.0,608.72,451.11
2018,9,10,11,30,936.0,106.0,2.3,27.6,876.0,655.55,486.43
2018,9,10,11,45,937.0,106.5,2.35,27.85,882.0,698.82,518.4
2018,9,10,12,0,938.0,107.0,2.4,28.1,888.0,739.89,548.12
2018,9,10,12,15,934.0,108.5,2.5,28.2,885.0,775.93,574.14
2018,9,10,12,30,930.0,110.0,2.6,28.3,882.0,809.13,596.78
2018,9,10,12,45,922.5,111.5,2.7,28.35,869.5,836.64,615.73
2018,9,10,13,0,915.0,113.0,2.8,28.4,857.0,860.9,632.61
2018,9,10,13,15,911.0,112.0,2.9,28.35,839.5,882.28,647.94
2018,9,10,13,30,907.0,111.0,3.0,28.3,822.0,900.38,661.23
2018,9,10,13,45,901.0,109.0,3.1,28.2,796.5,912.34,670.76
2018,9,10,14,0,895.0,107.0,3.2,28.1,771.0,920.82,678.18
2018,9,10,14,15,886.5,105.5,3.3,27.85,739.0,924.13,682.75
2018,9,10,14,30,878.0,104.0,3.4,27.6,707.0,923.97,685.21
2018,9,10,14,45,866.0,101.0,3.5,27.4,668.5,924.32,688.06
2018,9,10,15,0,854.0,98.0,3.6,27.2,630.0,912.64,682.91
2018,9,10,15,15,837.0,95.5,3.6,27.2,586.0,893.71,671.85
2018,9,10,15,30,820.0,93.0,3.6,27.2,542.0,871.7,658.74
2018,9,10,15,45,798.5,88.5,3.7,26.4,493.5,840.34,641.63
2018,9,10,16,0,777.0,84.0,3.8,25.6,445.0,806.41,622.31
2018,9,10,16,15,746.5,80.0,3.85,25.0,394.5,763.09,594.94
2018,9,10,16,30,716.0,76.0,3.9,24.4,344.0,723.38,569.36
2018,9,10,16,45,671.5,70.0,3.9,23.75,291.5,663.88,527.86
2018,9,10,17,0,627.0,64.0,3.9,23.1,239.0,604.41,484.55
2018,9,10,17,15,558.5,57.0,3.9,22.2,188.5,526.14,424.72
2018,9,10,17,30,490.0,50.0,3.9,21.3,138.0,450.36,363.43
2018,9,10,17,45,377.5,39.5,3.9,20.4,94.0,343.88,272.63
2018,9,10,18,0,265.0,29.0,3.9,19.5,50.0,240.75,156.88
2018,9,10,18,15,140.5,15.5,3.9,19.0,26.0,97.9,0.0
2018,9,10,18,30,16.0,2.0,3.9,18.5,2.0,0.0,0.0
2018,9,10,18,45,8.0,1.0,3.9,17.95,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,3.9,17.4,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,3.85,17.2,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,3.75,16.05,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.55,15.05,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,11,5,45,21.5,5.5,3.25,12.7,6.0,0.0,0.0
2018,9,11,6,0,43.0,11.0,3.3,12.9,12.0,10.01,0.0
2018,9,11,6,15,182.0,26.5,3.3,13.35,47.5,20.82,8.51
2018,9,11,6,30,321.0,42.0,3.3,13.8,83.0,34.33,23.94
2018,9,11,6,45,419.5,52.5,3.35,14.25,131.5,41.6,31.08
2018,9,11,7,0,518.0,63.0,3.4,14.7,180.0,48.67,37.69
2018,9,11,7,15,574.5,70.5,3.35,15.35,231.0,52.8,41.44
2018,9,11,7,30,631.0,78.0,3.3,16.0,282.0,56.82,44.9
2018,9,11,7,45,670.0,83.5,3.3,16.65,333.5,59.05,46.67
2018,9,11,8,0,709.0,89.0,3.3,17.3,385.0,61.22,48.31
2018,9,11,8,15,739.0,93.0,3.2,18.05,435.0,62.17,48.84
2018,9,11,8,30,769.0,97.0,3.1,18.8,485.0,69.79,55.11
2018,9,11,8,45,791.0,100.0,3.05,19.55,531.0,73.52,57.95
2018,9,11,9,0,813.0,103.0,3.0,20.3,577.0,124.67,69.11
2018,9,11,9,15,831.5,104.5,3.0,20.85,619.0,176.79,101.99
2018,9,11,9,30,850.0,106.0,3.0,21.4,661.0,230.79,144.07
2018,9,11,9,45,865.0,106.5,2.95,21.95,697.5,284.84,189.79
2018,9,11,10,0,880.0,107.0,2.9,22.5,734.0,346.0,241.93
2018,9,11,10,15,892.0,106.5,2.9,22.9,764.0,399.2,287.93
2018,9,11,10,30,904.0,106.0,2.9,23.3,794.0,452.46,333.1
2018,9,11,10,45,914.0,105.0,2.9,23.7,817.0,504.25,376.0
2018,9,11,11,0,924.0,104.0,2.9,24.1,840.0,555.43,417.17
2018,9,11,11,15,931.0,102.5,3.05,24.35,855.0,603.68,455.75
2018,9,11,11,30,938.0,101.0,3.2,24.6,870.0,650.56,492.41
2018,9,11,11,45,944.5,98.5,3.3,24.85,877.5,694.63,526.1
2018,9,11,12,0,951.0,96.0,3.4,25.1,885.0,736.78,557.75
2018,9,11,12,15,951.5,96.0,3.55,25.15,883.5,774.88,585.93
2018,9,11,12,30,952.0,96.0,3.7,25.2,882.0,810.33,611.01
2018,9,11,12,45,951.5,94.5,3.85,25.2,872.5,840.73,632.74
2018,9,11,13,0,951.0,93.0,4.0,25.2,863.0,868.08,652.44
2018,9,11,13,15,947.5,91.5,4.1,25.1,844.5,889.74,668.39
2018,9,11,13,30,944.0,90.0,4.2,25.0,826.0,907.99,682.16
2018,9,11,13,45,939.0,88.5,4.3,24.85,800.5,921.46,692.96
2018,9,11,14,0,934.0,87.0,4.4,24.7,775.0,931.36,701.54
2018,9,11,14,15,925.5,85.5,4.5,24.4,742.5,934.57,706.12
2018,9,11,14,30,917.0,84.0,4.6,24.1,710.0,934.17,708.78
2018,9,11,14,45,905.5,82.0,4.65,23.8,671.0,926.94,706.49
2018,9,11,15,0,894.0,80.0,4.7,23.5,632.0,916.24,701.95
2018,9,11,15,15,878.5,77.5,4.7,23.5,588.0,898.0,691.02
2018,9,11,15,30,863.0,75.0,4.7,23.5,544.0,876.63,677.95
2018,9,11,15,45,842.5,72.0,4.75,22.85,495.5,847.31,661.17
2018,9,11,16,0,822.0,69.0,4.8,22.2,447.0,823.95,648.43
2018,9,11,16,15,792.5,66.0,4.75,21.7,396.0,782.0,620.67
2018,9,11,16,30,763.0,63.0,4.7,21.2,345.0,738.34,590.93
2018,9,11,16,45,719.0,58.5,4.65,20.7,292.0,679.67,548.68
2018,9,11,17,0,675.0,54.0,4.6,20.2,239.0,620.76,504.45
2018,9,11,17,15,606.5,48.5,4.5,19.55,188.0,542.49,442.79
2018,9,11,17,30,538.0,43.0,4.4,18.9,137.0,473.81,385.43
2018,9,11,17,45,422.0,35.0,4.3,18.25,93.5,367.37,292.58
2018,9,11,18,0,306.0,27.0,4.2,17.6,50.0,261.08,156.9
2018,9,11,18,15,163.5,15.0,4.2,17.2,26.0,110.56,0.0
2018,9,11,18,30,21.0,3.0,4.2,16.8,2.0,0.0,0.0
2018,9,11,18,45,10.5,1.5,4.2,16.4,1.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.15,15.8,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.05,15.1,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,3.95,14.85,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,3.8,14.45,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.45,13.7,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,12,5,45,6.0,3.0,2.95,13.35,3.0,0.0,0.0
2018,9,12,6,0,12.0,6.0,3.0,13.5,6.0,5.46,0.0
2018,9,12,6,15,8.5,15.0,3.1,13.9,15.5,13.47,2.98
2018,9,12,6,30,5.0,24.0,3.2,14.3,25.0,21.15,12.52
2018,9,12,6,45,15.0,38.5,3.35,14.75,42.0,33.78,24.12
2018,9,12,7,0,25.0,53.0,3.5,15.2,59.0,45.81,35.06
2018,9,12,7,15,59.5,87.0,3.5,15.7,105.0,71.73,58.1
2018,9,12,7,30,94.0,121.0,3.5,16.2,151.0,92.53,76.28
2018,9,12,7,45,163.0,140.5,3.5,16.75,203.5,106.3,88.0
2018,9,12,8,0,232.0,160.0,3.5,17.3,256.0,113.53,93.83
2018,9,12,8,15,371.5,155.5,3.4,17.75,331.5,103.59,84.79
2018,9,12,8,30,511.0,151.0,3.3,18.2,407.0,99.44,80.81
2018,9,12,8,45,600.0,142.5,3.25,18.65,470.5,91.85,73.91
2018,9,12,9,0,689.0,134.0,3.2,19.1,534.0,129.36,77.87
2018,9,12,9,15,627.5,164.5,3.15,19.35,548.5,186.3,119.07
2018,9,12,9,30,566.0,195.0,3.1,19.6,563.0,237.74,162.29
2018,9,12,9,45,538.0,219.0,3.1,19.9,584.0,284.41,202.36
2018,9,12,10,0,510.0,243.0,3.1,20.2,605.0,328.37,240.49
2018,9,12,10,15,561.5,235.0,3.1,20.3,648.0,373.45,277.51
2018,9,12,10,30,613.0,227.0,3.1,20.4,691.0,422.35,317.56
2018,9,12,10,45,567.0,254.5,3.15,20.5,693.0,460.62,349.94
2018,9,12,11,0,521.0,282.0,3.2,20.6,695.0,493.64,377.14
2018,9,12,11,15,567.5,268.0,3.2,20.65,725.0,539.15,413.11
2018,9,12,11,30,614.0,254.0,3.2,20.7,755.0,587.27,450.56
2018,9,12,11,45,533.5,289.5,3.25,20.7,727.0,599.2,459.85
2018,9,12,12,0,453.0,325.0,3.3,20.7,699.0,604.3,463.6
2018,9,12,12,15,375.0,346.0,3.35,20.65,655.0,587.97,451.64
2018,9,12,12,30,297.0,367.0,3.4,20.6,611.0,569.07,437.33
2018,9,12,12,45,291.5,361.0,3.4,20.55,598.0,575.96,443.18
2018,9,12,13,0,286.0,355.0,3.4,20.5,585.0,581.27,447.72
2018,9,12,13,15,537.5,255.5,3.45,20.4,676.5,717.13,553.47
2018,9,12,13,30,789.0,156.0,3.5,20.3,768.0,848.94,651.22
2018,9,12,13,45,801.0,144.0,3.55,20.15,748.0,865.5,663.26
2018,9,12,14,0,813.0,132.0,3.6,20.0,728.0,878.89,674.11
2018,9,12,14,15,570.5,203.5,3.65,19.8,613.0,755.7,587.04
2018,9,12,14,30,328.0,275.0,3.7,19.6,498.0,601.31,470.94
2018,9,12,14,45,207.5,259.5,3.75,19.35,397.5,465.08,368.41
2018,9,12,15,0,87.0,244.0,3.8,19.1,297.0,326.93,259.97
2018,9,12,15,15,75.0,210.5,3.8,19.1,254.0,281.67,225.27
2018,9,12,15,30,63.0,177.0,3.8,19.1,211.0,235.63,189.12
2018,9,12,15,45,117.5,163.0,3.85,18.7,219.0,285.53,232.1
2018,9,12,16,0,172.0,149.0,3.9,18.3,227.0,317.98,260.94
2018,9,12,16,15,145.5,136.0,3.9,18.05,196.5,280.41,230.76
2018,9,12,16,30,119.0,123.0,3.9,17.8,166.0,243.45,200.71
2018,9,12,16,45,127.5,96.5,3.85,17.5,136.5,217.04,180.0
2018,9,12,17,0,136.0,70.0,3.8,17.2,107.0,202.55,168.36
2018,9,12,17,15,158.0,64.5,3.75,16.85,98.0,212.17,175.95
2018,9,12,17,30,180.0,59.0,3.7,16.5,89.0,222.11,182.13
2018,9,12,17,45,131.5,42.0,3.6,16.15,60.0,164.69,129.75
2018,9,12,18,0,83.0,25.0,3.5,15.8,31.0,102.64,50.5
2018,9,12,18,15,47.5,13.5,3.45,15.6,16.5,40.26,0.0
2018,9,12,18,30,12.0,2.0,3.4,15.4,2.0,0.0,0.0
2018,9,12,18,45,6.0,1.0,3.3,15.2,1.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,13,5,45,15.0,5.0,2.6,12.75,5.5,0.0,0.0
2018,9,13,6,0,30.0,10.0,2.7,12.9,11.0,9.1,0.0
2018,9,13,6,15,157.0,25.5,2.8,13.35,43.0,20.05,6.29
2018,9,13,6,30,284.0,41.0,2.9,13.8,75.0,31.87,21.67
2018,9,13,6,45,379.0,49.5,3.0,14.25,119.0,39.06,28.78
2018,9,13,7,0,474.0,58.0,3.1,14.7,163.0,44.45,33.92
2018,9,13,7,15,432.5,78.0,3.1,15.25,193.0,57.47,45.58
2018,9,13,7,30,391.0,98.0,3.1,15.8,223.0,70.3,56.85
2018,9,13,7,45,417.5,114.0,3.1,16.35,268.0,80.07,65.22
2018,9,13,8,0,444.0,130.0,3.1,16.9,313.0,89.37,73.01
2018,9,13,8,15,604.0,110.5,3.05,17.45,392.0,73.96,59.23
2018,9,13,8,30,764.0,91.0,3.0,18.0,471.0,65.5,51.58
2018,9,13,8,45,811.5,86.0,2.95,18.5,524.0,60.5,47.0
2018,9,13,9,0,859.0,81.0,2.9,19.0,577.0,117.4,63.19
2018,9,13,9,15,871.0,84.0,2.8,19.4,617.5,171.69,97.07
2018,9,13,9,30,883.0,87.0,2.7,19.8,658.0,226.99,140.35
2018,9,13,9,45,891.0,90.0,2.65,20.2,693.0,282.15,187.55
2018,9,13,10,0,899.0,93.0,2.6,20.6,728.0,337.47,236.0
2018,9,13,10,15,907.0,94.5,2.6,20.85,757.0,391.57,283.43
2018,9,13,10,30,915.0,96.0,2.6,21.1,786.0,445.35,329.68
2018,9,13,10,45,921.5,96.5,2.6,21.3,808.0,497.11,373.3
2018,9,13,11,0,928.0,97.0,2.6,21.5,830.0,547.93,414.94
2018,9,13,11,15,932.5,97.5,2.7,21.65,844.5,596.51,454.17
2018,9,13,11,30,937.0,98.0,2.8,21.8,859.0,643.55,491.28
2018,9,13,11,45,939.0,97.5,2.85,21.9,865.0,686.36,524.43
2018,9,13,12,0,941.0,97.0,2.9,22.0,871.0,726.98,555.32
2018,9,13,12,15,942.5,96.5,3.0,22.0,869.5,764.88,583.82
2018,9,13,12,30,944.0,96.0,3.1,22.0,868.0,800.19,608.92
2018,9,13,12,45,945.0,93.5,3.15,22.0,858.5,830.42,630.21
2018,9,13,13,0,946.0,91.0,3.2,22.0,849.0,857.63,649.48
2018,9,13,13,15,942.5,90.0,3.25,21.95,831.0,879.53,665.29
2018,9,13,13,30,939.0,89.0,3.3,21.9,813.0,898.04,678.95
2018,9,13,13,45,934.0,87.5,3.35,21.8,788.0,911.28,689.28
2018,9,13,14,0,929.0,86.0,3.4,21.7,763.0,920.97,697.4
2018,9,13,14,15,920.0,85.0,3.45,21.55,730.5,924.12,701.36
2018,9,13,14,30,911.0,84.0,3.5,21.4,698.0,923.71,703.11
2018,9,13,14,45,899.0,82.0,3.5,21.25,659.0,915.92,699.63
2018,9,13,15,0,887.0,80.0,3.5,21.1,620.0,904.7,693.96
2018,9,13,15,15,871.0,78.0,3.5,21.1,576.0,886.6,683.21
2018,9,13,15,30,855.0,76.0,3.5,21.1,532.0,865.46,670.37
2018,9,13,15,45,834.0,73.0,3.5,20.6,484.0,844.34,658.78
2018,9,13,16,0,813.0,70.0,3.5,20.1,436.0,812.12,638.98
2018,9,13,16,15,783.0,66.5,3.5,19.75,385.0,769.31,610.66
2018,9,13,16,30,753.0,63.0,3.5,19.4,334.0,724.84,580.27
2018,9,13,16,45,708.5,58.5,3.45,19.05,281.5,666.17,537.74
2018,9,13,17,0,664.0,54.0,3.4,18.7,229.0,607.3,493.17
2018,9,13,17,15,593.5,48.0,3.2,18.15,178.5,533.86,434.69
2018,9,13,17,30,523.0,42.0,3.0,17.6,128.0,458.12,371.16
2018,9,13,17,45,375.0,33.0,2.85,17.05,83.0,330.61,259.87
2018,9,13,18,0,227.0,24.0,2.7,16.5,38.0,200.77,78.67
2018,9,13,18,15,113.5,12.0,2.65,16.1,19.0,77.36,0.0
2018,9,13,18,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,9,14,5,45,33.5,5.5,1.75,11.4,6.0,0.0,0.0
2018,9,14,6,0,67.0,11.0,1.8,11.6,12.0,10.01,0.0
2018,9,14,6,15,212.0,22.0,1.85,12.15,43.5,18.0,4.09
2018,9,14,6,30,357.0,33.0,1.9,12.7,75.0,26.46,17.07
2018,9,14,6,45,219.0,56.5,1.95,13.3,86.5,42.87,32.24
2018,9,14,7,0,81.0,80.0,2.0,13.9,98.0,63.11,50.56
2018,9,14,7,15,128.5,100.0,1.95,14.5,137.0,77.83,63.72
2018,9,14,7,30,176.0,120.0,1.9,15.1,176.0,92.21,76.28
2018,9,14,7,45,193.0,141.5,1.8,15.7,212.5,106.97,88.85
2018,9,14,8,0,210.0,163.0,1.7,16.3,249.0,121.26,100.76
2018,9,14,8,15,270.0,176.5,1.65,16.9,301.0,123.44,102.05
2018,9,14,8,30,330.0,190.0,1.6,17.5,353.0,131.28,108.16
2018,9,14,8,45,491.0,166.5,1.5,18.15,435.0,107.19,87.05
2018,9,14,9,0,652.0,143.0,1.4,18.8,517.0,130.55,80.89
2018,9,14,9,15,712.5,134.5,1.4,19.35,570.0,172.41,104.16
2018,9,14,9,30,773.0,126.0,1.4,19.9,623.0,227.25,144.36
2018,9,14,9,45,802.5,124.0,1.35,20.45,665.0,278.56,186.42
2018,9,14,10,0,832.0,122.0,1.3,21.0,707.0,332.54,231.73
2018,9,14,10,15,885.5,106.0,1.3,21.4,751.0,391.28,280.25
2018,9,14,10,30,939.0,90.0,1.3,21.8,795.0,448.16,326.95
2018,9,14,10,45,945.0,90.5,1.35,22.2,817.0,500.79,370.22
2018,9,14,11,0,951.0,91.0,1.4,22.6,839.0,552.38,411.41
2018,9,14,11,15,954.5,91.5,1.5,22.8,853.0,601.36,450.11
2018,9,14,11,30,958.0,92.0,1.6,23.0,867.0,648.65,486.6
2018,9,14,11,45,959.5,92.5,1.7,23.2,873.0,692.78,520.01
2018,9,14,12,0,961.0,93.0,1.8,23.4,879.0,734.66,551.16
2018,9,14,12,15,959.5,93.0,1.9,23.45,876.0,771.51,578.21
2018,9,14,12,30,958.0,93.0,2.0,23.5,873.0,805.54,601.85
2018,9,14,12,45,955.0,93.0,2.15,23.5,862.5,835.45,623.27
2018,9,14,13,0,952.0,93.0,2.3,23.5,852.0,862.19,642.64
2018,9,14,13,15,948.0,92.0,2.4,23.45,833.5,883.82,658.42
2018,9,14,13,30,944.0,91.0,2.5,23.4,815.0,902.02,672.06
2018,9,14,13,45,920.5,96.5,2.6,23.3,783.0,906.9,677.08
2018,9,14,14,0,897.0,102.0,2.7,23.2,751.0,907.94,679.78
2018,9,14,14,15,854.0,109.5,2.8,23.0,705.5,898.45,675.77
2018,9,14,14,30,811.0,117.0,2.9,22.8,660.0,877.58,664.13
2018,9,14,14,45,718.5,137.0,2.95,22.6,597.5,827.87,632.15
2018,9,14,15,0,626.0,157.0,3.0,22.4,535.0,770.62,594.5
2018,9,14,15,15,565.5,160.0,3.0,22.4,482.5,720.21,560.34
2018,9,14,15,30,505.0,163.0,3.0,22.4,430.0,661.83,518.97
2018,9,14,15,45,466.5,154.5,3.1,21.7,383.0,615.84,488.16
2018,9,14,16,0,428.0,146.0,3.2,21.0,336.0,568.96,455.67
2018,9,14,16,15,358.0,137.5,3.2,20.55,283.5,495.15,400.26
2018,9,14,16,30,288.0,129.0,3.2,20.1,231.0,406.13,331.62
2018,9,14,16,45,280.0,109.0,3.2,19.6,195.0,370.95,305.02
2018,9,14,17,0,272.0,89.0,3.2,19.1,159.0,334.68,276.16
2018,9,14,17,15,215.5,72.5,3.1,18.5,120.0,267.34,219.72
2018,9,14,17,30,159.0,56.0,3.0,17.9,81.0,203.14,164.26
2018,9,14,17,45,108.5,38.5,2.9,17.25,52.5,144.67,110.83
2018,9,14,18,0,58.0,21.0,2.8,16.6,24.0,77.38,12.85
2018,9,14,18,15,29.0,10.5,2.75,16.3,12.0,26.42,0.0
2018,9,14,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,15,5,45,48.0,5.5,3.0,12.45,6.5,0.0,0.0
2018,9,15,6,0,96.0,11.0,3.1,12.6,13.0,10.01,0.0
2018,9,15,6,15,206.0,24.0,3.2,13.05,43.0,20.02,3.71
2018,9,15,6,30,316.0,37.0,3.3,13.5,73.0,30.2,20.07
2018,9,15,6,45,418.5,45.5,3.45,13.9,119.5,35.88,25.96
2018,9,15,7,0,521.0,54.0,3.6,14.3,166.0,41.48,31.3
2018,9,15,7,15,509.5,70.0,3.65,14.75,204.0,52.65,41.38
2018,9,15,7,30,498.0,86.0,3.7,15.2,242.0,63.2,50.71
2018,9,15,7,45,633.0,78.5,3.7,15.7,312.0,55.55,43.78
2018,9,15,8,0,768.0,71.0,3.7,16.2,382.0,53.99,42.21
2018,9,15,8,15,795.0,74.0,3.7,16.65,432.0,54.97,42.85
2018,9,15,8,30,822.0,77.0,3.7,17.1,482.0,55.93,43.47
2018,9,15,8,45,842.0,79.5,3.7,17.5,528.0,56.47,43.72
2018,9,15,9,0,862.0,82.0,3.7,17.9,574.0,114.63,62.42
2018,9,15,9,15,877.0,84.0,3.7,18.3,615.5,168.77,95.31
2018,9,15,9,30,892.0,86.0,3.7,18.7,657.0,224.2,138.47
2018,9,15,9,45,903.5,87.0,3.7,19.05,692.5,279.16,185.74
2018,9,15,10,0,915.0,88.0,3.7,19.4,728.0,334.57,234.85
2018,9,15,10,15,923.5,88.5,3.7,19.6,756.5,388.8,283.2
2018,9,15,10,30,932.0,89.0,3.7,19.8,785.0,442.7,330.47
2018,9,15,10,45,938.5,88.5,3.75,20.05,806.5,494.32,374.91
2018,9,15,11,0,945.0,88.0,3.8,20.3,828.0,544.93,417.36
2018,9,15,11,15,948.5,89.0,3.85,20.4,842.0,593.97,457.7
2018,9,15,11,30,952.0,90.0,3.9,20.5,856.0,641.35,495.77
2018,9,15,11,45,954.0,89.5,3.95,20.6,862.0,684.55,529.93
2018,9,15,12,0,956.0,89.0,4.0,20.7,868.0,725.5,561.74
2018,9,15,12,15,957.0,88.5,4.0,20.75,866.0,763.33,590.18
2018,9,15,12,30,958.0,88.0,4.0,20.8,864.0,798.48,615.05
2018,9,15,12,45,957.0,87.0,4.05,20.85,854.0,828.77,636.64
2018,9,15,13,0,956.0,86.0,4.1,20.9,844.0,855.95,656.09
2018,9,15,13,15,952.5,84.5,4.15,20.85,825.5,877.34,671.81
2018,9,15,13,30,949.0,83.0,4.2,20.8,807.0,895.28,685.28
2018,9,15,13,45,943.0,82.5,4.2,20.75,781.5,908.66,695.48
2018,9,15,14,0,937.0,82.0,4.2,20.7,756.0,918.48,703.39
2018,9,15,14,15,929.5,80.0,4.2,20.6,723.5,921.7,707.03
2018,9,15,14,30,922.0,78.0,4.2,20.5,691.0,921.31,708.36
2018,9,15,14,45,912.0,76.0,4.2,20.35,652.5,915.11,705.95
2018,9,15,15,0,902.0,74.0,4.2,20.2,614.0,905.45,701.28
2018,9,15,15,15,886.0,72.5,4.2,20.2,570.0,887.72,690.62
2018,9,15,15,30,870.0,71.0,4.2,20.2,526.0,866.93,677.84
2018,9,15,15,45,849.0,67.5,4.2,19.7,477.0,836.33,659.18
2018,9,15,16,0,828.0,64.0,4.2,19.2,428.0,803.19,638.36
2018,9,15,16,15,797.5,60.5,4.15,18.8,376.5,768.02,615.08
2018,9,15,16,30,767.0,57.0,4.1,18.4,325.0,722.93,583.56
2018,9,15,16,45,723.0,52.5,4.1,18.0,272.5,664.57,540.8
2018,9,15,17,0,679.0,48.0,4.1,17.6,220.0,606.09,495.87
2018,9,15,17,15,588.0,44.0,3.95,17.05,168.0,514.15,421.87
2018,9,15,17,30,497.0,40.0,3.8,16.5,116.0,433.6,353.15
2018,9,15,17,45,345.5,30.0,3.65,15.9,73.0,304.97,236.38
2018,9,15,18,0,194.0,20.0,3.5,15.3,30.0,169.89,0.0
2018,9,15,18,15,97.0,10.0,3.4,14.95,15.0,65.18,0.0
2018,9,15,18,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,16,5,45,18.0,3.5,1.7,11.25,4.0,0.0,0.0
2018,9,16,6,0,36.0,7.0,1.7,11.5,8.0,6.37,0.0
2018,9,16,6,15,199.0,21.0,1.8,12.15,42.0,17.25,0.93
2018,9,16,6,30,362.0,35.0,1.9,12.8,76.0,28.55,18.65
2018,9,16,6,45,495.0,39.5,2.0,13.45,126.5,30.97,21.68
2018,9,16,7,0,628.0,44.0,2.1,14.1,177.0,36.73,27.12
2018,9,16,7,15,682.0,48.5,2.1,14.7,229.0,39.5,29.7
2018,9,16,7,30,736.0,53.0,2.1,15.3,281.0,42.26,32.13
2018,9,16,7,45,772.0,56.5,2.1,15.95,333.0,44.1,33.63
2018,9,16,8,0,808.0,60.0,2.1,16.6,385.0,45.91,35.05
2018,9,16,8,15,832.5,62.5,2.05,17.2,434.5,54.36,42.25
2018,9,16,8,30,857.0,65.0,2.0,17.8,484.0,56.13,43.53
2018,9,16,8,45,875.0,67.0,1.95,18.4,530.0,57.4,44.38
2018,9,16,9,0,893.0,69.0,1.9,19.0,576.0,105.58,54.42
2018,9,16,9,15,906.0,70.5,1.85,19.5,617.0,160.6,87.01
2018,9,16,9,30,919.0,72.0,1.8,20.0,658.0,216.66,130.03
2018,9,16,9,45,929.0,73.5,1.75,20.5,693.5,272.88,177.59
2018,9,16,10,0,939.0,75.0,1.7,21.0,729.0,329.39,226.67
2018,9,16,10,15,946.0,76.0,1.6,21.35,757.5,384.54,274.5
2018,9,16,10,30,953.0,77.0,1.5,21.7,786.0,439.18,320.73
2018,9,16,10,45,958.0,78.0,1.45,22.05,807.5,492.2,364.44
2018,9,16,11,0,963.0,79.0,1.4,22.4,829.0,544.08,405.74
2018,9,16,11,15,966.0,79.0,1.45,22.6,842.5,592.62,444.08
2018,9,16,11,30,969.0,79.0,1.5,22.8,856.0,639.36,480.05
2018,9,16,11,45,970.0,79.5,1.55,23.0,861.5,683.3,513.11
2018,9,16,12,0,971.0,80.0,1.6,23.2,867.0,724.9,543.77
2018,9,16,12,15,969.5,81.0,1.75,23.3,864.5,762.72,571.67
2018,9,16,12,30,968.0,82.0,1.9,23.4,862.0,797.71,596.3
2018,9,16,12,45,964.0,82.5,2.05,23.5,851.0,827.32,617.3
2018,9,16,13,0,960.0,83.0,2.2,23.6,840.0,853.68,636.22
2018,9,16,13,15,956.0,82.0,2.3,23.55,821.5,875.15,651.91
2018,9,16,13,30,952.0,81.0,2.4,23.5,803.0,893.15,665.45
2018,9,16,13,45,946.0,80.0,2.55,23.45,777.0,905.93,676.08
2018,9,16,14,0,940.0,79.0,2.7,23.4,751.0,915.12,684.49
2018,9,16,14,15,931.5,78.0,2.75,23.2,718.5,918.51,688.79
2018,9,16,14,30,923.0,77.0,2.8,23.0,686.0,918.3,690.89
2018,9,16,14,45,911.0,75.0,2.9,22.8,646.5,910.25,688.22
2018,9,16,15,0,899.0,73.0,3.0,22.6,607.0,898.74,683.31
2018,9,16,15,15,883.0,70.5,3.0,22.6,562.5,879.72,672.07
2018,9,16,15,30,867.0,68.0,3.0,22.6,518.0,857.6,658.73
2018,9,16,15,45,844.5,66.0,3.15,21.95,469.5,827.62,642.28
2018,9,16,16,0,822.0,64.0,3.3,21.3,421.0,795.26,623.64
2018,9,16,16,15,791.0,60.5,3.25,20.8,369.5,759.79,600.71
2018,9,16,16,30,760.0,57.0,3.2,20.3,318.0,714.48,569.7
2018,9,16,16,45,714.5,52.5,3.2,19.85,266.0,655.22,526.96
2018,9,16,17,0,669.0,48.0,3.2,19.4,214.0,595.94,482.04
2018,9,16,17,15,533.0,45.5,3.05,18.7,158.0,480.11,390.44
2018,9,16,17,30,397.0,43.0,2.9,18.0,102.0,366.25,295.44
2018,9,16,17,45,203.5,28.0,2.8,17.35,57.5,203.6,153.33
2018,9,16,18,0,10.0,13.0,2.7,16.7,13.0,18.07,0.0
2018,9,16,18,15,5.0,6.5,2.6,16.3,6.5,8.78,0.0
2018,9,16,18,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,17,5,45,49.0,5.0,2.05,11.95,5.5,0.0,0.0
2018,9,17,6,0,98.0,10.0,2.1,12.2,11.0,9.1,0.0
2018,9,17,6,15,255.0,21.5,2.2,12.75,44.5,17.91,0.0
2018,9,17,6,30,412.0,33.0,2.3,13.3,78.0,26.92,17.09
2018,9,17,6,45,441.5,42.0,2.4,13.85,114.0,33.09,23.46
2018,9,17,7,0,471.0,51.0,2.5,14.4,150.0,38.99,29.05
2018,9,17,7,15,276.0,84.5,2.45,14.9,146.5,61.81,49.46
2018,9,17,7,30,81.0,118.0,2.4,15.4,143.0,93.51,77.37
2018,9,17,7,45,105.0,140.5,2.35,15.9,179.0,105.54,87.62
2018,9,17,8,0,129.0,163.0,2.3,16.4,215.0,120.44,100.14
2018,9,17,8,15,136.5,185.5,2.3,16.9,246.5,134.73,111.92
2018,9,17,8,30,144.0,208.0,2.3,17.4,278.0,148.52,123.08
2018,9,17,8,45,353.5,184.0,2.25,17.85,378.0,127.07,104.24
2018,9,17,9,0,563.0,160.0,2.2,18.3,478.0,133.88,88.02
2018,9,17,9,15,729.5,121.0,2.2,18.8,564.0,160.47,94.76
2018,9,17,9,30,896.0,82.0,2.2,19.3,650.0,218.23,132.69
2018,9,17,9,45,905.0,84.5,2.2,19.8,685.0,273.87,179.87
2018,9,17,10,0,914.0,87.0,2.2,20.3,720.0,329.74,228.65
2018,9,17,10,15,921.5,88.0,2.3,20.55,748.5,383.92,276.4
2018,9,17,10,30,929.0,89.0,2.4,20.8,777.0,437.67,323.04
2018,9,17,10,45,934.0,90.0,2.5,21.1,798.0,489.67,367.19
2018,9,17,11,0,939.0,91.0,2.6,21.4,819.0,540.55,409.27
2018,9,17,11,15,942.0,91.5,2.65,21.55,832.5,588.61,448.2
2018,9,17,11,30,945.0,92.0,2.7,21.7,846.0,634.93,484.82
2018,9,17,11,45,946.0,92.5,2.8,21.8,851.5,678.07,518.57
2018,9,17,12,0,947.0,93.0,2.9,21.9,857.0,718.94,550.01
2018,9,17,12,15,946.5,93.0,3.0,21.9,854.5,755.83,578.26
2018,9,17,12,30,946.0,93.0,3.1,21.9,852.0,790.0,602.66
2018,9,17,12,45,944.0,92.0,3.2,21.95,841.0,819.15,623.46
2018,9,17,13,0,942.0,91.0,3.3,22.0,830.0,845.18,642.16
2018,9,17,13,15,938.0,90.0,3.4,21.9,811.5,866.34,657.98
2018,9,17,13,30,934.0,89.0,3.5,21.8,793.0,884.1,671.63
2018,9,17,13,45,928.0,87.5,3.55,21.7,767.0,896.15,681.23
2018,9,17,14,0,922.0,86.0,3.6,21.6,741.0,904.65,688.58
2018,9,17,14,15,913.5,84.5,3.65,21.4,708.5,907.4,692.43
2018,9,17,14,30,905.0,83.0,3.7,21.2,676.0,906.6,694.03
2018,9,17,14,45,894.0,81.0,3.75,21.05,637.5,899.51,691.29
2018,9,17,15,0,883.0,79.0,3.8,20.9,599.0,889.02,686.33
2018,9,17,15,15,866.0,77.0,3.8,20.9,555.0,869.96,674.76
2018,9,17,15,30,849.0,75.0,3.8,20.9,511.0,847.91,661.1
2018,9,17,15,45,826.5,72.0,3.85,20.25,462.5,825.4,648.89
2018,9,17,16,0,804.0,69.0,3.9,19.6,414.0,792.01,628.43
2018,9,17,16,15,772.0,64.5,3.85,19.15,362.5,746.53,597.54
2018,9,17,16,30,740.0,60.0,3.8,18.7,311.0,699.54,564.55
2018,9,17,16,45,692.5,56.0,3.8,18.3,259.5,639.91,520.49
2018,9,17,17,0,645.0,52.0,3.8,17.9,208.0,580.19,474.16
2018,9,17,17,15,483.0,49.0,3.65,17.3,150.0,446.87,367.03
2018,9,17,17,30,321.0,46.0,3.5,16.7,92.0,314.0,254.54
2018,9,17,17,45,183.5,30.0,3.35,16.15,54.0,195.26,144.22
2018,9,17,18,0,46.0,14.0,3.2,15.6,16.0,40.73,0.0
2018,9,17,18,15,23.0,7.0,3.15,15.25,8.0,6.37,0.0
2018,9,17,18,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,18,5,45,0.5,0.5,2.05,11.4,0.5,0.0,0.0
2018,9,18,6,0,1.0,1.0,2.1,11.6,1.0,0.91,0.0
2018,9,18,6,15,0.5,4.5,2.15,12.2,4.5,3.94,0.0
2018,9,18,6,30,0.0,8.0,2.2,12.8,8.0,7.02,0.26
2018,9,18,6,45,0.0,13.0,2.25,13.35,13.0,11.41,4.42
2018,9,18,7,0,0.0,18.0,2.3,13.9,18.0,15.82,8.48
2018,9,18,7,15,0.0,28.0,2.2,14.4,28.0,24.64,16.46
2018,9,18,7,30,0.0,38.0,2.1,14.9,38.0,33.49,24.37
2018,9,18,7,45,0.0,67.0,2.0,15.4,67.0,59.22,47.13
2018,9,18,8,0,0.0,96.0,1.9,15.9,96.0,83.06,67.83
2018,9,18,8,15,0.0,98.0,1.85,16.4,98.0,85.26,69.38
2018,9,18,8,30,0.0,100.0,1.8,16.9,100.0,87.34,70.82
2018,9,18,8,45,3.0,135.0,1.7,17.4,136.5,115.18,94.34
2018,9,18,9,0,6.0,170.0,1.6,17.9,173.0,143.1,112.08
2018,9,18,9,15,19.0,207.0,1.6,18.4,218.5,174.19,135.76
2018,9,18,9,30,32.0,244.0,1.6,18.9,264.0,197.84,153.17
2018,9,18,9,45,267.0,226.0,1.6,19.4,409.0,228.93,168.19
2018,9,18,10,0,502.0,208.0,1.6,19.9,554.0,294.7,213.33
2018,9,18,10,15,708.5,152.0,1.6,20.3,662.0,351.49,255.36
2018,9,18,10,30,915.0,96.0,1.6,20.7,770.0,435.94,320.09
2018,9,18,10,45,920.5,96.5,1.6,21.1,791.0,487.14,362.5
2018,9,18,11,0,926.0,97.0,1.6,21.5,812.0,537.28,402.94
2018,9,18,11,15,929.0,98.0,1.65,21.75,825.5,585.23,441.01
2018,9,18,11,30,932.0,99.0,1.7,22.0,839.0,631.49,476.78
2018,9,18,11,45,932.5,99.5,1.75,22.25,844.0,673.87,508.89
2018,9,18,12,0,933.0,100.0,1.8,22.5,849.0,713.97,538.66
2018,9,18,12,15,932.5,100.0,1.9,22.6,846.5,750.45,566.04
2018,9,18,12,30,932.0,100.0,2.0,22.7,844.0,784.23,589.93
2018,9,18,12,45,929.5,99.5,2.1,22.8,833.0,813.17,610.21
2018,9,18,13,0,927.0,99.0,2.2,22.9,822.0,839.01,628.48
2018,9,18,13,15,923.0,97.5,2.3,22.9,803.5,859.42,643.42
2018,9,18,13,30,919.0,96.0,2.4,22.9,785.0,876.46,656.25
2018,9,18,13,45,912.5,95.5,2.55,22.9,759.5,889.02,666.65
2018,9,18,14,0,906.0,95.0,2.7,22.9,734.0,898.11,674.87
2018,9,18,14,15,895.0,93.5,2.8,22.8,700.5,898.67,677.37
2018,9,18,14,30,884.0,92.0,2.9,22.7,667.0,895.71,677.67
2018,9,18,14,45,869.0,90.5,3.0,22.55,627.5,885.79,673.47
2018,9,18,15,0,854.0,89.0,3.1,22.4,588.0,880.96,672.93
2018,9,18,15,15,835.5,86.0,3.1,22.4,543.5,859.8,660.02
2018,9,18,15,30,817.0,83.0,3.1,22.4,499.0,835.61,645.07
2018,9,18,15,45,789.5,81.0,3.25,21.85,450.5,802.11,625.53
2018,9,18,16,0,762.0,79.0,3.4,21.3,402.0,766.27,603.74
2018,9,18,16,15,721.0,75.5,3.4,20.8,350.5,715.36,569.26
2018,9,18,16,30,680.0,72.0,3.4,20.3,299.0,669.16,537.17
2018,9,18,16,45,622.0,66.5,3.45,19.75,247.0,601.59,487.47
2018,9,18,17,0,564.0,61.0,3.5,19.2,195.0,534.86,435.97
2018,9,18,17,15,437.5,54.0,3.45,18.45,142.5,418.32,341.74
2018,9,18,17,30,311.0,47.0,3.4,17.7,90.0,308.34,248.01
2018,9,18,17,45,166.0,30.0,3.4,16.9,52.0,184.77,131.32
2018,9,18,18,0,21.0,13.0,3.4,16.1,14.0,24.52,0.0
2018,9,18,18,15,10.5,6.5,3.3,15.75,7.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,19,5,45,4.0,3.0,2.1,11.7,3.0,0.0,0.0
2018,9,19,6,0,8.0,6.0,2.1,11.9,6.0,5.46,0.0
