Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,6,15,30.0,20.5,2.15,12.7,23.0,17.14,0.0
2018,9,19,6,30,52.0,35.0,2.2,13.5,40.0,28.9,18.43
2018,9,19,6,45,235.0,48.5,2.2,14.3,93.5,37.04,26.79
2018,9,19,7,0,418.0,62.0,2.2,15.1,147.0,48.68,37.47
2018,9,19,7,15,508.0,69.0,2.15,15.8,201.5,52.42,40.96
2018,9,19,7,30,598.0,76.0,2.1,16.5,256.0,56.19,44.26
2018,9,19,7,45,656.0,79.5,2.05,17.2,310.0,57.01,44.82
2018,9,19,8,0,714.0,83.0,2.0,17.9,364.0,57.95,45.42
2018,9,19,8,15,745.0,87.5,1.95,18.6,414.0,59.46,46.46
2018,9,19,8,30,776.0,92.0,1.9,19.3,464.0,67.25,52.91
2018,9,19,8,45,798.0,95.0,1.9,20.05,510.0,67.72,52.97
2018,9,19,9,0,820.0,98.0,1.9,20.8,556.0,107.85,60.1
2018,9,19,9,15,836.0,101.0,1.85,21.45,597.0,161.03,90.18
2018,9,19,9,30,852.0,104.0,1.8,22.1,638.0,215.78,130.88
2018,9,19,9,45,863.5,106.0,1.75,22.75,673.0,270.13,175.74
2018,9,19,10,0,875.0,108.0,1.7,23.4,708.0,325.08,222.44
2018,9,19,10,15,883.0,109.5,1.65,23.85,736.0,383.98,272.07
2018,9,19,10,30,891.0,111.0,1.6,24.3,764.0,436.65,316.02
2018,9,19,10,45,896.5,112.0,1.55,24.8,785.0,487.29,357.15
2018,9,19,11,0,902.0,113.0,1.5,25.3,806.0,536.92,396.1
2018,9,19,11,15,905.5,114.0,1.5,25.6,819.5,584.27,432.66
2018,9,19,11,30,909.0,115.0,1.5,25.9,833.0,630.03,466.97
2018,9,19,11,45,910.5,115.5,1.55,26.2,838.5,672.34,498.27
2018,9,19,12,0,912.0,116.0,1.6,26.5,844.0,712.49,527.37
2018,9,19,12,15,912.0,115.0,1.65,26.6,841.0,747.91,553.12
2018,9,19,12,30,912.0,114.0,1.7,26.7,838.0,780.69,576.1
2018,9,19,12,45,909.5,113.0,1.8,26.8,827.0,808.78,595.48
2018,9,19,13,0,907.0,112.0,1.9,26.9,816.0,833.83,612.92
2018,9,19,13,15,902.5,111.0,2.0,26.85,797.5,854.1,627.67
2018,9,19,13,30,898.0,110.0,2.1,26.8,779.0,871.07,640.42
2018,9,19,13,45,890.0,108.5,2.2,26.8,752.0,881.19,648.68
2018,9,19,14,0,882.0,107.0,2.3,26.8,725.0,887.82,654.84
2018,9,19,14,15,870.0,105.0,2.4,26.65,691.0,894.89,661.87
2018,9,19,14,30,858.0,103.0,2.5,26.5,657.0,890.86,661.64
2018,9,19,14,45,843.5,100.5,2.55,26.35,617.5,880.57,657.02
2018,9,19,15,0,829.0,98.0,2.6,26.2,578.0,866.92,650.26
2018,9,19,15,15,809.0,95.0,2.6,26.2,533.5,844.65,636.91
2018,9,19,15,30,789.0,92.0,2.6,26.2,489.0,819.41,621.54
2018,9,19,15,45,762.0,88.0,2.75,25.65,440.5,784.23,601.3
2018,9,19,16,0,735.0,84.0,2.9,25.1,392.0,751.78,582.4
2018,9,19,16,15,697.0,79.5,2.9,24.5,341.5,703.31,550.46
2018,9,19,16,30,659.0,75.0,2.9,23.9,291.0,653.79,516.62
2018,9,19,16,45,603.0,68.0,2.9,23.25,239.5,586.46,467.85
2018,9,19,17,0,547.0,61.0,2.9,22.6,188.0,519.94,417.24
2018,9,19,17,15,434.0,53.5,2.85,21.75,138.0,413.33,332.09
2018,9,19,17,30,321.0,46.0,2.8,20.9,88.0,313.08,247.29
2018,9,19,17,45,172.5,29.0,2.8,20.0,50.5,184.99,123.66
2018,9,19,18,0,24.0,12.0,2.8,19.1,13.0,25.33,0.0
2018,9,19,18,15,12.0,6.0,2.8,18.75,6.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.8,18.4,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,2.75,18.05,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,2.45,17.1,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.35,16.7,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,2.25,16.05,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,2.2,16.15,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.25,16.8,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.3,17.05,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.25,16.3,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,20,5,45,17.5,3.5,2.1,14.65,3.5,0.0,0.0
2018,9,20,6,0,35.0,7.0,2.1,14.8,7.0,6.37,0.0
2018,9,20,6,15,105.5,19.5,2.15,15.55,28.5,15.39,0.0
2018,9,20,6,30,176.0,32.0,2.2,16.3,50.0,24.87,14.69
2018,9,20,6,45,280.5,46.0,2.25,17.05,93.5,35.29,24.91
2018,9,20,7,0,385.0,60.0,2.3,17.8,137.0,45.43,34.18
2018,9,20,7,15,528.0,62.0,2.3,18.45,200.5,46.75,35.54
2018,9,20,7,30,671.0,64.0,2.3,19.1,264.0,47.13,35.86
2018,9,20,7,45,712.5,69.0,2.3,19.7,316.0,54.25,41.97
2018,9,20,8,0,754.0,74.0,2.3,20.3,368.0,56.84,44.01
2018,9,20,8,15,782.5,77.5,2.2,21.0,418.0,58.1,44.83
2018,9,20,8,30,811.0,81.0,2.1,21.7,468.0,59.35,45.63
2018,9,20,8,45,832.0,84.0,2.0,22.35,514.0,60.15,46.03
2018,9,20,9,0,853.0,87.0,1.9,23.0,560.0,99.79,52.94
2018,9,20,9,15,868.5,89.0,1.8,23.6,601.5,162.05,89.15
2018,9,20,9,30,884.0,91.0,1.7,24.2,643.0,217.11,129.41
2018,9,20,9,45,895.0,93.5,1.55,24.75,678.5,272.67,174.78
2018,9,20,10,0,906.0,96.0,1.4,25.3,714.0,328.64,221.84
2018,9,20,10,15,914.5,97.0,1.35,25.75,742.5,382.82,267.64
2018,9,20,10,30,923.0,98.0,1.3,26.2,771.0,436.67,312.15
2018,9,20,10,45,928.5,99.0,1.25,26.65,792.5,488.67,353.95
2018,9,20,11,0,934.0,100.0,1.2,27.1,814.0,539.58,393.46
2018,9,20,11,15,937.5,100.5,1.2,27.3,827.5,587.73,430.35
2018,9,20,11,30,941.0,101.0,1.2,27.5,841.0,634.18,464.91
2018,9,20,11,45,942.5,101.0,1.2,27.75,846.0,677.07,495.96
2018,9,20,12,0,944.0,101.0,1.2,28.0,851.0,717.69,524.65
2018,9,20,12,15,944.0,101.0,1.25,28.05,848.5,754.83,551.31
2018,9,20,12,30,944.0,101.0,1.3,28.1,846.0,789.28,574.75
2018,9,20,12,45,943.0,99.0,1.35,28.2,835.0,818.15,593.87
2018,9,20,13,0,942.0,97.0,1.4,28.3,824.0,843.9,611.04
2018,9,20,13,15,937.5,96.0,1.4,28.3,805.0,864.62,624.7
2018,9,20,13,30,933.0,95.0,1.4,28.3,786.0,881.92,636.28
2018,9,20,13,45,926.0,94.0,1.45,28.25,759.5,893.63,645.19
2018,9,20,14,0,919.0,93.0,1.5,28.2,733.0,901.78,652.05
2018,9,20,14,15,909.5,91.0,1.55,28.1,699.5,903.09,654.83
2018,9,20,14,30,900.0,89.0,1.6,28.0,666.0,900.82,655.52
2018,9,20,14,45,886.5,87.0,1.65,27.9,626.0,891.55,651.83
2018,9,20,15,0,873.0,85.0,1.7,27.8,586.0,878.92,646.08
2018,9,20,15,15,854.5,82.0,1.7,27.8,541.0,865.79,639.28
2018,9,20,15,30,836.0,79.0,1.7,27.8,496.0,841.38,624.98
2018,9,20,15,45,810.5,76.0,1.7,27.3,447.0,808.14,605.88
2018,9,20,16,0,785.0,73.0,1.7,26.8,398.0,772.5,584.72
2018,9,20,16,15,748.5,68.5,1.7,26.1,346.0,723.85,554.2
2018,9,20,16,30,712.0,64.0,1.7,25.4,294.0,673.86,521.51
2018,9,20,16,45,657.5,58.5,1.7,24.7,242.0,613.42,479.45
2018,9,20,17,0,603.0,53.0,1.7,24.0,190.0,548.96,431.91
2018,9,20,17,15,516.0,45.0,1.7,23.0,141.0,459.48,362.74
2018,9,20,17,30,429.0,37.0,1.7,22.0,92.0,374.32,290.9
2018,9,20,17,45,279.5,25.5,1.75,20.95,55.0,245.67,152.82
2018,9,20,18,0,130.0,14.0,1.8,19.9,18.0,90.3,0.0
2018,9,20,18,15,65.0,7.0,1.8,19.5,9.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.8,18.75,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.75,18.25,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.65,17.95,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.55,17.85,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.5,17.95,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.45,18.2,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.35,18.6,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.15,19.35,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.9,19.55,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.8,19.45,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.85,17.45,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,21,5,45,14.0,2.0,0.75,14.85,2.0,0.0,0.0
2018,9,21,6,0,28.0,4.0,0.7,14.9,4.0,3.64,0.0
2018,9,21,6,15,153.5,16.5,0.8,15.65,30.0,13.48,0.0
2018,9,21,6,30,279.0,29.0,0.9,16.4,56.0,23.45,13.37
2018,9,21,6,45,423.0,39.0,0.95,17.15,108.5,30.85,21.06
2018,9,21,7,0,567.0,49.0,1.0,17.9,161.0,38.1,27.79
2018,9,21,7,15,628.5,55.0,0.95,18.5,212.5,41.57,31.01
2018,9,21,7,30,690.0,61.0,0.9,19.1,264.0,49.23,37.73
2018,9,21,7,45,730.0,65.5,0.85,19.75,316.0,51.56,39.63
2018,9,21,8,0,770.0,70.0,0.8,20.4,368.0,53.86,41.43
2018,9,21,8,15,798.0,73.5,0.75,21.15,418.0,55.25,42.37
2018,9,21,8,30,826.0,77.0,0.7,21.9,468.0,56.63,43.27
2018,9,21,8,45,845.5,80.5,0.65,22.7,514.5,57.89,44.05
2018,9,21,9,0,865.0,84.0,0.6,23.5,561.0,96.4,50.52
2018,9,21,9,15,879.5,86.0,0.7,23.95,602.0,159.23,86.28
2018,9,21,9,30,894.0,88.0,0.8,24.4,643.0,214.66,126.35
2018,9,21,9,45,903.0,90.5,0.9,24.85,677.5,270.26,171.63
2018,9,21,10,0,912.0,93.0,1.0,25.3,712.0,326.04,218.75
2018,9,21,10,15,918.5,94.5,1.1,25.55,739.5,380.2,264.96
2018,9,21,10,30,925.0,96.0,1.2,25.8,767.0,433.82,310.02
2018,9,21,10,45,930.0,97.0,1.3,26.0,788.0,485.63,352.77
2018,9,21,11,0,935.0,98.0,1.4,26.2,809.0,536.3,393.53
2018,9,21,11,15,938.0,99.0,1.5,26.35,822.5,584.58,431.57
2018,9,21,11,30,941.0,100.0,1.6,26.5,836.0,631.13,467.42
2018,9,21,11,45,942.0,100.5,1.7,26.6,841.0,674.09,500.04
2018,9,21,12,0,943.0,101.0,1.8,26.7,846.0,714.75,530.42
2018,9,21,12,15,941.5,101.0,1.9,26.65,842.5,750.77,557.44
2018,9,21,12,30,940.0,101.0,2.0,26.6,839.0,783.99,581.3
2018,9,21,12,45,936.0,101.0,2.05,26.6,827.5,812.39,600.78
2018,9,21,13,0,932.0,101.0,2.1,26.6,816.0,837.6,618.2
2018,9,21,13,15,927.0,100.5,2.2,26.45,797.0,858.22,633.47
2018,9,21,13,30,922.0,100.0,2.3,26.3,778.0,875.45,646.67
2018,9,21,13,45,915.0,98.5,2.35,26.15,751.5,886.5,655.52
2018,9,21,14,0,908.0,97.0,2.4,26.0,725.0,894.0,662.23
2018,9,21,14,15,898.0,95.0,2.4,25.8,691.5,894.82,664.4
2018,9,21,14,30,888.0,93.0,2.4,25.6,658.0,892.09,664.43
2018,9,21,14,45,874.5,90.5,2.45,25.4,618.0,882.28,660.27
2018,9,21,15,0,861.0,88.0,2.5,25.2,578.0,877.37,659.6
2018,9,21,15,15,841.5,85.0,2.5,25.2,533.0,855.25,646.33
2018,9,21,15,30,822.0,82.0,2.5,25.2,488.0,830.11,631.05
2018,9,21,15,45,796.5,78.5,2.45,24.55,439.0,796.45,610.88
2018,9,21,16,0,771.0,75.0,2.4,23.9,390.0,760.4,588.6
2018,9,21,16,15,734.5,70.0,2.35,23.35,338.5,711.43,556.09
2018,9,21,16,30,698.0,65.0,2.3,22.8,287.0,661.16,521.45
2018,9,21,16,45,607.0,56.5,2.2,22.25,224.5,569.45,453.93
2018,9,21,17,0,516.0,48.0,2.1,21.7,162.0,475.56,381.83
2018,9,21,17,15,458.0,42.5,2.0,20.75,124.0,413.29,331.08
2018,9,21,17,30,400.0,37.0,1.9,19.8,86.0,353.03,276.03
2018,9,21,17,45,242.5,23.5,1.75,18.85,49.0,216.26,120.67
2018,9,21,18,0,85.0,10.0,1.6,17.9,12.0,59.48,0.0
2018,9,21,18,15,42.5,5.0,1.6,17.55,6.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.6,16.15,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,22,5,45,0.0,0.5,1.7,11.85,0.5,0.0,0.0
2018,9,22,6,0,0.0,1.0,1.7,12.0,1.0,0.91,0.0
2018,9,22,6,15,0.0,4.5,1.75,12.6,4.5,3.94,0.0
2018,9,22,6,30,0.0,8.0,1.8,13.2,8.0,7.02,0.03
2018,9,22,6,45,0.0,14.0,1.9,13.85,14.0,12.3,5.12
2018,9,22,7,0,0.0,20.0,2.0,14.5,20.0,17.58,9.99
2018,9,22,7,15,0.0,31.0,1.9,15.05,31.0,27.3,18.76
2018,9,22,7,30,0.0,42.0,1.8,15.6,42.0,37.03,27.45
2018,9,22,7,45,0.0,67.0,1.75,16.2,67.0,59.22,47.0
2018,9,22,8,0,0.0,92.0,1.7,16.8,92.0,79.74,64.74
2018,9,22,8,15,0.0,105.5,1.7,17.5,105.5,90.94,74.06
2018,9,22,8,30,0.0,119.0,1.7,18.2,119.0,102.04,83.16
2018,9,22,8,45,6.0,149.5,1.7,18.95,153.0,125.8,102.84
2018,9,22,9,0,12.0,180.0,1.7,19.7,187.0,150.18,116.96
2018,9,22,9,15,25.5,213.0,1.8,20.3,228.5,178.51,138.12
2018,9,22,9,30,39.0,246.0,1.9,20.9,270.0,199.37,153.17
2018,9,22,9,45,225.5,242.0,1.95,21.5,393.0,228.66,168.31
2018,9,22,10,0,412.0,238.0,2.0,22.1,516.0,287.97,209.09
2018,9,22,10,15,664.5,168.5,2.1,22.55,638.5,344.2,248.74
2018,9,22,10,30,917.0,99.0,2.2,23.0,761.0,431.17,314.34
2018,9,22,10,45,922.5,99.5,2.25,23.4,781.5,482.4,357.13
2018,9,22,11,0,928.0,100.0,2.3,23.8,802.0,532.53,398.03
2018,9,22,11,15,900.0,114.0,2.4,24.05,804.0,575.27,432.68
2018,9,22,11,30,872.0,128.0,2.5,24.3,806.0,614.03,463.31
2018,9,22,11,45,730.0,188.5,2.55,24.55,758.5,621.6,469.33
2018,9,22,12,0,588.0,249.0,2.6,24.8,711.0,617.59,466.04
2018,9,22,12,15,657.0,218.5,2.65,24.85,733.0,666.16,503.11
2018,9,22,12,30,726.0,188.0,2.7,24.9,755.0,715.94,540.44
2018,9,22,12,45,833.0,140.5,2.75,24.95,782.5,775.87,585.2
2018,9,22,13,0,940.0,93.0,2.8,25.0,810.0,833.18,624.72
2018,9,22,13,15,936.0,92.0,2.85,25.05,791.0,854.04,639.22
2018,9,22,13,30,932.0,91.0,2.9,25.1,772.0,871.5,651.82
2018,9,22,13,45,925.0,89.0,2.95,25.1,745.0,881.89,659.92
2018,9,22,14,0,918.0,87.0,3.0,25.1,718.0,888.69,665.81
2018,9,22,14,15,908.5,85.0,3.0,25.05,684.0,889.74,667.78
2018,9,22,14,30,899.0,83.0,3.0,25.0,650.0,887.23,667.54
2018,9,22,14,45,886.0,80.5,3.05,24.9,610.5,877.59,663.07
2018,9,22,15,0,873.0,78.0,3.1,24.8,571.0,864.56,656.41
2018,9,22,15,15,854.5,76.0,3.1,24.8,526.5,844.18,644.15
2018,9,22,15,30,836.0,74.0,3.1,24.8,482.0,829.07,635.58
2018,9,22,15,45,810.0,70.5,3.1,24.3,433.0,794.77,614.53
2018,9,22,16,0,784.0,67.0,3.1,23.8,384.0,758.13,591.43
2018,9,22,16,15,725.0,66.0,3.1,23.25,328.5,695.9,548.95
2018,9,22,16,30,666.0,65.0,3.1,22.7,273.0,638.49,508.56
2018,9,22,16,45,583.5,59.0,3.05,22.15,217.0,552.75,444.47
2018,9,22,17,0,501.0,53.0,3.0,21.6,161.0,469.56,379.45
2018,9,22,17,15,391.5,45.5,2.95,20.8,116.0,368.79,296.84
2018,9,22,17,30,282.0,38.0,2.9,20.0,71.0,272.58,212.77
2018,9,22,17,45,181.5,25.0,2.8,19.25,42.0,176.08,80.01
2018,9,22,18,0,81.0,12.0,2.7,18.5,13.0,58.6,0.0
2018,9,22,18,15,40.5,6.0,2.75,18.15,6.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,2.85,17.45,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,2.85,16.9,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,2.8,16.45,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,2.75,16.1,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,23,5,45,16.0,2.5,2.5,13.1,2.5,0.0,0.0
2018,9,23,6,0,32.0,5.0,2.5,13.1,5.0,4.55,0.0
2018,9,23,6,15,61.5,18.5,2.6,13.6,22.5,16.83,0.0
2018,9,23,6,30,91.0,32.0,2.7,14.1,40.0,25.71,14.78
2018,9,23,6,45,216.0,46.5,2.8,14.55,83.0,35.66,25.35
2018,9,23,7,0,341.0,61.0,2.9,15.0,126.0,46.2,35.19
2018,9,23,7,15,295.0,81.5,2.85,15.6,150.0,60.21,47.82
2018,9,23,7,30,249.0,102.0,2.8,16.2,174.0,76.81,62.47
2018,9,23,7,45,254.0,124.0,2.7,16.8,209.5,91.34,75.02
2018,9,23,8,0,259.0,146.0,2.6,17.4,245.0,105.27,86.78
2018,9,23,8,15,398.5,141.5,2.55,18.15,316.5,96.21,78.45
2018,9,23,8,30,538.0,137.0,2.5,18.9,388.0,92.24,74.58
2018,9,23,8,45,687.0,112.0,2.45,19.65,465.5,72.39,57.11
2018,9,23,9,0,836.0,87.0,2.4,20.4,543.0,93.54,51.36
2018,9,23,9,15,853.5,88.5,2.35,21.0,584.0,146.46,79.09
2018,9,23,9,30,871.0,90.0,2.3,21.6,625.0,208.59,124.8
2018,9,23,9,45,884.0,91.5,2.25,22.2,660.5,263.01,169.59
2018,9,23,10,0,897.0,93.0,2.2,22.8,696.0,318.03,216.72
2018,9,23,10,15,906.0,94.0,2.3,23.1,724.0,371.75,263.54
2018,9,23,10,30,915.0,95.0,2.4,23.4,752.0,425.17,309.51
2018,9,23,10,45,921.0,95.5,2.45,23.65,773.0,476.39,352.79
2018,9,23,11,0,927.0,96.0,2.5,23.9,794.0,526.57,394.1
2018,9,23,11,15,930.0,97.5,2.6,23.95,807.5,574.78,433.3
2018,9,23,11,30,933.0,99.0,2.7,24.0,821.0,621.28,470.29
2018,9,23,11,45,934.5,99.0,2.85,24.05,826.0,663.63,503.71
2018,9,23,12,0,936.0,99.0,3.0,24.1,831.0,703.72,534.89
2018,9,23,12,15,939.0,97.0,3.05,24.05,829.0,740.52,563.07
2018,9,23,12,30,942.0,95.0,3.1,24.0,827.0,774.73,588.14
2018,9,23,12,45,942.5,93.0,3.2,23.95,816.5,804.32,609.43
2018,9,23,13,0,943.0,91.0,3.3,23.9,806.0,830.86,628.69
2018,9,23,13,15,938.5,90.5,3.3,23.85,787.0,851.8,643.64
2018,9,23,13,30,934.0,90.0,3.3,23.8,768.0,869.33,656.39
2018,9,23,13,45,927.0,89.0,3.3,23.7,741.5,880.78,665.25
2018,9,23,14,0,920.0,88.0,3.3,23.6,715.0,888.66,671.87
2018,9,23,14,15,911.5,86.0,3.25,23.5,682.0,890.58,674.27
2018,9,23,14,30,903.0,84.0,3.2,23.4,649.0,888.93,674.44
2018,9,23,14,45,889.5,82.0,3.15,23.25,609.5,879.46,669.52
2018,9,23,15,0,876.0,80.0,3.1,23.1,570.0,866.63,662.43
2018,9,23,15,15,857.0,77.0,3.1,23.1,524.5,844.61,648.94
2018,9,23,15,30,838.0,74.0,3.1,23.1,479.0,827.76,639.1
2018,9,23,15,45,812.5,71.0,3.0,22.7,430.5,794.54,617.85
2018,9,23,16,0,787.0,68.0,2.9,22.3,382.0,758.95,594.58
2018,9,23,16,15,733.5,66.5,2.8,21.85,328.0,700.57,554.07
2018,9,23,16,30,680.0,65.0,2.7,21.4,274.0,646.94,515.78
2018,9,23,16,45,561.5,62.5,2.6,20.9,213.5,538.48,434.09
2018,9,23,17,0,443.0,60.0,2.5,20.4,153.0,433.77,351.44
2018,9,23,17,15,296.0,49.5,2.4,19.55,104.5,302.22,243.53
2018,9,23,17,30,149.0,39.0,2.3,18.7,56.0,171.37,131.96
2018,9,23,17,45,79.0,22.5,2.2,17.85,31.0,93.87,26.43
2018,9,23,18,0,9.0,6.0,2.1,17.0,6.0,10.72,0.0
2018,9,23,18,15,4.5,3.0,2.1,16.7,3.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.05,16.05,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.95,15.55,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,24,5,45,15.5,2.5,0.8,13.45,2.0,0.0,0.0
2018,9,24,6,0,31.0,5.0,0.8,13.5,4.0,0.0,0.0
2018,9,24,6,15,98.0,18.0,0.9,14.2,25.0,16.37,0.0
2018,9,24,6,30,165.0,31.0,1.0,14.9,46.0,24.21,13.23
2018,9,24,6,45,279.0,43.5,1.05,15.6,88.0,33.54,23.39
2018,9,24,7,0,393.0,56.0,1.1,16.3,130.0,44.04,33.11
2018,9,24,7,15,546.5,56.5,1.15,16.95,193.5,42.78,32.24
2018,9,24,7,30,700.0,57.0,1.2,17.6,257.0,46.15,35.25
2018,9,24,7,45,740.5,61.5,1.2,18.25,309.0,48.62,37.32
2018,9,24,8,0,781.0,66.0,1.2,18.9,361.0,51.06,39.27
2018,9,24,8,15,809.0,69.0,1.25,19.7,410.5,52.21,40.02
2018,9,24,8,30,837.0,72.0,1.3,20.5,460.0,53.36,40.74
2018,9,24,8,45,857.0,74.5,1.3,21.35,506.0,62.58,48.36
2018,9,24,9,0,877.0,77.0,1.3,22.2,552.0,94.97,52.1
2018,9,24,9,15,891.5,79.5,1.25,22.95,593.5,150.03,79.95
2018,9,24,9,30,906.0,82.0,1.2,23.7,635.0,206.29,120.0
2018,9,24,9,45,916.0,83.5,1.15,24.4,669.5,261.83,164.93
2018,9,24,10,0,926.0,85.0,1.1,25.1,704.0,317.61,211.81
2018,9,24,10,15,933.5,86.5,1.05,25.6,732.5,372.6,258.23
2018,9,24,10,30,941.0,88.0,1.0,26.1,761.0,427.12,303.26
2018,9,24,10,45,946.0,89.0,0.95,26.65,781.5,479.47,345.22
2018,9,24,11,0,951.0,90.0,0.9,27.2,802.0,530.64,384.73
2018,9,24,11,15,954.0,90.5,0.9,27.45,815.0,578.94,421.6
2018,9,24,11,30,957.0,91.0,0.9,27.7,828.0,625.44,456.04
2018,9,24,11,45,958.5,91.0,0.9,28.0,833.0,668.57,487.06
2018,9,24,12,0,960.0,91.0,0.9,28.3,838.0,709.38,515.66
2018,9,24,12,15,959.0,91.5,0.9,28.4,835.0,746.46,541.48
2018,9,24,12,30,958.0,92.0,0.9,28.5,832.0,780.72,564.08
2018,9,24,12,45,955.5,91.5,0.95,28.55,820.5,809.92,583.4
2018,9,24,13,0,953.0,91.0,1.0,28.6,809.0,835.92,600.76
2018,9,24,13,15,948.5,90.0,1.05,28.5,789.5,856.52,615.14
2018,9,24,13,30,944.0,89.0,1.1,28.4,770.0,873.65,627.49
2018,9,24,13,45,936.5,88.0,1.1,28.3,743.0,884.77,635.46
2018,9,24,14,0,929.0,87.0,1.1,28.2,716.0,892.28,641.36
2018,9,24,14,15,919.0,85.0,1.15,28.0,682.0,892.92,644.09
2018,9,24,14,30,909.0,83.0,1.2,27.8,648.0,889.95,644.75
2018,9,24,14,45,895.0,81.5,1.3,27.6,608.0,880.61,642.13
2018,9,24,15,0,881.0,80.0,1.4,27.4,568.0,867.92,637.38
2018,9,24,15,15,861.5,77.5,1.4,27.4,522.5,846.08,624.84
2018,9,24,15,30,842.0,75.0,1.4,27.4,477.0,829.38,615.76
2018,9,24,15,45,815.5,71.5,1.55,26.65,427.5,794.65,597.72
2018,9,24,16,0,789.0,68.0,1.7,25.9,378.0,757.58,577.28
2018,9,24,16,15,751.0,64.0,1.75,25.1,326.5,708.58,546.57
2018,9,24,16,30,713.0,60.0,1.8,24.3,275.0,658.33,513.44
2018,9,24,16,45,655.0,54.5,1.8,23.5,223.0,590.25,464.78
2018,9,24,17,0,597.0,49.0,1.8,22.7,171.0,529.81,418.89
2018,9,24,17,15,445.0,39.5,1.85,21.65,116.0,395.03,312.95
2018,9,24,17,30,293.0,30.0,1.9,20.6,61.0,269.9,205.37
2018,9,24,17,45,167.0,17.5,1.95,19.55,33.0,152.09,12.06
2018,9,24,18,0,41.0,5.0,2.0,18.5,5.0,28.37,0.0
2018,9,24,18,15,20.5,2.5,1.95,18.15,2.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.85,17.45,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.7,16.95,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.35,16.15,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.25,15.95,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,25,5,45,10.0,1.5,1.0,12.85,1.5,0.0,0.0
2018,9,25,6,0,20.0,3.0,1.0,12.9,3.0,0.0,0.0
2018,9,25,6,15,10.0,6.5,1.05,13.65,6.5,5.91,0.0
2018,9,25,6,30,0.0,10.0,1.1,14.4,10.0,8.78,1.06
2018,9,25,6,45,0.0,17.5,1.2,15.1,17.5,15.38,7.7
2018,9,25,7,0,0.0,25.0,1.3,15.8,25.0,22.0,13.79
2018,9,25,7,15,0.0,38.0,1.25,16.5,38.0,33.49,24.11
2018,9,25,7,30,0.0,51.0,1.2,17.2,51.0,45.02,34.31
2018,9,25,7,45,0.0,74.5,1.15,17.95,74.5,65.13,51.84
2018,9,25,8,0,0.0,98.0,1.1,18.7,98.0,84.21,68.12
2018,9,25,8,15,0.5,119.5,1.1,19.5,119.5,101.4,82.43
2018,9,25,8,30,1.0,141.0,1.1,20.3,141.0,118.29,96.21
2018,9,25,8,45,49.0,177.5,1.1,21.05,203.5,137.95,112.08
2018,9,25,9,0,97.0,214.0,1.1,21.8,266.0,166.83,127.2
2018,9,25,9,15,342.5,192.0,1.1,22.5,396.5,169.81,117.38
2018,9,25,9,30,588.0,170.0,1.1,23.2,527.0,207.37,134.36
2018,9,25,9,45,756.5,128.0,1.1,23.9,614.0,247.97,160.49
2018,9,25,10,0,925.0,86.0,1.1,24.6,701.0,316.04,210.92
2018,9,25,10,15,932.5,87.5,1.1,25.15,729.0,370.96,257.42
2018,9,25,10,30,940.0,89.0,1.1,25.7,757.0,425.41,302.69
2018,9,25,10,45,945.5,90.0,1.1,26.2,778.0,477.89,345.28
2018,9,25,11,0,951.0,91.0,1.1,26.7,799.0,529.24,385.61
2018,9,25,11,15,953.5,91.5,1.1,27.0,811.5,577.26,422.55
2018,9,25,11,30,956.0,92.0,1.1,27.3,824.0,623.41,457.01
2018,9,25,11,45,956.5,92.0,1.1,27.6,828.0,665.87,487.89
2018,9,25,12,0,957.0,92.0,1.1,27.9,832.0,705.91,516.29
2018,9,25,12,15,955.5,92.0,1.1,28.0,828.5,742.02,541.78
2018,9,25,12,30,954.0,92.0,1.1,28.1,825.0,775.27,564.14
2018,9,25,12,45,949.5,92.5,1.15,28.15,813.0,803.8,583.2
2018,9,25,13,0,945.0,93.0,1.2,28.2,801.0,829.08,600.23
2018,9,25,13,15,940.0,92.5,1.25,28.1,781.5,849.6,614.65
2018,9,25,13,30,935.0,92.0,1.3,28.0,762.0,866.68,627.03
2018,9,25,13,45,927.5,90.5,1.35,27.9,735.0,877.11,635.32
2018,9,25,14,0,920.0,89.0,1.4,27.8,708.0,883.95,641.52
2018,9,25,14,15,909.0,88.0,1.45,27.6,674.0,884.8,644.31
2018,9,25,14,30,898.0,87.0,1.5,27.4,640.0,882.12,645.01
2018,9,25,14,45,884.0,84.0,1.6,27.2,599.5,871.05,640.96
2018,9,25,15,0,870.0,81.0,1.7,27.0,559.0,856.58,634.72
2018,9,25,15,15,850.0,79.0,1.7,27.0,514.0,843.07,627.57
2018,9,25,15,30,830.0,77.0,1.7,27.0,469.0,818.63,613.02
2018,9,25,15,45,803.0,73.0,1.8,26.25,419.5,783.05,593.41
2018,9,25,16,0,776.0,69.0,1.9,25.5,370.0,745.15,571.45
2018,9,25,16,15,737.5,65.0,1.95,24.75,319.0,696.07,540.06
2018,9,25,16,30,699.0,61.0,2.0,24.0,268.0,645.75,506.23
2018,9,25,16,45,631.0,55.0,2.0,23.25,215.0,576.09,455.66
2018,9,25,17,0,563.0,49.0,2.0,22.5,162.0,502.96,399.5
2018,9,25,17,15,408.0,42.0,2.0,21.6,111.0,370.98,293.83
2018,9,25,17,30,253.0,35.0,2.0,20.7,60.0,248.27,185.89
2018,9,25,17,45,143.5,21.0,2.0,19.75,33.5,138.77,0.0
2018,9,25,18,0,34.0,7.0,2.0,18.8,7.0,25.99,0.0
2018,9,25,18,15,17.0,3.5,2.0,18.4,3.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,1.9,17.05,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.55,16.45,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,26,5,45,8.5,1.0,1.1,13.55,1.0,0.0,0.0
2018,9,26,6,0,17.0,2.0,1.1,13.6,2.0,0.0,0.0
2018,9,26,6,15,8.5,5.5,1.15,14.25,5.5,5.0,0.0
2018,9,26,6,30,0.0,9.0,1.2,14.9,9.0,7.9,0.21
2018,9,26,6,45,9.5,17.0,1.3,15.55,18.5,15.26,7.54
2018,9,26,7,0,19.0,25.0,1.4,16.2,28.0,22.5,14.18
2018,9,26,7,15,21.5,44.5,1.35,16.8,49.5,39.25,29.14
2018,9,26,7,30,24.0,64.0,1.3,17.4,71.0,55.04,43.09
2018,9,26,7,45,25.0,96.0,1.25,18.0,104.5,79.27,64.15
2018,9,26,8,0,26.0,128.0,1.2,18.6,138.0,102.17,83.64
2018,9,26,8,15,54.5,142.5,1.15,19.4,166.5,113.19,92.52
2018,9,26,8,30,83.0,157.0,1.1,20.2,195.0,124.01,101.09
2018,9,26,8,45,211.5,175.0,1.05,21.0,285.0,121.03,97.92
2018,9,26,9,0,340.0,193.0,1.0,21.8,375.0,145.26,105.3
2018,9,26,9,15,407.0,198.0,0.9,22.6,432.0,170.89,115.76
2018,9,26,9,30,474.0,203.0,0.8,23.4,489.0,212.55,142.8
2018,9,26,9,45,562.0,189.0,0.75,24.2,547.0,252.36,170.41
2018,9,26,10,0,650.0,175.0,0.7,25.0,605.0,299.67,205.7
2018,9,26,10,15,762.0,143.5,0.7,25.6,667.5,349.78,243.95
2018,9,26,10,30,874.0,112.0,0.7,26.2,730.0,413.23,292.57
2018,9,26,10,45,868.0,117.5,0.65,26.85,746.0,462.63,331.7
2018,9,26,11,0,862.0,123.0,0.6,27.5,762.0,510.11,367.92
2018,9,26,11,15,871.5,122.0,0.6,27.95,777.0,557.79,403.52
2018,9,26,11,30,881.0,121.0,0.6,28.4,792.0,604.5,437.28
2018,9,26,11,45,856.0,132.5,0.6,28.85,787.5,640.46,462.53
2018,9,26,12,0,831.0,144.0,0.6,29.3,783.0,672.64,484.47
2018,9,26,12,15,845.0,137.0,0.65,29.5,784.5,710.0,510.9
2018,9,26,12,30,859.0,130.0,0.7,29.7,786.0,745.55,535.68
2018,9,26,12,45,785.0,157.5,0.75,29.9,750.0,747.64,537.09
2018,9,26,13,0,711.0,185.0,0.8,30.1,714.0,746.98,536.69
2018,9,26,13,15,676.0,191.5,0.9,30.0,684.0,748.16,539.57
2018,9,26,13,30,641.0,198.0,1.0,29.9,654.0,745.38,539.69
2018,9,26,13,45,540.0,225.0,1.05,29.85,599.5,700.27,509.87
2018,9,26,14,0,439.0,252.0,1.1,29.8,545.0,655.87,480.07
2018,9,26,14,15,515.5,212.5,1.25,29.5,540.0,688.8,507.81
2018,9,26,14,30,592.0,173.0,1.4,29.2,535.0,725.36,537.26
2018,9,26,14,45,697.5,136.0,1.55,28.85,535.5,780.66,578.23
2018,9,26,15,0,803.0,99.0,1.7,28.5,536.0,825.62,611.56
2018,9,26,15,15,780.0,95.0,1.7,28.5,490.5,799.69,595.35
2018,9,26,15,30,757.0,91.0,1.7,28.5,445.0,770.93,577.77
2018,9,26,15,45,699.5,90.0,1.95,27.45,390.0,719.89,548.69
2018,9,26,16,0,642.0,89.0,2.2,26.4,335.0,663.16,513.96
2018,9,26,16,15,580.5,83.5,2.3,25.5,282.0,597.04,469.32
2018,9,26,16,30,519.0,78.0,2.4,24.6,229.0,531.1,422.62
2018,9,26,16,45,465.0,68.0,2.45,23.65,183.5,466.27,373.9
2018,9,26,17,0,411.0,58.0,2.5,22.7,138.0,402.53,322.9
2018,9,26,17,15,322.5,46.5,2.5,21.85,97.5,313.98,249.02
2018,9,26,17,30,234.0,35.0,2.5,21.0,57.0,236.2,173.45
2018,9,26,17,45,130.5,20.0,2.5,20.1,31.0,127.1,0.0
2018,9,26,18,0,27.0,5.0,2.5,19.2,5.0,20.03,0.0
2018,9,26,18,15,13.5,2.5,2.4,18.85,2.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.25,18.15,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.05,17.65,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.8,17.35,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.6,17.15,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.4,16.85,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,1.4,15.65,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,27,5,45,4.0,1.0,1.25,14.35,1.0,0.0,0.0
2018,9,27,6,0,8.0,2.0,1.2,14.4,2.0,0.0,0.0
2018,9,27,6,15,67.5,14.5,1.25,15.0,19.5,13.19,0.0
2018,9,27,6,30,127.0,27.0,1.3,15.6,37.0,21.09,9.42
2018,9,27,6,45,208.5,41.5,1.4,16.2,72.5,31.96,21.77
2018,9,27,7,0,290.0,56.0,1.5,16.8,108.0,42.47,31.56
2018,9,27,7,15,262.0,74.5,1.45,17.35,133.0,55.2,43.02
2018,9,27,7,30,234.0,93.0,1.4,17.9,158.0,70.62,56.61
2018,9,27,7,45,212.0,119.5,1.35,18.4,187.0,88.19,71.77
2018,9,27,8,0,190.0,146.0,1.3,18.9,216.0,109.84,90.14
2018,9,27,8,15,160.5,167.5,1.25,19.55,232.0,123.65,101.4
2018,9,27,8,30,131.0,189.0,1.2,20.2,248.0,136.94,112.01
2018,9,27,8,45,195.5,203.0,1.15,20.85,301.5,146.31,119.18
2018,9,27,9,0,260.0,217.0,1.1,21.5,355.0,156.13,115.98
2018,9,27,9,15,352.5,215.5,1.05,22.05,418.0,184.25,128.87
2018,9,27,9,30,445.0,214.0,1.0,22.6,481.0,214.79,146.4
2018,9,27,9,45,432.0,233.0,1.0,23.15,504.0,255.77,179.0
2018,9,27,10,0,419.0,252.0,1.0,23.7,527.0,295.57,211.4
2018,9,27,10,15,490.0,238.5,1.05,24.15,573.0,336.29,242.5
2018,9,27,10,30,561.0,225.0,1.1,24.6,619.0,383.32,278.87
2018,9,27,10,45,521.5,248.0,1.1,25.0,622.5,419.02,307.94
2018,9,27,11,0,482.0,271.0,1.1,25.4,626.0,450.72,332.91
2018,9,27,11,15,560.5,245.0,1.2,25.6,664.5,498.64,369.53
2018,9,27,11,30,639.0,219.0,1.3,25.8,703.0,552.32,409.99
2018,9,27,11,45,742.5,176.0,1.35,25.95,741.5,609.1,452.47
2018,9,27,12,0,846.0,133.0,1.4,26.1,780.0,669.85,497.33
2018,9,27,12,15,849.0,130.0,1.5,26.1,777.0,703.78,522.78
2018,9,27,12,30,852.0,127.0,1.6,26.1,774.0,735.31,546.5
2018,9,27,12,45,762.0,162.0,1.7,26.1,734.0,735.13,546.76
2018,9,27,13,0,672.0,197.0,1.8,26.1,694.0,726.84,541.4
2018,9,27,13,15,610.5,213.5,1.9,25.9,656.0,715.99,535.22
2018,9,27,13,30,549.0,230.0,2.0,25.7,618.0,696.45,522.88
2018,9,27,13,45,588.5,205.5,2.1,25.55,607.5,723.36,544.7
2018,9,27,14,0,628.0,181.0,2.2,25.4,597.0,744.31,562.23
2018,9,27,14,15,594.5,181.0,2.3,25.05,559.0,726.26,551.68
2018,9,27,14,30,561.0,181.0,2.4,24.7,521.0,698.97,534.92
2018,9,27,14,45,486.5,187.5,2.5,24.4,468.5,648.08,499.92
2018,9,27,15,0,412.0,194.0,2.6,24.1,416.0,595.24,462.76
2018,9,27,15,15,417.5,175.0,2.6,24.1,384.0,580.21,453.86
2018,9,27,15,30,423.0,156.0,2.6,24.1,352.0,562.77,442.83
2018,9,27,15,45,471.0,129.5,2.75,23.1,325.5,568.83,452.26
2018,9,27,16,0,519.0,103.0,2.9,22.1,299.0,577.56,463.07
2018,9,27,16,15,334.0,104.5,2.9,21.4,224.0,419.5,340.59
2018,9,27,16,30,149.0,106.0,2.9,20.7,149.0,245.86,200.34
2018,9,27,16,45,85.5,86.0,2.95,20.0,109.5,173.68,140.49
2018,9,27,17,0,22.0,66.0,3.0,19.3,70.0,92.09,71.29
2018,9,27,17,15,12.5,47.5,3.0,18.8,49.5,65.29,48.02
2018,9,27,17,30,3.0,29.0,3.0,18.3,29.0,32.02,18.2
2018,9,27,17,45,8.5,16.5,3.0,17.75,16.5,20.15,0.0
2018,9,27,18,0,14.0,4.0,3.0,17.2,4.0,0.0,0.0
2018,9,27,18,15,7.0,2.0,2.95,17.05,2.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,2.85,16.75,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,2.75,16.55,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,2.65,16.25,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,1.8,13.55,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,1.8,13.6,1.0,0.0,0.0
2018,9,28,6,15,0.0,6.5,1.9,13.9,6.5,5.91,0.0
2018,9,28,6,30,0.0,12.0,2.0,14.2,12.0,10.55,1.59
2018,9,28,6,45,0.0,19.5,2.1,14.5,19.5,17.15,9.14
2018,9,28,7,0,0.0,27.0,2.2,14.8,27.0,23.77,15.34
2018,9,28,7,15,1.5,44.5,2.25,15.2,45.0,39.27,29.31
2018,9,28,7,30,3.0,62.0,2.3,15.6,63.0,54.38,42.8
2018,9,28,7,45,1.5,56.5,2.35,15.95,57.0,49.9,38.8
2018,9,28,8,0,0.0,51.0,2.4,16.3,51.0,45.01,34.37
2018,9,28,8,15,0.0,49.5,2.45,16.65,49.5,43.69,33.06
2018,9,28,8,30,0.0,48.0,2.5,17.0,48.0,42.37,31.75
2018,9,28,8,45,0.0,72.5,2.5,17.4,72.5,64.13,50.58
2018,9,28,9,0,0.0,97.0,2.5,17.8,97.0,85.34,65.52
2018,9,28,9,15,0.0,103.5,2.55,18.15,103.5,90.97,69.85
2018,9,28,9,30,0.0,110.0,2.6,18.5,110.0,96.63,74.19
2018,9,28,9,45,1.0,138.5,2.65,18.8,139.0,120.71,93.43
2018,9,28,10,0,2.0,167.0,2.7,19.1,168.0,144.92,112.55
2018,9,28,10,15,16.5,215.0,2.75,19.3,226.5,189.31,147.23
2018,9,28,10,30,31.0,263.0,2.8,19.5,285.0,230.44,179.04
2018,9,28,10,45,176.0,279.0,2.85,19.7,407.5,305.02,235.46
2018,9,28,11,0,321.0,295.0,2.9,19.9,530.0,395.55,304.62
2018,9,28,11,15,604.5,200.5,2.95,19.95,652.5,483.31,372.77
2018,9,28,11,30,888.0,106.0,3.0,20.0,775.0,590.97,456.47
2018,9,28,11,45,888.0,107.0,3.05,20.05,779.0,631.3,488.5
2018,9,28,12,0,888.0,108.0,3.1,20.1,783.0,669.4,518.58
2018,9,28,12,15,889.0,107.0,3.15,20.05,780.0,703.9,545.78
2018,9,28,12,30,890.0,106.0,3.2,20.0,777.0,735.86,570.75
2018,9,28,12,45,888.5,104.5,3.2,19.95,766.0,762.81,590.54
2018,9,28,13,0,887.0,103.0,3.2,19.9,755.0,786.78,607.96
2018,9,28,13,15,882.0,101.5,3.25,19.8,735.5,804.95,621.74
2018,9,28,13,30,877.0,100.0,3.3,19.7,716.0,819.82,633.37
2018,9,28,13,45,870.5,98.5,3.3,19.6,690.5,830.14,641.69
2018,9,28,14,0,864.0,97.0,3.3,19.5,665.0,837.11,647.83
2018,9,28,14,15,854.0,94.5,3.3,19.3,632.0,836.65,649.15
2018,9,28,14,30,844.0,92.0,3.3,19.1,599.0,840.39,653.66
2018,9,28,14,45,830.0,89.0,3.35,18.9,560.5,829.49,648.15
2018,9,28,15,0,816.0,86.0,3.4,18.7,522.0,815.32,640.45
2018,9,28,15,15,795.0,83.0,3.4,18.7,478.0,792.13,625.49
2018,9,28,15,30,774.0,80.0,3.4,18.7,434.0,766.13,608.4
2018,9,28,15,45,746.5,76.0,3.35,18.1,387.0,730.97,585.38
2018,9,28,16,0,719.0,72.0,3.3,17.5,340.0,693.66,560.17
2018,9,28,16,15,680.0,66.5,3.25,17.1,290.5,648.63,527.74
2018,9,28,16,30,641.0,61.0,3.2,16.7,241.0,598.41,489.92
2018,9,28,16,45,579.0,54.5,3.1,16.3,192.0,529.59,435.41
2018,9,28,17,0,517.0,48.0,3.0,15.9,143.0,462.24,379.3
2018,9,28,17,15,387.0,39.0,2.9,15.45,97.5,348.02,281.17
2018,9,28,17,30,257.0,30.0,2.8,15.0,52.0,240.2,169.17
2018,9,28,17,45,142.5,17.5,2.65,14.6,28.0,101.58,0.0
2018,9,28,18,0,28.0,5.0,2.5,14.2,4.0,0.0,0.0
2018,9,28,18,15,14.0,2.5,2.45,14.05,2.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,29,5,45,0.5,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,29,6,0,1.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,29,6,15,1.0,5.0,1.95,14.05,5.0,4.55,0.0
2018,9,29,6,30,1.0,10.0,2.1,14.5,10.0,8.78,0.02
2018,9,29,6,45,0.5,17.0,2.25,14.9,17.0,14.95,7.18
2018,9,29,7,0,0.0,24.0,2.4,15.3,24.0,21.12,12.95
