Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,7,15,2.0,41.5,2.5,15.65,42.0,36.61,26.88
2018,9,29,7,30,4.0,59.0,2.6,16.0,60.0,51.94,40.56
2018,9,29,7,45,15.0,92.5,2.65,16.35,97.5,78.83,64.23
2018,9,29,8,0,26.0,126.0,2.7,16.7,135.0,100.53,82.99
2018,9,29,8,15,14.5,110.5,2.65,17.1,115.5,94.45,77.36
2018,9,29,8,30,3.0,95.0,2.6,17.5,96.0,82.98,67.08
2018,9,29,8,45,1.5,76.0,2.6,17.85,76.5,67.26,53.18
2018,9,29,9,0,0.0,57.0,2.6,18.2,57.0,50.38,36.48
2018,9,29,9,15,2.5,99.5,2.6,18.55,101.0,87.87,67.16
2018,9,29,9,30,5.0,142.0,2.6,18.9,145.0,123.42,95.66
2018,9,29,9,45,3.5,137.0,2.6,19.2,139.0,119.94,92.55
2018,9,29,10,0,2.0,132.0,2.6,19.5,133.0,116.03,89.18
2018,9,29,10,15,5.0,155.5,2.65,19.7,159.0,137.07,105.79
2018,9,29,10,30,8.0,179.0,2.7,19.9,185.0,158.55,122.63
2018,9,29,10,45,7.5,179.5,2.75,20.1,185.0,159.8,123.42
2018,9,29,11,0,7.0,180.0,2.8,20.3,185.0,160.94,124.16
2018,9,29,11,15,8.5,200.0,2.8,20.35,206.0,179.73,138.92
2018,9,29,11,30,10.0,220.0,2.8,20.4,227.0,198.89,153.88
2018,9,29,11,45,15.5,235.0,2.85,20.45,246.5,216.48,167.65
2018,9,29,12,0,21.0,250.0,2.9,20.5,266.0,234.74,181.96
2018,9,29,12,15,28.0,266.5,2.95,20.5,287.5,260.08,201.81
2018,9,29,12,30,35.0,283.0,3.0,20.5,309.0,283.83,220.39
2018,9,29,12,45,25.5,265.5,3.0,20.5,284.5,264.37,205.28
2018,9,29,13,0,16.0,248.0,3.0,20.5,260.0,236.33,183.52
2018,9,29,13,15,18.0,222.5,3.0,20.4,235.5,215.56,167.75
2018,9,29,13,30,20.0,197.0,3.0,20.3,211.0,202.04,157.59
2018,9,29,13,45,18.5,201.5,3.0,20.2,214.0,198.71,155.23
2018,9,29,14,0,17.0,206.0,3.0,20.1,217.0,203.13,159.01
2018,9,29,14,15,155.5,165.0,3.0,19.95,258.0,313.28,250.99
2018,9,29,14,30,294.0,124.0,3.0,19.8,299.0,403.78,325.95
2018,9,29,14,45,450.5,114.0,3.0,19.6,362.0,538.13,432.76
2018,9,29,15,0,607.0,104.0,3.0,19.4,425.0,661.01,526.41
2018,9,29,15,15,400.5,96.0,3.0,19.4,300.5,477.42,387.0
2018,9,29,15,30,194.0,88.0,3.0,19.4,176.0,268.14,220.05
2018,9,29,15,45,217.5,71.5,2.9,19.05,159.5,282.36,233.56
2018,9,29,16,0,241.0,55.0,2.8,18.7,143.0,277.42,231.05
2018,9,29,16,15,424.5,59.5,2.7,18.35,187.0,436.28,361.12
2018,9,29,16,30,608.0,64.0,2.6,18.0,231.0,574.82,468.67
2018,9,29,16,45,362.5,45.5,2.45,17.7,139.5,355.93,293.74
2018,9,29,17,0,117.0,27.0,2.3,17.4,48.0,136.52,110.51
2018,9,29,17,15,58.5,16.5,2.1,16.95,27.0,66.36,50.08
2018,9,29,17,30,0.0,6.0,1.9,16.5,6.0,5.26,0.0
2018,9,29,17,45,0.0,3.0,1.7,16.1,3.0,2.73,0.0
2018,9,29,18,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,9,29,18,15,0.0,0.0,1.45,15.55,0.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,9,30,5,45,5.5,1.0,0.9,14.55,1.0,0.0,0.0
2018,9,30,6,0,11.0,2.0,0.9,14.6,2.0,0.0,0.0
2018,9,30,6,15,115.5,14.5,0.95,14.95,22.5,13.19,0.0
2018,9,30,6,30,220.0,27.0,1.0,15.3,43.0,22.68,7.88
2018,9,30,6,45,331.0,38.0,1.0,15.65,83.5,30.89,20.69
2018,9,30,7,0,442.0,49.0,1.0,16.0,124.0,38.86,28.42
2018,9,30,7,15,503.5,55.5,1.0,16.35,168.5,42.53,32.02
2018,9,30,7,30,565.0,62.0,1.0,16.7,213.0,46.2,35.4
2018,9,30,7,45,354.0,61.5,1.0,17.0,162.5,42.88,32.47
2018,9,30,8,0,143.0,61.0,1.0,17.3,112.0,46.99,36.0
2018,9,30,8,15,76.5,74.0,1.0,17.8,101.5,60.55,47.71
2018,9,30,8,30,10.0,87.0,1.0,18.3,91.0,76.58,61.34
2018,9,30,8,45,16.0,108.0,1.0,18.75,115.5,90.09,72.62
2018,9,30,9,0,22.0,129.0,1.0,19.2,140.0,106.56,82.03
2018,9,30,9,15,20.0,156.5,1.05,19.65,167.5,134.72,103.92
2018,9,30,9,30,18.0,184.0,1.1,20.1,195.0,158.02,121.94
2018,9,30,9,45,119.5,216.5,1.15,20.5,293.5,192.96,144.87
2018,9,30,10,0,221.0,249.0,1.2,20.9,392.0,245.75,182.59
2018,9,30,10,15,138.5,260.0,1.3,21.15,351.0,251.2,190.05
2018,9,30,10,30,56.0,271.0,1.4,21.4,310.0,245.21,187.62
2018,9,30,10,45,144.5,295.5,1.45,21.65,399.5,303.93,231.53
2018,9,30,11,0,233.0,320.0,1.5,21.9,489.0,375.56,285.07
2018,9,30,11,15,224.5,327.5,1.55,22.05,492.5,393.57,299.04
2018,9,30,11,30,216.0,335.0,1.6,22.2,496.0,410.54,312.25
2018,9,30,11,45,239.5,332.0,1.7,22.35,511.5,438.6,333.89
2018,9,30,12,0,263.0,329.0,1.8,22.5,527.0,466.92,355.63
2018,9,30,12,15,361.5,305.0,1.8,22.55,575.5,526.77,401.15
2018,9,30,12,30,460.0,281.0,1.8,22.6,624.0,598.18,454.22
2018,9,30,12,45,549.5,242.5,1.85,22.65,646.0,647.67,491.74
2018,9,30,13,0,639.0,204.0,1.9,22.7,668.0,702.61,532.97
2018,9,30,13,15,528.0,233.0,1.9,22.6,609.5,661.28,502.9
2018,9,30,13,30,417.0,262.0,1.9,22.5,551.0,618.14,471.55
2018,9,30,13,45,468.0,235.0,1.9,22.4,547.5,645.04,493.57
2018,9,30,14,0,519.0,208.0,1.9,22.3,544.0,670.24,513.9
2018,9,30,14,15,437.5,212.5,1.9,22.1,485.5,616.61,475.52
2018,9,30,14,30,356.0,217.0,1.9,21.9,427.0,544.68,423.91
2018,9,30,14,45,403.0,196.0,1.95,21.7,419.0,581.95,454.33
2018,9,30,15,0,450.0,175.0,2.0,21.5,411.0,601.36,471.32
2018,9,30,15,15,482.5,151.5,2.0,21.5,384.5,602.7,474.53
2018,9,30,15,30,515.0,128.0,2.0,21.5,358.0,600.54,475.3
2018,9,30,15,45,289.5,134.0,2.0,20.95,260.5,403.92,325.08
2018,9,30,16,0,64.0,140.0,2.0,20.4,163.0,203.14,162.94
2018,9,30,16,15,35.5,116.5,1.9,20.05,129.0,155.05,123.99
2018,9,30,16,30,7.0,93.0,1.8,19.7,95.0,97.72,76.14
2018,9,30,16,45,3.5,71.5,1.75,19.35,72.5,73.21,55.61
2018,9,30,17,0,0.0,50.0,1.7,19.0,50.0,48.08,34.24
2018,9,30,17,15,4.0,33.0,1.55,18.65,33.5,33.21,21.36
2018,9,30,17,30,8.0,16.0,1.4,18.3,17.0,19.39,6.54
2018,9,30,17,45,8.0,8.5,1.25,17.95,9.0,12.47,0.0
2018,9,30,18,0,8.0,1.0,1.1,17.6,1.0,0.0,0.0
2018,9,30,18,15,4.0,0.5,1.05,17.4,0.5,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.65,16.1,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.6,15.95,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.65,15.75,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.75,15.4,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,1,5,45,5.0,1.0,0.95,14.15,1.0,0.0,0.0
2018,10,1,6,0,10.0,2.0,0.9,14.2,2.0,0.0,0.0
2018,10,1,6,15,10.0,7.5,0.95,14.45,8.0,6.82,0.0
2018,10,1,6,30,10.0,13.0,1.0,14.7,14.0,11.67,0.62
2018,10,1,6,45,5.0,23.0,1.0,14.9,23.5,20.27,11.64
2018,10,1,7,0,0.0,33.0,1.0,15.1,33.0,29.09,19.95
2018,10,1,7,15,0.0,46.0,1.0,15.35,46.0,40.6,30.45
2018,10,1,7,30,0.0,59.0,1.0,15.6,59.0,51.83,40.54
2018,10,1,7,45,0.0,57.5,1.0,15.85,57.5,50.78,39.62
2018,10,1,8,0,0.0,56.0,1.0,16.1,56.0,49.45,38.36
2018,10,1,8,15,0.0,56.0,1.05,16.45,56.0,49.45,38.22
2018,10,1,8,30,0.0,56.0,1.1,16.8,56.0,49.46,38.05
2018,10,1,8,45,0.0,53.5,1.1,17.15,53.5,47.26,35.95
2018,10,1,9,0,0.0,51.0,1.1,17.5,51.0,45.06,32.21
2018,10,1,9,15,0.5,85.5,1.1,17.85,86.0,75.77,57.47
2018,10,1,9,30,1.0,120.0,1.1,18.2,121.0,104.94,80.99
2018,10,1,9,45,10.0,173.5,1.1,18.5,180.0,150.5,116.94
2018,10,1,10,0,19.0,227.0,1.1,18.8,239.0,196.59,152.63
2018,10,1,10,15,44.5,264.5,1.1,19.1,294.5,230.16,177.65
2018,10,1,10,30,70.0,302.0,1.1,19.4,350.0,273.3,210.1
2018,10,1,10,45,83.0,317.5,1.1,19.65,376.0,298.18,228.74
2018,10,1,11,0,96.0,333.0,1.1,19.9,402.0,324.63,248.59
2018,10,1,11,15,103.5,339.5,1.15,20.15,415.0,342.55,262.14
2018,10,1,11,30,111.0,346.0,1.2,20.4,428.0,361.04,276.13
2018,10,1,11,45,129.5,345.0,1.2,20.65,441.5,382.43,292.21
2018,10,1,12,0,148.0,344.0,1.2,20.9,455.0,403.93,308.36
2018,10,1,12,15,180.0,342.5,1.25,20.95,476.5,434.79,331.98
2018,10,1,12,30,212.0,341.0,1.3,21.0,498.0,467.25,356.7
2018,10,1,12,45,179.5,329.5,1.35,21.1,461.0,444.82,340.29
2018,10,1,13,0,147.0,318.0,1.4,21.2,424.0,419.47,321.84
2018,10,1,13,15,93.5,299.5,1.45,21.15,366.5,357.77,275.76
2018,10,1,13,30,40.0,281.0,1.5,21.1,309.0,302.16,233.27
2018,10,1,13,45,64.5,275.5,1.5,21.0,318.0,320.68,248.89
2018,10,1,14,0,89.0,270.0,1.5,20.9,327.0,339.79,264.68
2018,10,1,14,15,59.5,242.5,1.5,20.7,280.0,290.27,226.77
2018,10,1,14,30,30.0,215.0,1.5,20.5,233.0,239.4,187.37
2018,10,1,14,45,31.5,202.0,1.45,20.3,219.5,229.76,180.69
2018,10,1,15,0,33.0,189.0,1.4,20.1,206.0,219.92,173.65
2018,10,1,15,15,32.5,173.5,1.4,20.1,189.0,205.29,162.61
2018,10,1,15,30,32.0,158.0,1.4,20.1,172.0,190.42,151.28
2018,10,1,15,45,20.0,131.0,1.25,19.6,139.5,141.2,111.82
2018,10,1,16,0,8.0,104.0,1.1,19.1,107.0,104.17,81.6
2018,10,1,16,15,4.0,74.5,1.05,18.8,76.0,70.83,54.07
2018,10,1,16,30,0.0,45.0,1.0,18.5,45.0,39.69,27.91
2018,10,1,16,45,0.0,34.0,0.9,18.15,34.0,29.96,19.63
2018,10,1,17,0,0.0,23.0,0.8,17.8,23.0,20.23,11.27
2018,10,1,17,15,8.5,16.5,0.8,17.6,17.0,20.41,11.13
2018,10,1,17,30,17.0,10.0,0.8,17.4,11.0,22.59,6.89
2018,10,1,17,45,17.0,6.5,0.8,17.15,6.5,15.92,0.0
2018,10,1,18,0,17.0,3.0,0.8,16.9,2.0,0.0,0.0
2018,10,1,18,15,8.5,1.5,0.8,16.8,1.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.85,16.55,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,1.35,16.7,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,1.4,16.55,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,1.35,16.45,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,1.25,16.35,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,1.15,16.15,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,2,6,15,0.0,2.0,1.15,16.15,2.0,1.82,0.0
2018,10,2,6,30,0.0,4.0,1.2,16.4,4.0,3.5,0.0
2018,10,2,6,45,0.0,5.5,1.25,16.65,5.5,4.82,0.0
2018,10,2,7,0,0.0,7.0,1.3,16.9,7.0,6.14,0.0
2018,10,2,7,15,0.0,8.5,1.25,17.35,8.5,7.46,0.95
2018,10,2,7,30,0.0,10.0,1.2,17.8,10.0,8.78,2.15
2018,10,2,7,45,0.0,27.5,1.15,18.25,27.5,24.21,15.83
2018,10,2,8,0,0.0,45.0,1.1,18.7,45.0,39.69,29.41
2018,10,2,8,15,0.0,50.0,1.1,19.25,50.0,44.13,33.13
2018,10,2,8,30,0.0,55.0,1.1,19.8,55.0,48.57,36.81
2018,10,2,8,45,39.5,109.5,1.1,20.35,130.0,91.34,73.32
2018,10,2,9,0,79.0,164.0,1.1,20.9,205.0,131.83,101.23
2018,10,2,9,15,198.0,183.0,1.2,21.35,295.5,146.15,105.84
2018,10,2,9,30,317.0,202.0,1.3,21.8,386.0,190.87,134.26
2018,10,2,9,45,390.5,212.0,1.45,22.25,452.0,227.9,160.21
2018,10,2,10,0,464.0,222.0,1.6,22.7,518.0,280.11,199.68
2018,10,2,10,15,445.0,242.5,1.65,22.95,536.0,320.1,233.36
2018,10,2,10,30,426.0,263.0,1.7,23.2,554.0,358.21,265.05
2018,10,2,10,45,341.0,286.5,1.75,23.5,523.5,372.23,278.76
2018,10,2,11,0,256.0,310.0,1.8,23.8,493.0,375.03,282.82
2018,10,2,11,15,192.0,322.5,1.8,24.0,461.0,372.16,281.61
2018,10,2,11,30,128.0,335.0,1.8,24.2,429.0,361.76,274.06
2018,10,2,11,45,96.0,307.5,1.85,24.35,378.5,327.81,249.1
2018,10,2,12,0,64.0,280.0,1.9,24.5,328.0,290.71,221.35
2018,10,2,12,15,141.0,291.5,1.85,24.6,395.5,362.47,276.53
2018,10,2,12,30,218.0,303.0,1.8,24.7,463.0,442.07,336.16
2018,10,2,12,45,376.5,271.5,1.8,24.75,543.0,547.14,415.01
2018,10,2,13,0,535.0,240.0,1.8,24.8,623.0,651.86,491.78
2018,10,2,13,15,538.0,229.0,1.8,24.75,605.5,661.64,499.16
2018,10,2,13,30,541.0,218.0,1.8,24.7,588.0,669.1,505.72
2018,10,2,13,45,529.0,211.5,1.75,24.65,561.5,666.78,504.85
2018,10,2,14,0,517.0,205.0,1.7,24.6,535.0,661.85,502.25
2018,10,2,14,15,338.5,228.5,1.7,24.4,440.0,534.04,409.56
2018,10,2,14,30,160.0,252.0,1.7,24.2,345.0,403.82,311.8
2018,10,2,14,45,148.0,232.5,1.7,24.0,314.0,376.99,293.37
2018,10,2,15,0,136.0,213.0,1.7,23.8,283.0,349.1,273.29
2018,10,2,15,15,175.5,189.0,1.7,23.8,271.0,357.46,281.94
2018,10,2,15,30,215.0,165.0,1.7,23.8,259.0,379.36,300.49
2018,10,2,15,45,201.5,151.5,1.7,23.2,231.5,354.01,282.14
2018,10,2,16,0,188.0,138.0,1.7,22.6,204.0,313.39,251.83
2018,10,2,16,15,272.5,106.5,1.7,22.15,186.0,352.8,285.52
2018,10,2,16,30,357.0,75.0,1.7,21.7,168.0,387.89,314.25
2018,10,2,16,45,370.0,62.5,1.65,21.3,140.0,374.81,302.42
2018,10,2,17,0,383.0,50.0,1.6,20.9,112.0,362.76,289.27
2018,10,2,17,15,218.5,36.0,1.55,20.4,68.5,224.99,173.13
2018,10,2,17,30,54.0,22.0,1.5,19.9,25.0,76.93,26.99
2018,10,2,17,45,27.0,11.0,1.45,19.4,12.5,25.79,0.0
2018,10,2,18,0,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,1.35,18.7,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.1,17.75,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.85,17.3,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,0.85,17.05,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,0.95,16.95,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.05,16.85,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.15,16.65,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.25,16.6,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.25,16.65,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.15,16.65,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.85,16.6,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.75,16.6,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,3,6,15,0.5,6.5,0.75,16.8,6.5,5.91,0.0
2018,10,3,6,30,1.0,13.0,0.8,16.9,13.0,11.44,0.0
2018,10,3,6,45,8.0,27.0,0.8,17.0,28.0,23.74,14.26
2018,10,3,7,0,15.0,41.0,0.8,17.1,43.0,35.47,25.25
2018,10,3,7,15,18.0,51.5,0.85,17.3,55.0,44.39,33.45
2018,10,3,7,30,21.0,62.0,0.9,17.5,67.0,53.16,41.37
2018,10,3,7,45,10.5,54.0,0.9,17.7,56.5,47.73,36.63
2018,10,3,8,0,0.0,46.0,0.9,17.9,46.0,40.58,30.28
2018,10,3,8,15,24.0,99.0,0.95,18.15,109.5,82.63,66.88
2018,10,3,8,30,48.0,152.0,1.0,18.4,173.0,119.8,98.44
2018,10,3,8,45,136.5,177.5,1.05,18.65,245.5,130.59,107.13
2018,10,3,9,0,225.0,203.0,1.1,18.9,318.0,142.41,108.98
2018,10,3,9,15,492.5,152.5,1.15,19.2,429.5,140.34,91.53
2018,10,3,9,30,760.0,102.0,1.2,19.5,541.0,175.57,104.28
2018,10,3,9,45,660.5,145.0,1.25,19.8,542.5,228.76,151.31
2018,10,3,10,0,561.0,188.0,1.3,20.1,544.0,277.85,196.21
2018,10,3,10,15,411.0,238.5,1.3,20.3,505.0,305.91,225.22
2018,10,3,10,30,261.0,289.0,1.3,20.5,466.0,322.07,242.78
2018,10,3,10,45,141.0,270.0,1.35,20.7,366.0,281.66,215.07
2018,10,3,11,0,21.0,251.0,1.4,20.9,266.0,226.8,174.36
2018,10,3,11,15,28.0,265.5,1.4,21.0,286.0,243.78,187.57
2018,10,3,11,30,35.0,280.0,1.4,21.1,306.0,263.88,202.89
2018,10,3,11,45,99.0,311.0,1.45,21.15,384.0,332.33,255.46
2018,10,3,12,0,163.0,342.0,1.5,21.2,462.0,410.72,314.59
2018,10,3,12,15,199.5,338.0,1.55,21.2,484.5,442.57,338.84
2018,10,3,12,30,236.0,334.0,1.6,21.2,507.0,476.15,364.66
2018,10,3,12,45,221.0,311.0,1.65,21.2,471.0,456.05,350.58
2018,10,3,13,0,206.0,288.0,1.7,21.2,435.0,433.33,334.75
2018,10,3,13,15,255.5,286.0,1.75,21.1,463.0,489.2,377.93
2018,10,3,13,30,305.0,284.0,1.8,21.0,491.0,537.04,414.59
2018,10,3,13,45,374.5,250.5,1.8,20.95,494.5,568.33,439.89
2018,10,3,14,0,444.0,217.0,1.8,20.9,498.0,613.19,474.8
2018,10,3,14,15,623.5,153.5,1.8,20.8,525.0,708.4,547.9
2018,10,3,14,30,803.0,90.0,1.8,20.7,552.0,788.68,605.12
2018,10,3,14,45,750.0,94.0,1.8,20.6,502.0,753.44,581.27
2018,10,3,15,0,697.0,98.0,1.8,20.5,452.0,719.25,559.05
2018,10,3,15,15,672.5,92.0,1.8,20.5,408.5,690.71,540.38
2018,10,3,15,30,648.0,86.0,1.8,20.5,365.0,659.81,519.67
2018,10,3,15,45,621.5,81.5,1.75,20.2,324.0,627.24,497.58
2018,10,3,16,0,595.0,77.0,1.7,19.9,283.0,593.03,473.65
2018,10,3,16,15,546.5,70.0,1.65,19.65,236.5,537.44,432.54
2018,10,3,16,30,498.0,63.0,1.6,19.4,190.0,481.86,389.9
2018,10,3,16,45,415.0,55.5,1.5,19.1,145.0,401.49,324.97
2018,10,3,17,0,332.0,48.0,1.4,18.8,100.0,320.91,257.35
2018,10,3,17,15,211.0,33.5,1.35,18.5,62.0,215.69,165.52
2018,10,3,17,30,90.0,19.0,1.3,18.2,24.0,103.93,20.82
2018,10,3,17,45,45.0,9.5,1.2,17.85,12.0,34.77,0.0
2018,10,3,18,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.15,17.05,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,4,6,15,1.0,3.0,1.9,14.8,3.0,2.73,0.0
2018,10,4,6,30,2.0,6.0,2.0,14.9,6.0,5.37,0.0
2018,10,4,6,45,1.0,20.5,2.1,15.0,20.5,18.05,9.48
2018,10,4,7,0,0.0,35.0,2.2,15.1,35.0,30.87,21.38
2018,10,4,7,15,0.5,45.5,2.25,15.25,45.5,40.17,29.97
2018,10,4,7,30,1.0,56.0,2.3,15.4,56.0,49.29,38.27
2018,10,4,7,45,0.5,61.0,2.35,15.5,61.0,53.9,42.42
2018,10,4,8,0,0.0,66.0,2.4,15.6,66.0,58.33,46.3
2018,10,4,8,15,0.5,86.5,2.5,15.75,86.5,75.47,61.26
2018,10,4,8,30,1.0,107.0,2.6,15.9,107.0,92.13,75.61
2018,10,4,8,45,1.0,103.0,2.7,16.1,103.5,89.57,73.09
2018,10,4,9,0,1.0,99.0,2.8,16.3,100.0,86.8,67.21
2018,10,4,9,15,5.0,128.0,2.85,16.5,131.0,110.92,86.73
2018,10,4,9,30,9.0,157.0,2.9,16.7,162.0,135.46,106.28
2018,10,4,9,45,31.0,203.5,3.0,16.9,222.5,171.36,134.11
2018,10,4,10,0,53.0,250.0,3.1,17.1,283.0,214.92,167.99
2018,10,4,10,15,95.5,280.5,3.15,17.25,343.5,256.21,199.49
2018,10,4,10,30,138.0,311.0,3.2,17.4,404.0,298.79,232.34
2018,10,4,10,45,154.5,323.0,3.25,17.5,430.0,327.06,254.73
2018,10,4,11,0,171.0,335.0,3.3,17.6,456.0,357.01,278.46
2018,10,4,11,15,197.0,331.0,3.3,17.7,472.5,380.4,297.12
2018,10,4,11,30,223.0,327.0,3.3,17.8,489.0,405.3,317.03
2018,10,4,11,45,208.0,327.5,3.3,17.85,479.5,411.76,322.56
2018,10,4,12,0,193.0,328.0,3.3,17.9,470.0,416.43,326.59
2018,10,4,12,15,260.0,313.0,3.3,17.95,503.0,464.02,364.41
2018,10,4,12,30,327.0,298.0,3.3,18.0,536.0,510.82,401.43
2018,10,4,12,45,329.5,301.5,3.3,18.05,538.0,531.82,417.71
2018,10,4,13,0,332.0,305.0,3.3,18.1,540.0,552.06,433.47
2018,10,4,13,15,576.0,210.5,3.25,18.2,604.0,668.55,525.7
2018,10,4,13,30,820.0,116.0,3.2,18.3,668.0,780.87,610.6
2018,10,4,13,45,732.5,136.5,3.2,18.4,615.0,752.96,590.25
2018,10,4,14,0,645.0,157.0,3.2,18.5,562.0,717.58,565.11
2018,10,4,14,15,521.0,178.0,3.2,18.5,494.0,641.52,508.58
2018,10,4,14,30,397.0,199.0,3.2,18.5,426.0,569.33,453.61
2018,10,4,14,45,348.0,197.0,3.2,18.5,385.5,515.97,414.06
2018,10,4,15,0,299.0,195.0,3.2,18.5,345.0,477.3,384.67
2018,10,4,15,15,346.5,168.5,3.2,18.5,327.5,487.48,395.29
2018,10,4,15,30,394.0,142.0,3.2,18.5,310.0,511.68,416.08
2018,10,4,15,45,563.0,102.5,3.15,18.15,311.0,603.63,491.1
2018,10,4,16,0,732.0,63.0,3.1,17.8,312.0,674.9,546.12
2018,10,4,16,15,675.0,59.5,3.0,17.4,261.0,614.1,500.02
2018,10,4,16,30,618.0,56.0,2.9,17.0,210.0,559.05,457.29
2018,10,4,16,45,526.5,49.5,2.75,16.6,159.5,471.36,386.4
2018,10,4,17,0,435.0,43.0,2.6,16.2,109.0,386.92,314.03
2018,10,4,17,15,289.5,32.5,2.5,15.65,69.5,267.26,206.24
2018,10,4,17,30,144.0,22.0,2.4,15.1,30.0,141.11,0.0
2018,10,4,17,45,72.0,11.0,2.3,14.55,15.0,51.54,0.0
2018,10,4,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,5,6,15,63.0,10.5,1.65,11.85,14.0,9.55,0.0
2018,10,5,6,30,126.0,21.0,1.6,12.4,28.0,16.57,0.0
2018,10,5,6,45,283.5,31.5,1.55,12.9,69.0,25.47,15.71
2018,10,5,7,0,441.0,42.0,1.5,13.4,110.0,33.31,23.65
2018,10,5,7,15,449.0,54.0,1.45,13.85,145.0,41.76,31.56
2018,10,5,7,30,457.0,66.0,1.4,14.3,180.0,49.77,38.87
2018,10,5,7,45,535.5,72.0,1.35,14.7,234.0,52.82,41.61
2018,10,5,8,0,614.0,78.0,1.3,15.1,288.0,55.89,44.25
2018,10,5,8,15,616.0,89.0,1.3,15.8,325.5,62.19,49.58
2018,10,5,8,30,618.0,100.0,1.3,16.5,363.0,68.15,54.52
2018,10,5,8,45,575.0,122.0,1.25,17.2,387.0,81.6,65.86
2018,10,5,9,0,532.0,144.0,1.2,17.9,411.0,100.74,74.07
2018,10,5,9,15,692.5,111.5,1.15,18.45,488.0,122.15,70.79
2018,10,5,9,30,853.0,79.0,1.1,19.0,565.0,173.99,99.45
2018,10,5,9,45,862.5,81.5,1.1,19.6,597.5,226.75,141.3
2018,10,5,10,0,872.0,84.0,1.1,20.2,630.0,279.71,186.32
2018,10,5,10,15,878.5,86.0,1.0,20.6,656.0,331.4,231.07
2018,10,5,10,30,885.0,88.0,0.9,21.0,682.0,382.54,274.71
2018,10,5,10,45,823.5,115.0,0.85,21.4,680.0,423.63,310.7
2018,10,5,11,0,762.0,142.0,0.8,21.8,678.0,462.62,343.12
2018,10,5,11,15,581.5,215.5,0.8,21.9,628.5,474.17,354.67
2018,10,5,11,30,401.0,289.0,0.8,22.0,579.0,468.56,351.87
2018,10,5,11,45,614.5,206.5,0.8,22.1,653.5,546.73,410.88
2018,10,5,12,0,828.0,124.0,0.8,22.2,728.0,631.45,473.47
2018,10,5,12,15,850.0,114.0,1.0,22.35,730.5,669.45,502.95
2018,10,5,12,30,872.0,104.0,1.2,22.5,733.0,703.08,529.7
2018,10,5,12,45,864.5,105.0,1.35,22.65,720.0,727.2,548.67
2018,10,5,13,0,857.0,106.0,1.5,22.8,707.0,748.19,564.38
2018,10,5,13,15,868.0,97.0,1.7,22.7,691.0,769.73,581.58
2018,10,5,13,30,879.0,88.0,1.9,22.6,675.0,788.25,596.78
2018,10,5,13,45,869.0,86.5,2.1,22.45,647.5,795.19,604.26
2018,10,5,14,0,859.0,85.0,2.3,22.3,620.0,798.7,609.53
2018,10,5,14,15,847.0,83.0,2.4,22.1,586.5,796.62,610.41
2018,10,5,14,30,835.0,81.0,2.5,21.9,553.0,791.2,609.11
2018,10,5,14,45,813.0,80.0,2.65,21.7,513.0,782.85,606.14
2018,10,5,15,0,791.0,79.0,2.8,21.5,473.0,764.41,595.95
2018,10,5,15,15,773.5,74.5,2.8,21.5,430.5,742.41,581.82
2018,10,5,15,30,756.0,70.0,2.8,21.5,388.0,717.64,565.52
2018,10,5,15,45,723.5,66.5,2.9,20.75,341.5,679.72,541.18
2018,10,5,16,0,691.0,63.0,3.0,20.0,295.0,639.98,514.53
2018,10,5,16,15,615.0,61.0,3.05,19.5,242.5,572.8,464.87
2018,10,5,16,30,539.0,59.0,3.1,19.0,190.0,502.59,410.67
2018,10,5,16,45,471.5,51.0,3.15,18.5,146.0,432.24,353.18
2018,10,5,17,0,404.0,43.0,3.2,18.0,102.0,363.97,293.77
2018,10,5,17,15,281.0,31.5,3.2,17.5,65.0,259.4,196.01
2018,10,5,17,30,158.0,20.0,3.2,17.0,28.0,144.1,0.0
2018,10,5,17,45,79.0,10.0,3.2,16.55,14.0,54.36,0.0
2018,10,5,18,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.2,15.85,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.15,15.35,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,6,6,15,136.0,10.5,2.15,13.4,17.5,9.55,0.0
2018,10,6,6,30,272.0,21.0,2.3,13.9,35.0,17.73,0.0
2018,10,6,6,45,409.0,28.5,2.45,14.45,76.5,23.08,13.42
2018,10,6,7,0,546.0,36.0,2.6,15.0,118.0,31.04,21.44
2018,10,6,7,15,619.5,41.0,2.65,15.55,167.5,34.39,24.78
2018,10,6,7,30,693.0,46.0,2.7,16.1,217.0,37.79,27.96
2018,10,6,7,45,739.5,50.0,2.7,16.6,268.0,40.23,30.14
2018,10,6,8,0,786.0,54.0,2.7,17.1,319.0,42.67,32.22
2018,10,6,8,15,817.0,56.0,2.8,17.7,367.5,49.68,38.23
2018,10,6,8,30,848.0,58.0,2.9,18.3,416.0,51.32,39.47
2018,10,6,8,45,869.0,60.0,3.0,18.9,461.0,52.83,40.56
2018,10,6,9,0,890.0,62.0,3.1,19.5,506.0,60.34,46.83
2018,10,6,9,15,900.5,65.5,3.1,19.85,545.0,115.74,58.78
2018,10,6,9,30,911.0,69.0,3.1,20.2,584.0,171.86,95.39
2018,10,6,9,45,917.0,72.5,3.1,20.6,617.0,227.69,140.11
2018,10,6,10,0,923.0,76.0,3.1,21.0,650.0,283.33,188.24
2018,10,6,10,15,931.5,76.5,3.15,21.25,677.0,336.87,235.83
2018,10,6,10,30,940.0,77.0,3.2,21.5,704.0,389.94,282.86
2018,10,6,10,45,944.5,78.0,3.2,21.75,723.0,441.16,327.62
2018,10,6,11,0,949.0,79.0,3.2,22.0,742.0,491.1,370.23
2018,10,6,11,15,952.0,79.0,3.25,22.15,753.5,537.91,409.6
2018,10,6,11,30,955.0,79.0,3.3,22.3,765.0,582.84,446.52
2018,10,6,11,45,956.0,78.5,3.3,22.5,768.0,624.09,479.58
2018,10,6,12,0,957.0,78.0,3.3,22.7,771.0,662.91,510.05
2018,10,6,12,15,954.5,78.0,3.4,22.85,766.0,697.36,537.16
2018,10,6,12,30,952.0,78.0,3.5,23.0,761.0,728.85,561.7
2018,10,6,12,45,948.0,78.0,3.55,23.1,748.5,756.2,581.76
2018,10,6,13,0,944.0,78.0,3.6,23.2,736.0,780.31,599.15
2018,10,6,13,15,938.5,77.5,3.65,23.25,716.0,799.43,613.22
2018,10,6,13,30,933.0,77.0,3.7,23.3,696.0,815.1,625.02
2018,10,6,13,45,924.5,75.5,3.75,23.35,668.0,823.79,632.07
2018,10,6,14,0,916.0,74.0,3.8,23.4,640.0,828.88,636.79
2018,10,6,14,15,904.0,72.5,3.85,23.3,605.5,827.58,637.56
2018,10,6,14,30,892.0,71.0,3.9,23.2,571.0,822.77,636.01
2018,10,6,14,45,875.5,69.5,3.95,23.15,531.0,810.89,629.43
2018,10,6,15,0,859.0,68.0,4.0,23.1,491.0,795.8,620.61
2018,10,6,15,15,837.0,65.5,4.0,23.1,446.0,771.97,605.1
2018,10,6,15,30,815.0,63.0,4.0,23.1,401.0,752.87,592.89
2018,10,6,15,45,784.0,59.5,3.95,22.6,353.0,715.4,567.71
2018,10,6,16,0,753.0,56.0,3.9,22.1,305.0,675.96,540.3
2018,10,6,16,15,706.0,52.5,3.7,21.45,255.5,622.85,501.14
2018,10,6,16,30,659.0,49.0,3.5,20.8,206.0,569.1,459.61
2018,10,6,16,45,581.0,43.5,3.3,20.15,157.5,490.84,396.56
2018,10,6,17,0,503.0,38.0,3.1,19.5,109.0,422.72,337.19
2018,10,6,17,15,348.0,28.0,3.1,18.95,68.0,297.37,218.66
2018,10,6,17,30,193.0,18.0,3.1,18.4,27.0,159.8,0.0
2018,10,6,17,45,96.5,9.0,3.1,17.8,13.5,8.19,0.0
2018,10,6,18,0,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.1,17.15,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.1,17.05,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.2,17.05,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.25,17.15,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.35,17.15,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.5,16.75,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.5,16.45,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,3.5,16.05,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.45,15.95,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.4,15.85,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.35,15.75,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.25,15.65,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.3,15.15,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,10,7,6,15,82.5,10.0,3.5,15.3,14.0,9.1,0.0
2018,10,7,6,30,165.0,20.0,3.6,15.6,28.0,15.86,0.0
2018,10,7,6,45,321.5,30.0,3.75,15.95,69.0,24.42,14.19
2018,10,7,7,0,478.0,40.0,3.9,16.3,110.0,31.89,21.99
2018,10,7,7,15,586.0,43.0,4.0,16.7,162.5,36.19,26.2
2018,10,7,7,30,694.0,46.0,4.1,17.1,215.0,37.89,27.89
2018,10,7,7,45,738.0,50.0,4.25,17.45,265.0,40.31,30.08
2018,10,7,8,0,782.0,54.0,4.4,17.8,315.0,42.73,32.16
2018,10,7,8,15,811.5,57.0,4.4,18.2,363.5,50.37,38.76
2018,10,7,8,30,841.0,60.0,4.4,18.6,412.0,52.72,40.64
2018,10,7,8,45,862.0,62.0,4.45,19.0,456.5,54.2,41.74
2018,10,7,9,0,883.0,64.0,4.5,19.4,501.0,59.49,46.13
2018,10,7,9,15,897.0,66.0,4.5,19.8,540.5,113.65,57.93
2018,10,7,9,30,911.0,68.0,4.5,20.2,580.0,168.85,93.27
2018,10,7,9,45,921.0,70.0,4.5,20.6,613.5,224.17,137.39
2018,10,7,10,0,931.0,72.0,4.5,21.0,647.0,279.67,185.49
2018,10,7,10,15,939.0,72.5,4.45,21.35,673.5,333.33,233.43
2018,10,7,10,30,947.0,73.0,4.4,21.7,700.0,386.46,280.75
2018,10,7,10,45,952.0,73.0,4.35,22.1,719.0,437.22,325.34
2018,10,7,11,0,957.0,73.0,4.3,22.5,738.0,486.68,367.73
2018,10,7,11,15,958.5,74.0,4.3,22.8,749.0,533.84,407.45
2018,10,7,11,30,960.0,75.0,4.3,23.1,760.0,579.0,444.53
2018,10,7,11,45,960.0,75.0,4.25,23.4,763.0,620.2,477.58
2018,10,7,12,0,960.0,75.0,4.2,23.7,766.0,658.9,507.93
2018,10,7,12,15,956.5,76.0,4.2,23.9,761.0,693.67,535.02
2018,10,7,12,30,953.0,77.0,4.2,24.1,756.0,725.45,559.43
2018,10,7,12,45,946.5,78.0,4.15,24.3,742.5,752.03,578.58
2018,10,7,13,0,940.0,79.0,4.1,24.5,729.0,775.27,594.81
2018,10,7,13,15,934.5,77.5,4.15,24.55,708.5,793.19,608.06
2018,10,7,13,30,929.0,76.0,4.2,24.6,688.0,807.62,619.0
2018,10,7,13,45,922.0,74.5,4.2,24.65,660.5,817.36,626.59
2018,10,7,14,0,915.0,73.0,4.2,24.7,633.0,823.57,631.87
2018,10,7,14,15,903.0,71.0,4.15,24.65,598.5,821.62,631.6
2018,10,7,14,30,891.0,69.0,4.1,24.6,564.0,816.14,629.01
2018,10,7,14,45,874.5,67.5,4.1,24.55,524.0,804.22,622.17
2018,10,7,15,0,858.0,66.0,4.1,24.5,484.0,789.09,613.11
2018,10,7,15,15,836.0,63.0,4.1,24.5,439.0,764.6,597.13
2018,10,7,15,30,814.0,60.0,4.1,24.5,394.0,737.38,578.99
2018,10,7,15,45,781.5,57.5,3.8,24.05,346.0,707.54,558.45
2018,10,7,16,0,749.0,55.0,3.5,23.6,298.0,668.42,530.34
2018,10,7,16,15,700.0,50.5,3.25,22.85,248.0,612.76,489.43
2018,10,7,16,30,651.0,46.0,3.0,22.1,198.0,556.7,446.29
2018,10,7,16,45,573.5,40.5,2.75,21.35,150.5,479.55,384.36
2018,10,7,17,0,496.0,35.0,2.5,20.6,103.0,412.03,325.46
2018,10,7,17,15,342.0,26.5,2.45,20.0,64.0,290.52,205.84
2018,10,7,17,30,188.0,18.0,2.4,19.4,25.0,128.9,0.0
2018,10,7,17,45,94.0,9.0,2.35,18.85,12.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.3,17.75,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.3,17.35,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.3,17.25,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.35,17.2,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.45,17.2,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.5,17.15,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.55,17.05,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.6,16.95,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.6,16.85,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.6,16.75,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.65,16.65,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.75,16.55,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.8,16.55,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.85,16.6,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,8,6,15,75.0,9.0,3.05,17.05,12.5,8.19,0.0
2018,10,8,6,30,150.0,18.0,3.2,17.5,25.0,14.26,0.0
2018,10,8,6,45,275.5,29.0,3.3,17.95,61.5,23.54,13.11
2018,10,8,7,0,401.0,40.0,3.4,18.4,98.0,31.82,21.67
2018,10,8,7,15,506.5,46.0,3.55,18.8,148.5,35.52,25.35
2018,10,8,7,30,612.0,52.0,3.7,19.2,199.0,39.3,28.86
2018,10,8,7,45,694.0,51.5,3.8,19.6,253.5,41.42,30.77
2018,10,8,8,0,776.0,51.0,3.9,20.0,308.0,40.39,29.81
2018,10,8,8,15,804.5,54.0,3.95,20.45,355.5,48.12,36.44
2018,10,8,8,30,833.0,57.0,4.0,20.9,403.0,50.5,38.33
2018,10,8,8,45,853.0,59.0,4.0,21.3,446.5,52.0,39.45
2018,10,8,9,0,873.0,61.0,4.0,21.7,490.0,55.11,41.94
2018,10,8,9,15,887.5,63.0,4.0,22.05,529.0,108.59,54.29
2018,10,8,9,30,902.0,65.0,4.0,22.4,568.0,163.19,88.43
2018,10,8,9,45,911.5,66.5,4.0,22.75,600.5,217.4,131.06
2018,10,8,10,0,921.0,68.0,4.0,23.1,633.0,271.73,177.71
2018,10,8,10,15,929.0,68.5,3.95,23.4,659.5,324.71,224.64
2018,10,8,10,30,937.0,69.0,3.9,23.7,686.0,377.16,271.03
2018,10,8,10,45,941.0,70.0,3.85,24.0,704.5,427.75,315.22
2018,10,8,11,0,945.0,71.0,3.8,24.3,723.0,477.0,357.23
2018,10,8,11,15,947.5,71.0,3.7,24.55,734.0,523.07,395.67
2018,10,8,11,30,950.0,71.0,3.6,24.8,745.0,567.22,431.52
2018,10,8,11,45,950.5,71.5,3.55,25.05,748.5,608.61,464.42
2018,10,8,12,0,951.0,72.0,3.5,25.3,752.0,647.58,494.69
2018,10,8,12,15,948.5,72.0,3.45,25.4,747.0,681.55,520.96
2018,10,8,12,30,946.0,72.0,3.4,25.5,742.0,712.58,544.6
2018,10,8,12,45,940.0,73.0,3.35,25.65,729.0,739.14,563.6
2018,10,8,13,0,934.0,74.0,3.3,25.8,716.0,762.42,579.7
2018,10,8,13,15,928.5,73.5,3.25,25.8,696.0,781.1,592.99
2018,10,8,13,30,923.0,73.0,3.2,25.8,676.0,796.37,604.0
2018,10,8,13,45,914.0,72.0,3.15,25.8,648.5,804.9,610.46
2018,10,8,14,0,905.0,71.0,3.1,25.8,621.0,809.89,614.65
2018,10,8,14,15,893.5,70.0,3.05,25.65,587.5,809.38,615.54
2018,10,8,14,30,882.0,69.0,3.0,25.5,554.0,805.44,614.22
2018,10,8,14,45,865.5,67.0,3.0,25.4,514.0,792.89,607.16
2018,10,8,15,0,849.0,65.0,3.0,25.3,474.0,777.16,597.93
2018,10,8,15,15,826.5,62.5,3.0,25.3,430.0,752.98,582.42
2018,10,8,15,30,804.0,60.0,3.0,25.3,386.0,733.52,570.1
2018,10,8,15,45,771.5,57.0,2.8,24.75,338.0,695.84,544.44
2018,10,8,16,0,739.0,54.0,2.6,24.2,290.0,656.32,516.68
2018,10,8,16,15,690.0,50.0,2.45,23.35,241.0,601.7,477.26
2018,10,8,16,30,641.0,46.0,2.3,22.5,192.0,546.68,435.49
2018,10,8,16,45,561.0,40.5,2.15,21.65,145.0,468.29,373.2
2018,10,8,17,0,481.0,35.0,2.0,20.8,98.0,400.11,313.75
2018,10,8,17,15,326.0,25.5,2.05,20.15,60.0,275.64,186.56
2018,10,8,17,30,171.0,16.0,2.1,19.5,22.0,116.19,0.0
2018,10,8,17,45,85.5,8.0,2.15,18.9,11.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,2.2,18.3,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,2.2,17.45,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,2.1,17.05,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.95,16.75,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.85,16.55,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.65,16.4,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.55,16.35,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.35,16.05,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.25,15.55,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,9,6,15,29.0,7.5,1.15,13.85,9.0,6.82,0.0
2018,10,9,6,30,58.0,15.0,1.3,14.3,18.0,13.64,0.0
2018,10,9,6,45,150.0,31.5,1.4,14.75,50.0,24.54,13.86
2018,10,9,7,0,242.0,48.0,1.5,15.2,82.0,36.9,26.37
2018,10,9,7,15,446.0,47.5,1.6,15.8,141.5,36.71,26.74
2018,10,9,7,30,650.0,47.0,1.7,16.4,201.0,38.76,28.76
2018,10,9,7,45,690.5,52.0,1.75,16.95,248.5,41.92,31.6
2018,10,9,8,0,731.0,57.0,1.8,17.5,296.0,45.03,34.27
2018,10,9,8,15,743.0,64.5,1.7,18.15,339.5,49.86,38.35
2018,10,9,8,30,755.0,72.0,1.6,18.8,383.0,54.47,42.17
2018,10,9,8,45,805.0,69.0,1.55,19.45,433.0,51.29,39.17
2018,10,9,9,0,855.0,66.0,1.5,20.1,483.0,56.82,43.72
