Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,9,15,871.0,67.5,1.35,20.65,521.5,108.59,55.77
2018,10,9,9,30,887.0,69.0,1.2,21.2,560.0,162.11,88.39
2018,10,9,9,45,898.5,70.5,1.1,21.75,593.5,215.89,129.77
2018,10,9,10,0,910.0,72.0,1.0,22.3,627.0,269.99,175.01
2018,10,9,10,15,855.0,87.5,0.95,22.8,626.5,316.74,217.63
2018,10,9,10,30,800.0,103.0,0.9,23.3,626.0,352.7,251.04
2018,10,9,10,45,737.0,128.5,0.9,23.75,621.0,393.1,286.39
2018,10,9,11,0,674.0,154.0,0.9,24.2,616.0,423.68,312.75
2018,10,9,11,15,559.0,195.0,1.0,24.35,582.5,439.75,328.03
2018,10,9,11,30,444.0,236.0,1.1,24.5,549.0,443.35,332.81
2018,10,9,11,45,533.0,207.0,1.25,24.65,584.5,492.11,370.8
2018,10,9,12,0,622.0,178.0,1.4,24.8,620.0,547.81,413.38
2018,10,9,12,15,566.5,192.0,1.65,24.75,592.5,553.07,419.14
2018,10,9,12,30,511.0,206.0,1.9,24.7,565.0,549.6,418.54
2018,10,9,12,45,544.0,198.0,2.15,24.6,574.5,585.22,447.03
2018,10,9,13,0,577.0,190.0,2.4,24.5,584.0,625.31,478.29
2018,10,9,13,15,476.0,214.0,2.6,24.25,532.5,587.63,451.63
2018,10,9,13,30,375.0,238.0,2.8,24.0,481.0,537.27,415.43
2018,10,9,13,45,391.0,221.0,3.0,23.75,465.0,555.73,431.52
2018,10,9,14,0,407.0,204.0,3.2,23.5,449.0,560.45,437.46
2018,10,9,14,15,507.0,171.5,3.3,23.15,459.5,613.5,480.88
2018,10,9,14,30,607.0,139.0,3.4,22.8,470.0,671.88,527.68
2018,10,9,14,45,713.0,106.5,3.5,22.45,467.5,724.55,568.52
2018,10,9,15,0,819.0,74.0,3.6,22.1,465.0,768.2,602.59
2018,10,9,15,15,736.5,81.0,3.6,22.1,407.0,708.24,559.99
2018,10,9,15,30,654.0,88.0,3.6,22.1,349.0,651.43,519.51
2018,10,9,15,45,623.5,80.5,3.6,21.1,304.0,612.29,493.29
2018,10,9,16,0,593.0,73.0,3.6,20.1,259.0,571.59,464.67
2018,10,9,16,15,526.5,66.0,3.5,19.5,210.5,503.77,412.51
2018,10,9,16,30,460.0,59.0,3.4,18.9,162.0,436.81,358.35
2018,10,9,16,45,335.5,50.5,3.35,18.3,115.5,325.13,265.55
2018,10,9,17,0,211.0,42.0,3.3,17.7,69.0,227.36,180.71
2018,10,9,17,15,114.0,25.5,3.25,17.1,39.5,136.79,86.18
2018,10,9,17,30,17.0,9.0,3.2,16.5,10.0,18.22,0.0
2018,10,9,17,45,8.5,4.5,3.1,15.95,5.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,10,6,15,0.5,2.0,0.9,12.2,2.0,0.0,0.0
2018,10,10,6,30,1.0,4.0,1.0,12.6,4.0,3.64,0.0
2018,10,10,6,45,0.5,10.0,1.05,13.05,10.0,8.78,1.25
2018,10,10,7,0,0.0,16.0,1.1,13.5,16.0,14.06,6.64
2018,10,10,7,15,0.0,25.5,1.15,14.0,25.5,22.44,14.32
2018,10,10,7,30,0.0,35.0,1.2,14.5,35.0,30.84,21.95
2018,10,10,7,45,0.0,46.0,1.25,15.0,46.0,40.58,30.68
2018,10,10,8,0,0.0,57.0,1.3,15.5,57.0,50.34,39.28
2018,10,10,8,15,0.0,76.5,1.25,16.1,76.5,67.22,53.99
2018,10,10,8,30,0.0,96.0,1.2,16.7,96.0,83.23,67.68
2018,10,10,8,45,0.0,115.5,1.15,17.25,115.5,98.95,80.91
2018,10,10,9,0,0.0,135.0,1.1,17.8,135.0,114.4,93.69
2018,10,10,9,15,0.5,146.0,1.05,18.3,146.5,124.07,96.88
2018,10,10,9,30,1.0,157.0,1.0,18.8,158.0,133.88,104.29
2018,10,10,9,45,12.5,191.5,0.9,19.3,199.5,163.91,127.24
2018,10,10,10,0,24.0,226.0,0.8,19.8,241.0,195.46,150.99
2018,10,10,10,15,40.0,253.0,0.8,20.15,278.5,218.31,167.82
2018,10,10,10,30,56.0,280.0,0.8,20.5,316.0,249.5,191.18
2018,10,10,10,45,147.0,293.0,0.8,20.8,392.0,298.52,226.94
2018,10,10,11,0,238.0,306.0,0.8,21.1,468.0,359.9,272.28
2018,10,10,11,15,446.0,248.0,0.8,21.3,558.0,427.55,322.39
2018,10,10,11,30,654.0,190.0,0.8,21.5,648.0,512.86,385.73
2018,10,10,11,45,778.0,141.5,0.85,21.65,689.0,571.51,430.11
2018,10,10,12,0,902.0,93.0,0.9,21.8,730.0,632.53,476.25
2018,10,10,12,15,900.0,93.5,0.95,21.85,725.5,665.92,501.53
2018,10,10,12,30,898.0,94.0,1.0,21.9,721.0,696.56,524.76
2018,10,10,12,45,892.5,94.0,1.1,21.95,708.0,721.41,544.27
2018,10,10,13,0,887.0,94.0,1.2,22.0,695.0,743.12,560.58
2018,10,10,13,15,880.0,93.5,1.3,21.9,675.0,759.99,573.77
2018,10,10,13,30,873.0,93.0,1.4,21.8,655.0,773.56,584.9
2018,10,10,13,45,863.5,92.0,1.55,21.7,628.0,781.33,592.73
2018,10,10,14,0,854.0,91.0,1.7,21.6,601.0,792.04,602.75
2018,10,10,14,15,840.0,89.0,1.8,21.45,567.0,788.77,602.85
2018,10,10,14,30,826.0,87.0,1.9,21.3,533.0,782.1,600.78
2018,10,10,14,45,806.5,85.0,2.0,21.1,493.5,767.74,593.46
2018,10,10,15,0,787.0,83.0,2.1,20.9,454.0,750.26,583.9
2018,10,10,15,15,760.5,79.0,2.1,20.9,409.5,721.89,565.2
2018,10,10,15,30,734.0,75.0,2.1,20.9,365.0,690.93,544.37
2018,10,10,15,45,696.5,71.0,2.25,20.2,318.0,653.71,520.62
2018,10,10,16,0,659.0,67.0,2.4,19.5,271.0,611.14,491.61
2018,10,10,16,15,529.5,67.5,2.4,18.85,213.0,505.56,411.76
2018,10,10,16,30,400.0,68.0,2.4,18.2,155.0,399.19,326.56
2018,10,10,16,45,299.5,54.5,2.4,17.55,110.0,305.82,248.9
2018,10,10,17,0,199.0,41.0,2.4,16.9,65.0,217.79,172.17
2018,10,10,17,15,130.5,26.5,2.35,16.35,39.5,147.07,84.49
2018,10,10,17,30,62.0,12.0,2.3,15.8,14.0,47.26,0.0
2018,10,10,17,45,31.0,6.0,2.3,15.2,7.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,11,6,15,25.5,7.5,0.7,11.85,8.5,0.0,0.0
2018,10,11,6,30,51.0,15.0,0.7,12.2,17.0,13.64,0.0
2018,10,11,6,45,145.5,30.0,0.75,12.6,47.0,23.43,12.35
2018,10,11,7,0,240.0,45.0,0.8,13.0,77.0,34.68,24.59
2018,10,11,7,15,195.0,65.5,0.85,13.5,98.5,51.0,39.58
2018,10,11,7,30,150.0,86.0,0.9,14.0,120.0,67.68,54.67
2018,10,11,7,45,182.5,104.0,0.9,14.5,155.5,77.81,63.7
2018,10,11,8,0,215.0,122.0,0.9,15.0,191.0,89.86,74.17
2018,10,11,8,15,224.5,141.0,0.9,15.5,223.0,102.0,84.49
2018,10,11,8,30,234.0,160.0,0.9,16.0,255.0,113.68,94.21
2018,10,11,8,45,199.5,183.0,0.85,16.5,270.0,133.78,110.94
2018,10,11,9,0,165.0,206.0,0.8,17.0,285.0,147.44,121.92
2018,10,11,9,15,218.5,217.5,0.85,17.45,331.0,171.4,128.59
2018,10,11,9,30,272.0,229.0,0.9,17.9,377.0,195.63,142.38
2018,10,11,9,45,435.0,199.5,0.9,18.3,453.5,217.83,152.17
2018,10,11,10,0,598.0,170.0,0.9,18.7,530.0,261.47,181.68
2018,10,11,10,15,736.0,131.5,0.9,19.1,593.5,305.13,214.74
2018,10,11,10,30,874.0,93.0,0.9,19.5,657.0,368.66,264.64
2018,10,11,10,45,881.0,94.0,0.95,19.95,676.5,417.55,306.32
2018,10,11,11,0,888.0,95.0,1.0,20.4,696.0,465.5,346.28
2018,10,11,11,15,893.0,95.0,0.95,20.7,708.0,510.46,382.55
2018,10,11,11,30,898.0,95.0,0.9,21.0,720.0,553.85,416.44
2018,10,11,11,45,899.0,95.0,0.85,21.3,723.0,593.24,446.37
2018,10,11,12,0,900.0,95.0,0.8,21.6,726.0,630.36,473.74
2018,10,11,12,15,899.5,94.5,0.85,21.75,721.5,663.64,499.04
2018,10,11,12,30,899.0,94.0,0.9,21.9,717.0,694.23,522.06
2018,10,11,12,45,897.5,93.0,0.9,22.05,705.5,720.82,541.43
2018,10,11,13,0,896.0,92.0,0.9,22.2,694.0,744.42,557.66
2018,10,11,13,15,890.0,91.0,1.0,22.2,674.0,761.62,570.89
2018,10,11,13,30,884.0,90.0,1.1,22.2,654.0,775.5,582.08
2018,10,11,13,45,875.5,88.0,1.2,22.25,627.0,783.01,589.0
2018,10,11,14,0,867.0,86.0,1.3,22.3,600.0,787.1,593.79
2018,10,11,14,15,855.0,84.0,1.4,22.2,566.5,785.04,594.86
2018,10,11,14,30,843.0,82.0,1.5,22.1,533.0,786.47,598.46
2018,10,11,14,45,825.5,79.0,1.6,21.95,493.0,772.47,591.52
2018,10,11,15,0,808.0,76.0,1.7,21.8,453.0,755.3,582.4
2018,10,11,15,15,780.0,72.5,1.7,21.8,407.5,726.22,563.48
2018,10,11,15,30,752.0,69.0,1.7,21.8,362.0,694.57,542.45
2018,10,11,15,45,699.0,66.0,1.9,21.25,311.0,642.08,508.03
2018,10,11,16,0,646.0,63.0,2.1,20.7,260.0,593.26,474.66
2018,10,11,16,15,533.5,61.5,2.1,19.9,205.0,498.66,403.77
2018,10,11,16,30,421.0,60.0,2.1,19.1,150.0,406.25,330.37
2018,10,11,16,45,318.5,49.5,2.15,18.3,107.0,310.24,251.21
2018,10,11,17,0,216.0,39.0,2.2,17.5,64.0,225.48,176.8
2018,10,11,17,15,136.5,25.0,2.3,16.85,38.0,145.97,71.48
2018,10,11,17,30,57.0,11.0,2.4,16.2,12.0,43.18,0.0
2018,10,11,17,45,28.5,5.5,2.5,15.6,6.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,12,6,15,31.5,7.0,1.8,12.8,8.0,0.0,0.0
2018,10,12,6,30,63.0,14.0,1.9,13.3,16.0,12.73,0.0
2018,10,12,6,45,148.5,28.5,2.05,13.8,45.0,22.29,10.84
2018,10,12,7,0,234.0,43.0,2.2,14.3,74.0,33.16,23.01
2018,10,12,7,15,387.5,50.5,2.2,14.95,127.0,39.59,29.26
2018,10,12,7,30,541.0,58.0,2.2,15.6,180.0,44.49,33.86
2018,10,12,7,45,616.5,61.5,2.2,16.2,232.0,45.83,35.13
2018,10,12,8,0,692.0,65.0,2.2,16.8,284.0,51.86,40.4
2018,10,12,8,15,734.0,68.0,2.15,17.55,333.0,53.01,41.23
2018,10,12,8,30,776.0,71.0,2.1,18.3,382.0,54.24,42.08
2018,10,12,8,45,807.5,72.5,2.05,19.05,427.5,54.3,41.88
2018,10,12,9,0,839.0,74.0,2.0,19.8,473.0,54.46,41.77
2018,10,12,9,15,858.5,75.5,1.95,20.5,513.0,106.98,57.31
2018,10,12,9,30,878.0,77.0,1.9,21.2,553.0,160.19,88.08
2018,10,12,9,45,893.5,77.5,1.85,21.9,587.0,213.36,128.1
2018,10,12,10,0,909.0,78.0,1.8,22.6,621.0,267.23,172.88
2018,10,12,10,15,918.0,79.0,1.7,23.15,647.5,320.2,218.58
2018,10,12,10,30,927.0,80.0,1.6,23.7,674.0,372.76,263.72
2018,10,12,10,45,933.0,81.0,1.55,24.2,693.5,423.55,306.73
2018,10,12,11,0,939.0,82.0,1.5,24.7,713.0,473.2,347.58
2018,10,12,11,15,942.5,82.0,1.55,24.95,724.5,519.43,385.43
2018,10,12,11,30,946.0,82.0,1.6,25.2,736.0,563.82,420.89
2018,10,12,11,45,947.5,82.0,1.6,25.5,739.5,605.09,452.8
2018,10,12,12,0,949.0,82.0,1.6,25.8,743.0,644.0,482.17
2018,10,12,12,15,948.0,82.0,1.7,25.85,738.5,678.81,509.15
2018,10,12,12,30,947.0,82.0,1.8,25.9,734.0,710.79,533.76
2018,10,12,12,45,943.5,81.5,1.9,25.95,721.0,737.57,554.47
2018,10,12,13,0,940.0,81.0,2.0,26.0,708.0,761.12,571.55
2018,10,12,13,15,934.5,79.5,2.1,25.95,687.5,778.83,584.94
2018,10,12,13,30,929.0,78.0,2.2,25.9,667.0,793.07,596.15
2018,10,12,13,45,921.0,77.0,2.3,25.8,639.5,802.46,604.35
2018,10,12,14,0,913.0,76.0,2.4,25.7,612.0,808.33,610.32
2018,10,12,14,15,900.5,74.0,2.45,25.5,577.0,805.99,610.7
2018,10,12,14,30,888.0,72.0,2.5,25.3,542.0,800.15,608.84
2018,10,12,14,45,871.5,69.5,2.55,25.15,502.0,787.15,601.96
2018,10,12,15,0,855.0,67.0,2.6,25.0,462.0,770.95,592.85
2018,10,12,15,15,831.0,64.5,2.6,25.0,417.0,752.97,581.72
2018,10,12,15,30,807.0,62.0,2.6,25.0,372.0,725.24,563.39
2018,10,12,15,45,773.0,58.5,2.5,24.15,324.0,686.12,537.59
2018,10,12,16,0,739.0,55.0,2.4,23.3,276.0,645.14,509.39
2018,10,12,16,15,683.5,50.5,2.35,22.3,226.0,585.77,466.35
2018,10,12,16,30,628.0,46.0,2.3,21.3,176.0,526.16,420.62
2018,10,12,16,45,522.0,39.5,2.2,20.3,128.0,437.5,348.75
2018,10,12,17,0,416.0,33.0,2.1,19.3,80.0,347.69,268.69
2018,10,12,17,15,247.0,21.5,2.15,18.65,45.5,206.97,78.23
2018,10,12,17,30,78.0,10.0,2.2,18.0,11.0,54.18,0.0
2018,10,12,17,45,39.0,5.0,2.25,17.3,5.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.25,16.4,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,13,6,15,20.5,4.0,1.0,12.7,4.5,0.0,0.0
2018,10,13,6,30,41.0,8.0,1.0,13.2,9.0,7.28,0.0
2018,10,13,6,45,116.5,17.0,1.05,13.7,29.5,13.21,3.76
2018,10,13,7,0,192.0,26.0,1.1,14.2,50.0,19.98,11.63
2018,10,13,7,15,357.0,37.0,1.05,14.7,107.0,28.04,19.14
2018,10,13,7,30,522.0,48.0,1.0,15.2,164.0,36.23,26.64
2018,10,13,7,45,637.0,52.0,1.0,15.75,227.5,42.08,31.9
2018,10,13,8,0,752.0,56.0,1.0,16.3,291.0,44.74,34.21
2018,10,13,8,15,784.5,59.5,0.95,16.95,339.0,46.58,35.71
2018,10,13,8,30,817.0,63.0,0.9,17.6,387.0,48.42,37.14
2018,10,13,8,45,839.5,65.5,0.9,18.3,431.0,56.6,44.05
2018,10,13,9,0,862.0,68.0,0.9,19.0,475.0,58.37,45.32
2018,10,13,9,15,878.0,70.5,0.9,19.55,514.5,102.24,53.92
2018,10,13,9,30,894.0,73.0,0.9,20.1,554.0,156.68,85.01
2018,10,13,9,45,904.0,75.0,0.9,20.65,586.5,210.79,125.64
2018,10,13,10,0,914.0,77.0,0.9,21.2,619.0,265.06,170.74
2018,10,13,10,15,920.5,78.5,0.9,21.75,644.5,317.92,216.26
2018,10,13,10,30,927.0,80.0,0.9,22.3,670.0,370.12,261.06
2018,10,13,10,45,932.5,81.0,0.9,22.8,689.5,420.66,303.73
2018,10,13,11,0,938.0,82.0,0.9,23.3,709.0,470.0,344.23
2018,10,13,11,15,940.5,83.0,0.9,23.55,720.0,516.53,381.77
2018,10,13,11,30,943.0,84.0,0.9,23.8,731.0,561.19,416.78
2018,10,13,11,45,944.0,83.5,0.95,24.0,734.0,601.57,448.27
2018,10,13,12,0,945.0,83.0,1.0,24.2,737.0,639.52,477.32
2018,10,13,12,15,943.5,83.5,1.05,24.3,732.5,674.34,503.72
2018,10,13,12,30,942.0,84.0,1.1,24.4,728.0,706.31,527.7
2018,10,13,12,45,939.0,83.0,1.15,24.45,715.0,732.76,547.72
2018,10,13,13,0,936.0,82.0,1.2,24.5,702.0,756.0,564.35
2018,10,13,13,15,930.0,80.5,1.3,24.45,681.0,773.24,577.56
2018,10,13,13,30,924.0,79.0,1.4,24.4,660.0,786.99,588.62
2018,10,13,13,45,915.0,77.5,1.45,24.35,632.0,794.97,595.42
2018,10,13,14,0,906.0,76.0,1.5,24.3,604.0,799.4,600.03
2018,10,13,14,15,893.0,74.5,1.55,24.1,569.5,797.19,600.67
2018,10,13,14,30,880.0,73.0,1.6,23.9,535.0,791.54,599.13
2018,10,13,14,45,862.0,71.5,1.65,23.75,495.0,778.64,592.55
2018,10,13,15,0,844.0,70.0,1.7,23.6,455.0,769.62,588.71
2018,10,13,15,15,819.0,67.0,1.7,23.6,410.0,743.37,571.88
2018,10,13,15,30,794.0,64.0,1.7,23.6,365.0,714.41,552.95
2018,10,13,15,45,758.0,60.0,1.75,22.8,316.5,673.41,526.77
2018,10,13,16,0,722.0,56.0,1.8,22.0,268.0,630.64,498.03
2018,10,13,16,15,643.5,50.0,1.8,21.1,213.5,553.33,441.54
2018,10,13,16,30,565.0,44.0,1.8,20.2,159.0,477.09,382.96
2018,10,13,16,45,479.5,38.0,1.8,19.3,116.5,404.85,323.17
2018,10,13,17,0,394.0,32.0,1.8,18.4,74.0,330.68,253.78
2018,10,13,17,15,215.5,19.0,1.8,17.7,40.0,181.85,37.93
2018,10,13,17,30,37.0,6.0,1.8,17.0,6.0,26.7,0.0
2018,10,13,17,45,18.5,3.0,1.85,16.3,3.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,14,6,15,0.0,1.5,1.35,11.75,1.5,0.0,0.0
2018,10,14,6,30,0.0,3.0,1.4,12.2,3.0,2.73,0.0
2018,10,14,6,45,0.0,9.0,1.4,12.65,9.0,7.9,0.0
2018,10,14,7,0,0.0,15.0,1.4,13.1,15.0,13.18,5.75
2018,10,14,7,15,0.0,23.5,1.45,13.65,23.5,20.68,12.69
2018,10,14,7,30,0.0,32.0,1.5,14.2,32.0,28.18,19.55
2018,10,14,7,45,0.0,41.0,1.6,14.8,41.0,36.15,26.73
2018,10,14,8,0,0.0,50.0,1.7,15.4,50.0,44.12,33.78
2018,10,14,8,15,0.5,72.5,1.85,16.1,72.5,63.83,51.05
2018,10,14,8,30,1.0,95.0,2.0,16.8,95.0,82.22,66.87
2018,10,14,8,45,24.0,137.0,2.1,17.45,148.0,109.79,90.38
2018,10,14,9,0,47.0,179.0,2.2,18.1,201.0,137.76,113.79
2018,10,14,9,15,198.0,191.0,2.25,18.65,295.0,151.82,114.13
2018,10,14,9,30,349.0,203.0,2.3,19.2,389.0,184.35,130.66
2018,10,14,9,45,649.0,139.0,2.35,19.75,511.5,204.42,132.54
2018,10,14,10,0,949.0,75.0,2.4,20.3,634.0,268.52,173.91
2018,10,14,10,15,958.0,76.5,2.4,20.75,661.5,323.78,222.33
2018,10,14,10,30,967.0,78.0,2.4,21.2,689.0,378.58,270.46
2018,10,14,10,45,973.5,78.0,2.45,21.65,708.5,430.48,315.71
2018,10,14,11,0,980.0,78.0,2.5,22.1,728.0,481.16,358.91
2018,10,14,11,15,983.0,78.5,2.5,22.45,739.5,529.22,398.96
2018,10,14,11,30,986.0,79.0,2.5,22.8,751.0,575.34,436.36
2018,10,14,11,45,989.5,79.0,2.5,23.2,756.0,619.1,470.86
2018,10,14,12,0,993.0,79.0,2.5,23.6,761.0,660.55,502.74
2018,10,14,12,15,994.0,78.0,2.45,23.85,757.0,696.95,530.31
2018,10,14,12,30,995.0,77.0,2.4,24.1,753.0,730.46,555.2
2018,10,14,12,45,992.0,77.0,2.4,24.3,740.0,759.26,576.67
2018,10,14,13,0,989.0,77.0,2.4,24.5,727.0,784.73,594.26
2018,10,14,13,15,983.5,76.0,2.4,24.6,706.0,803.89,607.67
2018,10,14,13,30,978.0,75.0,2.4,24.7,685.0,819.43,618.76
2018,10,14,13,45,969.0,74.0,2.4,24.8,656.0,828.69,625.68
2018,10,14,14,0,960.0,73.0,2.4,24.9,627.0,834.22,630.26
2018,10,14,14,15,947.5,71.0,2.4,24.8,591.0,832.18,630.31
2018,10,14,14,30,935.0,69.0,2.4,24.7,555.0,826.48,628.03
2018,10,14,14,45,918.0,67.0,2.45,24.6,513.5,813.72,621.33
2018,10,14,15,0,901.0,65.0,2.5,24.5,472.0,797.62,612.32
2018,10,14,15,15,876.5,62.5,2.5,24.5,425.5,771.93,595.84
2018,10,14,15,30,852.0,60.0,2.5,24.5,379.0,750.48,582.1
2018,10,14,15,45,816.5,56.5,2.35,23.7,329.0,709.82,554.81
2018,10,14,16,0,781.0,53.0,2.2,22.9,279.0,667.23,525.06
2018,10,14,16,15,615.5,56.0,2.1,21.75,213.5,543.49,433.94
2018,10,14,16,30,450.0,59.0,2.0,20.6,148.0,419.17,336.97
2018,10,14,16,45,273.5,48.0,1.9,19.5,97.5,275.59,220.12
2018,10,14,17,0,97.0,37.0,1.8,18.4,47.0,132.3,98.4
2018,10,14,17,15,65.0,22.0,1.9,17.8,27.0,82.11,0.0
2018,10,14,17,30,33.0,7.0,2.0,17.2,7.0,25.19,0.0
2018,10,14,17,45,16.5,3.5,2.1,16.6,3.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,10,15,6,15,39.5,5.5,3.05,12.8,6.5,0.0,0.0
2018,10,15,6,30,79.0,11.0,3.2,13.2,13.0,10.01,0.0
2018,10,15,6,45,212.5,24.0,3.3,13.6,46.0,19.7,6.7
2018,10,15,7,0,346.0,37.0,3.4,14.0,79.0,29.98,20.03
2018,10,15,7,15,506.0,42.5,3.45,14.6,135.0,33.37,23.72
2018,10,15,7,30,666.0,48.0,3.5,15.2,191.0,40.41,30.23
2018,10,15,7,45,731.0,50.5,3.5,15.75,243.5,41.45,31.28
2018,10,15,8,0,796.0,53.0,3.5,16.3,296.0,42.7,32.37
2018,10,15,8,15,828.0,56.0,3.4,16.95,344.5,44.27,33.64
2018,10,15,8,30,860.0,59.0,3.3,17.6,393.0,52.17,40.42
2018,10,15,8,45,882.0,61.5,3.2,18.25,438.0,54.1,41.88
2018,10,15,9,0,904.0,64.0,3.1,18.9,483.0,55.95,43.26
2018,10,15,9,15,919.5,66.0,2.95,19.45,523.0,96.45,50.12
2018,10,15,9,30,935.0,68.0,2.8,20.0,563.0,152.48,80.97
2018,10,15,9,45,945.5,70.0,2.65,20.5,597.0,208.66,123.0
2018,10,15,10,0,956.0,72.0,2.5,21.0,631.0,265.0,170.22
2018,10,15,10,15,963.5,73.0,2.35,21.5,657.5,319.66,218.01
2018,10,15,10,30,971.0,74.0,2.2,22.0,684.0,373.69,265.24
2018,10,15,10,45,976.0,75.0,2.1,22.5,703.5,425.93,310.27
2018,10,15,11,0,981.0,76.0,2.0,23.0,723.0,476.84,352.93
2018,10,15,11,15,984.0,77.0,1.85,23.4,734.5,525.28,392.27
2018,10,15,11,30,987.0,78.0,1.7,23.8,746.0,571.79,428.68
2018,10,15,11,45,988.0,77.5,1.6,24.2,749.0,613.66,460.69
2018,10,15,12,0,989.0,77.0,1.5,24.6,752.0,652.99,489.78
2018,10,15,12,15,988.0,77.0,1.35,24.8,747.0,688.9,515.45
2018,10,15,12,30,987.0,77.0,1.2,25.0,742.0,721.84,538.14
2018,10,15,12,45,983.5,76.5,1.1,25.25,729.0,749.48,556.91
2018,10,15,13,0,980.0,76.0,1.0,25.5,716.0,773.78,571.88
2018,10,15,13,15,974.5,74.5,0.95,25.55,694.5,792.12,583.6
2018,10,15,13,30,969.0,73.0,0.9,25.6,673.0,806.85,593.04
2018,10,15,13,45,960.0,72.5,0.9,25.65,644.5,816.46,599.97
2018,10,15,14,0,951.0,72.0,0.9,25.7,616.0,822.41,604.71
2018,10,15,14,15,938.5,70.0,0.95,25.5,580.5,820.27,605.65
2018,10,15,14,30,926.0,68.0,1.0,25.3,545.0,814.5,604.38
2018,10,15,14,45,908.5,66.0,1.05,25.15,503.5,801.33,598.13
2018,10,15,15,0,891.0,64.0,1.1,25.0,462.0,784.88,589.67
2018,10,15,15,15,866.5,61.5,1.1,25.0,416.0,759.3,573.86
2018,10,15,15,30,842.0,59.0,1.1,25.0,370.0,737.97,560.7
2018,10,15,15,45,805.5,55.5,1.2,24.0,320.5,696.81,536.21
2018,10,15,16,0,769.0,52.0,1.3,23.0,271.0,653.81,508.93
2018,10,15,16,15,698.0,49.0,1.4,21.85,219.0,585.3,461.04
2018,10,15,16,30,627.0,46.0,1.5,20.7,167.0,516.75,409.78
2018,10,15,16,45,458.0,39.5,1.6,19.6,114.0,388.68,307.66
2018,10,15,17,0,289.0,33.0,1.7,18.5,61.0,261.47,194.96
2018,10,15,17,15,180.0,20.5,1.75,17.8,34.5,155.04,0.0
2018,10,15,17,30,71.0,8.0,1.8,17.1,8.0,47.49,0.0
2018,10,15,17,45,35.5,4.0,1.9,16.45,4.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,16,6,15,0.0,1.0,0.9,12.15,1.0,0.0,0.0
2018,10,16,6,30,0.0,2.0,0.9,12.6,2.0,1.82,0.0
2018,10,16,6,45,38.5,8.5,0.9,13.1,13.0,6.55,0.0
2018,10,16,7,0,77.0,15.0,0.9,13.6,24.0,11.41,4.14
2018,10,16,7,15,330.5,29.5,0.95,14.25,96.0,22.12,13.89
2018,10,16,7,30,584.0,44.0,1.0,14.9,168.0,36.57,26.92
2018,10,16,7,45,677.0,48.5,1.05,15.55,226.5,39.58,29.68
2018,10,16,8,0,770.0,53.0,1.1,16.2,285.0,42.66,32.38
2018,10,16,8,15,802.5,56.0,1.05,16.85,332.5,44.2,33.63
2018,10,16,8,30,835.0,59.0,1.0,17.5,380.0,52.0,40.32
2018,10,16,8,45,858.0,61.5,1.0,18.15,424.5,53.92,41.78
2018,10,16,9,0,881.0,64.0,1.0,18.8,469.0,55.77,43.15
2018,10,16,9,15,897.0,65.5,1.0,19.4,508.0,92.6,48.57
2018,10,16,9,30,913.0,67.0,1.0,20.0,547.0,146.97,77.5
2018,10,16,9,45,924.0,69.0,0.95,20.6,580.5,201.92,117.78
2018,10,16,10,0,935.0,71.0,0.9,21.2,614.0,257.1,163.18
2018,10,16,10,15,941.5,72.5,0.9,21.75,639.5,310.72,209.3
2018,10,16,10,30,948.0,74.0,0.9,22.3,665.0,363.64,254.85
2018,10,16,10,45,953.0,74.5,0.95,22.85,683.5,414.24,298.01
2018,10,16,11,0,958.0,75.0,1.0,23.4,702.0,463.52,339.03
2018,10,16,11,15,961.0,75.5,1.0,23.8,713.0,510.37,376.97
2018,10,16,11,30,964.0,76.0,1.0,24.2,724.0,555.32,412.3
2018,10,16,11,45,965.0,75.5,1.05,24.55,727.0,596.14,444.11
2018,10,16,12,0,966.0,75.0,1.1,24.9,730.0,634.48,473.36
2018,10,16,12,15,964.0,75.5,1.1,25.1,725.0,669.35,499.32
2018,10,16,12,30,962.0,76.0,1.1,25.3,720.0,701.29,522.68
2018,10,16,12,45,958.0,76.0,1.15,25.45,707.0,728.32,542.9
2018,10,16,13,0,954.0,76.0,1.2,25.6,694.0,752.08,559.91
2018,10,16,13,15,948.0,75.0,1.25,25.6,673.0,769.98,572.87
2018,10,16,13,30,942.0,74.0,1.3,25.6,652.0,784.37,583.67
2018,10,16,13,45,931.5,72.5,1.35,25.55,623.0,791.29,589.74
2018,10,16,14,0,921.0,71.0,1.4,25.5,594.0,794.57,593.59
2018,10,16,14,15,906.5,70.0,1.45,25.35,559.0,791.8,593.76
2018,10,16,14,30,892.0,69.0,1.5,25.2,524.0,785.56,591.72
2018,10,16,14,45,873.5,66.5,1.55,25.05,483.0,771.02,584.07
2018,10,16,15,0,855.0,64.0,1.6,24.9,442.0,753.31,574.2
2018,10,16,15,15,829.5,61.5,1.6,24.9,397.0,734.18,562.39
2018,10,16,15,30,804.0,59.0,1.6,24.9,352.0,705.57,543.57
2018,10,16,15,45,766.0,56.0,1.7,23.9,304.0,664.6,518.07
2018,10,16,16,0,728.0,53.0,1.8,22.9,256.0,621.92,489.8
2018,10,16,16,15,533.0,44.5,1.9,21.85,178.0,463.64,372.17
2018,10,16,16,30,338.0,36.0,2.0,20.8,100.0,308.32,249.42
2018,10,16,16,45,187.5,23.5,2.1,19.75,57.0,183.7,146.09
2018,10,16,17,0,37.0,11.0,2.2,18.7,14.0,43.27,27.68
2018,10,16,17,15,18.5,6.0,2.3,18.1,7.5,21.5,0.0
2018,10,16,17,30,0.0,1.0,2.4,17.5,1.0,0.91,0.0
2018,10,16,17,45,0.0,0.5,2.45,16.9,0.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.45,16.05,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,17,6,15,9.0,2.0,0.95,11.65,2.0,0.0,0.0
2018,10,17,6,30,18.0,4.0,1.0,12.1,4.0,3.64,0.0
2018,10,17,6,45,9.0,7.0,1.05,12.55,7.0,6.37,0.0
2018,10,17,7,0,0.0,10.0,1.1,13.0,10.0,8.78,1.85
2018,10,17,7,15,0.0,15.0,1.15,13.55,15.0,13.18,6.01
2018,10,17,7,30,0.0,20.0,1.2,14.1,20.0,17.58,10.08
2018,10,17,7,45,0.0,28.0,1.25,14.65,28.0,24.64,16.46
2018,10,17,8,0,0.0,36.0,1.3,15.2,36.0,31.72,22.78
2018,10,17,8,15,0.0,57.5,1.25,15.85,57.5,50.78,39.61
2018,10,17,8,30,0.0,79.0,1.2,16.5,79.0,69.4,55.78
2018,10,17,8,45,21.0,126.0,1.2,17.15,135.5,102.1,83.85
2018,10,17,9,0,42.0,173.0,1.2,17.8,192.0,133.63,110.3
2018,10,17,9,15,309.5,160.0,1.15,18.35,320.0,127.13,92.1
2018,10,17,9,30,577.0,147.0,1.1,18.9,448.0,158.99,101.41
2018,10,17,9,45,737.5,113.5,1.1,19.45,522.5,193.42,119.61
2018,10,17,10,0,898.0,80.0,1.1,20.0,597.0,253.9,162.95
2018,10,17,10,15,907.0,81.0,1.1,20.55,623.0,305.95,207.84
2018,10,17,10,30,916.0,82.0,1.1,21.1,649.0,357.58,252.54
2018,10,17,10,45,922.0,83.0,1.05,21.6,668.0,407.5,295.09
2018,10,17,11,0,928.0,84.0,1.0,22.1,687.0,456.27,335.51
2018,10,17,11,15,931.0,84.5,0.95,22.4,698.0,501.88,372.56
2018,10,17,11,30,934.0,85.0,0.9,22.7,709.0,545.66,407.0
2018,10,17,11,45,935.0,85.0,0.85,23.05,712.0,585.88,437.67
2018,10,17,12,0,936.0,85.0,0.8,23.4,715.0,623.72,465.64
2018,10,17,12,15,934.5,85.0,0.8,23.6,710.0,657.52,490.79
2018,10,17,12,30,933.0,85.0,0.8,23.8,705.0,688.48,513.43
2018,10,17,12,45,928.5,84.5,0.8,24.0,691.5,713.98,531.95
2018,10,17,13,0,924.0,84.0,0.8,24.2,678.0,736.25,547.77
2018,10,17,13,15,917.5,83.0,0.8,24.2,657.5,753.28,559.53
2018,10,17,13,30,911.0,82.0,0.8,24.2,637.0,766.9,569.17
2018,10,17,13,45,901.0,81.0,0.85,24.2,609.0,774.47,575.65
2018,10,17,14,0,891.0,80.0,0.9,24.2,581.0,778.56,580.03
2018,10,17,14,15,877.0,77.5,0.95,24.05,546.0,774.41,579.37
2018,10,17,14,30,863.0,75.0,1.0,23.9,511.0,766.82,576.57
2018,10,17,14,45,843.5,73.0,1.05,23.75,471.0,758.98,573.64
2018,10,17,15,0,824.0,71.0,1.1,23.6,431.0,741.55,564.07
2018,10,17,15,15,796.5,68.0,1.1,23.6,386.0,713.78,546.29
2018,10,17,15,30,769.0,65.0,1.1,23.6,341.0,683.42,526.35
2018,10,17,15,45,707.0,63.0,1.35,22.75,289.5,626.34,490.3
2018,10,17,16,0,645.0,61.0,1.6,21.9,238.0,573.74,455.12
2018,10,17,16,15,504.5,59.0,1.7,20.95,181.0,461.37,370.52
2018,10,17,16,30,364.0,57.0,1.8,20.0,124.0,349.49,281.38
2018,10,17,16,45,227.0,44.5,1.95,19.0,82.0,238.1,188.86
2018,10,17,17,0,90.0,32.0,2.1,18.0,40.0,121.0,84.04
2018,10,17,17,15,57.5,18.0,2.15,17.4,22.0,50.29,0.0
2018,10,17,17,30,25.0,4.0,2.2,16.8,4.0,3.64,0.0
2018,10,17,17,45,12.5,2.0,2.3,16.15,2.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,18,6,15,0.0,1.0,1.05,12.75,1.0,0.0,0.0
2018,10,18,6,30,0.0,2.0,1.0,13.0,2.0,1.82,0.0
2018,10,18,6,45,0.0,6.5,0.95,13.3,6.5,5.7,0.0
2018,10,18,7,0,0.0,11.0,0.9,13.6,11.0,9.66,2.55
2018,10,18,7,15,0.0,16.5,0.9,14.2,16.5,14.5,7.13
2018,10,18,7,30,0.0,22.0,0.9,14.8,22.0,19.35,11.61
2018,10,18,7,45,0.0,31.5,0.95,15.4,31.5,27.74,19.17
2018,10,18,8,0,0.0,41.0,1.0,16.0,41.0,36.14,26.64
2018,10,18,8,15,0.0,64.0,0.9,16.55,64.0,56.56,44.6
2018,10,18,8,30,0.0,87.0,0.8,17.1,87.0,75.71,61.15
2018,10,18,8,45,7.0,122.5,0.7,17.7,125.5,103.61,84.89
2018,10,18,9,0,14.0,158.0,0.6,18.3,164.0,130.27,107.04
2018,10,18,9,15,67.0,188.0,0.6,18.85,222.0,148.26,114.65
2018,10,18,9,30,120.0,218.0,0.6,19.4,280.0,174.23,131.42
2018,10,18,9,45,416.5,174.5,0.6,20.0,409.5,188.78,129.0
2018,10,18,10,0,713.0,131.0,0.6,20.6,539.0,243.19,160.56
2018,10,18,10,15,809.5,107.5,0.6,21.1,590.0,294.88,200.74
2018,10,18,10,30,906.0,84.0,0.6,21.6,641.0,353.44,247.35
2018,10,18,10,45,912.5,85.0,0.65,22.05,660.0,403.01,289.46
2018,10,18,11,0,919.0,86.0,0.7,22.5,679.0,451.49,329.79
2018,10,18,11,15,923.0,86.5,0.7,22.85,690.5,497.12,366.72
2018,10,18,11,30,927.0,87.0,0.7,23.2,702.0,541.01,401.23
2018,10,18,11,45,928.0,87.0,0.75,23.5,705.0,580.92,432.43
2018,10,18,12,0,929.0,87.0,0.8,23.8,708.0,618.48,461.19
2018,10,18,12,15,928.0,86.5,0.8,24.0,703.0,651.83,486.06
2018,10,18,12,30,927.0,86.0,0.8,24.2,698.0,682.37,508.47
2018,10,18,12,45,923.5,85.5,0.8,24.45,685.0,708.34,527.22
2018,10,18,13,0,920.0,85.0,0.8,24.7,672.0,731.15,543.54
2018,10,18,13,15,913.0,84.0,0.85,24.75,651.0,747.73,555.55
2018,10,18,13,30,906.0,83.0,0.9,24.8,630.0,760.89,565.47
2018,10,18,13,45,896.0,81.5,0.9,24.85,602.0,767.83,570.74
2018,10,18,14,0,886.0,80.0,0.9,24.9,574.0,771.29,573.88
2018,10,18,14,15,872.0,78.0,0.95,24.8,539.5,767.7,573.47
2018,10,18,14,30,858.0,76.0,1.0,24.7,505.0,767.14,575.28
2018,10,18,14,45,838.5,73.5,1.05,24.55,465.0,752.3,567.5
2018,10,18,15,0,819.0,71.0,1.1,24.4,425.0,734.3,557.59
2018,10,18,15,15,791.5,68.0,1.1,24.4,380.5,706.64,539.87
2018,10,18,15,30,764.0,65.0,1.1,24.4,336.0,676.4,519.97
2018,10,18,15,45,678.5,65.5,1.3,23.55,281.0,609.99,476.65
2018,10,18,16,0,593.0,66.0,1.5,22.7,226.0,540.02,428.14
2018,10,18,16,15,457.0,62.5,1.6,21.7,171.0,430.04,344.51
2018,10,18,16,30,321.0,59.0,1.7,20.7,116.0,322.29,258.36
2018,10,18,16,45,182.0,44.0,1.8,19.7,74.5,207.85,163.29
2018,10,18,17,0,43.0,29.0,1.9,18.7,33.0,73.39,46.68
2018,10,18,17,15,32.0,16.0,1.95,18.1,18.0,33.3,0.0
2018,10,18,17,30,21.0,3.0,2.0,17.5,3.0,0.0,0.0
2018,10,18,17,45,10.5,1.5,2.05,16.95,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,2.05,16.15,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,19,6,15,4.5,2.5,0.95,12.85,2.5,0.0,0.0
2018,10,19,6,30,9.0,5.0,1.0,13.3,5.0,4.55,0.0
2018,10,19,6,45,16.0,21.0,1.05,13.7,22.0,18.01,0.0
2018,10,19,7,0,23.0,37.0,1.1,14.1,39.0,31.09,20.46
2018,10,19,7,15,145.0,51.5,1.25,14.8,79.5,40.65,29.92
2018,10,19,7,30,267.0,66.0,1.4,15.5,120.0,49.51,38.13
2018,10,19,7,45,235.0,87.0,1.5,16.2,143.5,66.47,53.24
