Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,6,30,27.0,3.0,2.2,12.8,2.0,0.0,0.0
2018,10,29,6,45,59.0,14.0,2.15,12.95,17.0,12.73,0.0
2018,10,29,7,0,91.0,25.0,2.1,13.1,32.0,20.3,7.18
2018,10,29,7,15,129.0,41.5,2.1,13.4,59.0,33.04,22.68
2018,10,29,7,30,167.0,58.0,2.1,13.7,86.0,45.46,34.4
2018,10,29,7,45,211.5,74.0,2.1,13.95,120.5,57.21,45.25
2018,10,29,8,0,256.0,90.0,2.1,14.2,155.0,68.64,55.62
2018,10,29,8,15,291.5,104.5,2.2,14.5,191.5,78.71,64.57
2018,10,29,8,30,327.0,119.0,2.3,14.8,228.0,88.5,73.1
2018,10,29,8,45,323.5,136.0,2.4,15.15,255.5,99.37,82.42
2018,10,29,9,0,320.0,153.0,2.5,15.5,283.0,109.87,91.28
2018,10,29,9,15,328.5,168.0,2.6,15.8,312.5,120.27,99.98
2018,10,29,9,30,337.0,183.0,2.7,16.1,342.0,153.54,111.4
2018,10,29,9,45,388.0,184.5,2.8,16.4,379.0,178.87,126.01
2018,10,29,10,0,439.0,186.0,2.9,16.7,416.0,214.4,152.13
2018,10,29,10,15,591.0,150.5,2.9,16.95,476.0,249.64,176.36
2018,10,29,10,30,743.0,115.0,2.9,17.2,536.0,295.84,212.07
2018,10,29,10,45,835.5,92.5,2.95,17.45,579.5,349.26,256.94
2018,10,29,11,0,928.0,70.0,3.0,17.7,623.0,407.84,306.31
2018,10,29,11,15,932.0,70.0,3.0,18.05,633.5,452.22,345.45
2018,10,29,11,30,936.0,70.0,3.0,18.4,644.0,494.81,382.22
2018,10,29,11,45,920.5,74.5,3.0,18.75,641.0,530.16,412.53
2018,10,29,12,0,905.0,79.0,3.0,19.1,638.0,562.09,439.32
2018,10,29,12,15,885.0,85.0,2.95,19.4,627.5,589.54,461.87
2018,10,29,12,30,865.0,91.0,2.9,19.7,617.0,613.33,481.04
2018,10,29,12,45,886.5,83.5,2.9,19.95,612.5,645.61,506.71
2018,10,29,13,0,908.0,76.0,2.9,20.2,608.0,675.78,530.45
2018,10,29,13,15,901.0,74.5,2.9,20.25,587.5,691.09,543.22
2018,10,29,13,30,894.0,73.0,2.9,20.3,567.0,703.04,553.12
2018,10,29,13,45,799.5,92.0,2.85,20.4,517.5,678.3,535.16
2018,10,29,14,0,705.0,111.0,2.8,20.5,468.0,646.74,511.75
2018,10,29,14,15,773.5,88.5,2.85,20.45,456.0,676.26,536.15
2018,10,29,14,30,842.0,66.0,2.9,20.4,444.0,699.2,554.31
2018,10,29,14,45,820.5,64.0,2.95,20.35,405.0,689.79,548.7
2018,10,29,15,0,799.0,62.0,3.0,20.3,366.0,671.57,536.62
2018,10,29,15,15,767.0,58.5,3.0,20.3,322.5,641.17,514.78
2018,10,29,15,30,735.0,55.0,3.0,20.3,279.0,608.45,490.54
2018,10,29,15,45,687.5,51.0,2.85,19.75,233.5,562.4,455.51
2018,10,29,16,0,640.0,47.0,2.7,19.2,188.0,515.16,417.8
2018,10,29,16,15,513.5,43.5,2.7,18.35,139.5,422.52,342.03
2018,10,29,16,30,387.0,40.0,2.7,17.5,91.0,328.1,261.39
2018,10,29,16,45,223.0,27.5,2.7,16.7,54.0,205.35,142.33
2018,10,29,17,0,59.0,15.0,2.7,15.9,17.0,47.45,0.0
2018,10,29,17,15,29.5,7.5,2.75,15.55,8.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,10,30,6,15,15.0,1.5,3.25,11.7,1.0,0.0,0.0
2018,10,30,6,30,30.0,3.0,3.3,11.9,2.0,0.0,0.0
2018,10,30,6,45,81.0,14.0,3.35,12.15,18.0,12.73,0.0
2018,10,30,7,0,132.0,25.0,3.4,12.4,34.0,19.63,5.56
2018,10,30,7,15,246.5,38.0,3.55,12.9,71.5,29.52,19.57
2018,10,30,7,30,361.0,51.0,3.7,13.4,109.0,40.9,30.37
2018,10,30,7,45,533.0,50.0,3.85,13.95,166.5,38.51,28.64
2018,10,30,8,0,705.0,49.0,4.0,14.5,224.0,40.39,30.46
2018,10,30,8,15,752.0,51.5,4.05,15.1,271.0,41.61,31.54
2018,10,30,8,30,799.0,54.0,4.1,15.7,318.0,42.93,32.64
2018,10,30,8,45,825.5,56.0,4.2,16.35,360.0,49.73,38.52
2018,10,30,9,0,852.0,58.0,4.3,17.0,402.0,51.38,39.78
2018,10,30,9,15,869.0,60.5,4.25,17.5,439.5,53.61,41.56
2018,10,30,9,30,886.0,63.0,4.2,18.0,477.0,105.81,54.36
2018,10,30,9,45,898.5,64.5,4.2,18.5,508.5,157.81,86.54
2018,10,30,10,0,911.0,66.0,4.2,19.0,540.0,210.14,127.58
2018,10,30,10,15,921.0,67.0,4.15,19.4,565.5,261.65,172.14
2018,10,30,10,30,931.0,68.0,4.1,19.8,591.0,312.79,217.9
2018,10,30,10,45,938.0,68.5,4.05,20.2,609.5,361.96,262.25
2018,10,30,11,0,945.0,69.0,4.0,20.6,628.0,410.0,305.05
2018,10,30,11,15,948.5,69.5,4.0,20.9,638.5,455.29,344.98
2018,10,30,11,30,952.0,70.0,4.0,21.2,649.0,498.74,382.49
2018,10,30,11,45,953.5,69.5,3.95,21.45,651.5,538.23,416.02
2018,10,30,12,0,955.0,69.0,3.9,21.7,654.0,575.32,446.87
2018,10,30,12,15,952.0,69.0,3.9,21.9,648.0,607.84,473.76
2018,10,30,12,30,949.0,69.0,3.9,22.1,642.0,637.41,497.88
2018,10,30,12,45,942.5,69.5,3.85,22.25,628.5,662.29,518.0
2018,10,30,13,0,936.0,70.0,3.8,22.4,615.0,683.9,535.34
2018,10,30,13,15,928.5,70.0,3.8,22.4,594.5,700.97,549.61
2018,10,30,13,30,921.0,70.0,3.8,22.4,574.0,714.65,560.89
2018,10,30,13,45,909.0,68.0,3.75,22.45,545.0,719.51,564.96
2018,10,30,14,0,897.0,66.0,3.7,22.5,516.0,720.83,566.61
2018,10,30,14,15,880.0,65.0,3.7,22.35,481.5,716.33,564.74
2018,10,30,14,30,863.0,64.0,3.7,22.2,447.0,708.54,560.52
2018,10,30,14,45,773.5,71.0,3.7,22.1,391.5,661.21,526.79
2018,10,30,15,0,684.0,78.0,3.7,22.0,336.0,608.87,488.83
2018,10,30,15,15,682.0,68.0,3.7,22.0,299.0,593.01,477.75
2018,10,30,15,30,680.0,58.0,3.7,22.0,262.0,570.65,460.92
2018,10,30,15,45,670.5,51.5,3.4,21.15,225.0,548.54,444.1
2018,10,30,16,0,661.0,45.0,3.1,20.3,188.0,524.22,423.91
2018,10,30,16,15,471.0,42.5,2.95,19.35,132.0,391.64,316.24
2018,10,30,16,30,281.0,40.0,2.8,18.4,76.0,258.14,204.3
2018,10,30,16,45,157.5,25.0,2.65,17.4,43.5,157.37,103.44
2018,10,30,17,0,34.0,10.0,2.5,16.4,11.0,28.45,0.0
2018,10,30,17,15,17.0,5.0,2.55,16.1,5.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,31,6,15,13.5,1.5,2.0,12.75,1.0,0.0,0.0
2018,10,31,6,30,27.0,3.0,2.0,13.1,2.0,0.0,0.0
2018,10,31,6,45,30.5,11.0,2.0,13.4,11.5,10.01,0.0
2018,10,31,7,0,34.0,19.0,2.0,13.7,21.0,16.26,2.3
2018,10,31,7,15,28.5,35.5,2.15,14.35,38.5,30.2,19.89
2018,10,31,7,30,23.0,52.0,2.3,15.0,56.0,43.44,32.33
2018,10,31,7,45,37.0,70.0,2.45,15.65,78.0,57.52,45.13
2018,10,31,8,0,51.0,88.0,2.6,16.3,100.0,71.34,57.48
2018,10,31,8,15,104.5,101.5,2.65,16.8,133.5,79.21,64.41
2018,10,31,8,30,158.0,115.0,2.7,17.3,167.0,89.2,73.01
2018,10,31,8,45,291.0,124.0,2.8,17.8,234.5,91.39,74.68
2018,10,31,9,0,424.0,133.0,2.9,18.3,302.0,91.85,74.79
2018,10,31,9,15,510.5,128.5,2.95,18.9,351.0,87.93,71.06
2018,10,31,9,30,597.0,124.0,3.0,19.5,400.0,120.2,75.59
2018,10,31,9,45,678.0,111.0,3.05,20.05,445.0,154.97,93.13
2018,10,31,10,0,759.0,98.0,3.1,20.6,490.0,202.34,126.71
2018,10,31,10,15,793.5,94.0,3.15,21.1,521.0,248.3,164.68
2018,10,31,10,30,828.0,90.0,3.2,21.6,552.0,296.51,206.07
2018,10,31,10,45,800.0,101.5,3.25,22.1,559.0,340.4,246.01
2018,10,31,11,0,772.0,113.0,3.3,22.6,566.0,380.56,282.07
2018,10,31,11,15,817.5,101.0,3.25,22.9,588.0,425.55,320.02
2018,10,31,11,30,863.0,89.0,3.2,23.2,610.0,473.24,359.46
2018,10,31,11,45,821.5,102.5,3.2,23.55,600.0,501.66,383.98
2018,10,31,12,0,780.0,116.0,3.2,23.9,590.0,526.32,404.74
2018,10,31,12,15,738.0,128.0,3.15,24.0,573.5,544.4,420.13
2018,10,31,12,30,696.0,140.0,3.1,24.1,557.0,558.74,432.13
2018,10,31,12,45,772.0,113.0,3.05,24.25,566.5,601.34,465.74
2018,10,31,13,0,848.0,86.0,3.0,24.4,576.0,644.27,499.17
2018,10,31,13,15,723.5,118.5,3.05,24.45,526.0,619.29,480.94
2018,10,31,13,30,599.0,151.0,3.1,24.5,476.0,585.56,456.09
2018,10,31,13,45,509.5,165.0,3.1,24.5,432.0,545.71,426.96
2018,10,31,14,0,420.0,179.0,3.1,24.5,388.0,507.52,398.36
2018,10,31,14,15,416.0,166.5,3.05,24.4,361.5,498.74,393.19
2018,10,31,14,30,412.0,154.0,3.0,24.3,335.0,487.89,386.23
2018,10,31,14,45,340.0,149.0,2.95,24.25,289.5,421.13,335.52
2018,10,31,15,0,268.0,144.0,2.9,24.2,244.0,367.48,293.82
2018,10,31,15,15,247.0,128.0,2.9,24.2,211.5,335.96,269.65
2018,10,31,15,30,226.0,112.0,2.9,24.2,179.0,303.57,244.13
2018,10,31,15,45,177.5,96.0,2.5,23.4,143.0,251.83,202.42
2018,10,31,16,0,129.0,80.0,2.1,22.6,107.0,188.56,150.62
2018,10,31,16,15,102.5,62.0,2.05,21.8,80.0,150.06,118.19
2018,10,31,16,30,76.0,44.0,2.0,21.0,53.0,111.56,84.58
2018,10,31,16,45,47.0,27.5,1.95,20.2,32.5,71.53,40.99
2018,10,31,17,0,18.0,11.0,1.9,19.4,12.0,20.19,0.0
2018,10,31,17,15,9.0,5.5,1.9,19.1,6.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.9,17.95,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.85,17.2,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.7,16.85,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.75,17.1,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.8,17.15,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.8,17.05,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.75,16.9,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.55,16.3,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.5,16.05,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.45,15.55,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.35,15.3,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,11,1,6,15,6.0,0.5,1.3,15.45,0.5,0.0,0.0
2018,11,1,6,30,12.0,1.0,1.3,15.7,1.0,0.0,0.0
2018,11,1,6,45,87.5,12.0,1.3,15.95,17.0,10.91,0.0
2018,11,1,7,0,163.0,23.0,1.3,16.2,33.0,18.14,1.27
2018,11,1,7,15,235.5,36.0,1.45,16.85,64.5,28.02,17.7
2018,11,1,7,30,308.0,49.0,1.6,17.5,96.0,37.62,26.93
2018,11,1,7,45,387.5,57.5,1.75,18.15,137.5,44.82,33.6
2018,11,1,8,0,467.0,66.0,1.9,18.8,179.0,50.27,38.53
2018,11,1,8,15,464.5,80.0,1.95,19.3,211.0,59.84,46.92
2018,11,1,8,30,462.0,94.0,2.0,19.8,243.0,67.74,53.7
2018,11,1,8,45,470.0,107.5,2.05,20.35,276.5,76.08,60.73
2018,11,1,9,0,478.0,121.0,2.1,20.9,310.0,84.15,67.41
2018,11,1,9,15,524.0,124.0,2.1,21.45,349.0,85.18,67.98
2018,11,1,9,30,570.0,127.0,2.1,22.0,388.0,119.29,75.51
2018,11,1,9,45,669.5,110.0,2.1,22.55,437.0,151.2,89.64
2018,11,1,10,0,769.0,93.0,2.1,23.1,486.0,197.48,120.88
2018,11,1,10,15,807.5,86.5,2.1,23.55,517.0,242.51,157.36
2018,11,1,10,30,846.0,80.0,2.1,24.0,548.0,294.39,200.87
2018,11,1,10,45,818.0,92.0,2.1,24.45,556.0,335.08,237.84
2018,11,1,11,0,790.0,104.0,2.1,24.9,564.0,376.42,274.31
2018,11,1,11,15,823.0,96.0,2.05,25.25,582.5,420.39,310.9
2018,11,1,11,30,856.0,88.0,2.0,25.6,601.0,466.19,348.1
2018,11,1,11,45,885.5,79.0,2.0,25.9,611.5,507.72,381.69
2018,11,1,12,0,915.0,70.0,2.0,26.2,622.0,548.62,414.15
2018,11,1,12,15,913.5,70.5,2.0,26.4,617.5,581.07,439.91
2018,11,1,12,30,912.0,71.0,2.0,26.6,613.0,610.81,463.18
2018,11,1,12,45,892.0,75.5,1.95,26.8,596.5,630.63,478.53
2018,11,1,13,0,872.0,80.0,1.9,27.0,580.0,646.76,490.93
2018,11,1,13,15,869.5,77.5,1.85,27.0,561.0,663.26,503.97
2018,11,1,13,30,867.0,75.0,1.8,27.0,542.0,676.64,514.63
2018,11,1,13,45,803.5,84.5,1.8,27.0,500.5,663.19,505.83
2018,11,1,14,0,740.0,94.0,1.8,27.0,459.0,640.96,490.92
2018,11,1,14,15,703.5,95.0,1.8,26.8,422.5,627.61,482.87
2018,11,1,14,30,667.0,96.0,1.8,26.6,386.0,608.83,470.71
2018,11,1,14,45,673.5,86.0,1.75,26.45,356.0,604.93,469.39
2018,11,1,15,0,680.0,76.0,1.7,26.3,326.0,598.06,465.54
2018,11,1,15,15,622.0,73.0,1.7,26.3,280.5,551.82,431.93
2018,11,1,15,30,564.0,70.0,1.7,26.3,235.0,504.15,396.44
2018,11,1,15,45,532.5,61.5,1.6,25.05,196.0,466.85,369.21
2018,11,1,16,0,501.0,53.0,1.5,23.8,157.0,428.5,339.36
2018,11,1,16,15,386.5,46.5,1.55,22.95,114.5,338.67,267.27
2018,11,1,16,30,272.0,40.0,1.6,22.1,72.0,251.6,193.62
2018,11,1,16,45,176.5,26.5,1.65,21.2,43.5,168.21,95.43
2018,11,1,17,0,81.0,13.0,1.7,20.3,15.0,57.36,0.0
2018,11,1,17,15,40.5,6.5,1.7,19.9,7.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.7,18.7,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.65,18.1,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.55,17.8,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.45,17.55,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.35,17.4,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.25,17.4,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.15,17.4,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.05,17.4,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,1.0,17.35,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,1.0,17.25,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.05,16.85,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,2,6,15,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,11,2,6,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,11,2,6,45,69.5,11.0,1.65,14.45,15.0,10.01,0.0
2018,11,2,7,0,139.0,22.0,1.6,14.6,30.0,17.35,0.0
2018,11,2,7,15,282.5,33.0,1.65,15.25,69.0,26.86,16.68
2018,11,2,7,30,426.0,44.0,1.7,15.9,108.0,35.23,24.99
2018,11,2,7,45,540.0,47.0,1.75,16.55,156.5,36.41,26.42
2018,11,2,8,0,654.0,50.0,1.8,17.2,205.0,41.41,30.99
2018,11,2,8,15,694.5,54.0,1.75,17.8,248.5,43.76,33.09
2018,11,2,8,30,735.0,58.0,1.7,18.4,292.0,46.14,35.11
2018,11,2,8,45,778.5,59.0,1.65,19.0,336.5,46.14,34.98
2018,11,2,9,0,822.0,60.0,1.6,19.6,381.0,46.29,34.96
2018,11,2,9,15,835.5,63.0,1.55,20.25,416.5,54.82,42.18
2018,11,2,9,30,849.0,66.0,1.5,20.9,452.0,98.01,51.28
2018,11,2,9,45,864.0,68.5,1.5,21.5,484.5,148.87,80.35
2018,11,2,10,0,879.0,71.0,1.5,22.1,517.0,200.41,118.74
2018,11,2,10,15,885.0,73.0,1.55,22.55,540.5,250.12,160.35
2018,11,2,10,30,891.0,75.0,1.6,23.0,564.0,299.15,202.99
2018,11,2,10,45,894.0,77.5,1.65,23.4,581.5,346.8,244.82
2018,11,2,11,0,897.0,80.0,1.7,23.8,599.0,393.13,285.02
2018,11,2,11,15,846.0,95.0,1.75,24.1,591.0,425.77,314.9
2018,11,2,11,30,795.0,110.0,1.8,24.4,583.0,455.57,341.31
2018,11,2,11,45,817.0,105.0,1.9,24.7,593.0,495.97,374.35
2018,11,2,12,0,839.0,100.0,2.0,25.0,603.0,535.69,406.24
2018,11,2,12,15,811.5,108.0,2.05,25.1,591.0,560.04,426.36
2018,11,2,12,30,784.0,116.0,2.1,25.2,579.0,580.43,443.14
2018,11,2,12,45,744.5,123.0,2.1,25.25,555.0,589.67,451.31
2018,11,2,13,0,705.0,130.0,2.1,25.3,531.0,594.39,455.95
2018,11,2,13,15,799.5,101.5,2.1,25.25,541.0,643.75,494.27
2018,11,2,13,30,894.0,73.0,2.1,25.2,551.0,689.2,529.36
2018,11,2,13,45,864.0,75.5,2.1,25.1,518.0,686.63,528.6
2018,11,2,14,0,834.0,78.0,2.1,25.0,485.0,685.54,528.99
2018,11,2,14,15,799.0,78.5,2.1,24.95,447.0,670.4,519.28
2018,11,2,14,30,764.0,79.0,2.1,24.9,409.0,651.88,507.2
2018,11,2,14,45,737.5,74.5,2.05,24.85,369.0,630.52,492.67
2018,11,2,15,0,711.0,70.0,2.0,24.8,329.0,606.36,475.85
2018,11,2,15,15,689.0,65.0,2.0,24.8,290.5,582.25,458.81
2018,11,2,15,30,667.0,60.0,2.0,24.8,252.0,555.81,439.34
2018,11,2,15,45,588.5,57.0,1.95,23.9,205.0,496.86,394.74
2018,11,2,16,0,510.0,54.0,1.9,23.0,158.0,433.66,345.05
2018,11,2,16,15,350.5,47.0,2.0,22.15,110.0,314.66,249.55
2018,11,2,16,30,191.0,40.0,2.1,21.3,62.0,201.47,154.46
2018,11,2,16,45,133.5,26.0,2.2,20.45,38.0,140.34,71.25
2018,11,2,17,0,76.0,12.0,2.3,19.6,14.0,53.38,0.0
2018,11,2,17,15,38.0,6.0,2.45,19.15,7.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,2.6,18.7,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,2.7,18.25,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,2.75,17.6,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,2.6,17.15,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,2.35,16.85,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,2.05,16.8,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,2.0,16.15,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,3,6,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,11,3,6,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,11,3,6,45,65.0,9.5,1.9,14.7,13.0,8.64,0.0
2018,11,3,7,0,130.0,19.0,1.9,14.9,26.0,14.97,0.0
2018,11,3,7,15,286.0,30.0,2.05,15.6,66.0,24.24,14.28
2018,11,3,7,30,442.0,41.0,2.2,16.3,106.0,32.72,22.72
2018,11,3,7,45,579.0,42.5,2.35,17.0,158.5,35.88,25.87
2018,11,3,8,0,716.0,44.0,2.5,17.7,211.0,36.49,26.57
2018,11,3,8,15,757.0,47.0,2.6,18.25,256.0,38.25,28.17
2018,11,3,8,30,798.0,50.0,2.7,18.8,301.0,44.98,34.03
2018,11,3,8,45,825.5,52.5,2.8,19.4,343.0,47.12,35.78
2018,11,3,9,0,853.0,55.0,2.9,20.0,385.0,49.19,37.42
2018,11,3,9,15,871.5,57.0,2.9,20.6,422.5,50.78,38.62
2018,11,3,9,30,890.0,59.0,2.9,21.2,460.0,92.28,46.51
2018,11,3,9,45,903.0,61.0,2.9,21.75,492.0,144.45,75.65
2018,11,3,10,0,916.0,63.0,2.9,22.3,524.0,197.03,114.78
2018,11,3,10,15,925.0,64.0,2.9,22.8,549.0,248.15,157.63
2018,11,3,10,30,934.0,65.0,2.9,23.3,574.0,298.79,201.93
2018,11,3,10,45,939.5,66.0,2.95,23.8,592.0,347.68,245.26
2018,11,3,11,0,945.0,67.0,3.0,24.3,610.0,395.33,287.08
2018,11,3,11,15,932.0,72.0,2.95,24.6,615.0,437.93,324.48
2018,11,3,11,30,919.0,77.0,2.9,24.9,620.0,477.49,358.43
2018,11,3,11,45,821.0,105.5,2.85,25.25,592.0,495.39,375.36
2018,11,3,12,0,723.0,134.0,2.8,25.6,564.0,504.93,384.76
2018,11,3,12,15,586.5,172.5,2.75,25.7,519.5,495.62,379.34
2018,11,3,12,30,450.0,211.0,2.7,25.8,475.0,472.76,362.92
2018,11,3,12,45,508.0,188.5,2.65,25.95,480.0,504.04,387.89
2018,11,3,13,0,566.0,166.0,2.6,26.1,485.0,535.45,412.63
2018,11,3,13,15,678.0,132.5,2.55,26.1,501.5,595.9,459.1
2018,11,3,13,30,790.0,99.0,2.5,26.1,518.0,649.12,499.96
2018,11,3,13,45,670.0,120.0,2.45,26.05,462.5,607.16,469.23
2018,11,3,14,0,550.0,141.0,2.4,26.0,407.0,551.48,428.61
2018,11,3,14,15,652.0,108.0,2.4,25.85,402.0,600.82,468.1
2018,11,3,14,30,754.0,75.0,2.4,25.7,397.0,637.14,497.1
2018,11,3,14,45,733.5,70.5,2.4,25.5,360.0,620.05,485.7
2018,11,3,15,0,713.0,66.0,2.4,25.3,323.0,600.19,472.39
2018,11,3,15,15,520.0,80.5,2.4,25.3,255.5,485.07,385.2
2018,11,3,15,30,327.0,95.0,2.4,25.3,188.0,362.67,289.38
2018,11,3,15,45,386.5,74.5,2.2,23.9,166.0,375.76,301.51
2018,11,3,16,0,446.0,54.0,2.0,22.5,144.0,389.79,312.1
2018,11,3,16,15,463.5,43.5,2.0,21.65,115.5,380.88,301.74
2018,11,3,16,30,481.0,33.0,2.0,20.8,87.0,370.02,283.18
2018,11,3,16,45,313.0,23.5,2.05,19.95,52.0,239.71,107.96
2018,11,3,17,0,145.0,14.0,2.1,19.1,17.0,93.26,0.0
2018,11,3,17,15,72.5,7.0,2.1,18.7,8.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,2.15,17.95,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,2.2,17.05,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,2.2,16.75,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,2.25,16.3,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,11,4,6,45,63.0,9.5,2.3,12.55,13.0,8.64,0.0
2018,11,4,7,0,126.0,19.0,2.3,12.6,26.0,14.99,0.0
2018,11,4,7,15,199.0,33.0,2.25,13.2,56.0,25.74,15.44
2018,11,4,7,30,272.0,47.0,2.2,13.8,86.0,36.17,25.91
2018,11,4,7,45,326.0,59.0,2.2,14.45,122.0,44.72,33.93
2018,11,4,8,0,380.0,71.0,2.2,15.1,158.0,53.03,41.51
2018,11,4,8,15,428.0,79.5,2.1,15.65,197.0,58.52,46.44
2018,11,4,8,30,476.0,88.0,2.0,16.2,236.0,63.88,51.1
2018,11,4,8,45,479.0,101.5,1.95,16.7,268.0,72.34,58.39
2018,11,4,9,0,482.0,115.0,1.9,17.2,300.0,80.52,65.31
2018,11,4,9,15,476.0,130.0,1.85,17.85,327.5,89.41,72.7
2018,11,4,9,30,470.0,145.0,1.8,18.5,355.0,121.57,83.2
2018,11,4,9,45,537.5,138.5,1.75,19.15,394.5,153.31,98.76
2018,11,4,10,0,605.0,132.0,1.7,19.8,434.0,191.33,124.37
2018,11,4,10,15,723.5,112.0,1.65,20.3,490.5,234.2,155.17
2018,11,4,10,30,842.0,92.0,1.6,20.8,547.0,290.91,199.33
2018,11,4,10,45,870.0,88.0,1.6,21.3,571.5,339.03,240.7
2018,11,4,11,0,898.0,84.0,1.6,21.8,596.0,390.82,284.54
2018,11,4,11,15,856.0,94.0,1.7,22.1,589.0,422.87,314.31
2018,11,4,11,30,814.0,104.0,1.8,22.4,582.0,452.62,341.19
2018,11,4,11,45,866.0,93.0,1.9,22.75,603.0,501.79,380.95
2018,11,4,12,0,918.0,82.0,2.0,23.1,624.0,551.9,420.73
2018,11,4,12,15,930.0,79.0,2.15,23.2,624.0,588.45,450.68
2018,11,4,12,30,942.0,76.0,2.3,23.3,624.0,622.94,478.76
2018,11,4,12,45,927.5,76.5,2.45,23.35,606.0,642.92,495.97
2018,11,4,13,0,913.0,77.0,2.6,23.4,588.0,659.26,510.34
2018,11,4,13,15,892.5,78.5,2.65,23.35,563.5,669.24,519.59
2018,11,4,13,30,872.0,80.0,2.7,23.3,539.0,675.53,526.02
2018,11,4,13,45,832.0,83.0,2.8,23.25,502.5,671.4,524.72
2018,11,4,14,0,792.0,86.0,2.9,23.2,466.0,659.16,517.49
2018,11,4,14,15,746.0,87.0,2.95,23.05,425.0,636.81,502.65
2018,11,4,14,30,700.0,88.0,3.0,22.9,384.0,614.56,487.49
2018,11,4,14,45,695.5,80.5,3.05,22.7,351.5,605.68,482.72
2018,11,4,15,0,691.0,73.0,3.1,22.5,319.0,593.99,475.43
2018,11,4,15,15,660.5,66.0,3.1,22.5,277.5,562.25,451.74
2018,11,4,15,30,630.0,59.0,3.1,22.5,236.0,528.49,425.69
2018,11,4,15,45,559.0,55.0,3.05,21.5,191.5,470.1,380.37
2018,11,4,16,0,488.0,51.0,3.0,20.5,147.0,411.76,333.04
2018,11,4,16,15,372.5,43.5,3.0,19.75,105.5,321.77,257.99
2018,11,4,16,30,257.0,36.0,3.0,19.0,64.0,234.58,180.44
2018,11,4,16,45,176.0,24.0,3.05,18.3,39.0,158.49,56.37
2018,11,4,17,0,95.0,12.0,3.1,17.6,14.0,63.36,0.0
2018,11,4,17,15,47.5,6.0,3.15,17.25,7.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,11,5,6,45,78.0,9.5,2.45,12.25,13.5,8.64,0.0
2018,11,5,7,0,156.0,19.0,2.5,12.5,27.0,15.05,0.0
2018,11,5,7,15,317.0,28.0,2.6,13.0,65.5,22.73,12.71
2018,11,5,7,30,478.0,37.0,2.7,13.5,104.0,29.53,20.1
2018,11,5,7,45,581.0,39.5,2.8,14.0,150.5,33.36,23.92
2018,11,5,8,0,684.0,42.0,2.9,14.5,197.0,34.81,25.42
2018,11,5,8,15,727.5,45.0,2.95,15.1,240.5,36.61,27.08
2018,11,5,8,30,771.0,48.0,3.0,15.7,284.0,43.29,32.98
2018,11,5,8,45,800.5,50.5,3.05,16.3,325.5,45.45,34.79
2018,11,5,9,0,830.0,53.0,3.1,16.9,367.0,47.56,36.49
2018,11,5,9,15,847.0,55.5,3.1,17.45,403.5,49.51,38.05
2018,11,5,9,30,864.0,58.0,3.1,18.0,440.0,84.91,44.09
2018,11,5,9,45,873.0,62.0,3.1,18.6,471.0,136.63,72.3
2018,11,5,10,0,882.0,66.0,3.1,19.2,502.0,188.48,110.79
2018,11,5,10,15,892.0,67.0,3.05,19.6,527.0,237.98,152.41
2018,11,5,10,30,902.0,68.0,3.0,20.0,552.0,287.15,195.83
2018,11,5,10,45,909.5,69.0,2.95,20.4,570.5,335.03,238.74
2018,11,5,11,0,917.0,70.0,2.9,20.8,589.0,381.91,280.4
2018,11,5,11,15,921.0,70.5,2.85,21.05,599.5,425.79,319.12
2018,11,5,11,30,925.0,71.0,2.8,21.3,610.0,467.94,355.54
2018,11,5,11,45,925.5,71.0,2.75,21.6,612.0,506.07,387.91
2018,11,5,12,0,926.0,71.0,2.7,21.9,614.0,541.84,417.6
2018,11,5,12,15,925.0,71.0,2.7,22.0,609.5,574.31,444.55
2018,11,5,12,30,924.0,71.0,2.7,22.1,605.0,604.05,468.91
2018,11,5,12,45,918.5,71.0,2.7,22.25,592.0,628.28,488.66
2018,11,5,13,0,913.0,71.0,2.7,22.4,579.0,649.37,505.76
2018,11,5,13,15,905.5,70.5,2.7,22.4,559.0,665.43,519.26
2018,11,5,13,30,898.0,70.0,2.7,22.4,539.0,678.19,530.2
2018,11,5,13,45,887.0,69.0,2.7,22.45,512.0,684.73,536.4
2018,11,5,14,0,876.0,68.0,2.7,22.5,485.0,687.93,539.6
2018,11,5,14,15,859.0,66.0,2.7,22.35,451.0,682.5,536.94
2018,11,5,14,30,842.0,64.0,2.7,22.2,417.0,679.34,536.02
2018,11,5,14,45,817.5,62.0,2.7,22.05,378.0,662.56,524.99
2018,11,5,15,0,793.0,60.0,2.7,21.9,339.0,642.84,511.58
2018,11,5,15,15,758.0,56.5,2.7,21.9,296.0,611.31,488.58
2018,11,5,15,30,723.0,53.0,2.7,21.9,253.0,577.55,463.07
2018,11,5,15,45,669.0,49.0,2.6,20.8,208.5,528.63,425.74
2018,11,5,16,0,615.0,45.0,2.5,19.7,164.0,478.6,385.3
2018,11,5,16,15,495.0,40.0,2.55,18.8,119.0,392.9,313.97
2018,11,5,16,30,375.0,35.0,2.6,17.9,74.0,304.2,233.06
2018,11,5,16,45,223.5,22.0,2.65,17.05,42.0,181.08,44.94
2018,11,5,17,0,72.0,9.0,2.7,16.2,10.0,47.71,0.0
2018,11,5,17,15,36.0,4.5,2.7,15.85,5.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,6,6,45,49.0,8.5,2.0,10.9,10.5,7.73,0.0
2018,11,6,7,0,98.0,17.0,2.0,11.0,21.0,13.42,0.0
2018,11,6,7,15,262.0,29.0,2.05,11.7,60.0,23.71,13.25
2018,11,6,7,30,426.0,41.0,2.1,12.4,99.0,33.17,23.32
2018,11,6,7,45,561.5,43.5,2.2,13.05,150.0,34.02,24.59
2018,11,6,8,0,697.0,46.0,2.3,13.7,201.0,38.49,28.78
2018,11,6,8,15,740.0,49.5,2.3,14.3,245.5,40.57,30.71
2018,11,6,8,30,783.0,53.0,2.3,14.9,290.0,42.71,32.58
2018,11,6,8,45,812.5,55.5,2.35,15.5,332.0,43.98,33.6
2018,11,6,9,0,842.0,58.0,2.4,16.1,374.0,51.31,39.95
2018,11,6,9,15,861.5,60.0,2.35,16.75,411.0,52.89,41.15
2018,11,6,9,30,881.0,62.0,2.3,17.4,448.0,85.92,45.91
2018,11,6,9,45,894.5,64.5,2.25,18.05,480.0,137.84,73.0
2018,11,6,10,0,908.0,67.0,2.2,18.7,512.0,190.25,111.12
2018,11,6,10,15,918.0,68.0,2.2,19.2,537.5,241.01,153.41
2018,11,6,10,30,928.0,69.0,2.2,19.7,563.0,291.4,197.59
2018,11,6,10,45,935.0,69.5,2.15,20.2,581.0,339.89,240.74
2018,11,6,11,0,942.0,70.0,2.1,20.7,599.0,387.26,282.49
2018,11,6,11,15,945.5,70.5,2.15,21.15,609.5,431.97,321.6
2018,11,6,11,30,949.0,71.0,2.2,21.6,620.0,474.86,358.32
2018,11,6,11,45,950.5,70.5,2.2,22.0,622.0,513.87,391.09
2018,11,6,12,0,952.0,70.0,2.2,22.4,624.0,550.5,421.18
2018,11,6,12,15,948.5,70.5,2.2,22.6,618.5,582.96,447.74
2018,11,6,12,30,945.0,71.0,2.2,22.8,613.0,612.49,471.53
2018,11,6,12,45,938.5,71.5,2.25,23.0,599.5,637.23,491.59
2018,11,6,13,0,932.0,72.0,2.3,23.2,586.0,658.73,508.97
2018,11,6,13,15,924.5,70.5,2.25,23.2,565.0,674.13,521.64
2018,11,6,13,30,917.0,69.0,2.2,23.2,544.0,686.12,531.67
2018,11,6,13,45,905.5,67.5,2.2,23.25,516.0,692.03,537.4
2018,11,6,14,0,894.0,66.0,2.2,23.3,488.0,694.5,540.12
2018,11,6,14,15,877.0,64.0,2.15,23.15,453.5,689.22,537.31
2018,11,6,14,30,860.0,62.0,2.1,23.0,419.0,680.64,532.19
2018,11,6,14,45,837.0,59.5,2.05,22.9,380.0,664.15,521.16
2018,11,6,15,0,814.0,57.0,2.0,22.8,341.0,650.53,512.03
2018,11,6,15,15,779.5,54.0,2.0,22.8,297.5,619.98,490.07
2018,11,6,15,30,745.0,51.0,2.0,22.8,254.0,587.14,465.62
2018,11,6,15,45,692.5,46.5,1.75,21.35,209.0,538.59,428.93
2018,11,6,16,0,640.0,42.0,1.5,19.9,164.0,488.99,389.12
2018,11,6,16,15,521.5,37.5,1.6,19.0,119.0,404.43,319.87
2018,11,6,16,30,403.0,33.0,1.7,18.1,74.0,317.68,239.76
2018,11,6,16,45,228.0,20.5,1.8,17.2,41.5,180.04,19.05
2018,11,6,17,0,53.0,8.0,1.9,16.3,9.0,36.2,0.0
2018,11,6,17,15,26.5,4.0,2.0,15.95,4.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,7,6,45,21.0,7.0,0.9,12.25,8.0,6.37,0.0
2018,11,7,7,0,42.0,14.0,0.9,12.3,16.0,12.73,0.0
2018,11,7,7,15,203.5,28.0,1.0,12.8,53.0,21.92,11.37
2018,11,7,7,30,365.0,42.0,1.1,13.3,90.0,34.13,24.01
2018,11,7,7,45,516.5,43.5,1.15,13.85,140.5,34.01,24.48
2018,11,7,8,0,668.0,45.0,1.2,14.4,191.0,37.6,27.91
2018,11,7,8,15,713.5,48.5,1.3,15.0,235.0,39.7,29.85
2018,11,7,8,30,759.0,52.0,1.4,15.6,279.0,41.85,31.73
2018,11,7,8,45,790.0,55.0,1.5,16.15,320.5,43.54,33.14
2018,11,7,9,0,821.0,58.0,1.6,16.7,362.0,45.24,34.52
2018,11,7,9,15,841.5,60.0,1.6,17.25,399.0,52.75,40.96
2018,11,7,9,30,862.0,62.0,1.6,17.8,436.0,82.45,44.72
2018,11,7,9,45,876.0,63.5,1.65,18.35,467.0,132.55,69.76
2018,11,7,10,0,890.0,65.0,1.7,18.9,498.0,183.15,105.99
2018,11,7,10,15,900.5,66.0,1.7,19.35,523.0,232.96,147.16
2018,11,7,10,30,911.0,67.0,1.7,19.8,548.0,282.47,190.34
2018,11,7,10,45,917.5,68.0,1.7,20.2,566.0,330.31,232.88
2018,11,7,11,0,924.0,69.0,1.7,20.6,584.0,377.06,274.13
2018,11,7,11,15,927.5,69.5,1.7,20.85,594.0,420.9,312.53
2018,11,7,11,30,931.0,70.0,1.7,21.1,604.0,462.97,348.62
2018,11,7,11,45,932.0,70.0,1.7,21.4,606.5,501.45,381.0
2018,11,7,12,0,933.0,70.0,1.7,21.7,609.0,537.6,410.77
2018,11,7,12,15,931.5,69.5,1.7,21.8,603.5,569.45,436.95
2018,11,7,12,30,930.0,69.0,1.7,21.9,598.0,598.5,460.51
2018,11,7,12,45,926.0,68.0,1.75,22.0,585.0,622.66,480.37
2018,11,7,13,0,922.0,67.0,1.8,22.1,572.0,643.68,497.65
2018,11,7,13,15,914.0,66.5,1.85,22.1,551.5,659.55,511.17
2018,11,7,13,30,906.0,66.0,1.9,22.1,531.0,672.07,522.14
2018,11,7,13,45,894.5,65.0,1.95,22.15,504.0,678.37,528.43
2018,11,7,14,0,883.0,64.0,2.0,22.2,477.0,681.29,531.91
2018,11,7,14,15,866.5,62.0,2.05,22.05,443.5,676.28,529.86
2018,11,7,14,30,850.0,60.0,2.1,21.9,410.0,668.02,525.5
2018,11,7,14,45,827.5,57.5,2.15,21.8,371.5,651.92,515.19
2018,11,7,15,0,805.0,55.0,2.2,21.7,333.0,638.73,506.78
2018,11,7,15,15,770.5,52.5,2.2,21.7,290.5,609.03,485.12
2018,11,7,15,30,736.0,50.0,2.2,21.7,248.0,577.08,460.96
2018,11,7,15,45,683.0,45.5,1.9,20.6,203.5,528.55,422.99
2018,11,7,16,0,630.0,41.0,1.6,19.5,159.0,479.06,382.2
2018,11,7,16,15,522.5,36.0,1.7,18.65,115.5,394.5,312.57
2018,11,7,16,30,415.0,31.0,1.8,17.8,72.0,321.4,240.5
2018,11,7,16,45,244.5,19.5,1.85,16.9,40.5,186.29,0.0
2018,11,7,17,0,74.0,8.0,1.9,16.0,9.0,47.44,0.0
2018,11,7,17,15,37.0,4.0,1.9,15.6,4.5,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,11,8,6,45,21.0,7.0,2.65,10.5,8.0,6.37,0.0
2018,11,8,7,0,42.0,14.0,2.7,10.6,16.0,12.73,0.0
2018,11,8,7,15,154.5,30.5,2.8,11.1,48.5,23.87,12.4
2018,11,8,7,30,267.0,47.0,2.9,11.6,81.0,36.41,26.04
2018,11,8,7,45,434.5,53.5,3.05,12.05,135.0,42.8,32.38
2018,11,8,8,0,602.0,60.0,3.2,12.5,189.0,46.98,36.45
2018,11,8,8,15,654.5,66.0,3.3,13.0,234.5,50.39,39.63
2018,11,8,8,30,707.0,72.0,3.4,13.5,280.0,53.81,42.68
2018,11,8,8,45,743.0,76.0,3.55,14.0,323.0,55.54,44.13
2018,11,8,9,0,779.0,80.0,3.7,14.5,366.0,63.01,50.61
