Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,9,15,804.0,83.5,3.7,15.05,404.5,64.56,51.77
2018,11,8,9,30,829.0,87.0,3.7,15.6,443.0,91.63,54.94
2018,11,8,9,45,853.0,89.0,3.7,16.1,478.5,141.93,79.76
2018,11,8,10,0,877.0,91.0,3.7,16.6,514.0,193.99,116.82
2018,11,8,10,15,884.5,94.5,3.65,17.0,539.5,245.64,159.9
2018,11,8,10,30,892.0,98.0,3.6,17.4,565.0,296.89,205.08
2018,11,8,10,45,893.5,101.5,3.6,17.8,582.5,345.8,249.22
2018,11,8,11,0,895.0,105.0,3.6,18.2,600.0,393.33,291.88
2018,11,8,11,15,894.5,107.5,3.55,18.55,609.5,437.64,331.25
2018,11,8,11,30,894.0,110.0,3.5,18.9,619.0,480.01,368.11
2018,11,8,11,45,888.5,112.0,3.45,19.2,620.0,517.51,400.39
2018,11,8,12,0,883.0,114.0,3.4,19.5,621.0,552.37,429.76
2018,11,8,12,15,887.0,111.5,3.4,19.7,617.0,585.14,457.15
2018,11,8,12,30,891.0,109.0,3.4,19.9,613.0,615.51,482.16
2018,11,8,12,45,893.5,105.5,3.4,20.1,601.0,641.41,503.43
2018,11,8,13,0,896.0,102.0,3.4,20.3,589.0,664.47,522.25
2018,11,8,13,15,866.5,106.5,3.35,20.4,563.5,672.67,529.56
2018,11,8,13,30,837.0,111.0,3.3,20.5,538.0,679.2,535.41
2018,11,8,13,45,795.0,115.5,3.25,20.55,504.0,672.04,531.04
2018,11,8,14,0,753.0,120.0,3.2,20.6,470.0,660.85,523.59
2018,11,8,14,15,712.5,120.5,3.1,20.5,432.5,642.65,510.98
2018,11,8,14,30,672.0,121.0,3.0,20.4,395.0,620.96,495.54
2018,11,8,14,45,616.0,119.5,2.9,20.3,352.0,583.29,467.66
2018,11,8,15,0,560.0,118.0,2.8,20.2,309.0,541.61,436.22
2018,11,8,15,15,516.0,108.0,2.8,20.2,266.5,500.02,404.43
2018,11,8,15,30,472.0,98.0,2.8,20.2,224.0,457.22,370.62
2018,11,8,15,45,399.0,85.5,2.35,18.9,178.5,391.74,318.32
2018,11,8,16,0,326.0,73.0,1.9,17.6,133.0,327.17,264.92
2018,11,8,16,15,235.5,54.5,1.95,16.75,91.5,245.68,196.24
2018,11,8,16,30,145.0,36.0,2.0,15.9,50.0,154.35,113.9
2018,11,8,16,45,83.0,20.5,2.0,15.05,27.5,85.31,0.0
2018,11,8,17,0,21.0,5.0,2.0,14.2,5.0,15.88,0.0
2018,11,8,17,15,10.5,2.5,2.05,14.0,2.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,2.1,8.15,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,11,9,6,45,20.0,7.0,2.0,7.9,7.5,0.0,0.0
2018,11,9,7,0,40.0,14.0,2.0,8.0,15.0,12.73,0.0
2018,11,9,7,15,105.5,29.0,2.1,8.75,40.0,23.38,11.5
2018,11,9,7,30,171.0,44.0,2.2,9.5,65.0,35.01,24.96
2018,11,9,7,45,235.5,58.0,2.3,10.25,100.0,44.06,33.71
2018,11,9,8,0,300.0,72.0,2.4,11.0,135.0,53.93,42.87
2018,11,9,8,15,346.0,82.5,2.45,11.65,171.0,60.85,49.21
2018,11,9,8,30,392.0,93.0,2.5,12.3,207.0,67.59,55.22
2018,11,9,8,45,432.0,102.0,2.5,12.9,244.5,73.07,59.96
2018,11,9,9,0,472.0,111.0,2.5,13.5,282.0,78.43,64.49
2018,11,9,9,15,503.0,126.0,2.4,14.0,325.0,87.75,72.47
2018,11,9,9,30,534.0,141.0,2.3,14.5,368.0,113.2,80.16
2018,11,9,9,45,534.5,161.5,2.2,14.95,403.0,160.76,108.43
2018,11,9,10,0,535.0,182.0,2.1,15.4,438.0,208.57,143.91
2018,11,9,10,15,545.5,189.0,2.0,15.85,461.5,248.12,175.68
2018,11,9,10,30,556.0,196.0,1.9,16.3,485.0,288.14,209.34
2018,11,9,10,45,560.0,201.0,1.8,16.75,500.5,325.05,241.13
2018,11,9,11,0,564.0,206.0,1.7,17.2,516.0,361.46,272.23
2018,11,9,11,15,564.5,210.0,1.6,17.55,525.0,395.09,300.77
2018,11,9,11,30,565.0,214.0,1.5,17.9,534.0,427.62,327.75
2018,11,9,11,45,559.5,216.5,1.4,18.25,534.5,454.92,350.12
2018,11,9,12,0,554.0,219.0,1.3,18.6,535.0,480.41,370.47
2018,11,9,12,15,566.0,213.0,1.25,18.9,533.0,505.47,390.35
2018,11,9,12,30,578.0,207.0,1.2,19.2,531.0,529.35,408.98
2018,11,9,12,45,587.0,198.0,1.15,19.5,521.0,547.27,423.0
2018,11,9,13,0,596.0,189.0,1.1,19.8,511.0,563.36,435.5
2018,11,9,13,15,580.0,186.0,1.0,19.85,489.5,567.83,439.18
2018,11,9,13,30,564.0,183.0,0.9,19.9,468.0,569.56,440.77
2018,11,9,13,45,540.5,177.5,0.85,20.0,439.0,561.14,435.23
2018,11,9,14,0,517.0,172.0,0.8,20.1,410.0,549.97,427.68
2018,11,9,14,15,492.5,164.5,0.75,19.8,378.0,533.47,416.79
2018,11,9,14,30,468.0,157.0,0.7,19.5,346.0,514.64,404.02
2018,11,9,14,45,433.0,146.5,0.65,19.2,308.0,483.29,381.63
2018,11,9,15,0,398.0,136.0,0.6,18.9,270.0,450.14,357.46
2018,11,9,15,15,360.0,121.0,0.6,18.9,230.5,408.48,326.15
2018,11,9,15,30,322.0,106.0,0.6,18.9,191.0,354.58,284.69
2018,11,9,15,45,271.0,88.0,0.85,17.4,150.5,299.04,242.52
2018,11,9,16,0,220.0,70.0,1.1,15.9,110.0,243.66,197.87
2018,11,9,16,15,161.0,50.5,1.2,15.2,75.0,181.28,144.54
2018,11,9,16,30,102.0,31.0,1.3,14.5,40.0,118.96,85.85
2018,11,9,16,45,57.0,17.5,1.45,13.85,22.0,64.17,0.0
2018,11,9,17,0,12.0,4.0,1.6,13.2,4.0,10.08,0.0
2018,11,9,17,15,6.0,2.0,1.65,12.8,2.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.45,6.4,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.55,6.4,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,11,10,6,45,12.5,6.0,1.6,6.6,6.5,0.0,0.0
2018,11,10,7,0,25.0,12.0,1.6,6.7,13.0,10.91,0.0
2018,11,10,7,15,93.0,28.0,1.65,7.45,38.5,22.58,10.15
2018,11,10,7,30,161.0,44.0,1.7,8.2,64.0,34.95,24.95
2018,11,10,7,45,218.0,59.0,1.8,8.95,97.5,44.86,34.56
2018,11,10,8,0,275.0,74.0,1.9,9.7,131.0,55.45,44.43
2018,11,10,8,15,311.5,85.5,1.9,10.25,164.0,63.03,51.44
2018,11,10,8,30,348.0,97.0,1.9,10.8,197.0,70.4,58.06
2018,11,10,8,45,388.0,107.5,1.95,11.4,234.5,76.87,63.71
2018,11,10,9,0,428.0,118.0,2.0,12.0,272.0,83.2,69.12
2018,11,10,9,15,462.5,129.5,1.9,12.6,311.5,90.05,74.9
2018,11,10,9,30,497.0,141.0,1.8,13.2,351.0,110.36,79.75
2018,11,10,9,45,530.5,151.5,1.7,13.85,390.0,151.47,101.66
2018,11,10,10,0,564.0,162.0,1.6,14.5,429.0,195.86,132.67
2018,11,10,10,15,575.5,167.5,1.6,15.1,452.5,235.46,164.44
2018,11,10,10,30,587.0,173.0,1.6,15.7,476.0,275.53,198.3
2018,11,10,10,45,592.5,177.5,1.55,16.25,492.0,313.43,231.08
2018,11,10,11,0,598.0,182.0,1.5,16.8,508.0,350.89,263.27
2018,11,10,11,15,599.5,185.5,1.4,17.2,517.5,385.44,292.73
2018,11,10,11,30,601.0,189.0,1.3,17.6,527.0,418.89,320.58
2018,11,10,11,45,597.0,191.0,1.25,17.95,528.0,447.33,344.19
2018,11,10,12,0,593.0,193.0,1.2,18.3,529.0,473.98,365.81
2018,11,10,12,15,575.0,197.0,1.2,18.45,520.0,493.33,381.98
2018,11,10,12,30,557.0,201.0,1.2,18.6,511.0,509.97,395.75
2018,11,10,12,45,529.0,204.5,1.15,18.75,493.5,517.7,402.3
2018,11,10,13,0,501.0,208.0,1.1,18.9,476.0,522.33,406.34
2018,11,10,13,15,490.0,202.5,1.1,18.9,457.0,525.84,410.2
2018,11,10,13,30,479.0,197.0,1.1,18.9,438.0,526.99,412.24
2018,11,10,13,45,462.5,189.5,1.05,18.95,412.0,520.21,407.95
2018,11,10,14,0,446.0,182.0,1.0,19.0,386.0,511.05,401.87
2018,11,10,14,15,425.0,172.0,0.95,18.7,355.0,494.01,390.34
2018,11,10,14,30,404.0,162.0,0.9,18.4,324.0,474.82,377.04
2018,11,10,14,45,377.0,149.5,0.85,18.15,289.0,435.68,348.5
2018,11,10,15,0,350.0,137.0,0.8,17.9,254.0,406.28,326.69
2018,11,10,15,15,314.0,121.0,0.8,17.9,215.5,365.23,295.07
2018,11,10,15,30,278.0,105.0,0.8,17.9,177.0,323.4,261.96
2018,11,10,15,45,236.0,86.0,0.9,17.0,139.0,272.98,221.94
2018,11,10,16,0,194.0,67.0,1.0,16.1,101.0,222.3,180.05
2018,11,10,16,15,144.5,47.5,1.1,15.55,68.5,166.03,131.63
2018,11,10,16,30,95.0,28.0,1.2,15.0,36.0,109.08,76.85
2018,11,10,16,45,52.5,15.5,1.3,14.45,19.5,57.41,0.0
2018,11,10,17,0,10.0,3.0,1.4,13.9,3.0,8.07,0.0
2018,11,10,17,15,5.0,1.5,1.5,13.6,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,11,11,6,45,43.0,6.0,2.35,9.6,7.5,0.0,0.0
2018,11,11,7,0,86.0,12.0,2.4,9.7,15.0,10.91,0.0
2018,11,11,7,15,245.0,26.0,2.5,10.35,51.0,21.63,8.27
2018,11,11,7,30,404.0,40.0,2.6,11.0,87.0,33.1,22.9
2018,11,11,7,45,498.5,47.5,2.75,11.7,131.5,38.09,28.12
2018,11,11,8,0,593.0,55.0,2.9,12.4,176.0,43.11,32.93
2018,11,11,8,15,649.0,61.0,3.0,13.05,221.5,46.69,36.27
2018,11,11,8,30,705.0,67.0,3.1,13.7,267.0,50.25,39.46
2018,11,11,8,45,741.5,71.5,3.25,14.3,309.5,52.51,41.39
2018,11,11,9,0,778.0,76.0,3.4,14.9,352.0,60.15,48.02
2018,11,11,9,15,789.5,82.0,3.4,15.45,387.5,63.77,51.03
2018,11,11,9,30,801.0,88.0,3.4,16.0,423.0,84.14,53.5
2018,11,11,9,45,802.0,95.5,3.35,16.5,452.0,129.59,73.14
2018,11,11,10,0,803.0,103.0,3.3,17.0,481.0,180.56,109.15
2018,11,11,10,15,817.5,105.0,3.25,17.4,507.0,228.96,148.38
2018,11,11,10,30,832.0,107.0,3.2,17.8,533.0,281.93,193.94
2018,11,11,10,45,843.0,108.0,3.1,18.2,552.0,328.39,235.2
2018,11,11,11,0,854.0,109.0,3.0,18.6,571.0,374.39,275.96
2018,11,11,11,15,859.5,109.5,3.0,18.95,581.5,417.23,313.91
2018,11,11,11,30,865.0,110.0,3.0,19.3,592.0,458.66,349.93
2018,11,11,11,45,867.5,109.5,2.95,19.65,595.0,496.21,382.07
2018,11,11,12,0,870.0,109.0,2.9,20.0,598.0,531.7,411.79
2018,11,11,12,15,865.0,109.5,2.85,20.15,592.0,562.07,437.25
2018,11,11,12,30,860.0,110.0,2.8,20.3,586.0,589.63,460.0
2018,11,11,12,45,813.5,117.0,2.8,20.45,559.0,597.75,467.84
2018,11,11,13,0,767.0,124.0,2.8,20.6,532.0,600.98,471.7
2018,11,11,13,15,793.5,115.5,2.7,20.65,524.0,628.78,493.9
2018,11,11,13,30,820.0,107.0,2.6,20.7,516.0,654.52,514.16
2018,11,11,13,45,805.0,104.5,2.55,20.7,488.0,657.47,517.51
2018,11,11,14,0,790.0,102.0,2.5,20.7,460.0,657.1,518.42
2018,11,11,14,15,766.5,99.0,2.35,20.6,425.5,647.23,511.89
2018,11,11,14,30,743.0,96.0,2.2,20.5,391.0,634.16,502.82
2018,11,11,14,45,710.5,92.0,2.05,20.35,351.5,610.88,485.95
2018,11,11,15,0,678.0,88.0,1.9,20.2,312.0,584.82,466.57
2018,11,11,15,15,635.5,81.0,1.9,20.2,269.0,546.29,437.63
2018,11,11,15,30,593.0,74.0,1.9,20.2,226.0,505.8,406.11
2018,11,11,15,45,525.0,66.0,1.45,18.6,182.0,446.29,358.98
2018,11,11,16,0,457.0,58.0,1.0,17.0,138.0,386.23,309.3
2018,11,11,16,15,315.5,46.0,1.05,16.3,93.5,280.2,221.49
2018,11,11,16,30,174.0,34.0,1.1,15.6,49.0,181.02,126.75
2018,11,11,16,45,93.0,19.0,1.15,14.95,26.5,69.0,0.0
2018,11,11,17,0,12.0,4.0,1.2,14.3,4.0,10.01,0.0
2018,11,11,17,15,6.0,2.0,1.2,14.1,2.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,2.35,8.2,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,2.45,7.9,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,2.55,7.65,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,2.6,7.35,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,2.6,7.25,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,2.6,7.15,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,11,12,6,45,12.0,5.0,2.6,7.4,5.5,0.0,0.0
2018,11,12,7,0,24.0,10.0,2.6,7.5,11.0,9.1,0.0
2018,11,12,7,15,119.0,26.0,2.7,8.1,38.5,20.41,6.35
2018,11,12,7,30,214.0,42.0,2.8,8.7,66.0,32.62,22.57
2018,11,12,7,45,344.5,53.0,2.9,9.35,112.5,40.75,30.71
2018,11,12,8,0,475.0,64.0,3.0,10.0,159.0,50.93,40.24
2018,11,12,8,15,548.5,70.5,2.95,10.65,205.0,54.57,43.71
2018,11,12,8,30,622.0,77.0,2.9,11.3,251.0,58.29,47.07
2018,11,12,8,45,659.0,83.0,2.9,11.95,292.0,61.41,49.77
2018,11,12,9,0,696.0,89.0,2.9,12.6,333.0,64.53,52.39
2018,11,12,9,15,705.0,97.0,2.85,13.3,367.0,69.01,56.14
2018,11,12,9,30,714.0,105.0,2.8,14.0,401.0,86.57,58.77
2018,11,12,9,45,710.0,116.0,2.7,14.7,428.5,136.05,83.05
2018,11,12,10,0,706.0,127.0,2.6,15.4,456.0,184.79,117.56
2018,11,12,10,15,722.0,130.0,2.55,15.95,481.5,229.61,153.39
2018,11,12,10,30,738.0,133.0,2.5,16.5,507.0,275.17,192.26
2018,11,12,10,45,749.5,134.0,2.4,17.05,525.0,318.28,230.11
2018,11,12,11,0,761.0,135.0,2.3,17.6,543.0,361.17,267.63
2018,11,12,11,15,767.5,135.0,2.2,18.0,553.5,400.91,302.34
2018,11,12,11,30,774.0,135.0,2.1,18.4,564.0,439.52,335.36
2018,11,12,11,45,777.5,134.5,2.05,18.8,567.0,475.0,365.3
2018,11,12,12,0,781.0,134.0,2.0,19.2,570.0,508.73,393.12
2018,11,12,12,15,767.5,138.0,1.95,19.4,563.0,536.13,415.77
2018,11,12,12,30,754.0,142.0,1.9,19.6,556.0,560.53,435.6
2018,11,12,12,45,732.5,145.0,1.8,19.85,540.0,576.37,448.3
2018,11,12,13,0,711.0,148.0,1.7,20.1,524.0,588.74,458.07
2018,11,12,13,15,700.5,145.5,1.65,20.15,504.0,599.09,466.86
2018,11,12,13,30,690.0,143.0,1.6,20.2,484.0,606.44,473.3
2018,11,12,13,45,674.0,138.5,1.5,20.25,457.0,605.26,473.09
2018,11,12,14,0,658.0,134.0,1.4,20.3,430.0,600.98,470.52
2018,11,12,14,15,635.0,128.5,1.25,20.1,397.0,588.01,461.53
2018,11,12,14,30,612.0,123.0,1.1,19.9,364.0,572.05,450.16
2018,11,12,14,45,580.5,115.5,1.0,19.75,326.0,542.28,428.67
2018,11,12,15,0,549.0,108.0,0.9,19.6,288.0,514.36,408.05
2018,11,12,15,15,504.0,99.0,0.9,19.6,247.0,473.94,377.73
2018,11,12,15,30,459.0,90.0,0.9,19.6,206.0,432.43,345.56
2018,11,12,15,45,366.5,76.5,0.85,18.4,158.0,354.36,284.69
2018,11,12,16,0,274.0,63.0,0.8,17.2,110.0,277.79,222.75
2018,11,12,16,15,162.0,44.0,0.8,16.95,69.5,170.61,133.66
2018,11,12,16,30,50.0,25.0,0.8,16.7,29.0,65.86,41.87
2018,11,12,16,45,31.0,14.0,0.75,16.4,16.0,29.88,0.0
2018,11,12,17,0,12.0,3.0,0.7,16.1,3.0,2.73,0.0
2018,11,12,17,15,6.0,1.5,0.65,15.95,1.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.55,15.65,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.5,15.35,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,0.45,15.05,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.4,14.55,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.45,14.25,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.55,13.95,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.65,13.35,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.85,8.55,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,11,13,6,45,3.0,4.0,1.9,8.5,4.0,0.0,0.0
2018,11,13,7,0,6.0,8.0,1.9,8.5,8.0,7.28,0.0
2018,11,13,7,15,6.0,22.5,2.0,8.85,23.0,19.42,4.23
2018,11,13,7,30,6.0,37.0,2.1,9.2,38.0,31.55,21.46
2018,11,13,7,45,15.5,54.0,2.25,9.55,57.0,44.66,34.11
2018,11,13,8,0,25.0,71.0,2.4,9.9,76.0,57.9,46.47
2018,11,13,8,15,22.0,78.5,2.4,10.4,83.5,64.54,52.68
2018,11,13,8,30,19.0,86.0,2.4,10.9,91.0,70.93,58.48
2018,11,13,8,45,33.5,108.0,2.4,11.4,119.0,87.07,72.83
2018,11,13,9,0,48.0,130.0,2.4,11.9,147.0,102.68,86.48
2018,11,13,9,15,69.5,149.5,2.35,12.5,176.5,116.33,98.16
2018,11,13,9,30,91.0,169.0,2.3,13.1,206.0,131.65,105.19
2018,11,13,9,45,71.5,168.0,2.3,13.7,198.5,138.53,108.87
2018,11,13,10,0,52.0,167.0,2.3,14.3,191.0,142.33,111.83
2018,11,13,10,15,105.0,194.0,2.3,14.55,246.0,173.31,134.73
2018,11,13,10,30,158.0,221.0,2.3,14.8,301.0,214.06,165.98
2018,11,13,10,45,158.5,220.0,2.25,15.05,302.5,225.43,175.74
2018,11,13,11,0,159.0,219.0,2.2,15.3,304.0,236.15,185.11
2018,11,13,11,15,312.5,206.5,2.15,15.35,377.0,292.21,228.11
2018,11,13,11,30,466.0,194.0,2.1,15.4,450.0,362.53,283.26
2018,11,13,11,45,424.5,206.0,2.0,15.45,440.0,378.11,297.53
2018,11,13,12,0,383.0,218.0,1.9,15.5,430.0,385.63,305.09
2018,11,13,12,15,386.5,215.0,1.85,15.55,427.5,402.06,319.28
2018,11,13,12,30,390.0,212.0,1.8,15.6,425.0,417.47,332.42
2018,11,13,12,45,369.5,210.5,1.75,15.6,408.5,419.67,335.12
2018,11,13,13,0,349.0,209.0,1.7,15.6,392.0,419.66,335.99
2018,11,13,13,15,332.5,204.0,1.65,15.6,373.0,416.46,334.33
2018,11,13,13,30,316.0,199.0,1.6,15.6,354.0,411.41,331.14
2018,11,13,13,45,293.0,191.0,1.5,15.6,328.5,397.26,320.6
2018,11,13,14,0,270.0,183.0,1.4,15.6,303.0,381.35,308.6
2018,11,13,14,15,214.5,173.5,1.3,15.3,264.5,329.35,268.01
2018,11,13,14,30,159.0,164.0,1.2,15.0,226.0,286.94,234.28
2018,11,13,14,45,185.5,145.0,1.05,14.7,210.5,286.83,235.49
2018,11,13,15,0,212.0,126.0,0.9,14.4,195.0,297.39,244.66
2018,11,13,15,15,197.0,108.5,0.9,14.4,166.0,269.04,221.71
2018,11,13,15,30,182.0,91.0,0.9,14.4,137.0,239.67,197.53
2018,11,13,15,45,134.5,76.0,0.95,13.6,106.5,180.76,148.49
2018,11,13,16,0,87.0,61.0,1.0,12.8,76.0,134.63,108.76
2018,11,13,16,15,48.5,43.5,1.0,12.6,51.5,90.61,69.81
2018,11,13,16,30,10.0,26.0,1.0,12.4,27.0,35.95,19.89
2018,11,13,16,45,10.0,14.5,1.0,12.15,15.0,18.69,0.0
2018,11,13,17,0,10.0,3.0,1.0,11.9,3.0,2.73,0.0
2018,11,13,17,15,5.0,1.5,1.0,11.75,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.75,6.65,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,11,14,6,45,20.0,4.5,1.75,6.65,5.0,0.0,0.0
2018,11,14,7,0,40.0,9.0,1.7,6.7,10.0,8.19,0.0
2018,11,14,7,15,128.0,24.5,1.75,7.55,36.5,19.3,2.28
2018,11,14,7,30,216.0,40.0,1.8,8.4,63.0,31.17,21.02
2018,11,14,7,45,307.0,53.5,1.85,9.2,103.5,41.17,31.01
2018,11,14,8,0,398.0,67.0,1.9,10.0,144.0,50.94,40.19
2018,11,14,8,15,450.5,78.0,1.95,10.7,185.0,58.47,47.17
2018,11,14,8,30,503.0,89.0,2.0,11.4,226.0,65.81,53.78
2018,11,14,8,45,538.0,97.5,2.05,12.05,264.5,71.08,58.39
2018,11,14,9,0,573.0,106.0,2.1,12.7,303.0,78.27,64.6
2018,11,14,9,15,590.0,114.0,2.05,13.35,336.0,82.48,68.06
2018,11,14,9,30,607.0,122.0,2.0,14.0,369.0,93.92,69.09
2018,11,14,9,45,611.0,130.5,1.95,14.6,395.0,136.45,88.09
2018,11,14,10,0,615.0,139.0,1.9,15.2,421.0,179.12,117.11
2018,11,14,10,15,631.0,143.5,1.85,15.8,446.0,220.48,149.48
2018,11,14,10,30,647.0,148.0,1.8,16.4,471.0,262.77,184.92
2018,11,14,10,45,658.5,151.5,1.75,17.05,490.0,303.71,220.2
2018,11,14,11,0,670.0,155.0,1.7,17.7,509.0,344.7,255.41
2018,11,14,11,15,675.0,156.0,1.65,18.1,518.5,381.01,286.89
2018,11,14,11,30,680.0,157.0,1.6,18.5,528.0,416.32,316.93
2018,11,14,11,45,681.5,156.0,1.55,18.9,529.5,447.13,342.88
2018,11,14,12,0,683.0,155.0,1.5,19.3,531.0,476.28,366.9
2018,11,14,12,15,671.0,157.5,1.45,19.5,524.0,500.03,386.54
2018,11,14,12,30,659.0,160.0,1.4,19.7,517.0,521.09,403.66
2018,11,14,12,45,640.0,162.5,1.35,19.9,502.5,535.45,415.4
2018,11,14,13,0,621.0,165.0,1.3,20.1,488.0,542.96,421.89
2018,11,14,13,15,610.5,161.0,1.3,20.1,469.0,550.1,428.64
2018,11,14,13,30,600.0,157.0,1.3,20.1,450.0,554.63,433.33
2018,11,14,13,45,583.5,152.5,1.25,20.15,424.5,552.23,432.41
2018,11,14,14,0,567.0,148.0,1.2,20.2,399.0,547.22,429.48
2018,11,14,14,15,544.5,141.0,1.15,19.9,367.5,533.03,420.24
2018,11,14,14,30,522.0,134.0,1.1,19.6,336.0,516.42,409.03
2018,11,14,14,45,491.5,125.0,1.0,19.35,300.0,490.06,389.78
2018,11,14,15,0,461.0,116.0,0.9,19.1,264.0,461.79,368.67
2018,11,14,15,15,419.0,104.0,0.9,19.1,224.5,420.9,337.48
2018,11,14,15,30,377.0,92.0,0.9,19.1,185.0,379.01,304.52
2018,11,14,15,45,323.0,77.0,1.05,17.85,146.0,325.29,262.75
2018,11,14,16,0,269.0,62.0,1.2,16.6,107.0,271.93,219.04
2018,11,14,16,15,197.5,45.0,1.3,15.9,72.5,206.39,162.27
2018,11,14,16,30,126.0,28.0,1.4,15.2,38.0,138.68,88.55
2018,11,14,16,45,69.5,15.5,1.55,14.55,20.5,52.15,0.0
2018,11,14,17,0,13.0,3.0,1.7,13.9,3.0,0.0,0.0
2018,11,14,17,15,6.5,1.5,1.7,13.6,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.85,6.85,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,11,15,6,45,9.5,3.5,1.9,6.9,3.5,0.0,0.0
2018,11,15,7,0,19.0,7.0,1.9,6.9,7.0,6.37,0.0
2018,11,15,7,15,79.0,22.5,1.95,7.65,29.5,18.26,0.0
2018,11,15,7,30,139.0,38.0,2.0,8.4,52.0,30.33,20.09
2018,11,15,7,45,207.5,55.5,2.05,9.1,88.5,43.6,33.1
2018,11,15,8,0,276.0,73.0,2.1,9.8,125.0,55.21,43.99
2018,11,15,8,15,325.5,87.5,2.15,10.4,164.0,65.19,53.21
2018,11,15,8,30,375.0,102.0,2.2,11.0,203.0,74.89,61.98
2018,11,15,8,45,412.0,114.0,2.25,11.55,241.0,82.45,68.66
2018,11,15,9,0,449.0,126.0,2.3,12.1,279.0,89.84,75.04
2018,11,15,9,15,492.5,131.5,2.2,12.75,316.0,92.54,77.13
2018,11,15,9,30,536.0,137.0,2.1,13.4,353.0,99.91,83.29
2018,11,15,9,45,576.5,138.5,2.0,14.05,386.5,136.35,89.97
2018,11,15,10,0,617.0,140.0,1.9,14.7,420.0,178.24,116.7
2018,11,15,10,15,633.0,143.5,1.9,15.3,444.5,218.77,148.26
2018,11,15,10,30,649.0,147.0,1.9,15.9,469.0,260.21,183.04
2018,11,15,10,45,660.5,149.0,1.85,16.5,486.5,299.88,217.46
2018,11,15,11,0,672.0,151.0,1.8,17.1,504.0,339.56,251.88
2018,11,15,11,15,680.0,152.0,1.75,17.5,515.0,376.91,284.3
2018,11,15,11,30,688.0,153.0,1.7,17.9,526.0,413.51,315.49
2018,11,15,11,45,689.5,150.0,1.6,18.35,525.5,442.72,340.24
2018,11,15,12,0,691.0,147.0,1.5,18.8,525.0,470.19,362.96
2018,11,15,12,15,663.0,154.5,1.45,18.95,514.5,490.77,380.43
2018,11,15,12,30,635.0,162.0,1.4,19.1,504.0,507.72,394.61
2018,11,15,12,45,612.5,168.5,1.35,19.3,492.0,519.69,404.64
2018,11,15,13,0,590.0,175.0,1.3,19.5,480.0,532.5,414.89
2018,11,15,13,15,577.0,170.5,1.25,19.55,459.5,537.23,419.42
2018,11,15,13,30,564.0,166.0,1.2,19.6,439.0,539.32,421.91
2018,11,15,13,45,523.0,160.5,1.2,19.6,403.0,519.97,408.66
2018,11,15,14,0,482.0,155.0,1.2,19.6,367.0,497.53,393.0
2018,11,15,14,15,497.5,145.0,1.1,19.4,349.5,504.61,399.5
2018,11,15,14,30,513.0,135.0,1.0,19.2,332.0,509.76,404.13
2018,11,15,14,45,488.0,124.5,0.9,18.95,297.0,485.47,386.26
2018,11,15,15,0,463.0,114.0,0.8,18.7,262.0,459.21,366.68
2018,11,15,15,15,419.5,103.0,0.8,18.7,223.0,418.66,335.66
2018,11,15,15,30,376.0,92.0,0.8,18.7,184.0,377.17,302.96
2018,11,15,15,45,323.5,77.0,0.85,17.4,145.0,324.66,261.86
2018,11,15,16,0,271.0,62.0,0.9,16.1,106.0,272.47,219.0
2018,11,15,16,15,183.0,45.5,0.9,15.75,71.0,198.26,154.88
2018,11,15,16,30,95.0,29.0,0.9,15.4,36.0,110.04,66.35
2018,11,15,16,45,53.5,16.0,0.9,15.0,19.5,43.7,0.0
2018,11,15,17,0,12.0,3.0,0.9,14.6,3.0,0.0,0.0
2018,11,15,17,15,6.0,1.5,0.9,14.45,1.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.85,7.95,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,11,16,6,45,6.0,3.5,1.9,7.6,3.5,0.0,0.0
2018,11,16,7,0,12.0,7.0,1.9,7.7,7.0,6.37,0.0
2018,11,16,7,15,60.0,22.0,1.95,8.4,27.5,17.83,0.0
2018,11,16,7,30,108.0,37.0,2.0,9.1,48.0,29.5,19.07
2018,11,16,7,45,207.0,50.0,2.1,9.85,84.0,38.32,28.27
2018,11,16,8,0,306.0,63.0,2.2,10.6,120.0,47.74,37.15
2018,11,16,8,15,312.5,77.5,2.2,11.2,148.0,57.72,46.35
2018,11,16,8,30,319.0,92.0,2.2,11.8,176.0,67.35,55.05
2018,11,16,8,45,411.0,97.5,2.15,12.35,224.0,70.62,57.91
2018,11,16,9,0,503.0,103.0,2.1,12.9,272.0,73.93,60.71
2018,11,16,9,15,552.0,110.5,2.05,13.5,314.5,79.92,65.8
2018,11,16,9,30,601.0,118.0,2.0,14.1,357.0,86.93,71.69
2018,11,16,9,45,570.0,137.0,2.0,14.7,378.0,132.95,87.76
2018,11,16,10,0,539.0,156.0,2.0,15.3,399.0,177.11,119.08
2018,11,16,10,15,555.0,161.0,1.95,15.75,423.0,215.31,148.54
2018,11,16,10,30,571.0,166.0,1.9,16.2,447.0,254.42,181.04
2018,11,16,10,45,582.5,168.5,1.85,16.7,464.0,291.11,212.63
2018,11,16,11,0,594.0,171.0,1.8,17.2,481.0,327.85,244.35
2018,11,16,11,15,601.0,173.0,1.75,17.5,491.5,362.47,274.38
2018,11,16,11,30,608.0,175.0,1.7,17.8,502.0,396.41,303.34
2018,11,16,11,45,611.5,174.5,1.65,18.15,505.0,425.78,328.21
2018,11,16,12,0,615.0,174.0,1.6,18.5,508.0,453.81,351.47
2018,11,16,12,15,630.5,168.0,1.55,18.7,507.5,484.56,376.42
2018,11,16,12,30,646.0,162.0,1.5,18.9,507.0,511.19,397.88
2018,11,16,12,45,663.5,152.5,1.45,19.1,500.0,534.31,416.48
2018,11,16,13,0,681.0,143.0,1.4,19.3,493.0,555.83,433.64
2018,11,16,13,15,669.5,140.5,1.35,19.4,473.5,565.0,441.41
2018,11,16,13,30,658.0,138.0,1.3,19.5,454.0,571.27,446.96
2018,11,16,13,45,641.5,133.5,1.2,19.55,428.0,569.49,446.22
2018,11,16,14,0,625.0,129.0,1.1,19.6,402.0,564.73,443.19
2018,11,16,14,15,601.5,123.5,1.0,19.45,370.0,551.52,434.09
2018,11,16,14,30,578.0,118.0,0.9,19.3,338.0,535.45,422.72
2018,11,16,14,45,545.5,111.0,0.8,19.1,302.0,505.98,401.2
2018,11,16,15,0,513.0,104.0,0.7,18.9,266.0,478.59,380.69
2018,11,16,15,15,468.5,94.0,0.7,18.9,226.5,438.18,350.04
2018,11,16,15,30,424.0,84.0,0.7,18.9,187.0,396.74,317.56
2018,11,16,15,45,349.5,72.0,0.7,17.95,145.5,333.54,267.68
2018,11,16,16,0,275.0,60.0,0.7,17.0,104.0,271.52,216.74
2018,11,16,16,15,169.5,43.5,0.7,16.6,68.0,174.63,135.25
2018,11,16,16,30,64.0,27.0,0.7,16.2,32.0,87.79,49.14
2018,11,16,16,45,36.0,14.5,0.7,15.8,17.0,32.7,0.0
2018,11,16,17,0,8.0,2.0,0.7,15.4,2.0,0.0,0.0
2018,11,16,17,15,4.0,1.0,0.8,15.05,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,11,17,6,45,4.0,3.0,1.7,6.9,3.0,0.0,0.0
2018,11,17,7,0,8.0,6.0,1.7,6.9,6.0,5.46,0.0
2018,11,17,7,15,57.5,21.0,1.75,7.6,26.0,17.04,0.0
2018,11,17,7,30,107.0,36.0,1.8,8.3,46.0,28.73,18.2
2018,11,17,7,45,187.0,51.0,1.85,8.95,80.0,40.26,30.02
2018,11,17,8,0,267.0,66.0,1.9,9.6,114.0,49.99,39.28
2018,11,17,8,15,312.5,78.5,1.85,10.15,149.0,58.57,47.28
2018,11,17,8,30,358.0,91.0,1.8,10.7,184.0,66.92,54.89
2018,11,17,8,45,460.5,96.0,1.75,11.2,236.0,69.92,57.54
2018,11,17,9,0,563.0,101.0,1.7,11.7,288.0,74.83,61.8
2018,11,17,9,15,610.5,102.5,1.65,12.4,326.0,74.0,60.82
2018,11,17,9,30,658.0,104.0,1.6,13.1,364.0,74.35,60.86
2018,11,17,9,45,702.5,102.0,1.5,13.85,399.0,113.36,68.05
2018,11,17,10,0,747.0,100.0,1.4,14.6,434.0,156.37,93.5
2018,11,17,10,15,761.5,102.0,1.3,15.1,458.5,201.35,128.3
2018,11,17,10,30,776.0,104.0,1.2,15.6,483.0,246.77,166.61
2018,11,17,10,45,786.0,105.5,1.15,16.1,501.0,290.81,205.19
2018,11,17,11,0,796.0,107.0,1.1,16.6,519.0,337.58,245.85
2018,11,17,11,15,802.0,107.5,1.0,16.9,529.5,377.7,280.86
2018,11,17,11,30,808.0,108.0,0.9,17.2,540.0,416.61,314.05
2018,11,17,11,45,810.0,108.0,0.85,17.5,543.0,451.95,343.86
2018,11,17,12,0,812.0,108.0,0.8,17.8,546.0,485.38,371.36
2018,11,17,12,15,779.5,118.0,0.75,17.95,535.5,508.95,391.01
2018,11,17,12,30,747.0,128.0,0.7,18.1,525.0,529.52,407.73
2018,11,17,12,45,699.5,140.0,0.7,18.25,505.0,539.77,416.72
2018,11,17,13,0,652.0,152.0,0.7,18.4,485.0,545.29,421.91
2018,11,17,13,15,642.0,148.5,0.7,18.35,466.0,553.89,429.84
2018,11,17,13,30,632.0,145.0,0.7,18.3,447.0,559.7,435.54
2018,11,17,13,45,617.5,140.0,0.75,18.3,421.5,558.41,436.37
2018,11,17,14,0,603.0,135.0,0.8,18.3,396.0,554.24,435.02
2018,11,17,14,15,580.5,129.0,0.8,18.1,365.0,537.36,424.11
2018,11,17,14,30,558.0,123.0,0.8,17.9,334.0,522.11,414.13
2018,11,17,14,45,527.0,115.0,0.85,17.65,298.0,496.75,396.63
2018,11,17,15,0,496.0,107.0,0.9,17.4,262.0,469.43,377.05
2018,11,17,15,15,449.0,97.0,0.9,17.4,222.5,427.79,344.95
2018,11,17,15,30,402.0,87.0,0.9,17.4,183.0,385.24,311.1
2018,11,17,15,45,307.0,73.0,1.0,15.95,137.5,307.41,249.58
2018,11,17,16,0,212.0,59.0,1.1,14.5,92.0,219.3,177.38
2018,11,17,16,15,137.0,43.0,1.2,13.8,61.5,154.74,120.75
2018,11,17,16,30,62.0,27.0,1.3,13.1,31.0,86.39,46.22
2018,11,17,16,45,34.5,14.5,1.35,12.4,16.5,31.8,0.0
2018,11,17,17,0,7.0,2.0,1.4,11.7,2.0,0.0,0.0
2018,11,17,17,15,3.5,1.0,1.4,11.4,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,11,18,6,45,18.0,3.5,0.9,7.15,3.5,0.0,0.0
2018,11,18,7,0,36.0,7.0,0.9,7.1,7.0,6.37,0.0
2018,11,18,7,15,128.5,21.5,1.05,7.7,32.0,17.04,0.0
2018,11,18,7,30,221.0,36.0,1.2,8.3,57.0,28.22,17.45
2018,11,18,7,45,306.0,49.0,1.3,8.85,94.5,37.93,27.92
2018,11,18,8,0,391.0,62.0,1.4,9.4,132.0,47.41,36.97
2018,11,18,8,15,319.0,77.0,1.5,9.9,144.0,57.57,46.41
2018,11,18,8,30,247.0,92.0,1.6,10.4,156.0,69.98,57.69
2018,11,18,8,45,282.5,106.5,1.65,10.9,190.5,80.01,66.63
2018,11,18,9,0,318.0,121.0,1.7,11.4,225.0,89.78,75.19
2018,11,18,9,15,459.0,117.0,1.75,11.95,286.5,82.61,68.58
2018,11,18,9,30,600.0,113.0,1.8,12.5,348.0,80.52,66.48
2018,11,18,9,45,641.0,115.5,1.8,13.0,384.0,118.36,75.22
2018,11,18,10,0,682.0,118.0,1.8,13.5,420.0,161.33,101.15
2018,11,18,10,15,698.5,120.0,1.8,14.05,444.5,203.52,133.52
2018,11,18,10,30,715.0,122.0,1.8,14.6,469.0,246.48,169.71
