Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,10,45,727.0,124.0,1.8,15.1,487.5,288.85,206.91
2018,11,18,11,0,739.0,126.0,1.8,15.6,506.0,331.12,244.2
2018,11,18,11,15,745.5,126.5,1.75,16.0,516.5,369.85,278.48
2018,11,18,11,30,752.0,127.0,1.7,16.4,527.0,407.53,311.24
2018,11,18,11,45,755.0,127.0,1.7,16.8,530.0,442.03,340.96
2018,11,18,12,0,758.0,127.0,1.7,17.2,533.0,474.84,368.65
2018,11,18,12,15,734.5,133.5,1.65,17.4,524.0,498.99,389.24
2018,11,18,12,30,711.0,140.0,1.6,17.6,515.0,519.68,406.59
2018,11,18,12,45,676.0,147.0,1.55,17.8,497.0,531.09,416.47
2018,11,18,13,0,641.0,154.0,1.5,18.0,479.0,538.5,422.99
2018,11,18,13,15,629.0,151.0,1.4,18.05,460.0,546.21,429.68
2018,11,18,13,30,617.0,148.0,1.3,18.1,441.0,551.08,434.03
2018,11,18,13,45,600.0,143.0,1.25,18.15,415.0,544.14,429.88
2018,11,18,14,0,583.0,138.0,1.2,18.2,389.0,538.57,426.59
2018,11,18,14,15,555.5,131.5,1.15,17.95,356.0,522.02,415.35
2018,11,18,14,30,528.0,125.0,1.1,17.7,323.0,503.0,402.05
2018,11,18,14,45,483.5,114.5,1.05,17.5,281.5,466.11,374.7
2018,11,18,15,0,439.0,104.0,1.0,17.3,240.0,427.3,345.3
2018,11,18,15,15,408.5,95.0,1.0,17.3,207.5,397.95,322.44
2018,11,18,15,30,378.0,86.0,1.0,17.3,175.0,367.62,297.78
2018,11,18,15,45,322.5,72.0,1.05,16.05,137.5,314.88,255.6
2018,11,18,16,0,267.0,58.0,1.1,14.8,100.0,262.64,211.91
2018,11,18,16,15,189.5,42.0,1.15,14.3,67.0,196.04,152.77
2018,11,18,16,30,112.0,26.0,1.2,13.8,34.0,123.07,63.45
2018,11,18,16,45,59.0,13.5,1.3,13.3,17.5,43.97,0.0
2018,11,18,17,0,6.0,1.0,1.4,12.8,1.0,0.0,0.0
2018,11,18,17,15,3.0,0.5,1.4,12.55,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,11,19,6,45,12.0,3.0,1.6,8.05,3.0,0.0,0.0
2018,11,19,7,0,24.0,6.0,1.6,8.1,6.0,5.46,0.0
2018,11,19,7,15,73.0,19.5,1.7,8.7,25.0,15.85,0.0
2018,11,19,7,30,122.0,33.0,1.8,9.3,44.0,26.48,15.53
2018,11,19,7,45,170.0,47.5,1.95,9.85,72.0,37.63,27.44
2018,11,19,8,0,218.0,62.0,2.1,10.4,100.0,48.54,37.76
2018,11,19,8,15,240.0,76.0,2.1,10.95,128.0,58.74,47.22
2018,11,19,8,30,262.0,90.0,2.1,11.5,156.0,68.67,56.25
2018,11,19,8,45,311.0,101.0,2.15,12.05,192.5,73.0,60.1
2018,11,19,9,0,360.0,112.0,2.2,12.6,229.0,79.9,66.1
2018,11,19,9,15,447.0,114.5,2.2,13.25,276.5,80.92,66.77
2018,11,19,9,30,534.0,117.0,2.2,13.9,324.0,82.09,67.53
2018,11,19,9,45,615.5,112.0,2.25,14.55,368.5,112.15,71.15
2018,11,19,10,0,697.0,107.0,2.3,15.2,413.0,151.87,92.42
2018,11,19,10,15,714.5,109.0,2.25,15.75,438.0,194.74,124.97
2018,11,19,10,30,732.0,111.0,2.2,16.3,463.0,238.44,161.57
2018,11,19,10,45,745.5,111.0,2.15,16.85,481.0,280.04,198.04
2018,11,19,11,0,759.0,111.0,2.1,17.4,499.0,321.54,234.71
2018,11,19,11,15,727.5,121.0,2.1,17.7,498.5,356.33,267.0
2018,11,19,11,30,696.0,131.0,2.1,18.0,498.0,387.26,295.31
2018,11,19,11,45,654.5,138.0,2.05,18.3,484.5,407.43,314.4
2018,11,19,12,0,613.0,145.0,2.0,18.6,471.0,423.04,329.1
2018,11,19,12,15,617.0,141.5,1.95,18.75,467.5,446.65,349.32
2018,11,19,12,30,621.0,138.0,1.9,18.9,464.0,468.6,367.81
2018,11,19,12,45,624.0,134.0,1.85,19.05,455.0,487.72,383.83
2018,11,19,13,0,627.0,130.0,1.8,19.2,446.0,504.86,398.07
2018,11,19,13,15,588.5,135.0,1.7,19.2,422.5,504.39,398.54
2018,11,19,13,30,550.0,140.0,1.6,19.2,399.0,495.62,392.69
2018,11,19,13,45,473.5,146.0,1.55,19.25,360.5,466.31,370.84
2018,11,19,14,0,397.0,152.0,1.5,19.3,322.0,433.48,345.96
2018,11,19,14,15,309.0,151.5,1.4,19.15,277.5,372.14,298.81
2018,11,19,14,30,221.0,151.0,1.3,19.0,233.0,320.61,258.21
2018,11,19,14,45,135.0,129.0,1.15,18.85,177.5,231.79,187.23
2018,11,19,15,0,49.0,107.0,1.0,18.7,122.0,142.43,113.81
2018,11,19,15,15,25.5,88.0,1.0,18.7,95.5,107.52,84.83
2018,11,19,15,30,2.0,69.0,1.0,18.7,69.0,66.37,50.05
2018,11,19,15,45,21.5,56.0,0.9,17.55,59.0,71.49,54.67
2018,11,19,16,0,41.0,43.0,0.8,16.4,49.0,79.03,60.65
2018,11,19,16,15,25.0,29.5,0.75,16.2,33.0,45.16,31.05
2018,11,19,16,30,9.0,16.0,0.7,16.0,17.0,19.65,4.59
2018,11,19,16,45,9.0,8.5,0.65,15.75,9.0,12.54,0.0
2018,11,19,17,0,9.0,1.0,0.6,15.5,1.0,0.0,0.0
2018,11,19,17,15,4.5,0.5,0.6,15.35,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.55,15.05,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,11,20,6,45,9.5,2.0,1.6,7.15,2.0,0.0,0.0
2018,11,20,7,0,19.0,4.0,1.6,7.2,4.0,3.64,0.0
2018,11,20,7,15,127.5,18.5,1.7,7.85,28.5,16.83,0.0
2018,11,20,7,30,236.0,33.0,1.8,8.5,53.0,25.95,14.68
2018,11,20,7,45,312.0,43.5,1.85,9.2,86.5,33.76,24.04
2018,11,20,8,0,388.0,54.0,1.9,9.9,120.0,43.18,33.02
2018,11,20,8,15,399.5,66.5,1.9,10.45,151.0,50.15,39.59
2018,11,20,8,30,411.0,79.0,1.9,11.0,182.0,58.6,47.33
2018,11,20,8,45,532.0,79.0,1.85,11.55,235.5,59.09,47.76
2018,11,20,9,0,653.0,79.0,1.8,12.1,289.0,57.87,46.57
2018,11,20,9,15,670.5,85.5,1.7,12.8,322.5,61.46,49.61
2018,11,20,9,30,688.0,92.0,1.6,13.5,356.0,65.01,52.55
2018,11,20,9,45,639.0,107.0,1.55,14.15,367.5,107.44,67.42
2018,11,20,10,0,590.0,122.0,1.5,14.8,379.0,150.85,96.37
2018,11,20,10,15,593.0,127.0,1.5,15.25,398.0,188.71,125.34
2018,11,20,10,30,596.0,132.0,1.5,15.7,417.0,226.26,157.0
2018,11,20,10,45,605.5,133.0,1.55,16.15,431.5,261.56,187.86
2018,11,20,11,0,615.0,134.0,1.6,16.6,446.0,296.75,218.97
2018,11,20,11,15,592.5,144.5,1.7,16.8,450.0,329.22,248.71
2018,11,20,11,30,570.0,155.0,1.8,17.0,454.0,356.1,273.41
2018,11,20,11,45,603.0,145.5,1.95,17.15,463.5,390.58,303.0
2018,11,20,12,0,636.0,136.0,2.1,17.3,473.0,422.94,330.75
2018,11,20,12,15,617.0,140.0,2.1,17.35,464.5,443.06,348.7
2018,11,20,12,30,598.0,144.0,2.1,17.4,456.0,460.28,363.96
2018,11,20,12,45,574.5,147.0,2.15,17.45,441.0,471.22,374.19
2018,11,20,13,0,551.0,150.0,2.2,17.5,426.0,474.87,378.64
2018,11,20,13,15,519.0,150.5,2.15,17.45,402.5,472.46,378.01
2018,11,20,13,30,487.0,151.0,2.1,17.4,379.0,467.09,374.9
2018,11,20,13,45,538.0,131.0,2.1,17.35,370.0,488.63,393.52
2018,11,20,14,0,589.0,111.0,2.1,17.3,361.0,514.59,415.18
2018,11,20,14,15,624.5,96.5,2.0,17.15,343.5,529.34,427.78
2018,11,20,14,30,660.0,82.0,1.9,17.0,326.0,541.4,438.2
2018,11,20,14,45,554.0,87.0,1.85,16.9,277.5,482.14,392.26
2018,11,20,15,0,448.0,92.0,1.8,16.8,229.0,415.85,340.18
2018,11,20,15,15,328.0,89.0,1.8,16.8,181.5,336.9,276.47
2018,11,20,15,30,208.0,86.0,1.8,16.8,134.0,246.75,202.06
2018,11,20,15,45,179.0,70.5,1.4,15.95,106.0,210.9,171.79
2018,11,20,16,0,150.0,55.0,1.0,15.1,78.0,175.0,140.32
2018,11,20,16,15,112.5,39.5,0.95,14.85,53.5,134.44,102.72
2018,11,20,16,30,75.0,24.0,0.9,14.6,29.0,86.57,35.83
2018,11,20,16,45,46.0,13.5,0.85,14.35,15.5,36.77,0.0
2018,11,20,17,0,17.0,3.0,0.8,14.1,2.0,0.0,0.0
2018,11,20,17,15,8.5,1.5,0.75,14.05,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,11,21,6,45,2.0,0.5,2.35,12.85,0.5,0.0,0.0
2018,11,21,7,0,4.0,1.0,2.4,12.9,1.0,0.91,0.0
2018,11,21,7,15,2.0,6.0,2.5,13.0,6.0,5.46,0.0
2018,11,21,7,30,0.0,11.0,2.6,13.1,11.0,9.66,1.57
2018,11,21,7,45,0.0,16.0,2.65,13.15,16.0,14.06,6.52
2018,11,21,8,0,0.0,21.0,2.7,13.2,21.0,18.47,10.71
2018,11,21,8,15,0.0,20.5,2.7,13.25,20.5,18.02,10.49
2018,11,21,8,30,0.0,20.0,2.7,13.3,20.0,17.58,10.18
2018,11,21,8,45,0.0,22.0,2.7,13.4,22.0,19.35,11.8
2018,11,21,9,0,0.0,24.0,2.7,13.5,24.0,21.12,13.39
2018,11,21,9,15,0.0,31.5,2.7,13.7,31.5,27.75,19.32
2018,11,21,9,30,0.0,39.0,2.7,13.9,39.0,34.38,25.21
2018,11,21,9,45,0.0,37.5,2.75,14.1,37.5,33.06,22.71
2018,11,21,10,0,0.0,36.0,2.8,14.3,36.0,31.74,21.52
2018,11,21,10,15,0.0,33.5,2.9,14.5,33.5,29.54,19.58
2018,11,21,10,30,0.0,31.0,3.0,14.7,31.0,27.34,17.66
2018,11,21,10,45,0.0,41.0,3.15,14.95,41.0,36.19,25.11
2018,11,21,11,0,0.0,51.0,3.3,15.2,51.0,45.05,32.53
2018,11,21,11,15,0.5,71.5,3.35,15.3,72.0,63.42,47.92
2018,11,21,11,30,1.0,92.0,3.4,15.4,93.0,81.8,63.23
2018,11,21,11,45,1.0,99.5,3.45,15.5,100.5,88.46,68.73
2018,11,21,12,0,1.0,107.0,3.5,15.6,108.0,95.2,74.31
2018,11,21,12,15,0.5,97.5,3.4,15.6,98.0,86.64,67.19
2018,11,21,12,30,0.0,88.0,3.3,15.6,88.0,77.94,59.97
2018,11,21,12,45,1.0,90.0,3.2,15.55,90.5,80.29,62.0
2018,11,21,13,0,2.0,92.0,3.1,15.5,93.0,82.73,64.12
2018,11,21,13,15,9.5,110.5,3.0,15.5,115.0,104.29,82.32
2018,11,21,13,30,17.0,129.0,2.9,15.5,137.0,126.84,101.3
2018,11,21,13,45,36.0,126.5,2.75,15.5,142.0,142.87,115.13
2018,11,21,14,0,55.0,124.0,2.6,15.5,147.0,154.21,125.12
2018,11,21,14,15,41.5,116.0,2.55,15.45,132.5,139.3,112.72
2018,11,21,14,30,28.0,108.0,2.5,15.4,118.0,124.07,99.95
2018,11,21,14,45,38.0,104.5,2.4,15.35,117.0,129.0,104.48
2018,11,21,15,0,48.0,101.0,2.3,15.3,116.0,134.46,109.31
2018,11,21,15,15,110.0,89.5,2.3,15.3,117.0,173.65,143.11
2018,11,21,15,30,172.0,78.0,2.3,15.3,118.0,212.58,175.64
2018,11,21,15,45,136.5,63.5,1.9,14.75,91.0,174.08,142.19
2018,11,21,16,0,101.0,49.0,1.5,14.2,64.0,135.79,108.48
2018,11,21,16,15,142.0,34.5,1.4,13.65,48.0,155.86,120.16
2018,11,21,16,30,183.0,20.0,1.3,13.1,32.0,152.33,60.44
2018,11,21,16,45,103.5,11.5,1.2,12.5,17.0,65.34,0.0
2018,11,21,17,0,24.0,3.0,1.1,11.9,2.0,0.0,0.0
2018,11,21,17,15,12.0,1.5,1.1,11.8,1.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,22,6,45,14.5,2.0,1.7,10.95,2.0,0.0,0.0
2018,11,22,7,0,29.0,4.0,1.7,11.0,4.0,3.64,0.0
2018,11,22,7,15,165.0,16.0,1.75,11.4,28.0,14.55,0.0
2018,11,22,7,30,301.0,28.0,1.8,11.8,52.0,23.32,11.22
2018,11,22,7,45,425.0,35.0,1.9,12.2,92.0,28.24,18.77
2018,11,22,8,0,549.0,42.0,2.0,12.6,132.0,33.22,23.77
2018,11,22,8,15,466.0,53.0,2.1,12.85,144.5,40.86,30.89
2018,11,22,8,30,383.0,64.0,2.2,13.1,157.0,47.58,37.07
2018,11,22,8,45,251.5,90.5,2.3,13.3,156.0,68.99,56.24
2018,11,22,9,0,120.0,117.0,2.4,13.5,155.0,89.97,74.81
2018,11,22,9,15,169.0,133.0,2.55,13.75,193.0,101.16,84.53
2018,11,22,9,30,218.0,149.0,2.7,14.0,231.0,106.93,89.41
2018,11,22,9,45,239.5,159.0,2.8,14.25,256.0,126.36,95.26
2018,11,22,10,0,261.0,169.0,2.9,14.5,281.0,152.28,111.95
2018,11,22,10,15,284.0,177.5,3.0,14.8,305.5,179.39,132.03
2018,11,22,10,30,307.0,186.0,3.1,15.1,330.0,208.52,155.32
2018,11,22,10,45,311.0,192.5,3.25,15.35,343.5,233.42,176.81
2018,11,22,11,0,315.0,199.0,3.4,15.6,357.0,258.27,198.55
2018,11,22,11,15,330.5,199.5,3.55,15.7,368.0,281.86,219.15
2018,11,22,11,30,346.0,200.0,3.7,15.8,379.0,305.93,240.19
2018,11,22,11,45,328.0,203.5,3.85,15.9,374.0,319.33,252.98
2018,11,22,12,0,310.0,207.0,4.0,16.0,369.0,330.69,263.79
2018,11,22,12,15,262.5,213.5,4.1,15.95,350.0,328.81,263.84
2018,11,22,12,30,215.0,220.0,4.2,15.9,331.0,317.74,256.14
2018,11,22,12,45,222.5,215.0,4.3,15.85,327.5,326.71,264.48
2018,11,22,13,0,230.0,210.0,4.4,15.8,324.0,335.27,272.44
2018,11,22,13,15,143.0,198.0,4.45,15.65,268.0,281.19,228.93
2018,11,22,13,30,56.0,186.0,4.5,15.5,212.0,214.06,173.77
2018,11,22,13,45,83.0,177.0,4.55,15.4,213.0,225.02,183.86
2018,11,22,14,0,110.0,168.0,4.6,15.3,214.0,246.24,202.27
2018,11,22,14,15,84.0,153.5,4.6,15.15,187.0,208.05,170.89
2018,11,22,14,30,58.0,139.0,4.6,15.0,160.0,178.83,146.58
2018,11,22,14,45,70.5,120.5,4.6,14.8,143.5,168.8,138.89
2018,11,22,15,0,83.0,102.0,4.6,14.6,127.0,168.42,139.06
2018,11,22,15,15,111.0,94.0,4.6,14.6,122.5,180.15,149.28
2018,11,22,15,30,139.0,86.0,4.6,14.6,118.0,191.87,158.95
2018,11,22,15,45,113.0,69.5,4.45,14.25,92.0,157.66,128.99
2018,11,22,16,0,87.0,53.0,4.3,13.9,66.0,123.28,98.39
2018,11,22,16,15,66.0,37.5,4.3,13.75,45.5,93.43,69.88
2018,11,22,16,30,45.0,22.0,4.3,13.6,25.0,57.31,16.39
2018,11,22,16,45,27.0,12.0,4.3,13.45,13.5,25.17,0.0
2018,11,22,17,0,9.0,2.0,4.3,13.3,2.0,0.0,0.0
2018,11,22,17,15,4.5,1.0,4.35,13.35,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,4.45,13.4,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,4.5,13.45,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,4.4,13.55,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,4.1,13.75,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,23,6,45,7.0,1.5,1.9,12.7,1.5,0.0,0.0
2018,11,23,7,0,14.0,3.0,2.0,12.8,3.0,0.0,0.0
2018,11,23,7,15,7.0,9.0,2.15,12.9,9.0,8.19,0.0
2018,11,23,7,30,0.0,15.0,2.3,13.0,15.0,13.2,3.4
2018,11,23,7,45,0.0,27.0,2.4,13.15,27.0,23.8,14.79
2018,11,23,8,0,0.0,39.0,2.5,13.3,39.0,34.26,24.57
2018,11,23,8,15,0.0,50.0,2.65,13.45,50.0,43.67,33.27
2018,11,23,8,30,0.0,61.0,2.8,13.6,61.0,53.01,41.8
2018,11,23,8,45,0.0,52.5,2.9,13.8,52.5,46.35,35.95
2018,11,23,9,0,0.0,44.0,3.0,14.0,44.0,38.8,29.2
2018,11,23,9,15,0.0,35.5,3.15,14.2,35.5,31.28,22.43
2018,11,23,9,30,0.0,27.0,3.3,14.4,27.0,23.78,15.67
2018,11,23,9,45,0.0,31.0,3.4,14.55,31.0,27.32,17.76
2018,11,23,10,0,0.0,35.0,3.5,14.7,35.0,30.86,20.73
2018,11,23,10,15,0.0,37.5,3.65,14.85,37.5,33.08,22.56
2018,11,23,10,30,0.0,40.0,3.8,15.0,40.0,35.29,24.39
2018,11,23,10,45,0.0,42.5,3.95,15.15,42.5,37.51,26.21
2018,11,23,11,0,0.0,45.0,4.1,15.3,45.0,39.73,28.04
2018,11,23,11,15,0.0,49.5,4.15,15.35,49.5,43.72,31.37
2018,11,23,11,30,0.0,54.0,4.2,15.4,54.0,47.72,34.71
2018,11,23,11,45,0.0,53.5,4.3,15.45,53.5,47.27,34.31
2018,11,23,12,0,0.0,53.0,4.4,15.5,53.0,46.83,33.93
2018,11,23,12,15,0.0,57.5,4.4,15.55,57.5,50.82,37.29
2018,11,23,12,30,0.0,62.0,4.4,15.6,62.0,54.81,40.65
2018,11,23,12,45,1.0,66.5,4.4,15.6,67.0,59.34,44.49
2018,11,23,13,0,2.0,71.0,4.4,15.6,72.0,63.91,48.39
2018,11,23,13,15,3.5,78.5,4.4,15.65,80.0,71.49,54.83
2018,11,23,13,30,5.0,86.0,4.4,15.7,88.0,79.24,61.43
2018,11,23,13,45,3.5,64.5,4.35,15.7,66.0,59.15,44.59
2018,11,23,14,0,2.0,43.0,4.3,15.7,44.0,39.18,27.74
2018,11,23,14,15,6.0,64.5,4.25,15.65,67.0,60.78,46.22
2018,11,23,14,30,10.0,86.0,4.2,15.6,90.0,83.81,65.85
2018,11,23,14,45,15.0,86.5,4.2,15.55,91.5,88.41,69.93
2018,11,23,15,0,20.0,87.0,4.2,15.5,93.0,99.82,79.71
2018,11,23,15,15,19.5,70.5,4.2,15.5,75.5,82.48,64.97
2018,11,23,15,30,19.0,54.0,4.2,15.5,58.0,64.69,49.71
2018,11,23,15,45,30.5,42.5,4.15,15.3,47.5,59.81,45.46
2018,11,23,16,0,42.0,31.0,4.1,15.1,37.0,62.13,46.82
2018,11,23,16,15,25.0,21.5,4.05,15.05,24.5,41.55,27.74
2018,11,23,16,30,8.0,12.0,4.0,15.0,12.0,15.15,0.0
2018,11,23,16,45,8.0,7.0,4.0,14.9,7.0,10.58,0.0
2018,11,23,17,0,8.0,2.0,4.0,14.8,2.0,0.0,0.0
2018,11,23,17,15,4.0,1.0,3.9,14.8,1.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.75,14.8,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.45,14.65,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,24,6,45,11.5,1.0,1.8,12.05,1.0,0.0,0.0
2018,11,24,7,0,23.0,2.0,1.8,12.0,2.0,0.0,0.0
2018,11,24,7,15,145.0,12.0,1.95,12.3,22.0,10.91,0.0
2018,11,24,7,30,267.0,22.0,2.1,12.6,42.0,17.87,5.86
2018,11,24,7,45,334.5,30.0,2.25,12.85,71.5,23.79,14.72
2018,11,24,8,0,402.0,38.0,2.4,13.1,101.0,29.56,20.42
2018,11,24,8,15,366.5,47.0,2.4,13.35,117.5,35.67,26.16
2018,11,24,8,30,331.0,56.0,2.4,13.6,134.0,41.6,31.64
2018,11,24,8,45,166.5,77.5,2.45,13.8,117.0,59.53,47.7
2018,11,24,9,0,2.0,99.0,2.5,14.0,100.0,83.29,68.78
2018,11,24,9,15,3.5,106.0,2.5,14.35,107.5,89.39,74.0
2018,11,24,9,30,5.0,113.0,2.5,14.7,115.0,95.39,79.08
2018,11,24,9,45,18.0,136.5,2.5,15.05,144.0,114.57,90.91
2018,11,24,10,0,31.0,160.0,2.5,15.4,173.0,131.42,103.77
2018,11,24,10,15,65.0,179.0,2.45,15.75,208.5,154.11,120.49
2018,11,24,10,30,99.0,198.0,2.4,16.1,244.0,180.57,140.44
2018,11,24,10,45,119.5,204.5,2.35,16.45,262.0,196.76,152.93
2018,11,24,11,0,140.0,211.0,2.3,16.8,280.0,216.97,169.01
2018,11,24,11,15,195.5,211.5,2.2,17.0,310.0,245.27,191.03
2018,11,24,11,30,251.0,212.0,2.1,17.2,340.0,279.12,217.88
2018,11,24,11,45,209.5,220.0,2.05,17.35,327.5,281.16,221.06
2018,11,24,12,0,168.0,228.0,2.0,17.5,315.0,281.43,222.38
2018,11,24,12,15,165.5,223.5,1.95,17.55,308.5,285.73,226.53
2018,11,24,12,30,163.0,219.0,1.9,17.6,302.0,289.21,229.93
2018,11,24,12,45,338.0,186.5,1.85,17.65,353.5,365.13,291.08
2018,11,24,13,0,513.0,154.0,1.8,17.7,405.0,450.38,358.57
2018,11,24,13,15,625.5,120.5,1.8,17.65,415.0,501.07,399.18
2018,11,24,13,30,738.0,87.0,1.8,17.6,425.0,545.76,435.45
2018,11,24,13,45,713.5,86.5,1.75,17.55,398.5,545.77,436.35
2018,11,24,14,0,689.0,86.0,1.7,17.5,372.0,541.43,434.12
2018,11,24,14,15,732.0,74.5,1.7,17.35,357.0,561.41,451.17
2018,11,24,14,30,775.0,63.0,1.7,17.2,342.0,581.07,467.52
2018,11,24,14,45,697.0,66.5,1.7,17.05,297.5,538.78,435.68
2018,11,24,15,0,619.0,70.0,1.7,16.9,253.0,498.1,404.47
2018,11,24,15,15,436.0,73.5,1.7,16.9,193.5,381.2,311.78
2018,11,24,15,30,253.0,77.0,1.7,16.9,134.0,260.24,212.9
2018,11,24,15,45,349.0,59.5,1.7,16.0,120.0,309.37,252.49
2018,11,24,16,0,445.0,42.0,1.7,15.1,106.0,344.23,276.86
2018,11,24,16,15,335.0,32.5,1.8,14.65,71.0,264.01,201.85
2018,11,24,16,30,225.0,23.0,1.9,14.2,36.0,174.24,41.6
2018,11,24,16,45,116.5,12.0,1.95,13.7,18.5,71.98,0.0
2018,11,24,17,0,8.0,1.0,2.0,13.2,1.0,0.0,0.0
2018,11,24,17,15,4.0,0.5,2.0,13.05,0.5,0.0,0.0
2018,11,24,17,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,25,6,45,10.5,0.5,0.85,10.35,0.5,0.0,0.0
2018,11,25,7,0,21.0,1.0,0.9,10.2,1.0,0.0,0.0
2018,11,25,7,15,88.0,13.0,0.85,10.6,18.5,11.82,0.0
2018,11,25,7,30,155.0,25.0,0.8,11.0,36.0,19.65,6.06
2018,11,25,7,45,303.5,34.0,0.75,11.35,74.5,27.47,17.92
2018,11,25,8,0,452.0,43.0,0.7,11.7,113.0,34.21,24.67
2018,11,25,8,15,559.0,45.5,0.7,12.2,158.0,35.21,25.91
2018,11,25,8,30,666.0,48.0,0.7,12.7,203.0,39.82,30.2
2018,11,25,8,45,711.5,51.0,0.75,13.15,243.5,41.54,31.79
2018,11,25,9,0,757.0,54.0,0.8,13.6,284.0,43.34,33.37
2018,11,25,9,15,781.5,56.0,0.8,14.1,319.0,44.26,34.11
2018,11,25,9,30,806.0,58.0,0.8,14.6,354.0,45.24,34.86
2018,11,25,9,45,822.0,61.0,0.85,15.05,384.5,73.01,39.09
2018,11,25,10,0,838.0,64.0,0.9,15.5,415.0,121.09,63.37
2018,11,25,10,15,850.5,65.0,0.9,15.85,439.5,172.71,100.68
2018,11,25,10,30,863.0,66.0,0.9,16.2,464.0,218.89,138.57
2018,11,25,10,45,871.0,67.5,0.95,16.55,482.0,264.24,178.34
2018,11,25,11,0,879.0,69.0,1.0,16.9,500.0,308.78,218.14
2018,11,25,11,15,883.5,70.0,1.0,17.05,511.0,350.75,255.87
2018,11,25,11,30,888.0,71.0,1.0,17.2,522.0,391.22,291.8
2018,11,25,11,45,875.0,74.5,1.0,17.4,521.5,425.41,322.29
2018,11,25,12,0,862.0,78.0,1.0,17.6,521.0,456.32,349.41
2018,11,25,12,15,876.0,73.5,1.0,17.65,520.5,489.48,377.53
2018,11,25,12,30,890.0,69.0,1.0,17.7,520.0,520.58,403.52
2018,11,25,12,45,887.0,68.0,0.95,17.75,508.5,544.43,423.28
2018,11,25,13,0,884.0,67.0,0.9,17.8,497.0,565.42,440.46
2018,11,25,13,15,843.5,71.0,0.9,17.9,469.0,570.32,445.66
2018,11,25,13,30,803.0,75.0,0.9,18.0,441.0,568.84,446.03
2018,11,25,13,45,821.5,68.0,0.85,18.05,424.0,586.69,460.4
2018,11,25,14,0,840.0,61.0,0.8,18.1,407.0,597.72,469.47
2018,11,25,14,15,753.0,70.0,0.85,18.05,362.5,567.31,448.18
2018,11,25,14,30,666.0,79.0,0.9,18.0,318.0,531.73,422.79
2018,11,25,14,45,642.5,73.0,0.9,17.9,283.5,513.48,410.18
2018,11,25,15,0,619.0,67.0,0.9,17.8,249.0,492.79,394.96
2018,11,25,15,15,508.5,67.5,0.9,17.8,202.5,423.48,341.0
2018,11,25,15,30,398.0,68.0,0.9,17.8,156.0,349.77,282.28
2018,11,25,15,45,347.5,57.5,0.8,17.05,122.5,304.91,245.38
2018,11,25,16,0,297.0,47.0,0.7,16.3,89.0,260.61,206.97
2018,11,25,16,15,255.0,34.0,0.8,15.9,61.0,218.79,164.63
2018,11,25,16,30,213.0,21.0,0.9,15.5,33.0,165.1,29.2
2018,11,25,16,45,106.5,10.5,1.0,15.05,16.5,65.18,0.0
2018,11,25,17,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,26,6,45,11.5,1.5,1.6,9.4,1.0,0.0,0.0
2018,11,26,7,0,23.0,3.0,1.6,9.5,2.0,0.0,0.0
2018,11,26,7,15,70.0,14.0,1.7,9.9,17.5,12.73,0.0
2018,11,26,7,30,117.0,25.0,1.8,10.3,33.0,19.64,4.77
2018,11,26,7,45,163.5,39.0,1.9,10.7,59.0,30.23,20.15
2018,11,26,8,0,210.0,53.0,2.0,11.1,85.0,40.5,30.18
2018,11,26,8,15,239.5,67.0,1.95,11.4,114.0,50.42,39.48
2018,11,26,8,30,269.0,81.0,1.9,11.7,143.0,62.41,50.48
2018,11,26,8,45,262.0,97.0,1.85,12.05,166.5,73.47,60.46
2018,11,26,9,0,255.0,113.0,1.8,12.4,190.0,84.19,69.96
2018,11,26,9,15,222.5,127.5,1.8,12.85,200.5,93.44,78.0
2018,11,26,9,30,190.0,142.0,1.8,13.3,211.0,107.28,89.95
2018,11,26,9,45,145.5,157.5,1.75,13.75,213.0,123.15,96.03
2018,11,26,10,0,101.0,173.0,1.7,14.2,215.0,145.27,112.97
2018,11,26,10,15,114.0,182.0,1.65,14.7,232.0,158.76,122.46
2018,11,26,10,30,127.0,191.0,1.6,15.2,249.0,177.27,136.76
2018,11,26,10,45,218.0,194.5,1.55,15.7,299.0,210.66,160.55
2018,11,26,11,0,309.0,198.0,1.5,16.2,349.0,251.25,191.05
2018,11,26,11,15,407.5,179.5,1.45,16.5,383.0,285.87,217.69
2018,11,26,11,30,506.0,161.0,1.4,16.8,417.0,326.79,250.11
2018,11,26,11,45,441.5,177.5,1.4,17.15,402.0,339.86,263.32
2018,11,26,12,0,377.0,194.0,1.4,17.5,387.0,343.54,268.43
2018,11,26,12,15,400.0,189.5,1.35,17.55,392.5,371.86,291.76
2018,11,26,12,30,423.0,185.0,1.3,17.6,398.0,396.33,311.82
2018,11,26,12,45,321.5,196.5,1.25,17.65,356.5,364.07,287.92
2018,11,26,13,0,220.0,208.0,1.2,17.7,315.0,324.85,258.02
2018,11,26,13,15,311.0,184.5,1.1,17.5,329.0,369.42,294.44
2018,11,26,13,30,402.0,161.0,1.0,17.3,343.0,417.81,332.98
2018,11,26,13,45,440.0,140.5,0.85,17.05,329.5,429.48,342.74
2018,11,26,14,0,478.0,120.0,0.7,16.8,316.0,439.47,351.35
2018,11,26,14,15,611.0,92.0,0.7,16.6,322.5,504.39,402.79
2018,11,26,14,30,744.0,64.0,0.7,16.4,329.0,558.5,445.01
2018,11,26,14,45,584.5,78.0,0.65,16.2,272.5,481.19,385.67
2018,11,26,15,0,425.0,92.0,0.6,16.0,216.0,394.02,318.35
2018,11,26,15,15,317.5,87.0,0.6,16.0,172.0,322.63,262.0
2018,11,26,15,30,210.0,82.0,0.6,16.0,128.0,240.12,194.94
2018,11,26,15,45,219.5,65.0,0.6,15.65,104.0,225.46,182.46
2018,11,26,16,0,229.0,48.0,0.6,15.3,80.0,221.86,176.72
2018,11,26,16,15,170.0,34.5,0.6,15.1,53.5,171.3,127.9
2018,11,26,16,30,111.0,21.0,0.6,14.9,27.0,108.05,10.95
2018,11,26,16,45,55.5,10.5,0.65,14.7,13.5,38.44,0.0
2018,11,26,17,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,11,27,7,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,11,27,7,15,0.0,2.0,1.7,10.75,2.0,1.82,0.0
2018,11,27,7,30,0.0,4.0,1.8,11.1,4.0,3.5,0.0
2018,11,27,7,45,0.0,5.0,1.85,11.45,5.0,4.38,0.0
2018,11,27,8,0,0.0,6.0,1.9,11.8,6.0,5.26,0.0
2018,11,27,8,15,0.0,8.0,2.05,12.15,8.0,7.02,0.63
2018,11,27,8,30,0.0,10.0,2.2,12.5,10.0,8.78,2.26
2018,11,27,8,45,0.0,25.5,2.35,12.85,25.5,22.44,14.61
2018,11,27,9,0,0.0,41.0,2.5,13.2,41.0,36.14,26.93
2018,11,27,9,15,0.0,32.5,2.6,13.45,32.5,28.63,20.14
2018,11,27,9,30,0.0,24.0,2.7,13.7,24.0,21.13,13.36
2018,11,27,9,45,0.0,28.0,2.8,13.95,28.0,24.66,15.56
2018,11,27,10,0,0.0,32.0,2.9,14.2,32.0,28.2,18.54
2018,11,27,10,15,8.5,80.0,3.0,14.3,84.0,71.86,55.2
2018,11,27,10,30,17.0,128.0,3.1,14.4,136.0,113.71,89.83
2018,11,27,10,45,8.5,81.5,3.2,14.55,85.5,74.05,56.82
2018,11,27,11,0,0.0,35.0,3.3,14.7,35.0,30.88,20.63
2018,11,27,11,15,0.0,50.5,3.35,14.7,50.5,44.6,32.25
2018,11,27,11,30,0.0,66.0,3.4,14.7,66.0,58.36,43.83
2018,11,27,11,45,0.0,56.5,3.45,14.7,56.5,49.93,36.7
2018,11,27,12,0,0.0,47.0,3.5,14.7,47.0,41.51,29.59
2018,11,27,12,15,0.0,47.5,3.45,14.7,47.5,41.95,29.97
2018,11,27,12,30,0.0,48.0,3.4,14.7,48.0,42.39,30.36
2018,11,27,12,45,0.0,49.0,3.35,14.7,49.0,43.27,31.12
2018,11,27,13,0,0.0,50.0,3.3,14.7,50.0,44.16,31.9
2018,11,27,13,15,0.0,57.5,3.15,14.7,57.5,50.8,37.57
2018,11,27,13,30,0.0,65.0,3.0,14.7,65.0,57.45,43.24
2018,11,27,13,45,1.5,78.0,2.9,14.7,78.5,69.91,53.87
2018,11,27,14,0,3.0,91.0,2.8,14.7,92.0,83.24,65.23
2018,11,27,14,15,9.5,98.5,2.65,14.65,102.0,95.13,75.5
2018,11,27,14,30,16.0,106.0,2.5,14.6,112.0,107.94,86.53
2018,11,27,14,45,8.0,92.0,2.3,14.5,95.0,89.83,71.17
2018,11,27,15,0,0.0,78.0,2.1,14.4,78.0,71.55,55.55
2018,11,27,15,15,0.0,67.0,2.1,14.4,67.0,61.36,46.83
2018,11,27,15,30,0.0,56.0,2.1,14.4,56.0,51.11,37.94
2018,11,27,15,45,0.0,41.5,1.8,14.15,41.5,36.78,25.53
2018,11,27,16,0,0.0,27.0,1.5,13.9,27.0,23.79,14.23
2018,11,27,16,15,2.5,19.5,1.45,13.75,19.5,18.57,9.0
2018,11,27,16,30,5.0,12.0,1.4,13.6,12.0,13.47,0.0
2018,11,27,16,45,2.5,6.0,1.35,13.45,6.0,6.75,0.0
2018,11,27,17,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,28,6,45,7.5,1.0,0.6,12.0,1.0,0.0,0.0
2018,11,28,7,0,15.0,2.0,0.6,12.0,2.0,0.0,0.0
2018,11,28,7,15,15.0,8.5,0.6,12.2,9.0,7.73,0.0
2018,11,28,7,30,15.0,15.0,0.6,12.4,16.0,13.43,0.0
2018,11,28,7,45,26.5,28.5,0.6,12.6,32.0,24.78,15.13
2018,11,28,8,0,38.0,42.0,0.6,12.8,48.0,35.92,25.92
2018,11,28,8,15,110.5,56.0,0.75,13.15,79.5,43.96,33.47
2018,11,28,8,30,183.0,70.0,0.9,13.5,111.0,54.34,42.94
2018,11,28,8,45,98.5,79.5,1.05,13.85,102.0,63.85,51.49
2018,11,28,9,0,14.0,89.0,1.2,14.2,93.0,75.64,61.92
2018,11,28,9,15,23.0,103.0,1.25,14.45,110.5,84.12,69.32
2018,11,28,9,30,32.0,117.0,1.3,14.7,128.0,94.51,78.28
2018,11,28,9,45,51.5,132.5,1.35,15.0,152.5,107.64,84.67
2018,11,28,10,0,71.0,148.0,1.4,15.3,177.0,125.13,97.12
2018,11,28,10,15,43.0,150.0,1.45,15.5,168.0,129.12,100.92
2018,11,28,10,30,15.0,152.0,1.5,15.7,159.0,132.37,104.63
2018,11,28,10,45,23.5,167.5,1.55,15.95,178.5,148.52,117.4
2018,11,28,11,0,32.0,183.0,1.6,16.2,198.0,164.3,129.88
2018,11,28,11,15,56.5,198.0,1.65,16.35,225.5,187.79,148.33
2018,11,28,11,30,81.0,213.0,1.7,16.5,253.0,213.74,168.95
2018,11,28,11,45,247.5,195.5,1.75,16.65,320.0,274.08,215.42
2018,11,28,12,0,414.0,178.0,1.8,16.8,387.0,346.41,272.1
2018,11,28,12,15,606.5,135.0,1.9,16.85,439.0,417.07,328.1
2018,11,28,12,30,799.0,92.0,2.0,16.9,491.0,492.26,387.98
2018,11,28,12,45,771.5,95.0,2.1,16.95,473.0,506.19,401.07
2018,11,28,13,0,744.0,98.0,2.2,17.0,455.0,517.09,411.78
