Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,13,15,725.5,98.5,2.3,16.9,435.5,526.77,421.51
2018,11,28,13,30,707.0,99.0,2.4,16.8,416.0,533.34,428.62
2018,11,28,13,45,669.5,98.0,2.5,16.7,385.0,523.92,423.22
2018,11,28,14,0,632.0,97.0,2.6,16.6,354.0,511.11,414.96
2018,11,28,14,15,680.0,84.0,2.55,16.45,341.0,534.52,434.85
2018,11,28,14,30,728.0,71.0,2.5,16.3,328.0,552.63,450.24
2018,11,28,14,45,607.0,77.5,2.45,16.1,276.5,491.58,402.51
2018,11,28,15,0,486.0,84.0,2.4,15.9,225.0,424.56,349.26
2018,11,28,15,15,330.5,82.5,2.4,15.9,172.0,323.52,266.91
2018,11,28,15,30,175.0,81.0,2.4,15.9,119.0,216.75,177.64
2018,11,28,15,45,147.5,65.5,2.05,15.25,93.0,182.77,148.5
2018,11,28,16,0,120.0,50.0,1.7,14.6,67.0,148.69,118.18
2018,11,28,16,15,79.5,34.5,1.7,14.4,44.0,107.37,78.41
2018,11,28,16,30,39.0,19.0,1.7,14.2,21.0,48.15,0.0
2018,11,28,16,45,19.5,9.5,1.7,14.05,10.5,18.73,0.0
2018,11,28,17,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,4.25,13.75,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,4.5,13.85,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,4.7,13.95,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,4.75,13.9,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,4.7,13.45,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.75,13.05,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.25,13.05,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.35,13.1,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.4,13.1,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.45,13.15,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.5,13.2,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,5.55,13.2,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,5.6,13.2,0.0,0.0,0.0
2018,11,29,7,15,6.5,7.0,5.6,13.2,7.5,6.37,0.0
2018,11,29,7,30,13.0,14.0,5.6,13.2,15.0,12.57,0.0
2018,11,29,7,45,64.5,31.5,5.55,13.2,40.0,26.33,16.09
2018,11,29,8,0,116.0,49.0,5.5,13.2,65.0,38.67,28.1
2018,11,29,8,15,182.5,64.0,5.45,13.25,99.5,49.9,38.58
2018,11,29,8,30,249.0,79.0,5.4,13.3,134.0,60.89,48.72
2018,11,29,8,45,151.0,59.0,5.4,13.35,94.0,46.25,35.86
2018,11,29,9,0,53.0,39.0,5.4,13.4,54.0,33.45,24.44
2018,11,29,9,15,27.5,46.0,5.4,13.45,54.0,41.05,31.26
2018,11,29,9,30,2.0,53.0,5.4,13.5,54.0,46.8,36.36
2018,11,29,9,45,81.0,79.5,5.4,13.55,112.5,66.64,50.3
2018,11,29,10,0,160.0,106.0,5.4,13.6,171.0,93.51,68.24
2018,11,29,10,15,193.0,137.5,5.4,13.65,220.5,131.75,97.64
2018,11,29,10,30,226.0,169.0,5.4,13.7,270.0,174.02,131.44
2018,11,29,10,45,186.0,175.0,5.4,13.75,260.5,186.39,144.11
2018,11,29,11,0,146.0,181.0,5.4,13.8,251.0,192.14,151.19
2018,11,29,11,15,113.0,164.5,5.4,13.9,219.5,177.9,141.12
2018,11,29,11,30,80.0,148.0,5.4,14.0,188.0,159.53,127.19
2018,11,29,11,45,105.5,146.0,5.4,14.05,199.0,172.85,138.42
2018,11,29,12,0,131.0,144.0,5.4,14.1,210.0,187.68,151.13
2018,11,29,12,15,136.5,170.5,5.3,14.1,239.0,220.99,179.17
2018,11,29,12,30,142.0,197.0,5.2,14.1,268.0,255.44,207.95
2018,11,29,12,45,131.5,177.5,5.15,14.15,242.0,238.44,194.58
2018,11,29,13,0,121.0,158.0,5.1,14.2,216.0,219.62,179.64
2018,11,29,13,15,155.0,164.5,4.95,14.15,235.5,250.53,205.99
2018,11,29,13,30,189.0,171.0,4.8,14.1,255.0,282.94,233.45
2018,11,29,13,45,163.5,158.0,4.7,14.05,228.0,260.09,214.98
2018,11,29,14,0,138.0,145.0,4.6,14.0,201.0,235.62,195.04
2018,11,29,14,15,222.5,113.5,4.45,13.9,195.5,266.45,222.6
2018,11,29,14,30,307.0,82.0,4.3,13.8,190.0,298.62,251.01
2018,11,29,14,45,499.5,70.5,4.2,13.7,224.0,414.99,348.62
2018,11,29,15,0,692.0,59.0,4.1,13.6,258.0,518.56,432.94
2018,11,29,15,15,647.0,55.0,4.1,13.6,219.5,488.3,407.11
2018,11,29,15,30,602.0,51.0,4.1,13.6,181.0,453.12,376.75
2018,11,29,15,45,535.0,45.0,3.85,13.15,142.0,401.16,331.51
2018,11,29,16,0,468.0,39.0,3.6,12.7,103.0,349.17,283.95
2018,11,29,16,15,298.5,30.0,3.6,12.45,65.5,237.41,179.86
2018,11,29,16,30,129.0,21.0,3.6,12.2,28.0,116.32,0.0
2018,11,29,16,45,64.5,10.5,3.6,11.95,14.0,42.83,0.0
2018,11,29,17,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,4.15,11.6,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,4.15,11.4,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,4.05,11.2,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.0,10.85,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,3.95,10.75,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,3.9,10.65,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,3.75,10.35,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,3.6,10.25,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,3.45,10.1,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,3.4,9.95,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,3.35,9.85,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,3.25,9.75,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,3.2,9.35,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,3.15,9.25,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,3.1,9.15,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,3.05,9.1,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,11,30,6,45,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,11,30,7,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,11,30,7,15,55.5,10.0,3.05,9.5,13.0,9.1,0.0
2018,11,30,7,30,111.0,20.0,3.1,9.9,26.0,15.75,0.0
2018,11,30,7,45,166.0,33.5,3.2,10.35,52.0,26.08,15.91
2018,11,30,8,0,221.0,47.0,3.3,10.8,78.0,36.11,26.11
2018,11,30,8,15,260.0,60.5,3.35,11.15,108.5,45.82,35.27
2018,11,30,8,30,299.0,74.0,3.4,11.5,139.0,55.26,44.02
2018,11,30,8,45,334.0,85.0,3.5,11.8,170.5,62.58,50.74
2018,11,30,9,0,369.0,96.0,3.6,12.1,202.0,69.72,57.17
2018,11,30,9,15,465.0,95.5,3.55,12.45,247.0,68.85,56.32
2018,11,30,9,30,561.0,95.0,3.5,12.8,292.0,68.5,55.88
2018,11,30,9,45,647.5,89.5,3.45,13.1,336.0,74.32,50.12
2018,11,30,10,0,734.0,84.0,3.4,13.4,380.0,112.54,63.72
2018,11,30,10,15,766.5,82.5,3.35,13.65,408.5,159.29,95.27
2018,11,30,10,30,799.0,81.0,3.3,13.9,437.0,203.23,130.1
2018,11,30,10,45,822.5,79.0,3.25,14.15,458.5,246.6,167.88
2018,11,30,11,0,846.0,77.0,3.2,14.4,480.0,290.62,207.5
2018,11,30,11,15,856.0,77.0,3.2,14.55,492.5,332.7,246.33
2018,11,30,11,30,866.0,77.0,3.2,14.7,505.0,373.81,284.02
2018,11,30,11,45,865.5,77.5,3.2,14.8,508.0,410.17,317.56
2018,11,30,12,0,865.0,78.0,3.2,14.9,511.0,444.39,348.69
2018,11,30,12,15,868.0,76.5,3.2,14.95,508.0,475.91,377.06
2018,11,30,12,30,871.0,75.0,3.2,15.0,505.0,504.26,402.38
2018,11,30,12,45,872.0,72.5,3.2,15.0,495.0,528.43,424.06
2018,11,30,13,0,873.0,70.0,3.2,15.0,485.0,549.94,443.28
2018,11,30,13,15,816.0,78.0,3.2,14.95,454.0,550.43,445.67
2018,11,30,13,30,759.0,86.0,3.2,14.9,423.0,543.91,442.32
2018,11,30,13,45,712.5,87.5,3.2,14.85,390.0,534.08,436.18
2018,11,30,14,0,666.0,89.0,3.2,14.8,357.0,519.36,425.91
2018,11,30,14,15,730.5,74.0,3.15,14.65,347.0,547.97,450.33
2018,11,30,14,30,795.0,59.0,3.1,14.5,337.0,576.48,474.07
2018,11,30,14,45,767.5,56.0,3.05,14.35,301.0,559.4,461.16
2018,11,30,15,0,740.0,53.0,3.0,14.2,265.0,539.55,445.67
2018,11,30,15,15,697.0,49.5,3.0,14.2,226.0,507.11,419.17
2018,11,30,15,30,654.0,46.0,3.0,14.2,187.0,472.65,389.79
2018,11,30,15,45,564.0,42.0,2.7,13.35,145.0,408.05,335.17
2018,11,30,16,0,474.0,38.0,2.4,12.5,103.0,350.57,283.63
2018,11,30,16,15,269.5,27.5,2.35,12.05,61.5,217.95,163.95
2018,11,30,16,30,65.0,17.0,2.3,11.6,20.0,65.08,0.0
2018,11,30,16,45,32.5,8.5,2.25,11.1,10.0,24.46,0.0
2018,11,30,17,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,12,1,7,15,15.5,9.0,3.3,11.65,10.0,8.19,0.0
2018,12,1,7,30,31.0,18.0,3.4,11.7,20.0,15.26,0.0
2018,12,1,7,45,57.0,33.5,3.5,11.8,40.0,27.6,16.77
2018,12,1,8,0,83.0,49.0,3.6,11.9,60.0,39.71,29.05
2018,12,1,8,15,96.0,65.5,3.7,11.95,82.5,52.21,40.76
2018,12,1,8,30,109.0,82.0,3.8,12.0,105.0,64.41,52.05
2018,12,1,8,45,228.5,90.0,3.9,12.05,151.0,68.51,55.97
2018,12,1,9,0,348.0,98.0,4.0,12.1,197.0,71.18,58.46
2018,12,1,9,15,456.0,97.5,4.1,12.2,245.0,70.32,57.68
2018,12,1,9,30,564.0,97.0,4.2,12.3,293.0,70.34,57.64
2018,12,1,9,45,463.0,91.0,4.3,12.4,261.5,70.07,49.88
2018,12,1,10,0,362.0,85.0,4.4,12.5,230.0,86.4,55.58
2018,12,1,10,15,490.0,100.0,4.5,12.65,309.5,133.84,86.72
2018,12,1,10,30,618.0,115.0,4.6,12.8,389.0,194.94,131.91
2018,12,1,10,45,728.5,99.0,4.65,12.9,434.5,237.73,165.34
2018,12,1,11,0,839.0,83.0,4.7,13.0,480.0,291.67,210.19
2018,12,1,11,15,808.5,89.5,4.75,13.1,479.5,327.25,245.34
2018,12,1,11,30,778.0,96.0,4.8,13.2,479.0,358.79,276.57
2018,12,1,11,45,819.0,89.5,4.8,13.3,495.0,401.35,314.71
2018,12,1,12,0,860.0,83.0,4.8,13.4,511.0,444.68,353.12
2018,12,1,12,15,642.0,103.5,4.8,13.45,422.0,397.38,320.43
2018,12,1,12,30,424.0,124.0,4.8,13.5,333.0,331.85,270.63
2018,12,1,12,45,586.5,107.0,4.8,13.55,389.0,417.65,342.03
2018,12,1,13,0,749.0,90.0,4.8,13.6,445.0,504.53,413.54
2018,12,1,13,15,789.5,83.5,4.75,13.55,444.5,539.38,443.1
2018,12,1,13,30,830.0,77.0,4.7,13.5,444.0,573.0,471.63
2018,12,1,13,45,815.5,75.0,4.65,13.45,419.0,577.54,476.78
2018,12,1,14,0,801.0,73.0,4.6,13.4,394.0,578.84,479.26
2018,12,1,14,15,781.5,70.5,4.55,13.3,363.5,573.39,476.21
2018,12,1,14,30,762.0,68.0,4.5,13.2,333.0,564.84,470.37
2018,12,1,14,45,733.5,64.5,4.4,13.1,297.5,546.66,456.26
2018,12,1,15,0,705.0,61.0,4.3,13.0,262.0,525.7,439.31
2018,12,1,15,15,658.5,56.5,4.3,13.0,222.5,494.5,413.18
2018,12,1,15,30,612.0,52.0,4.3,13.0,183.0,457.95,381.56
2018,12,1,15,45,468.0,44.5,3.9,12.4,132.0,358.97,297.68
2018,12,1,16,0,324.0,37.0,3.5,11.8,81.0,262.39,213.92
2018,12,1,16,15,186.5,23.5,3.4,11.4,47.0,165.88,124.23
2018,12,1,16,30,49.0,10.0,3.3,11.0,13.0,51.17,0.0
2018,12,1,16,45,24.5,5.0,3.2,10.6,6.5,17.12,0.0
2018,12,1,17,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,3.1,10.05,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.95,9.05,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,2.85,8.6,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,2.75,8.25,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,2.7,7.95,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,2.65,7.8,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,2.55,7.45,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,2.45,6.95,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.35,6.45,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.3,6.35,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.25,6.25,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.2,6.15,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.15,6.05,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.85,5.95,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,1.75,5.9,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,12,2,7,15,59.0,9.5,1.7,6.3,12.5,8.64,0.0
2018,12,2,7,30,118.0,19.0,1.7,6.7,25.0,15.01,0.0
2018,12,2,7,45,204.5,31.0,1.65,7.1,53.5,24.24,14.13
2018,12,2,8,0,291.0,43.0,1.6,7.5,82.0,33.27,23.88
2018,12,2,8,15,445.5,46.5,1.6,7.9,129.5,36.5,27.33
2018,12,2,8,30,600.0,50.0,1.6,8.3,177.0,38.55,29.46
2018,12,2,8,45,692.0,49.0,1.6,8.7,223.5,40.35,31.22
2018,12,2,9,0,784.0,48.0,1.6,9.1,270.0,39.04,30.05
2018,12,2,9,15,804.5,51.5,1.6,9.5,305.0,41.29,32.06
2018,12,2,9,30,825.0,55.0,1.6,9.9,340.0,48.96,38.93
2018,12,2,9,45,837.5,58.5,1.55,10.25,370.5,60.13,39.7
2018,12,2,10,0,850.0,62.0,1.5,10.6,401.0,108.19,57.94
2018,12,2,10,15,835.5,67.5,1.45,10.75,418.0,150.21,85.73
2018,12,2,10,30,821.0,73.0,1.4,10.9,435.0,195.29,123.24
2018,12,2,10,45,810.5,78.5,1.35,11.05,448.0,238.79,162.37
2018,12,2,11,0,800.0,84.0,1.3,11.2,461.0,280.13,200.72
2018,12,2,11,15,853.0,76.0,1.25,11.45,486.5,325.87,240.66
2018,12,2,11,30,906.0,68.0,1.2,11.7,512.0,375.82,283.84
2018,12,2,11,45,907.5,68.5,1.2,11.95,516.0,413.63,318.03
2018,12,2,12,0,909.0,69.0,1.2,12.2,520.0,449.35,349.81
2018,12,2,12,15,909.0,68.5,1.15,12.3,516.5,481.17,377.73
2018,12,2,12,30,909.0,68.0,1.1,12.4,513.0,510.49,402.98
2018,12,2,12,45,834.0,82.0,1.1,12.5,483.5,515.82,409.69
2018,12,2,13,0,759.0,96.0,1.1,12.6,454.0,514.55,410.85
2018,12,2,13,15,717.5,99.5,1.0,12.45,427.5,515.34,412.98
2018,12,2,13,30,676.0,103.0,0.9,12.3,401.0,512.17,411.65
2018,12,2,13,45,736.5,87.5,0.85,12.2,395.5,544.52,437.95
2018,12,2,14,0,797.0,72.0,0.8,12.1,390.0,573.39,461.01
2018,12,2,14,15,768.0,68.5,0.75,11.85,355.5,561.09,452.6
2018,12,2,14,30,739.0,65.0,0.7,11.6,321.0,545.6,441.86
2018,12,2,14,45,669.0,67.5,0.65,11.35,280.5,512.09,416.52
2018,12,2,15,0,599.0,70.0,0.6,11.1,240.0,473.81,386.91
2018,12,2,15,15,631.0,58.0,0.6,11.1,213.5,478.36,390.35
2018,12,2,15,30,663.0,46.0,0.6,11.1,187.0,475.51,386.45
2018,12,2,15,45,505.0,45.0,0.65,10.7,139.0,380.49,309.32
2018,12,2,16,0,347.0,44.0,0.7,10.3,91.0,282.17,227.11
2018,12,2,16,15,211.5,31.5,0.8,10.05,57.0,188.22,140.14
2018,12,2,16,30,76.0,19.0,0.9,9.8,23.0,74.63,0.0
2018,12,2,16,45,38.0,9.5,0.95,9.55,11.5,28.1,0.0
2018,12,2,17,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.75,6.3,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.85,5.7,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.05,5.35,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,2.15,5.05,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,2.3,4.95,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,2.35,4.85,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,2.4,4.35,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,2.45,4.25,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,12,3,7,15,13.0,5.0,2.6,4.6,5.5,4.55,0.0
2018,12,3,7,30,26.0,10.0,2.7,5.0,11.0,8.42,0.0
2018,12,3,7,45,13.0,22.0,2.85,5.35,22.5,19.44,10.03
2018,12,3,8,0,0.0,34.0,3.0,5.7,34.0,29.74,20.84
2018,12,3,8,15,0.5,49.5,3.0,6.15,49.5,42.61,32.99
2018,12,3,8,30,1.0,65.0,3.0,6.6,65.0,55.3,44.85
2018,12,3,8,45,28.5,84.5,3.0,7.0,92.5,68.93,57.44
2018,12,3,9,0,56.0,104.0,3.0,7.4,120.0,83.28,70.5
2018,12,3,9,15,266.0,104.5,3.0,7.8,194.0,78.54,66.12
2018,12,3,9,30,476.0,105.0,3.0,8.2,268.0,74.96,62.75
2018,12,3,9,45,653.5,84.5,2.95,8.6,330.5,64.88,53.48
2018,12,3,10,0,831.0,64.0,2.9,9.0,393.0,100.79,53.41
2018,12,3,10,15,823.5,69.0,2.95,9.25,412.0,147.7,85.07
2018,12,3,10,30,816.0,74.0,3.0,9.5,431.0,192.98,122.6
2018,12,3,10,45,655.5,112.0,3.0,9.7,406.5,229.22,162.22
2018,12,3,11,0,495.0,150.0,3.0,9.9,382.0,252.01,190.19
2018,12,3,11,15,367.5,180.0,3.0,10.05,354.5,264.23,206.8
2018,12,3,11,30,240.0,210.0,3.0,10.2,327.0,265.66,212.81
2018,12,3,11,45,240.0,210.5,3.0,10.35,328.5,280.11,225.97
2018,12,3,12,0,240.0,211.0,3.0,10.5,330.0,293.92,238.43
2018,12,3,12,15,311.0,199.0,2.95,10.6,351.5,327.22,266.27
2018,12,3,12,30,382.0,187.0,2.9,10.7,373.0,363.59,296.79
2018,12,3,12,45,392.0,180.5,2.9,10.85,368.0,383.69,314.19
2018,12,3,13,0,402.0,174.0,2.9,11.0,363.0,397.22,326.31
2018,12,3,13,15,334.5,174.0,2.9,11.05,327.0,365.21,301.46
2018,12,3,13,30,267.0,174.0,2.9,11.1,291.0,337.14,279.26
2018,12,3,13,45,165.0,160.5,2.9,11.15,231.5,262.04,217.67
2018,12,3,14,0,63.0,147.0,2.9,11.2,172.0,182.59,150.86
2018,12,3,14,15,45.5,127.5,2.9,11.1,145.0,153.73,126.82
2018,12,3,14,30,28.0,108.0,2.9,11.0,118.0,123.97,101.57
2018,12,3,14,45,53.5,105.5,2.95,10.9,121.5,139.62,115.58
2018,12,3,15,0,79.0,103.0,3.0,10.8,125.0,166.13,138.52
2018,12,3,15,15,53.0,79.0,3.0,10.8,93.0,113.78,93.37
2018,12,3,15,30,27.0,55.0,3.0,10.8,61.0,71.01,56.03
2018,12,3,15,45,13.5,36.0,2.75,10.2,39.0,41.92,30.56
2018,12,3,16,0,0.0,17.0,2.5,9.6,17.0,14.94,6.98
2018,12,3,16,15,11.0,14.0,2.45,9.3,14.5,18.63,9.07
2018,12,3,16,30,22.0,11.0,2.4,9.0,12.0,25.07,0.0
2018,12,3,16,45,11.0,5.5,2.4,8.7,6.0,10.62,0.0
2018,12,3,17,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,2.35,8.2,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,2.3,7.85,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.35,7.6,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,2.45,7.45,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,2.65,7.65,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,2.8,7.75,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,2.95,7.85,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,3.05,7.85,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,3.15,7.8,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,3.2,7.75,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,3.2,7.65,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,3.2,7.55,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,3.35,7.45,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,3.45,7.4,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,3.55,7.4,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,3.65,7.4,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,3.75,7.35,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,3.8,7.3,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,3.8,7.25,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,3.8,7.15,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,3.8,7.1,0.0,0.0,0.0
2018,12,4,7,15,3.0,3.0,3.85,7.25,3.0,2.73,0.0
2018,12,4,7,30,6.0,6.0,3.9,7.4,6.0,5.37,0.0
2018,12,4,7,45,3.0,11.0,4.0,7.6,11.0,9.66,1.92
2018,12,4,8,0,0.0,16.0,4.1,7.8,16.0,14.06,6.76
2018,12,4,8,15,0.0,21.0,4.1,8.25,21.0,18.47,10.99
2018,12,4,8,30,0.0,26.0,4.1,8.7,26.0,22.88,15.14
2018,12,4,8,45,0.0,40.5,4.1,9.15,40.5,35.71,26.89
2018,12,4,9,0,0.0,55.0,4.1,9.6,55.0,48.57,38.59
2018,12,4,9,15,0.0,55.5,4.1,10.1,55.5,49.01,38.93
2018,12,4,9,30,0.0,56.0,4.1,10.6,56.0,49.45,39.22
2018,12,4,9,45,0.0,55.0,4.1,11.05,55.0,48.56,38.31
2018,12,4,10,0,0.0,54.0,4.1,11.5,54.0,47.67,35.58
2018,12,4,10,15,0.0,68.5,4.05,11.8,68.5,60.55,46.53
2018,12,4,10,30,0.0,83.0,4.0,12.1,83.0,73.29,57.26
2018,12,4,10,45,0.0,88.0,3.95,12.4,88.0,77.64,60.81
2018,12,4,11,0,0.0,93.0,3.9,12.7,93.0,82.03,64.38
2018,12,4,11,15,0.0,96.0,3.7,12.9,96.0,84.72,66.55
2018,12,4,11,30,0.0,99.0,3.5,13.1,99.0,87.42,68.73
2018,12,4,11,45,2.5,105.0,3.35,13.3,106.0,93.71,73.9
2018,12,4,12,0,5.0,111.0,3.2,13.5,113.0,100.25,79.31
2018,12,4,12,15,10.5,122.0,3.05,13.5,127.0,112.83,89.85
2018,12,4,12,30,16.0,133.0,2.9,13.5,141.0,125.98,100.89
2018,12,4,12,45,15.0,129.0,2.75,13.55,136.5,122.71,98.23
2018,12,4,13,0,14.0,125.0,2.6,13.6,132.0,119.3,95.48
2018,12,4,13,15,12.5,119.5,2.6,13.4,125.5,114.11,91.33
2018,12,4,13,30,11.0,114.0,2.6,13.2,119.0,108.78,87.06
2018,12,4,13,45,9.0,106.0,2.6,13.0,110.0,100.67,80.4
2018,12,4,14,0,7.0,98.0,2.6,12.8,101.0,92.42,73.58
2018,12,4,14,15,7.5,102.0,2.65,12.55,105.0,97.44,78.05
2018,12,4,14,30,8.0,106.0,2.7,12.3,109.0,103.13,83.05
2018,12,4,14,45,5.5,98.5,2.7,12.05,100.5,95.46,76.6
2018,12,4,15,0,3.0,91.0,2.7,11.8,92.0,87.99,70.23
2018,12,4,15,15,1.5,80.0,2.7,11.8,80.5,77.39,61.02
2018,12,4,15,30,0.0,69.0,2.7,11.8,69.0,66.93,51.78
2018,12,4,15,45,0.0,54.0,2.6,11.1,54.0,52.35,39.03
2018,12,4,16,0,0.0,39.0,2.5,10.4,39.0,37.27,25.69
2018,12,4,16,15,11.0,26.5,2.45,10.15,27.0,34.69,21.43
2018,12,4,16,30,22.0,14.0,2.4,9.9,15.0,29.87,0.0
2018,12,4,16,45,11.0,7.0,2.35,9.65,7.5,11.98,0.0
2018,12,4,17,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,2.35,8.7,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,2.55,8.7,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,3.1,8.75,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,3.45,8.85,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,3.55,8.9,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,3.65,8.9,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,3.65,8.9,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,3.6,8.85,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,3.6,8.75,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,12,5,7,15,0.0,2.5,3.65,8.7,2.5,2.27,0.0
2018,12,5,7,30,0.0,5.0,3.7,8.7,5.0,4.55,0.0
2018,12,5,7,45,0.0,15.5,3.7,8.75,15.5,13.64,4.74
2018,12,5,8,0,0.0,26.0,3.7,8.8,26.0,22.91,14.44
2018,12,5,8,15,0.0,30.0,3.7,8.85,30.0,26.43,18.08
2018,12,5,8,30,0.0,34.0,3.7,8.9,34.0,29.96,21.53
2018,12,5,8,45,0.0,39.0,3.7,8.95,39.0,34.38,25.7
2018,12,5,9,0,0.0,44.0,3.7,9.0,44.0,38.81,29.8
2018,12,5,9,15,12.0,73.5,3.65,9.2,77.5,64.07,52.73
2018,12,5,9,30,24.0,103.0,3.6,9.4,111.0,84.41,71.0
2018,12,5,9,45,18.5,109.0,3.6,9.55,115.5,92.45,78.09
2018,12,5,10,0,13.0,115.0,3.6,9.7,120.0,98.82,79.44
2018,12,5,10,15,12.5,106.0,3.55,9.95,111.0,93.2,74.32
2018,12,5,10,30,12.0,97.0,3.5,10.2,102.0,86.84,68.73
2018,12,5,10,45,6.0,96.5,3.4,10.4,99.0,86.03,68.19
2018,12,5,11,0,0.0,96.0,3.3,10.6,96.0,84.57,67.08
2018,12,5,11,15,0.0,108.5,3.25,10.85,108.5,95.44,76.19
2018,12,5,11,30,0.0,121.0,3.2,11.1,121.0,106.44,85.36
2018,12,5,11,45,2.5,115.5,3.15,11.3,116.5,102.87,82.2
2018,12,5,12,0,5.0,110.0,3.1,11.5,112.0,99.35,79.15
2018,12,5,12,15,8.0,118.5,3.05,11.65,122.0,108.58,86.92
2018,12,5,12,30,11.0,127.0,3.0,11.8,132.0,118.16,94.99
2018,12,5,12,45,5.5,99.0,2.95,11.95,101.5,90.64,71.79
2018,12,5,13,0,0.0,71.0,2.9,12.1,71.0,62.79,48.17
2018,12,5,13,15,9.0,97.0,2.85,12.2,101.0,91.26,72.52
2018,12,5,13,30,18.0,123.0,2.8,12.3,131.0,121.29,98.05
2018,12,5,13,45,21.5,110.0,2.8,12.4,119.0,116.53,94.21
2018,12,5,14,0,25.0,97.0,2.8,12.5,107.0,106.71,86.12
2018,12,5,14,15,49.0,111.5,2.75,12.45,129.0,138.07,113.24
2018,12,5,14,30,73.0,126.0,2.7,12.4,151.0,171.97,142.26
2018,12,5,14,45,51.0,115.0,2.65,12.35,131.5,149.44,123.0
2018,12,5,15,0,29.0,104.0,2.6,12.3,112.0,126.82,103.51
2018,12,5,15,15,14.5,84.5,2.6,12.3,88.5,90.6,72.37
2018,12,5,15,30,0.0,65.0,2.6,12.3,65.0,62.08,47.53
2018,12,5,15,45,26.5,49.5,2.3,11.7,53.0,66.94,51.79
2018,12,5,16,0,53.0,34.0,2.0,11.1,41.0,72.94,56.21
2018,12,5,16,15,56.0,24.0,2.0,10.75,29.0,73.81,51.95
2018,12,5,16,30,59.0,14.0,2.0,10.4,17.0,55.61,0.0
2018,12,5,16,45,29.5,7.0,2.05,10.05,8.5,21.38,0.0
2018,12,5,17,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.0,8.35,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,2.0,8.35,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,2.0,8.35,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,2.05,7.4,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,2.1,7.25,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,2.1,7.15,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,2.1,7.05,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,12,6,7,15,39.5,6.0,2.25,7.35,7.5,5.46,0.0
2018,12,6,7,30,79.0,12.0,2.4,7.7,15.0,10.91,0.0
2018,12,6,7,45,179.0,24.0,2.5,8.05,42.5,18.78,8.31
2018,12,6,8,0,279.0,36.0,2.6,8.4,70.0,28.85,19.61
2018,12,6,8,15,436.5,42.0,2.6,8.85,118.5,32.97,23.91
2018,12,6,8,30,594.0,48.0,2.6,9.3,167.0,37.23,28.05
2018,12,6,8,45,642.5,52.0,2.65,9.7,205.5,43.16,33.57
2018,12,6,9,0,691.0,56.0,2.7,10.1,244.0,45.7,35.92
2018,12,6,9,15,726.5,58.5,2.65,10.65,280.0,46.94,36.99
2018,12,6,9,30,762.0,61.0,2.6,11.2,316.0,48.26,38.08
2018,12,6,9,45,789.0,61.5,2.55,11.7,347.5,47.99,37.73
2018,12,6,10,0,816.0,62.0,2.5,12.2,379.0,91.42,47.7
2018,12,6,10,15,830.5,63.5,2.45,12.65,404.0,137.0,75.41
2018,12,6,10,30,845.0,65.0,2.4,13.1,429.0,187.39,114.77
2018,12,6,10,45,854.0,66.5,2.35,13.55,447.5,231.81,153.21
2018,12,6,11,0,863.0,68.0,2.3,14.0,466.0,275.59,192.73
2018,12,6,11,15,869.0,68.5,2.2,14.3,478.0,316.79,230.64
2018,12,6,11,30,875.0,69.0,2.1,14.6,490.0,356.66,267.12
2018,12,6,11,45,877.5,69.5,2.05,14.85,494.5,393.76,300.91
2018,12,6,12,0,880.0,70.0,2.0,15.1,499.0,428.95,332.39
2018,12,6,12,15,879.5,69.5,1.95,15.25,496.0,459.76,359.85
2018,12,6,12,30,879.0,69.0,1.9,15.4,493.0,488.14,384.74
2018,12,6,12,45,874.5,68.0,1.85,15.55,482.5,511.47,405.16
2018,12,6,13,0,870.0,67.0,1.8,15.7,472.0,531.95,422.9
2018,12,6,13,15,861.5,66.5,1.75,15.7,454.5,547.91,437.01
2018,12,6,13,30,853.0,66.0,1.7,15.7,437.0,560.83,448.47
2018,12,6,13,45,840.0,64.0,1.65,15.7,412.5,569.81,456.62
2018,12,6,14,0,827.0,62.0,1.6,15.7,388.0,572.61,459.91
2018,12,6,14,15,808.0,60.5,1.5,15.55,358.5,569.27,458.25
2018,12,6,14,30,789.0,59.0,1.4,15.4,329.0,562.84,453.92
2018,12,6,14,45,761.5,56.0,1.3,15.3,294.0,546.5,441.57
2018,12,6,15,0,734.0,53.0,1.2,15.2,259.0,527.39,426.53
2018,12,6,15,15,691.5,49.5,1.2,15.2,220.5,496.15,401.74
2018,12,6,15,30,649.0,46.0,1.2,15.2,182.0,462.83,374.1
2018,12,6,15,45,581.0,41.0,0.95,14.25,143.0,411.22,330.66
2018,12,6,16,0,513.0,36.0,0.7,13.3,104.0,365.88,289.23
2018,12,6,16,15,371.0,28.0,0.75,13.05,68.0,271.88,198.44
2018,12,6,16,30,229.0,20.0,0.8,12.8,32.0,165.12,0.0
2018,12,6,16,45,114.5,10.0,0.85,12.55,16.0,67.28,0.0
2018,12,6,17,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.35,7.05,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,12,7,7,15,13.0,6.0,1.8,6.8,6.5,5.46,0.0
2018,12,7,7,30,26.0,12.0,1.8,7.2,13.0,10.91,0.0
2018,12,7,7,45,16.0,26.0,1.85,7.6,27.0,22.24,10.35
2018,12,7,8,0,6.0,40.0,1.9,8.0,41.0,34.06,24.13
2018,12,7,8,15,16.0,56.0,1.95,8.25,59.0,46.25,35.82
2018,12,7,8,30,26.0,72.0,2.0,8.5,77.0,58.66,47.43
2018,12,7,8,45,74.5,88.5,2.0,8.8,107.5,69.16,57.17
2018,12,7,9,0,123.0,105.0,2.0,9.1,138.0,81.06,68.0
2018,12,7,9,15,231.5,111.5,1.95,9.4,184.5,83.06,69.77
2018,12,7,9,30,340.0,118.0,1.9,9.7,231.0,83.77,70.3
2018,12,7,9,45,539.0,97.5,1.85,10.05,296.5,69.77,57.58
2018,12,7,10,0,738.0,77.0,1.8,10.4,362.0,97.44,56.36
2018,12,7,10,15,792.5,71.5,1.7,11.0,395.5,137.53,78.16
2018,12,7,10,30,847.0,66.0,1.6,11.6,429.0,181.83,110.45
2018,12,7,10,45,858.0,66.5,1.55,12.15,448.0,230.33,152.01
2018,12,7,11,0,869.0,67.0,1.5,12.7,467.0,273.9,191.09
2018,12,7,11,15,874.5,67.5,1.35,13.2,478.5,315.19,228.68
2018,12,7,11,30,880.0,68.0,1.2,13.7,490.0,355.12,264.61
2018,12,7,11,45,883.0,68.5,1.1,14.2,495.0,392.6,297.88
2018,12,7,12,0,886.0,69.0,1.0,14.7,500.0,428.19,328.66
2018,12,7,12,15,885.5,68.5,0.9,14.9,497.0,459.23,355.38
2018,12,7,12,30,885.0,68.0,0.8,15.1,494.0,487.82,379.38
2018,12,7,12,45,881.0,67.5,0.75,15.3,484.0,512.13,399.78
2018,12,7,13,0,877.0,67.0,0.7,15.5,474.0,533.63,417.5
2018,12,7,13,15,868.0,66.0,0.7,15.55,456.0,549.01,430.95
2018,12,7,13,30,859.0,65.0,0.7,15.6,438.0,561.28,441.81
2018,12,7,13,45,845.0,64.0,0.7,15.6,414.0,570.98,450.52
2018,12,7,14,0,831.0,63.0,0.7,15.6,390.0,574.52,454.51
2018,12,7,14,15,810.5,61.0,0.65,15.5,359.5,569.85,451.91
2018,12,7,14,30,790.0,59.0,0.6,15.4,329.0,562.04,446.72
2018,12,7,14,45,729.5,60.5,0.6,15.25,289.0,531.14,424.27
2018,12,7,15,0,669.0,62.0,0.6,15.1,249.0,501.03,401.73
2018,12,7,15,15,555.0,60.5,0.6,15.1,200.5,430.39,346.96
2018,12,7,15,30,441.0,59.0,0.6,15.1,152.0,358.73,289.82
2018,12,7,15,45,431.0,49.0,0.6,14.25,123.5,338.26,272.39
2018,12,7,16,0,421.0,39.0,0.6,13.4,95.0,316.58,251.01
2018,12,7,16,15,277.0,29.0,0.65,13.15,60.5,220.89,160.96
2018,12,7,16,30,133.0,19.0,0.7,12.9,26.0,112.64,0.0
2018,12,7,16,45,66.5,9.5,0.7,12.65,13.0,42.39,0.0
2018,12,7,17,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.55,12.1,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.45,12.1,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.35,11.8,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.35,11.6,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.45,11.4,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.65,10.7,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.75,6.65,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.85,6.55,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.95,6.45,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.05,6.4,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,12,8,7,15,73.0,8.0,2.2,6.8,10.5,0.0,0.0
2018,12,8,7,30,146.0,16.0,2.3,7.2,21.0,14.55,0.0
2018,12,8,7,45,291.0,25.5,2.4,7.6,53.5,21.08,8.9
2018,12,8,8,0,436.0,35.0,2.5,8.0,86.0,28.49,19.18
2018,12,8,8,15,512.0,41.5,2.55,8.4,124.5,32.94,23.87
2018,12,8,8,30,588.0,48.0,2.6,8.8,163.0,37.39,28.21
2018,12,8,8,45,637.5,53.0,2.65,9.25,202.0,40.47,31.17
2018,12,8,9,0,687.0,58.0,2.7,9.7,241.0,47.63,37.71
2018,12,8,9,15,724.0,60.0,2.7,10.2,277.0,48.36,38.34
2018,12,8,9,30,761.0,62.0,2.7,10.7,313.0,49.23,39.04
2018,12,8,9,45,789.0,63.0,2.7,11.2,345.0,49.33,39.02
2018,12,8,10,0,817.0,64.0,2.7,11.7,377.0,88.75,47.24
2018,12,8,10,15,831.5,65.5,2.7,12.1,402.5,134.34,73.91
2018,12,8,10,30,846.0,67.0,2.7,12.5,428.0,180.31,109.11
2018,12,8,10,45,856.0,68.0,2.65,12.85,447.0,225.11,147.76
2018,12,8,11,0,866.0,69.0,2.6,13.2,466.0,272.68,190.49
2018,12,8,11,15,871.5,69.5,2.55,13.45,477.5,313.91,228.73
2018,12,8,11,30,877.0,70.0,2.5,13.7,489.0,353.78,265.63
2018,12,8,11,45,839.0,78.5,2.45,13.95,482.0,382.67,293.95
2018,12,8,12,0,801.0,87.0,2.4,14.2,475.0,408.98,319.17
2018,12,8,12,15,837.5,79.5,2.35,14.3,483.0,447.35,352.46
2018,12,8,12,30,874.0,72.0,2.3,14.4,491.0,484.74,384.45
2018,12,8,12,45,866.5,72.5,2.25,14.5,480.5,509.53,406.26
2018,12,8,13,0,859.0,73.0,2.2,14.6,470.0,530.71,424.81
2018,12,8,13,15,850.0,72.0,2.15,14.55,452.5,546.47,439.06
2018,12,8,13,30,841.0,71.0,2.1,14.5,435.0,559.12,450.6
2018,12,8,13,45,828.0,69.0,2.05,14.5,411.0,565.26,456.81
2018,12,8,14,0,815.0,67.0,2.0,14.5,387.0,568.2,460.33
2018,12,8,14,15,789.0,65.5,1.9,14.35,355.5,560.85,455.67
2018,12,8,14,30,763.0,64.0,1.8,14.2,324.0,550.32,448.26
2018,12,8,14,45,739.5,60.5,1.7,14.0,290.5,536.02,437.62
2018,12,8,15,0,716.0,57.0,1.6,13.8,257.0,518.97,424.22
2018,12,8,15,15,672.5,52.5,1.6,13.8,218.5,486.24,397.9
2018,12,8,15,30,629.0,48.0,1.6,13.8,180.0,451.46,368.73
2018,12,8,15,45,522.5,44.0,1.55,12.8,137.5,384.96,313.69
2018,12,8,16,0,416.0,40.0,1.5,11.8,95.0,314.32,252.82
2018,12,8,16,15,276.5,29.0,1.6,11.5,60.0,220.32,162.7
2018,12,8,16,30,137.0,18.0,1.7,11.2,25.0,112.87,0.0
2018,12,8,16,45,68.5,9.0,1.75,10.85,12.5,42.91,0.0
2018,12,8,17,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
