Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,21,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.75,6.85,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,2.05,6.8,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,2.15,6.8,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,2.25,6.8,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,12,9,7,15,8.5,4.5,2.3,6.8,5.0,0.0,0.0
2018,12,9,7,30,17.0,9.0,2.3,6.8,10.0,8.19,0.0
2018,12,9,7,45,17.5,21.5,2.35,6.85,23.0,18.76,6.7
2018,12,9,8,0,18.0,34.0,2.4,6.9,36.0,29.16,19.78
2018,12,9,8,15,29.0,47.5,2.4,7.0,52.5,40.17,30.47
2018,12,9,8,30,40.0,61.0,2.4,7.1,69.0,51.01,40.73
2018,12,9,8,45,29.5,67.0,2.45,7.2,73.5,56.32,45.85
2018,12,9,9,0,19.0,73.0,2.5,7.3,78.0,61.44,50.66
2018,12,9,9,15,9.5,50.5,2.45,7.45,53.0,44.62,35.34
2018,12,9,9,30,0.0,28.0,2.4,7.6,28.0,24.65,17.04
2018,12,9,9,45,5.0,65.5,2.4,7.8,67.5,57.92,47.4
2018,12,9,10,0,10.0,103.0,2.4,8.0,107.0,89.03,71.7
2018,12,9,10,15,37.5,109.5,2.35,8.2,125.5,96.05,76.23
2018,12,9,10,30,65.0,116.0,2.3,8.4,144.0,108.15,85.04
2018,12,9,10,45,71.0,131.0,2.25,8.55,162.5,125.42,99.5
2018,12,9,11,0,77.0,146.0,2.2,8.7,181.0,143.48,114.76
2018,12,9,11,15,46.5,158.5,2.2,8.85,180.0,150.02,121.53
2018,12,9,11,30,16.0,171.0,2.2,9.0,179.0,154.07,125.8
2018,12,9,11,45,40.0,181.5,2.2,9.1,201.0,174.44,142.47
2018,12,9,12,0,64.0,192.0,2.2,9.2,223.0,196.73,160.91
2018,12,9,12,15,40.0,181.0,2.2,9.4,200.5,180.85,148.02
2018,12,9,12,30,16.0,170.0,2.2,9.6,178.0,159.29,130.18
2018,12,9,12,45,64.0,167.5,2.2,9.75,197.5,186.25,153.05
2018,12,9,13,0,112.0,165.0,2.2,9.9,217.0,218.5,180.37
2018,12,9,13,15,208.0,168.5,2.25,10.05,260.0,286.6,237.53
2018,12,9,13,30,304.0,172.0,2.3,10.2,303.0,351.74,291.7
2018,12,9,13,45,286.5,163.5,2.3,10.35,281.5,341.67,283.9
2018,12,9,14,0,269.0,155.0,2.3,10.5,260.0,329.95,274.93
2018,12,9,14,15,358.5,129.0,2.25,10.55,258.0,371.33,310.29
2018,12,9,14,30,448.0,103.0,2.2,10.6,256.0,401.68,336.31
2018,12,9,14,45,433.0,94.0,2.2,10.65,229.0,386.76,324.35
2018,12,9,15,0,418.0,85.0,2.2,10.7,202.0,370.09,310.74
2018,12,9,15,15,467.5,70.5,2.2,10.7,183.0,387.81,324.98
2018,12,9,15,30,517.0,56.0,2.2,10.7,164.0,399.05,332.62
2018,12,9,15,45,427.0,48.5,2.0,10.1,125.0,334.37,276.94
2018,12,9,16,0,337.0,41.0,1.8,9.5,86.0,270.29,220.04
2018,12,9,16,15,231.0,30.5,1.8,9.25,56.0,195.47,145.54
2018,12,9,16,30,125.0,20.0,1.8,9.0,26.0,109.92,0.0
2018,12,9,16,45,62.5,10.0,1.8,8.75,13.0,40.74,0.0
2018,12,9,17,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,1.75,8.25,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,10,7,15,0.0,1.5,1.45,8.9,1.5,0.0,0.0
2018,12,10,7,30,0.0,3.0,1.5,9.1,3.0,2.73,0.0
2018,12,10,7,45,0.0,6.0,1.55,9.35,6.0,5.26,0.0
2018,12,10,8,0,0.0,9.0,1.6,9.6,9.0,7.9,1.16
2018,12,10,8,15,34.5,17.5,1.7,10.05,24.0,15.58,8.24
2018,12,10,8,30,69.0,26.0,1.8,10.5,39.0,21.23,13.49
2018,12,10,8,45,81.5,32.5,1.95,10.9,51.5,26.21,18.09
2018,12,10,9,0,94.0,39.0,2.1,11.3,64.0,31.08,22.55
2018,12,10,9,15,49.5,59.5,2.15,11.75,73.0,49.43,39.07
2018,12,10,9,30,5.0,80.0,2.2,12.2,82.0,69.43,56.9
2018,12,10,9,45,46.0,116.5,2.25,12.6,134.0,94.16,78.71
2018,12,10,10,0,87.0,153.0,2.3,13.0,186.0,124.33,98.03
2018,12,10,10,15,70.5,160.0,2.25,13.3,188.0,135.28,106.26
2018,12,10,10,30,54.0,167.0,2.2,13.6,190.0,144.36,114.02
2018,12,10,10,45,33.5,165.5,2.2,13.95,180.0,144.62,114.93
2018,12,10,11,0,13.0,164.0,2.2,14.3,170.0,143.85,114.96
2018,12,10,11,15,24.5,174.0,2.15,14.45,185.5,157.02,125.39
2018,12,10,11,30,36.0,184.0,2.1,14.6,201.0,171.39,136.91
2018,12,10,11,45,61.0,189.5,2.05,14.8,218.5,188.65,150.62
2018,12,10,12,0,86.0,195.0,2.0,15.0,236.0,207.84,166.11
2018,12,10,12,15,84.5,194.0,2.0,15.1,234.5,211.58,169.51
2018,12,10,12,30,83.0,193.0,2.0,15.2,233.0,214.97,172.64
2018,12,10,12,45,106.0,197.0,2.05,15.25,246.5,240.54,193.76
2018,12,10,13,0,129.0,201.0,2.1,15.3,260.0,262.63,212.07
2018,12,10,13,15,117.0,192.5,2.15,15.3,244.5,254.33,205.86
2018,12,10,13,30,105.0,184.0,2.2,15.3,229.0,244.94,198.76
2018,12,10,13,45,178.5,165.0,2.25,15.3,237.0,272.06,222.24
2018,12,10,14,0,252.0,146.0,2.3,15.3,245.0,309.44,253.85
2018,12,10,14,15,534.5,100.0,2.25,15.15,288.5,448.08,367.74
2018,12,10,14,30,817.0,54.0,2.2,15.0,332.0,564.06,460.5
2018,12,10,14,45,789.0,52.0,2.1,14.85,297.0,553.5,451.66
2018,12,10,15,0,761.0,50.0,2.0,14.7,262.0,535.78,437.65
2018,12,10,15,15,719.0,46.5,2.0,14.7,223.5,505.28,413.01
2018,12,10,15,30,677.0,43.0,2.0,14.7,185.0,472.69,385.46
2018,12,10,15,45,594.0,39.0,1.9,13.55,144.0,414.02,336.87
2018,12,10,16,0,511.0,35.0,1.8,12.4,103.0,354.67,284.88
2018,12,10,16,15,327.0,26.0,1.9,12.0,63.5,244.04,180.51
2018,12,10,16,30,143.0,17.0,2.0,11.6,24.0,116.56,0.0
2018,12,10,16,45,71.5,8.5,2.05,11.2,12.0,43.9,0.0
2018,12,10,17,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,2.2,8.65,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,2.35,7.6,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,2.4,7.25,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,2.4,7.15,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,2.35,6.85,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,2.3,6.75,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,2.3,6.65,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,2.25,6.6,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.95,6.65,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.85,6.7,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.8,6.75,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.75,6.8,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,11,7,15,9.5,4.0,1.65,7.3,4.5,0.0,0.0
2018,12,11,7,30,19.0,8.0,1.6,7.8,9.0,7.28,0.0
2018,12,11,7,45,94.0,23.0,1.55,8.3,33.0,18.76,5.09
2018,12,11,8,0,169.0,38.0,1.5,8.8,57.0,29.44,19.68
2018,12,11,8,15,296.5,46.5,1.6,9.35,96.0,35.73,26.17
2018,12,11,8,30,424.0,55.0,1.7,9.9,135.0,43.23,33.28
2018,12,11,8,45,427.0,66.0,1.75,10.45,162.0,50.98,40.45
2018,12,11,9,0,430.0,77.0,1.8,11.0,189.0,56.96,45.9
2018,12,11,9,15,552.0,73.5,1.85,11.5,238.5,54.28,43.46
2018,12,11,9,30,674.0,70.0,1.9,12.0,288.0,50.82,40.27
2018,12,11,9,45,749.0,65.0,1.9,12.45,329.5,50.91,40.24
2018,12,11,10,0,824.0,60.0,1.9,12.9,371.0,79.62,41.79
2018,12,11,10,15,837.0,62.0,1.95,13.3,396.0,125.67,67.01
2018,12,11,10,30,850.0,64.0,2.0,13.7,421.0,176.45,105.14
2018,12,11,10,45,828.0,71.0,2.05,14.05,432.0,216.06,140.12
2018,12,11,11,0,806.0,78.0,2.1,14.4,443.0,257.04,178.12
2018,12,11,11,15,836.0,73.5,2.15,14.6,460.5,298.74,215.51
2018,12,11,11,30,866.0,69.0,2.2,14.8,478.0,343.14,255.2
2018,12,11,11,45,872.0,68.0,2.3,15.0,483.5,379.88,289.1
2018,12,11,12,0,878.0,67.0,2.4,15.2,489.0,414.94,321.1
2018,12,11,12,15,876.5,66.0,2.4,15.3,485.5,444.94,348.51
2018,12,11,12,30,875.0,65.0,2.4,15.4,482.0,472.45,373.34
2018,12,11,12,45,840.0,70.0,2.45,15.5,463.5,488.54,388.94
2018,12,11,13,0,805.0,75.0,2.5,15.6,445.0,499.96,400.39
2018,12,11,13,15,754.0,81.0,2.55,15.6,417.5,499.85,402.58
2018,12,11,13,30,703.0,87.0,2.6,15.6,390.0,496.43,401.77
2018,12,11,13,45,754.5,73.5,2.6,15.6,382.5,523.99,425.21
2018,12,11,14,0,806.0,60.0,2.6,15.6,375.0,550.7,447.6
2018,12,11,14,15,790.0,58.0,2.45,15.4,347.0,548.86,447.06
2018,12,11,14,30,774.0,56.0,2.3,15.2,319.0,544.02,444.02
2018,12,11,14,45,720.5,57.0,2.15,15.0,281.5,517.43,423.44
2018,12,11,15,0,667.0,58.0,2.0,14.8,244.0,487.95,400.01
2018,12,11,15,15,535.5,60.0,2.0,14.8,195.5,415.34,341.43
2018,12,11,15,30,404.0,62.0,2.0,14.8,147.0,338.0,277.61
2018,12,11,15,45,383.0,51.0,1.9,13.7,117.5,310.8,254.24
2018,12,11,16,0,362.0,40.0,1.8,12.6,88.0,282.77,227.72
2018,12,11,16,15,272.0,30.5,1.85,12.25,59.0,218.5,161.57
2018,12,11,16,30,182.0,21.0,1.9,11.9,30.0,140.39,0.0
2018,12,11,16,45,91.0,10.5,2.0,11.55,15.0,55.55,0.0
2018,12,11,17,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,2.65,8.8,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,2.6,8.55,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,12,12,7,15,46.5,6.5,2.75,8.35,7.5,0.0,0.0
2018,12,12,7,30,93.0,13.0,2.9,8.5,15.0,11.82,0.0
2018,12,12,7,45,171.5,24.5,3.05,8.7,39.0,19.31,4.4
2018,12,12,8,0,250.0,36.0,3.2,8.9,63.0,28.06,18.35
2018,12,12,8,15,392.0,42.5,3.2,9.2,106.0,33.88,24.49
2018,12,12,8,30,534.0,49.0,3.2,9.5,149.0,38.41,28.96
2018,12,12,8,45,606.0,51.5,3.25,9.8,189.0,39.41,30.09
2018,12,12,9,0,678.0,54.0,3.3,10.1,229.0,44.36,34.66
2018,12,12,9,15,654.5,65.5,3.3,10.55,254.5,48.47,38.37
2018,12,12,9,30,631.0,77.0,3.3,11.0,280.0,56.13,45.21
2018,12,12,9,45,745.0,66.5,3.3,11.45,329.5,52.18,41.54
2018,12,12,10,0,859.0,56.0,3.3,11.9,379.0,81.41,43.62
2018,12,12,10,15,874.5,57.0,3.3,12.3,405.0,128.08,68.25
2018,12,12,10,30,890.0,58.0,3.3,12.7,431.0,175.06,102.85
2018,12,12,10,45,900.5,58.5,3.3,13.1,450.5,220.8,141.74
2018,12,12,11,0,911.0,59.0,3.3,13.5,470.0,265.95,182.5
2018,12,12,11,15,917.0,59.5,3.35,13.7,482.5,309.08,222.72
2018,12,12,11,30,923.0,60.0,3.4,13.9,495.0,350.83,261.77
2018,12,12,11,45,925.5,59.5,3.45,14.15,499.5,388.82,297.34
2018,12,12,12,0,928.0,59.0,3.5,14.4,504.0,424.77,330.58
2018,12,12,12,15,925.0,60.0,3.5,14.5,501.5,457.7,360.87
2018,12,12,12,30,922.0,61.0,3.5,14.6,499.0,488.03,388.38
2018,12,12,12,45,902.5,63.0,3.5,14.7,484.5,508.71,407.79
2018,12,12,13,0,883.0,65.0,3.5,14.8,470.0,525.8,423.85
2018,12,12,13,15,840.0,68.0,3.4,14.85,442.0,530.28,429.44
2018,12,12,13,30,797.0,71.0,3.3,14.9,414.0,528.71,429.91
2018,12,12,13,45,761.0,74.0,3.2,14.9,387.0,527.02,430.0
2018,12,12,14,0,725.0,77.0,3.1,14.9,360.0,521.69,426.89
2018,12,12,14,15,685.5,75.5,2.9,14.75,326.5,508.38,417.22
2018,12,12,14,30,646.0,74.0,2.7,14.6,293.0,490.26,403.45
2018,12,12,14,45,692.5,63.0,2.45,14.45,275.5,506.73,416.95
2018,12,12,15,0,739.0,52.0,2.2,14.3,258.0,523.34,429.51
2018,12,12,15,15,699.5,48.0,2.2,14.3,220.0,494.05,405.45
2018,12,12,15,30,660.0,44.0,2.2,14.3,182.0,462.66,378.72
2018,12,12,15,45,588.5,39.5,2.05,13.1,143.0,410.45,335.01
2018,12,12,16,0,517.0,35.0,1.9,11.9,104.0,357.38,287.83
2018,12,12,16,15,371.5,27.5,1.95,11.5,68.0,269.65,200.6
2018,12,12,16,30,226.0,20.0,2.0,11.1,32.0,163.08,0.0
2018,12,12,16,45,113.0,10.0,2.05,10.7,16.0,66.19,0.0
2018,12,12,17,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.95,6.55,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.05,6.45,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.15,6.35,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,2.2,6.25,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,12,13,7,15,89.5,6.5,2.3,6.65,8.5,0.0,0.0
2018,12,13,7,30,179.0,13.0,2.4,7.1,17.0,11.82,0.0
2018,12,13,7,45,337.0,21.0,2.55,7.55,49.0,18.92,3.16
2018,12,13,8,0,495.0,29.0,2.7,8.0,81.0,25.7,16.31
2018,12,13,8,15,572.0,34.0,2.75,8.45,120.0,29.36,20.52
2018,12,13,8,30,649.0,39.0,2.8,8.9,159.0,33.09,24.24
2018,12,13,8,45,696.5,42.5,2.9,9.4,198.0,35.41,26.52
2018,12,13,9,0,744.0,46.0,3.0,9.9,237.0,37.78,28.73
2018,12,13,9,15,774.0,49.0,3.05,10.4,273.0,39.67,30.44
2018,12,13,9,30,804.0,52.0,3.1,10.9,309.0,41.59,32.11
2018,12,13,9,45,824.0,54.5,3.1,11.45,340.5,48.59,38.32
2018,12,13,10,0,844.0,57.0,3.1,12.0,372.0,79.56,43.38
2018,12,13,10,15,858.5,58.5,3.15,12.35,398.0,125.81,67.35
2018,12,13,10,30,873.0,60.0,3.2,12.7,424.0,172.34,101.36
2018,12,13,10,45,883.0,60.5,3.2,13.1,443.5,217.25,139.39
2018,12,13,11,0,893.0,61.0,3.2,13.5,463.0,261.57,179.32
2018,12,13,11,15,898.5,62.0,3.2,13.75,475.5,304.31,219.05
2018,12,13,11,30,904.0,63.0,3.2,14.0,488.0,345.71,257.6
2018,12,13,11,45,906.0,63.0,3.2,14.2,492.5,383.39,292.8
2018,12,13,12,0,908.0,63.0,3.2,14.4,497.0,419.06,325.71
2018,12,13,12,15,904.5,64.0,3.2,14.55,494.5,451.26,355.24
2018,12,13,12,30,901.0,65.0,3.2,14.7,492.0,480.87,382.03
2018,12,13,12,45,893.5,65.5,3.2,14.8,482.0,505.36,404.28
2018,12,13,13,0,886.0,66.0,3.2,14.9,472.0,526.87,423.69
2018,12,13,13,15,877.5,65.5,3.15,14.9,455.0,543.77,439.14
2018,12,13,13,30,869.0,65.0,3.1,14.9,438.0,557.59,451.84
2018,12,13,13,45,855.0,63.5,3.05,14.85,414.0,564.09,458.67
2018,12,13,14,0,841.0,62.0,3.0,14.8,390.0,571.03,465.48
2018,12,13,14,15,822.0,60.0,2.9,14.65,360.5,568.0,464.34
2018,12,13,14,30,803.0,58.0,2.8,14.5,331.0,561.8,460.42
2018,12,13,14,45,774.0,55.5,2.65,14.3,296.0,546.03,448.48
2018,12,13,15,0,745.0,53.0,2.5,14.1,261.0,527.42,433.7
2018,12,13,15,15,702.5,49.0,2.5,14.1,222.5,496.43,408.45
2018,12,13,15,30,660.0,45.0,2.5,14.1,184.0,463.32,380.27
2018,12,13,15,45,549.0,42.5,2.2,12.85,141.0,396.01,323.93
2018,12,13,16,0,438.0,40.0,1.9,11.6,98.0,325.04,262.3
2018,12,13,16,15,281.0,30.0,1.95,11.1,62.0,222.68,166.11
2018,12,13,16,30,124.0,20.0,2.0,10.6,26.0,109.39,0.0
2018,12,13,16,45,62.0,10.0,2.05,10.1,13.0,40.41,0.0
2018,12,13,17,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,2.45,8.4,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,2.55,8.35,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,2.55,8.25,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,2.45,8.1,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,2.35,7.95,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,2.25,7.7,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,2.15,7.75,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,2.05,8.25,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,2.0,8.35,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.95,8.65,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.05,8.95,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,14,7,15,5.5,1.5,2.65,10.65,1.5,0.0,0.0
2018,12,14,7,30,11.0,3.0,2.8,11.0,3.0,2.73,0.0
2018,12,14,7,45,5.5,4.0,2.95,11.3,4.0,3.69,0.0
2018,12,14,8,0,0.0,5.0,3.1,11.6,5.0,4.38,0.0
2018,12,14,8,15,0.0,6.0,3.3,11.95,6.0,5.26,0.0
2018,12,14,8,30,0.0,7.0,3.5,12.3,7.0,6.14,0.0
2018,12,14,8,45,0.0,8.0,3.7,12.65,8.0,7.02,0.66
2018,12,14,9,0,0.0,9.0,3.9,13.0,9.0,7.9,1.47
2018,12,14,9,15,0.0,12.0,4.05,13.2,12.0,10.54,3.86
2018,12,14,9,30,0.0,15.0,4.2,13.4,15.0,13.19,6.24
2018,12,14,9,45,1.0,37.5,4.3,13.65,38.0,33.06,24.07
2018,12,14,10,0,2.0,60.0,4.4,13.9,61.0,53.07,39.83
2018,12,14,10,15,212.0,97.5,4.45,13.95,185.5,94.54,66.57
2018,12,14,10,30,422.0,135.0,4.5,14.0,310.0,161.14,111.82
2018,12,14,10,45,591.5,112.0,4.5,14.1,370.0,198.7,136.16
2018,12,14,11,0,761.0,89.0,4.5,14.2,430.0,251.15,175.62
2018,12,14,11,15,642.5,112.5,4.55,14.2,406.0,272.89,201.68
2018,12,14,11,30,524.0,136.0,4.6,14.2,382.0,284.8,218.45
2018,12,14,11,45,292.5,137.5,4.65,14.25,275.0,227.18,179.02
2018,12,14,12,0,61.0,139.0,4.7,14.3,168.0,147.82,118.12
2018,12,14,12,15,32.0,119.5,4.7,14.3,134.5,121.22,96.57
2018,12,14,12,30,3.0,100.0,4.7,14.3,101.0,90.02,70.65
2018,12,14,12,45,19.0,116.5,4.7,14.3,125.0,115.72,92.35
2018,12,14,13,0,35.0,133.0,4.7,14.3,149.0,140.91,113.64
2018,12,14,13,15,20.0,134.0,4.55,14.2,143.0,131.46,105.79
2018,12,14,13,30,5.0,135.0,4.4,14.1,137.0,125.37,100.69
2018,12,14,13,45,18.5,134.0,4.3,14.0,141.0,133.14,107.58
2018,12,14,14,0,32.0,133.0,4.2,13.9,145.0,148.11,120.57
2018,12,14,14,15,24.0,113.0,4.05,13.8,121.5,124.24,100.59
2018,12,14,14,30,16.0,93.0,3.9,13.7,98.0,94.41,75.41
2018,12,14,14,45,43.5,84.0,3.7,13.6,96.5,108.02,87.61
2018,12,14,15,0,71.0,75.0,3.5,13.5,95.0,125.0,102.48
2018,12,14,15,15,35.5,49.0,3.5,13.5,59.0,67.18,52.61
2018,12,14,15,30,0.0,23.0,3.5,13.5,23.0,20.23,11.67
2018,12,14,15,45,0.0,18.0,3.2,13.3,18.0,15.82,7.79
2018,12,14,16,0,0.0,13.0,2.9,13.1,13.0,11.42,3.88
2018,12,14,16,15,0.0,9.0,2.8,13.05,9.0,7.9,0.45
2018,12,14,16,30,0.0,5.0,2.7,13.0,5.0,4.38,0.0
2018,12,14,16,45,0.0,2.5,2.55,12.95,2.5,2.27,0.0
2018,12,14,17,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,12,15,7,15,10.0,1.5,2.1,12.0,1.5,0.0,0.0
2018,12,15,7,30,20.0,3.0,2.2,12.1,3.0,2.73,0.0
2018,12,15,7,45,10.0,4.0,2.25,12.2,4.0,3.44,0.0
2018,12,15,8,0,0.0,5.0,2.3,12.3,5.0,4.38,0.0
2018,12,15,8,15,0.0,6.0,2.4,12.45,6.0,5.26,0.0
2018,12,15,8,30,0.0,7.0,2.5,12.6,7.0,6.14,0.0
2018,12,15,8,45,0.0,8.5,2.55,12.7,8.5,7.46,1.05
2018,12,15,9,0,0.0,10.0,2.6,12.8,10.0,8.78,2.27
2018,12,15,9,15,0.0,22.0,2.6,13.0,22.0,19.35,11.83
2018,12,15,9,30,0.0,34.0,2.6,13.2,34.0,29.95,21.37
2018,12,15,9,45,1.5,61.5,2.6,13.35,62.0,54.34,43.18
2018,12,15,10,0,3.0,89.0,2.6,13.5,90.0,77.42,60.62
2018,12,15,10,15,5.0,103.5,2.6,13.65,105.5,89.86,70.87
2018,12,15,10,30,7.0,118.0,2.6,13.8,121.0,102.62,81.35
2018,12,15,10,45,3.5,95.5,2.6,13.95,97.0,84.43,66.06
2018,12,15,11,0,0.0,73.0,2.6,14.1,73.0,64.56,49.36
2018,12,15,11,15,0.0,94.0,2.6,14.25,94.0,82.9,64.76
2018,12,15,11,30,0.0,115.0,2.6,14.4,115.0,101.12,79.92
2018,12,15,11,45,0.0,120.5,2.6,14.5,120.5,106.16,84.04
2018,12,15,12,0,0.0,126.0,2.6,14.6,126.0,111.29,88.26
2018,12,15,12,15,0.0,107.0,2.55,14.65,107.0,94.76,74.45
2018,12,15,12,30,0.0,88.0,2.5,14.7,88.0,77.93,60.37
2018,12,15,12,45,0.0,81.0,2.45,14.8,81.0,71.68,55.14
2018,12,15,13,0,0.0,74.0,2.4,14.9,74.0,65.45,49.92
2018,12,15,13,15,0.5,93.0,2.35,14.9,93.0,82.93,64.69
2018,12,15,13,30,1.0,112.0,2.3,14.9,112.0,101.2,80.06
2018,12,15,13,45,4.0,114.0,2.2,14.95,115.5,105.39,83.67
2018,12,15,14,0,7.0,116.0,2.1,15.0,119.0,109.96,87.63
2018,12,15,14,15,4.0,97.0,2.1,14.9,98.5,90.32,71.24
2018,12,15,14,30,1.0,78.0,2.1,14.8,78.0,70.48,54.55
2018,12,15,14,45,2.5,66.5,2.1,14.75,67.0,60.59,46.25
2018,12,15,15,0,4.0,55.0,2.1,14.7,56.0,50.96,38.08
2018,12,15,15,15,2.0,38.5,2.1,14.7,39.0,35.12,24.47
2018,12,15,15,30,0.0,22.0,2.1,14.7,22.0,19.35,10.87
2018,12,15,15,45,0.0,16.5,2.1,14.15,16.5,14.5,6.64
2018,12,15,16,0,0.0,11.0,2.1,13.6,11.0,9.65,2.4
2018,12,15,16,15,1.0,9.5,2.1,13.35,9.5,8.88,1.25
2018,12,15,16,30,2.0,8.0,2.1,13.1,8.0,8.07,0.0
2018,12,15,16,45,1.0,4.0,2.15,12.9,4.0,4.14,0.0
2018,12,15,17,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,3.45,13.7,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,3.55,13.75,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,12,16,7,15,7.0,2.0,3.6,13.8,2.0,0.0,0.0
2018,12,16,7,30,14.0,4.0,3.6,13.8,4.0,3.64,0.0
2018,12,16,7,45,7.0,8.0,3.6,13.85,8.0,7.17,0.0
2018,12,16,8,0,0.0,12.0,3.6,13.9,12.0,10.54,3.02
2018,12,16,8,15,0.0,15.5,3.7,13.95,15.5,13.62,6.22
2018,12,16,8,30,0.0,19.0,3.8,14.0,19.0,16.7,9.15
2018,12,16,8,45,0.0,25.0,3.9,14.1,25.0,22.0,14.0
2018,12,16,9,0,0.0,31.0,4.0,14.2,31.0,27.3,18.82
2018,12,16,9,15,0.0,27.0,4.05,14.25,27.0,23.76,15.69
2018,12,16,9,30,0.0,23.0,4.1,14.3,23.0,20.24,12.53
2018,12,16,9,45,0.0,19.5,4.2,14.4,19.5,17.16,9.75
2018,12,16,10,0,0.0,16.0,4.3,14.5,16.0,14.08,6.44
2018,12,16,10,15,0.0,18.5,4.35,14.5,18.5,16.28,8.32
2018,12,16,10,30,0.0,21.0,4.4,14.5,21.0,18.49,10.19
2018,12,16,10,45,0.0,20.5,4.45,14.55,20.5,18.05,9.79
2018,12,16,11,0,0.0,20.0,4.5,14.6,20.0,17.62,9.4
2018,12,16,11,15,0.0,21.5,4.5,14.65,21.5,18.94,10.52
2018,12,16,11,30,0.0,23.0,4.5,14.7,23.0,20.27,11.64
2018,12,16,11,45,0.0,24.5,4.45,14.7,24.5,21.59,12.76
2018,12,16,12,0,0.0,26.0,4.4,14.7,26.0,22.92,13.88
2018,12,16,12,15,0.0,33.0,4.35,14.7,33.0,29.11,19.14
2018,12,16,12,30,0.0,40.0,4.3,14.7,40.0,35.3,24.41
2018,12,16,12,45,0.0,44.0,4.2,14.7,44.0,38.83,27.42
2018,12,16,13,0,0.0,48.0,4.1,14.7,48.0,42.37,30.45
2018,12,16,13,15,0.0,44.5,4.05,14.7,44.5,39.27,27.84
2018,12,16,13,30,0.0,41.0,4.0,14.7,41.0,36.17,25.24
2018,12,16,13,45,0.0,33.0,3.95,14.75,33.0,29.09,19.23
2018,12,16,14,0,0.0,25.0,3.9,14.8,25.0,22.02,13.21
2018,12,16,14,15,0.0,33.0,3.85,14.75,33.0,29.08,19.28
2018,12,16,14,30,0.0,41.0,3.8,14.7,41.0,36.15,25.36
2018,12,16,14,45,0.0,33.0,3.7,14.65,33.0,29.07,19.32
2018,12,16,15,0,0.0,25.0,3.6,14.6,25.0,22.0,13.25
2018,12,16,15,15,0.0,20.5,3.6,14.6,20.5,18.02,9.81
2018,12,16,15,30,0.0,16.0,3.6,14.6,16.0,14.06,6.35
2018,12,16,15,45,0.0,13.5,3.3,14.45,13.5,11.85,4.38
2018,12,16,16,0,0.0,11.0,3.0,14.3,11.0,9.65,2.38
2018,12,16,16,15,0.0,8.0,2.9,14.2,8.0,7.02,0.0
2018,12,16,16,30,0.0,5.0,2.8,14.1,5.0,4.38,0.0
2018,12,16,16,45,0.0,2.5,2.7,14.05,2.5,2.27,0.0
2018,12,16,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,17,7,15,15.0,3.0,1.45,9.6,3.5,0.0,0.0
2018,12,17,7,30,30.0,6.0,1.4,10.0,7.0,5.46,0.0
2018,12,17,7,45,140.0,17.5,1.4,10.4,30.0,13.77,0.0
2018,12,17,8,0,250.0,29.0,1.4,10.8,53.0,23.38,13.72
2018,12,17,8,15,162.5,47.0,1.45,11.15,65.5,37.31,27.14
2018,12,17,8,30,75.0,65.0,1.5,11.5,78.0,51.84,40.55
2018,12,17,8,45,106.5,81.0,1.55,11.85,104.5,63.74,51.49
2018,12,17,9,0,138.0,97.0,1.6,12.2,131.0,75.38,62.03
2018,12,17,9,15,166.0,109.5,1.6,12.45,157.0,84.54,70.22
2018,12,17,9,30,194.0,122.0,1.6,12.7,183.0,89.76,74.8
2018,12,17,9,45,166.5,138.0,1.6,12.95,194.0,104.06,87.3
2018,12,17,10,0,139.0,154.0,1.6,13.2,205.0,119.77,93.81
2018,12,17,10,15,145.5,165.0,1.65,13.4,222.0,138.94,106.6
2018,12,17,10,30,152.0,176.0,1.7,13.6,239.0,158.7,121.52
2018,12,17,10,45,192.0,182.0,1.7,13.85,265.0,181.33,138.26
2018,12,17,11,0,232.0,188.0,1.7,14.1,291.0,206.35,157.7
2018,12,17,11,15,280.5,184.0,1.7,14.25,312.0,230.59,176.96
2018,12,17,11,30,329.0,180.0,1.7,14.4,333.0,257.96,199.34
2018,12,17,11,45,313.0,183.5,1.75,14.55,330.5,272.43,213.11
2018,12,17,12,0,297.0,187.0,1.8,14.7,328.0,285.05,225.1
2018,12,17,12,15,259.0,191.5,1.8,14.7,314.0,287.68,229.05
2018,12,17,12,30,221.0,196.0,1.8,14.7,300.0,282.59,226.39
2018,12,17,12,45,171.5,189.5,1.85,14.7,269.5,262.62,211.51
2018,12,17,13,0,122.0,183.0,1.9,14.7,239.0,239.18,193.33
2018,12,17,13,15,173.5,176.0,1.85,14.55,252.5,265.33,215.54
2018,12,17,13,30,225.0,169.0,1.8,14.4,266.0,301.07,245.29
2018,12,17,13,45,224.5,150.0,1.8,14.25,242.0,288.27,235.89
2018,12,17,14,0,224.0,131.0,1.8,14.1,218.0,273.85,225.25
2018,12,17,14,15,214.0,130.0,1.75,14.0,208.0,272.79,224.88
2018,12,17,14,30,204.0,129.0,1.7,13.9,198.0,271.26,223.9
2018,12,17,14,45,171.5,116.0,1.65,13.8,170.0,231.02,191.04
2018,12,17,15,0,139.0,103.0,1.6,13.7,142.0,200.0,165.25
2018,12,17,15,15,144.5,91.0,1.6,13.7,126.5,192.31,158.8
2018,12,17,15,30,150.0,79.0,1.6,13.7,111.0,194.69,160.03
2018,12,17,15,45,126.5,64.0,1.4,12.9,87.0,164.8,134.05
2018,12,17,16,0,103.0,49.0,1.2,12.1,63.0,134.66,107.13
2018,12,17,16,15,77.0,33.5,1.2,11.85,42.0,102.05,74.62
2018,12,17,16,30,51.0,18.0,1.2,11.6,21.0,58.59,0.0
2018,12,17,16,45,25.5,9.0,1.25,11.4,10.5,21.07,0.0
2018,12,17,17,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,18,7,15,0.0,1.0,1.65,10.6,1.0,0.0,0.0
2018,12,18,7,30,0.0,2.0,1.7,10.9,2.0,1.82,0.0
2018,12,18,7,45,24.5,9.5,1.7,11.2,12.0,8.02,0.0
2018,12,18,8,0,49.0,17.0,1.7,11.5,22.0,14.14,5.96
2018,12,18,8,15,24.5,25.0,1.8,11.75,27.5,21.69,13.38
2018,12,18,8,30,0.0,33.0,1.9,12.0,33.0,29.09,20.29
2018,12,18,8,45,0.0,44.5,2.0,12.25,44.5,39.27,29.61
2018,12,18,9,0,0.0,56.0,2.1,12.5,56.0,49.2,38.64
2018,12,18,9,15,0.0,64.5,2.1,12.65,64.5,56.47,45.21
2018,12,18,9,30,0.0,73.0,2.1,12.8,73.0,63.68,51.64
2018,12,18,9,45,5.5,83.5,2.1,12.95,85.5,72.42,59.35
2018,12,18,10,0,11.0,94.0,2.1,13.1,98.0,81.46,64.0
2018,12,18,10,15,24.5,117.0,2.1,13.35,127.0,99.24,78.12
2018,12,18,10,30,38.0,140.0,2.1,13.6,156.0,120.94,95.35
2018,12,18,10,45,20.0,123.5,2.1,13.8,132.0,108.76,85.77
2018,12,18,11,0,2.0,107.0,2.1,14.0,108.0,94.11,74.17
2018,12,18,11,15,1.0,97.5,2.05,14.15,98.0,86.14,67.43
2018,12,18,11,30,0.0,88.0,2.0,14.3,88.0,77.79,60.39
2018,12,18,11,45,0.0,100.5,2.0,14.45,100.5,88.75,69.52
2018,12,18,12,0,0.0,113.0,2.0,14.6,113.0,99.85,78.72
2018,12,18,12,15,0.5,117.5,2.0,14.75,117.5,104.27,82.34
2018,12,18,12,30,1.0,122.0,2.0,14.9,122.0,108.81,86.08
2018,12,18,12,45,1.5,130.5,2.0,15.0,131.0,117.16,93.02
2018,12,18,13,0,2.0,139.0,2.0,15.1,140.0,125.82,100.22
2018,12,18,13,15,2.0,127.0,2.0,15.1,128.0,115.27,91.55
2018,12,18,13,30,2.0,115.0,2.0,15.1,116.0,104.55,82.74
2018,12,18,13,45,1.0,89.0,2.0,15.1,89.5,79.87,62.17
2018,12,18,14,0,0.0,63.0,2.0,15.1,63.0,55.66,41.82
2018,12,18,14,15,204.5,71.0,2.0,15.0,140.5,210.31,174.47
2018,12,18,14,30,409.0,79.0,2.0,14.9,218.0,345.35,286.37
2018,12,18,14,45,252.5,73.0,1.95,14.8,156.0,249.43,206.8
2018,12,18,15,0,96.0,67.0,1.9,14.7,94.0,129.97,106.2
2018,12,18,15,15,211.5,57.5,1.9,14.7,106.0,211.07,175.25
2018,12,18,15,30,327.0,48.0,1.9,14.7,118.0,274.84,227.35
2018,12,18,15,45,308.5,39.5,1.65,14.1,94.5,252.71,207.08
2018,12,18,16,0,290.0,31.0,1.4,13.5,71.0,229.95,185.14
2018,12,18,16,15,248.0,25.5,1.4,13.25,51.5,199.0,149.65
2018,12,18,16,30,206.0,20.0,1.4,13.0,32.0,154.6,13.11
2018,12,18,16,45,103.0,10.0,1.4,12.75,16.0,61.17,0.0
2018,12,18,17,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
