Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,19,5,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,19,7,15,31.0,3.5,1.2,10.45,4.0,0.0,0.0
2018,12,19,7,30,62.0,7.0,1.2,10.8,8.0,6.37,0.0
2018,12,19,7,45,169.0,17.5,1.25,11.15,31.0,14.24,0.0
2018,12,19,8,0,276.0,28.0,1.3,11.5,54.0,22.64,12.81
2018,12,19,8,15,259.5,42.5,1.35,11.85,76.5,32.77,23.04
2018,12,19,8,30,243.0,57.0,1.4,12.2,99.0,43.2,32.77
2018,12,19,8,45,233.5,63.5,1.5,12.5,112.0,47.27,36.71
2018,12,19,9,0,224.0,70.0,1.6,12.8,125.0,54.54,43.35
2018,12,19,9,15,123.0,80.5,1.65,13.15,111.5,64.98,52.69
2018,12,19,9,30,22.0,91.0,1.7,13.5,98.0,75.37,61.87
2018,12,19,9,45,125.5,113.0,1.7,13.85,158.5,87.97,72.87
2018,12,19,10,0,229.0,135.0,1.7,14.2,219.0,104.78,79.85
2018,12,19,10,15,192.0,150.0,1.75,14.5,224.0,131.7,98.63
2018,12,19,10,30,155.0,165.0,1.8,14.8,229.0,150.6,114.24
2018,12,19,10,45,150.5,170.5,1.8,15.05,235.0,164.88,125.97
2018,12,19,11,0,146.0,176.0,1.8,15.3,241.0,178.44,137.63
2018,12,19,11,15,227.0,179.5,1.8,15.5,283.5,211.78,162.72
2018,12,19,11,30,308.0,183.0,1.8,15.7,326.0,252.77,194.76
2018,12,19,11,45,205.5,185.5,1.8,15.95,281.5,234.53,183.75
2018,12,19,12,0,103.0,188.0,1.8,16.2,237.0,208.67,165.43
2018,12,19,12,15,54.5,160.5,1.75,16.3,186.5,167.05,132.7
2018,12,19,12,30,6.0,133.0,1.7,16.4,136.0,120.91,95.4
2018,12,19,12,45,7.0,126.5,1.7,16.5,130.0,116.1,91.57
2018,12,19,13,0,8.0,120.0,1.7,16.6,124.0,111.23,87.62
2018,12,19,13,15,12.5,131.0,1.65,16.55,136.5,124.51,98.74
2018,12,19,13,30,17.0,142.0,1.6,16.5,149.0,138.53,110.45
2018,12,19,13,45,21.0,138.5,1.55,16.5,147.0,138.77,110.84
2018,12,19,14,0,25.0,135.0,1.5,16.5,145.0,145.84,116.89
2018,12,19,14,15,144.5,107.0,1.4,16.35,157.0,196.29,160.45
2018,12,19,14,30,264.0,79.0,1.3,16.2,169.0,259.33,213.47
2018,12,19,14,45,212.0,73.5,1.2,16.05,141.0,213.5,175.73
2018,12,19,15,0,160.0,68.0,1.1,15.9,113.0,178.55,146.6
2018,12,19,15,15,80.0,58.5,1.1,15.9,81.0,112.11,90.33
2018,12,19,15,30,0.0,49.0,1.1,15.9,49.0,43.61,31.3
2018,12,19,15,45,37.5,40.5,0.95,15.2,45.5,68.79,52.89
2018,12,19,16,0,75.0,32.0,0.8,14.5,42.0,90.6,70.39
2018,12,19,16,15,37.5,22.5,0.85,14.2,27.5,49.61,33.67
2018,12,19,16,30,0.0,13.0,0.9,13.9,13.0,11.44,0.0
2018,12,19,16,45,0.0,6.5,0.95,13.65,6.5,5.91,0.0
2018,12,19,17,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,20,7,15,10.5,1.5,2.15,8.9,1.5,0.0,0.0
2018,12,20,7,30,21.0,3.0,2.2,9.0,3.0,2.73,0.0
2018,12,20,7,45,10.5,11.0,2.2,9.05,11.0,9.87,0.0
2018,12,20,8,0,0.0,19.0,2.2,9.1,19.0,16.73,8.01
2018,12,20,8,15,0.0,31.5,2.15,9.25,31.5,27.79,18.87
2018,12,20,8,30,0.0,44.0,2.1,9.4,44.0,38.41,28.85
2018,12,20,8,45,0.5,56.5,2.1,9.6,56.5,48.9,38.59
2018,12,20,9,0,1.0,69.0,2.1,9.8,69.0,59.28,48.14
2018,12,20,9,15,0.5,64.5,2.0,10.0,64.5,56.44,45.65
2018,12,20,9,30,0.0,60.0,1.9,10.2,60.0,53.01,42.54
2018,12,20,9,45,0.0,61.0,1.85,10.4,61.0,53.89,43.29
2018,12,20,10,0,0.0,62.0,1.8,10.6,62.0,54.77,41.92
2018,12,20,10,15,32.5,102.5,1.75,10.75,116.0,88.86,69.83
2018,12,20,10,30,65.0,143.0,1.7,10.9,170.0,126.15,99.52
2018,12,20,10,45,59.0,157.5,1.6,11.05,182.5,141.23,112.19
2018,12,20,11,0,53.0,172.0,1.5,11.2,195.0,156.05,124.8
2018,12,20,11,15,28.0,148.5,1.5,11.3,160.5,135.33,108.52
2018,12,20,11,30,3.0,125.0,1.5,11.4,126.0,110.5,88.52
2018,12,20,11,45,4.0,138.5,1.5,11.55,140.0,123.0,98.97
2018,12,20,12,0,5.0,152.0,1.5,11.7,154.0,135.85,109.59
2018,12,20,12,15,4.0,146.0,1.5,11.75,147.5,130.97,105.51
2018,12,20,12,30,3.0,140.0,1.5,11.8,141.0,125.85,101.28
2018,12,20,12,45,2.5,121.5,1.5,11.9,122.5,109.41,87.54
2018,12,20,13,0,2.0,103.0,1.5,12.0,104.0,92.64,73.49
2018,12,20,13,15,1.5,106.5,1.5,12.0,107.0,95.88,76.32
2018,12,20,13,30,1.0,110.0,1.5,12.0,110.0,99.25,79.24
2018,12,20,13,45,9.0,114.5,1.5,12.0,118.0,108.57,87.32
2018,12,20,14,0,17.0,119.0,1.5,12.0,126.0,118.53,95.96
2018,12,20,14,15,21.0,113.0,1.5,11.9,121.0,122.1,99.21
2018,12,20,14,30,25.0,107.0,1.5,11.8,116.0,120.13,97.79
2018,12,20,14,45,15.5,91.0,1.45,11.7,96.5,93.15,74.83
2018,12,20,15,0,6.0,75.0,1.4,11.6,77.0,72.1,56.74
2018,12,20,15,15,3.5,61.0,1.4,11.6,62.0,57.14,43.79
2018,12,20,15,30,1.0,47.0,1.4,11.6,47.0,42.08,30.65
2018,12,20,15,45,0.5,37.5,1.4,11.2,37.5,33.37,22.96
2018,12,20,16,0,0.0,28.0,1.4,10.8,28.0,24.67,15.2
2018,12,20,16,15,9.0,20.0,1.4,10.7,20.5,22.87,12.74
2018,12,20,16,30,18.0,12.0,1.4,10.6,13.0,24.08,0.13
2018,12,20,16,45,18.0,7.5,1.4,10.5,7.5,15.94,0.0
2018,12,20,17,0,18.0,3.0,1.4,10.4,2.0,0.0,0.0
2018,12,20,17,15,9.0,1.5,1.4,10.35,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.45,10.95,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,21,7,15,55.0,4.5,1.7,9.9,5.0,0.0,0.0
2018,12,21,7,30,110.0,9.0,1.8,10.1,10.0,8.19,0.0
2018,12,21,7,45,113.0,16.5,1.95,10.35,22.5,12.99,0.0
2018,12,21,8,0,116.0,24.0,2.1,10.6,35.0,18.58,9.33
2018,12,21,8,15,82.5,35.0,2.15,10.75,44.5,28.21,19.09
2018,12,21,8,30,49.0,46.0,2.2,10.9,54.0,38.27,28.51
2018,12,21,8,45,27.5,61.0,2.25,11.05,65.5,51.42,40.61
2018,12,21,9,0,6.0,76.0,2.3,11.2,77.0,64.5,52.54
2018,12,21,9,15,3.0,78.5,2.3,11.4,79.0,67.26,55.09
2018,12,21,9,30,0.0,81.0,2.3,11.6,81.0,69.85,57.4
2018,12,21,9,45,24.5,110.0,2.3,11.85,119.0,89.17,74.54
2018,12,21,10,0,49.0,139.0,2.3,12.1,157.0,110.73,88.58
2018,12,21,10,15,78.0,153.0,2.3,12.4,184.0,127.88,100.62
2018,12,21,10,30,107.0,167.0,2.3,12.7,211.0,145.35,113.05
2018,12,21,10,45,282.5,157.5,2.3,12.95,280.5,174.5,129.3
2018,12,21,11,0,458.0,148.0,2.3,13.2,350.0,220.34,160.98
2018,12,21,11,15,500.5,143.5,2.3,13.4,370.5,252.0,187.76
2018,12,21,11,30,543.0,139.0,2.3,13.6,391.0,286.0,217.06
2018,12,21,11,45,574.5,133.5,2.35,13.85,403.0,320.12,246.9
2018,12,21,12,0,606.0,128.0,2.4,14.1,415.0,352.56,275.31
2018,12,21,12,15,640.0,121.5,2.4,14.15,424.0,385.64,304.16
2018,12,21,12,30,674.0,115.0,2.4,14.2,433.0,419.01,332.99
2018,12,21,12,45,746.5,99.5,2.4,14.3,445.5,461.48,368.5
2018,12,21,13,0,819.0,84.0,2.4,14.4,458.0,504.76,404.39
2018,12,21,13,15,724.5,96.0,2.4,14.4,418.5,490.6,395.5
2018,12,21,13,30,630.0,108.0,2.4,14.4,379.0,470.04,381.2
2018,12,21,13,45,656.0,99.0,2.4,14.4,368.0,489.36,398.18
2018,12,21,14,0,682.0,90.0,2.4,14.4,357.0,506.85,413.34
2018,12,21,14,15,721.0,78.5,2.3,14.15,342.5,526.93,430.49
2018,12,21,14,30,760.0,67.0,2.2,13.9,328.0,542.31,443.72
2018,12,21,14,45,744.0,63.0,2.1,13.65,297.0,533.27,437.2
2018,12,21,15,0,728.0,59.0,2.0,13.4,266.0,521.41,428.06
2018,12,21,15,15,636.0,58.5,2.0,13.4,221.0,470.1,386.75
2018,12,21,15,30,544.0,58.0,2.0,13.4,176.0,413.91,340.48
2018,12,21,15,45,440.5,51.0,1.95,12.5,133.5,342.79,281.66
2018,12,21,16,0,337.0,44.0,1.9,11.6,91.0,272.16,221.07
2018,12,21,16,15,295.0,34.0,1.9,11.3,65.0,234.02,180.01
2018,12,21,16,30,253.0,24.0,1.9,11.0,39.0,184.19,48.0
2018,12,21,16,45,135.5,13.5,1.9,10.7,20.5,81.0,0.0
2018,12,21,17,0,18.0,3.0,1.9,10.4,2.0,0.0,0.0
2018,12,21,17,15,9.0,1.5,1.9,10.2,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,2.0,8.35,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,2.05,8.1,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,2.1,7.65,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,2.1,7.35,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,2.05,6.9,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.95,6.8,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.85,6.8,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,22,7,15,22.5,3.5,1.25,6.7,3.5,0.0,0.0
2018,12,22,7,30,45.0,7.0,1.2,7.1,7.0,6.37,0.0
2018,12,22,7,45,69.5,20.0,1.15,7.5,24.5,16.26,0.0
2018,12,22,8,0,94.0,33.0,1.1,7.9,42.0,26.44,15.72
2018,12,22,8,15,131.0,47.5,1.15,8.3,66.5,37.51,27.49
2018,12,22,8,30,168.0,62.0,1.2,8.7,91.0,48.34,37.79
2018,12,22,8,45,218.5,74.5,1.25,9.05,121.5,57.57,46.46
2018,12,22,9,0,269.0,87.0,1.3,9.4,152.0,66.61,54.8
2018,12,22,9,15,249.5,100.5,1.3,9.7,168.5,75.79,63.12
2018,12,22,9,30,230.0,114.0,1.3,10.0,185.0,84.7,71.06
2018,12,22,9,45,177.5,131.0,1.25,10.25,189.0,99.68,84.3
2018,12,22,10,0,125.0,148.0,1.2,10.5,193.0,113.66,90.58
2018,12,22,10,15,289.0,141.0,1.15,10.8,256.0,127.23,92.9
2018,12,22,10,30,453.0,134.0,1.1,11.1,319.0,156.74,107.68
2018,12,22,10,45,403.5,149.5,1.0,11.45,320.0,186.24,133.83
2018,12,22,11,0,354.0,165.0,0.9,11.8,321.0,211.79,157.85
2018,12,22,11,15,235.0,177.5,0.85,12.15,282.5,210.8,162.64
2018,12,22,11,30,116.0,190.0,0.8,12.5,244.0,198.97,157.43
2018,12,22,11,45,134.0,198.0,0.8,12.85,261.0,219.78,174.42
2018,12,22,12,0,152.0,206.0,0.8,13.2,278.0,241.96,192.41
2018,12,22,12,15,182.5,206.0,0.75,13.3,292.0,263.42,209.79
2018,12,22,12,30,213.0,206.0,0.7,13.4,306.0,286.44,228.47
2018,12,22,12,45,180.5,202.5,0.7,13.5,286.5,277.78,222.42
2018,12,22,13,0,148.0,199.0,0.7,13.6,267.0,266.71,214.32
2018,12,22,13,15,117.5,191.5,0.7,13.55,244.0,250.54,202.03
2018,12,22,13,30,87.0,184.0,0.7,13.5,221.0,224.91,181.89
2018,12,22,13,45,53.0,160.5,0.75,13.45,182.5,185.58,150.31
2018,12,22,14,0,19.0,137.0,0.8,13.4,144.0,137.64,110.92
2018,12,22,14,15,23.5,116.5,0.8,13.4,125.0,127.2,102.69
2018,12,22,14,30,28.0,96.0,0.8,13.4,106.0,109.65,88.29
2018,12,22,14,45,103.0,86.0,0.8,13.4,116.5,153.76,126.65
2018,12,22,15,0,178.0,76.0,0.8,13.4,127.0,198.96,165.02
2018,12,22,15,15,222.0,76.0,0.8,13.4,130.5,228.16,188.92
2018,12,22,15,30,266.0,76.0,0.8,13.4,134.0,269.51,221.52
2018,12,22,15,45,230.5,63.0,0.9,12.85,106.0,234.23,191.31
2018,12,22,16,0,195.0,50.0,1.0,12.3,78.0,198.9,160.16
2018,12,22,16,15,152.0,36.0,1.0,12.2,53.5,158.62,120.65
2018,12,22,16,30,109.0,22.0,1.0,12.1,29.0,106.97,31.08
2018,12,22,16,45,65.5,12.5,1.0,12.05,15.5,44.63,0.0
2018,12,22,17,0,22.0,3.0,1.0,12.0,2.0,0.0,0.0
2018,12,22,17,15,11.0,1.5,1.05,11.9,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,23,7,15,13.0,2.0,1.2,8.8,2.0,0.0,0.0
2018,12,23,7,30,26.0,4.0,1.1,9.1,4.0,3.64,0.0
2018,12,23,7,45,13.0,9.5,0.95,9.35,9.5,8.46,0.0
2018,12,23,8,0,0.0,15.0,0.8,9.6,15.0,13.19,4.89
2018,12,23,8,15,0.0,21.0,0.8,9.95,21.0,18.48,10.62
2018,12,23,8,30,0.0,27.0,0.8,10.3,27.0,23.77,15.68
2018,12,23,8,45,20.0,42.0,0.8,10.6,47.0,36.98,27.77
2018,12,23,9,0,40.0,57.0,0.8,10.9,67.0,49.21,38.92
2018,12,23,9,15,49.0,78.0,0.9,11.3,92.0,65.43,53.5
2018,12,23,9,30,58.0,99.0,1.0,11.7,117.0,80.99,67.3
2018,12,23,9,45,62.5,113.0,1.05,12.05,134.0,91.35,76.34
2018,12,23,10,0,67.0,127.0,1.1,12.4,151.0,102.97,81.74
2018,12,23,10,15,79.5,138.5,1.1,12.65,169.0,117.75,91.89
2018,12,23,10,30,92.0,150.0,1.1,12.9,187.0,131.12,101.56
2018,12,23,10,45,79.5,146.0,1.1,13.2,179.5,135.51,105.47
2018,12,23,11,0,67.0,142.0,1.1,13.5,172.0,135.24,105.83
2018,12,23,11,15,52.5,146.0,1.1,13.65,170.0,139.27,109.91
2018,12,23,11,30,38.0,150.0,1.1,13.8,168.0,141.99,112.75
2018,12,23,11,45,35.5,166.5,1.1,13.95,183.5,158.19,126.24
2018,12,23,12,0,33.0,183.0,1.1,14.1,199.0,174.73,139.84
2018,12,23,12,15,38.5,173.0,1.1,14.15,191.5,171.27,137.09
2018,12,23,12,30,44.0,163.0,1.1,14.2,184.0,167.6,134.31
2018,12,23,12,45,25.5,152.5,1.1,14.3,164.5,152.0,121.74
2018,12,23,13,0,7.0,142.0,1.1,14.4,145.0,130.97,104.5
2018,12,23,13,15,24.0,143.0,1.05,14.4,153.5,146.37,117.52
2018,12,23,13,30,41.0,144.0,1.0,14.4,162.0,158.72,127.98
2018,12,23,13,45,33.0,128.0,1.0,14.4,142.0,140.36,112.98
2018,12,23,14,0,25.0,112.0,1.0,14.4,122.0,121.26,97.29
2018,12,23,14,15,77.0,112.0,0.9,14.3,139.5,161.96,132.12
2018,12,23,14,30,129.0,112.0,0.8,14.2,157.0,195.96,160.9
2018,12,23,14,45,102.5,103.0,0.7,14.15,136.5,173.36,141.91
2018,12,23,15,0,76.0,94.0,0.6,14.1,116.0,150.29,122.5
2018,12,23,15,15,69.5,88.0,0.6,14.1,106.0,142.93,116.19
2018,12,23,15,30,63.0,82.0,0.6,14.1,96.0,126.68,102.19
2018,12,23,15,45,42.0,66.0,0.5,13.55,74.5,97.95,77.46
2018,12,23,16,0,21.0,50.0,0.4,13.0,53.0,68.94,52.21
2018,12,23,16,15,22.0,34.5,0.4,12.85,36.5,52.31,36.48
2018,12,23,16,30,23.0,19.0,0.4,12.7,20.0,38.32,9.49
2018,12,23,16,45,22.5,11.0,0.4,12.55,11.0,21.45,0.0
2018,12,23,17,0,22.0,3.0,0.4,12.4,2.0,0.0,0.0
2018,12,23,17,15,11.0,1.5,0.4,12.3,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.4,11.95,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.4,11.85,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.45,11.8,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,24,7,15,8.5,1.5,1.6,10.55,1.5,0.0,0.0
2018,12,24,7,30,17.0,3.0,1.7,10.7,3.0,2.73,0.0
2018,12,24,7,45,8.5,4.5,1.8,10.9,4.5,4.14,0.0
2018,12,24,8,0,0.0,6.0,1.9,11.1,6.0,5.26,0.0
2018,12,24,8,15,0.0,8.5,2.05,11.35,8.5,7.46,0.86
2018,12,24,8,30,0.0,11.0,2.2,11.6,11.0,9.65,2.96
2018,12,24,8,45,0.0,14.5,2.3,11.85,14.5,12.74,5.81
2018,12,24,9,0,0.0,18.0,2.4,12.1,18.0,15.82,8.65
2018,12,24,9,15,0.0,22.0,2.5,12.4,22.0,19.35,11.86
2018,12,24,9,30,0.0,26.0,2.6,12.7,26.0,22.88,15.04
2018,12,24,9,45,0.0,29.0,2.65,13.0,29.0,25.54,17.4
2018,12,24,10,0,0.0,32.0,2.7,13.3,32.0,28.19,18.67
2018,12,24,10,15,0.0,44.5,2.85,13.5,44.5,39.25,28.11
2018,12,24,10,30,0.0,57.0,3.0,13.7,57.0,50.34,37.51
2018,12,24,10,45,0.0,53.0,3.1,13.9,53.0,46.8,34.4
2018,12,24,11,0,0.0,49.0,3.2,14.1,49.0,43.25,31.32
2018,12,24,11,15,0.0,49.0,3.3,14.1,49.0,43.26,31.29
2018,12,24,11,30,0.0,49.0,3.4,14.1,49.0,43.26,31.27
2018,12,24,11,45,1.5,48.0,3.45,14.1,48.5,42.88,30.9
2018,12,24,12,0,3.0,47.0,3.5,14.1,48.0,42.61,30.65
2018,12,24,12,15,5.0,62.5,3.55,14.1,64.5,57.28,43.09
2018,12,24,12,30,7.0,78.0,3.6,14.1,81.0,72.1,55.63
2018,12,24,12,45,13.5,108.0,3.6,14.05,114.0,102.3,81.12
2018,12,24,13,0,20.0,138.0,3.6,14.0,147.0,133.69,107.49
2018,12,24,13,15,28.0,115.5,3.65,14.05,128.0,121.62,97.61
2018,12,24,13,30,36.0,93.0,3.7,14.1,109.0,105.55,84.42
2018,12,24,13,45,33.5,106.0,3.7,14.1,120.0,118.31,95.3
2018,12,24,14,0,31.0,119.0,3.7,14.1,131.0,131.92,106.83
2018,12,24,14,15,42.5,99.0,3.7,14.05,114.5,119.5,96.81
2018,12,24,14,30,54.0,79.0,3.7,14.0,98.0,114.44,92.97
2018,12,24,14,45,30.0,64.0,3.7,14.0,74.5,77.99,61.74
2018,12,24,15,0,6.0,49.0,3.7,14.0,51.0,46.81,34.68
2018,12,24,15,15,3.5,36.5,3.7,14.0,37.5,34.24,23.83
2018,12,24,15,30,1.0,24.0,3.7,14.0,24.0,21.7,12.95
2018,12,24,15,45,139.5,26.0,3.85,13.6,46.0,126.47,103.52
2018,12,24,16,0,278.0,28.0,4.0,13.2,68.0,218.42,178.62
2018,12,24,16,15,244.5,27.0,4.0,12.85,54.0,199.09,154.84
2018,12,24,16,30,211.0,26.0,4.0,12.5,40.0,168.68,68.6
2018,12,24,16,45,111.0,14.0,4.0,12.2,21.0,69.3,0.0
2018,12,24,17,0,11.0,2.0,4.0,11.9,2.0,0.0,0.0
2018,12,24,17,15,5.5,1.0,4.0,11.65,1.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,4.0,11.15,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.9,10.75,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.45,10.05,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.55,9.25,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,2.55,8.45,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,2.65,8.4,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,2.75,8.4,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,2.7,8.25,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,2.45,7.3,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,2.55,7.15,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,2.65,7.15,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,2.75,7.3,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,2.85,7.45,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,2.95,7.55,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,3.05,7.6,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,3.1,7.65,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,12,25,7,15,26.5,2.5,3.1,8.1,2.5,0.0,0.0
2018,12,25,7,30,53.0,5.0,3.1,8.5,5.0,4.55,0.0
2018,12,25,7,45,75.5,7.0,3.15,8.9,11.5,5.23,0.0
2018,12,25,8,0,98.0,9.0,3.2,9.3,18.0,6.55,0.0
2018,12,25,8,15,283.0,21.0,3.25,9.6,64.5,15.85,8.26
2018,12,25,8,30,468.0,33.0,3.3,9.9,111.0,27.54,19.0
2018,12,25,8,45,606.0,38.0,3.35,10.25,166.0,31.53,22.82
2018,12,25,9,0,744.0,43.0,3.4,10.6,221.0,35.6,26.62
2018,12,25,9,15,775.0,46.5,3.45,10.95,258.5,37.95,28.79
2018,12,25,9,30,806.0,50.0,3.5,11.3,296.0,44.99,35.12
2018,12,25,9,45,823.0,54.0,3.55,11.65,328.5,42.97,33.24
2018,12,25,10,0,840.0,58.0,3.6,12.0,361.0,55.47,34.57
2018,12,25,10,15,857.0,59.5,3.65,12.35,388.5,107.3,56.54
2018,12,25,10,30,874.0,61.0,3.7,12.7,416.0,154.2,87.18
2018,12,25,10,45,885.5,61.5,3.75,13.05,437.0,199.75,123.87
2018,12,25,11,0,897.0,62.0,3.8,13.4,458.0,244.9,163.72
2018,12,25,11,15,904.0,62.5,3.85,13.65,472.0,288.31,203.86
2018,12,25,11,30,911.0,63.0,3.9,13.9,486.0,330.53,243.32
2018,12,25,11,45,915.0,63.5,3.9,14.1,493.0,370.37,280.63
2018,12,25,12,0,919.0,64.0,3.9,14.3,500.0,408.41,315.89
2018,12,25,12,15,917.5,64.5,3.95,14.45,499.0,442.27,347.29
2018,12,25,12,30,916.0,65.0,4.0,14.6,498.0,473.66,376.03
2018,12,25,12,45,910.5,65.0,4.0,14.7,489.5,500.07,400.25
2018,12,25,13,0,905.0,65.0,4.0,14.8,481.0,523.59,421.62
2018,12,25,13,15,897.0,65.0,4.0,14.85,465.5,542.85,439.28
2018,12,25,13,30,889.0,65.0,4.0,14.9,450.0,559.03,454.14
2018,12,25,13,45,876.0,63.5,3.95,14.9,427.0,567.65,462.78
2018,12,25,14,0,863.0,62.0,3.9,14.9,404.0,573.0,468.58
2018,12,25,14,15,845.0,60.5,3.8,14.7,375.0,576.09,472.44
2018,12,25,14,30,827.0,59.0,3.7,14.5,346.0,572.47,470.79
2018,12,25,14,45,801.0,56.0,3.55,14.35,311.5,559.2,460.97
2018,12,25,15,0,775.0,53.0,3.4,14.2,277.0,542.95,448.23
2018,12,25,15,15,735.5,50.0,3.4,14.2,239.0,515.96,426.25
2018,12,25,15,30,696.0,47.0,3.4,14.2,201.0,486.59,401.22
2018,12,25,15,45,591.0,44.5,3.1,13.05,157.0,417.62,344.0
2018,12,25,16,0,486.0,42.0,2.8,11.9,113.0,355.28,289.78
2018,12,25,16,15,317.0,33.0,2.75,11.45,73.5,246.28,192.96
2018,12,25,16,30,148.0,24.0,2.7,11.0,34.0,132.5,58.89
2018,12,25,16,45,89.0,14.0,2.7,10.55,18.5,58.18,0.0
2018,12,25,17,0,30.0,4.0,2.7,10.1,3.0,0.0,0.0
2018,12,25,17,15,15.0,2.0,2.7,9.95,1.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,2.65,8.75,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,2.65,8.35,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,2.65,7.9,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,2.65,7.7,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,2.7,7.25,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,2.7,6.85,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,2.7,6.55,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,2.65,6.45,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,2.6,6.45,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,12,26,7,15,17.0,2.5,2.4,6.95,2.5,0.0,0.0
2018,12,26,7,30,34.0,5.0,2.3,7.4,5.0,4.55,0.0
2018,12,26,7,45,21.0,17.0,2.25,7.8,17.5,14.35,0.0
2018,12,26,8,0,8.0,29.0,2.2,8.2,30.0,24.86,13.8
2018,12,26,8,15,18.5,44.0,2.35,8.75,47.0,36.71,26.58
2018,12,26,8,30,29.0,59.0,2.5,9.3,64.0,48.59,37.83
2018,12,26,8,45,48.5,75.5,2.7,9.85,86.0,61.29,49.59
2018,12,26,9,0,68.0,92.0,2.9,10.4,108.0,73.74,60.95
2018,12,26,9,15,257.5,92.5,3.0,10.75,168.5,70.4,58.03
2018,12,26,9,30,447.0,93.0,3.1,11.1,229.0,67.46,55.37
2018,12,26,9,45,593.5,82.5,3.2,11.5,284.0,59.67,48.27
2018,12,26,10,0,740.0,72.0,3.3,11.9,339.0,64.08,43.63
2018,12,26,10,15,808.5,66.0,3.25,12.15,377.5,103.08,54.98
2018,12,26,10,30,877.0,60.0,3.2,12.4,416.0,152.62,85.87
2018,12,26,10,45,886.5,62.0,3.15,12.65,437.5,199.25,123.44
2018,12,26,11,0,896.0,64.0,3.1,12.9,459.0,245.39,164.12
2018,12,26,11,15,894.0,66.0,3.05,13.05,470.5,287.93,203.78
2018,12,26,11,30,892.0,68.0,3.0,13.2,482.0,328.6,242.12
2018,12,26,11,45,885.5,70.5,3.0,13.35,486.5,366.23,277.73
2018,12,26,12,0,879.0,73.0,3.0,13.5,491.0,401.41,310.69
2018,12,26,12,15,852.5,78.0,3.05,13.55,482.5,428.1,336.58
2018,12,26,12,30,826.0,83.0,3.1,13.6,474.0,451.94,359.41
2018,12,26,12,45,856.5,77.0,3.15,13.65,476.5,487.55,390.57
2018,12,26,13,0,887.0,71.0,3.2,13.7,479.0,520.6,419.32
2018,12,26,13,15,878.0,70.0,3.2,13.7,463.0,538.08,435.55
2018,12,26,13,30,869.0,69.0,3.2,13.7,447.0,555.03,450.98
2018,12,26,13,45,829.0,72.5,3.2,13.65,418.0,554.46,452.46
2018,12,26,14,0,789.0,76.0,3.2,13.6,389.0,549.87,450.49
2018,12,26,14,15,720.0,78.5,3.1,13.35,348.5,525.77,432.84
2018,12,26,14,30,651.0,81.0,3.0,13.1,308.0,496.41,410.59
2018,12,26,14,45,594.0,79.5,2.85,12.85,271.0,466.39,387.25
2018,12,26,15,0,537.0,78.0,2.7,12.6,234.0,433.74,361.11
2018,12,26,15,15,560.0,65.0,2.7,12.6,208.0,433.69,361.07
2018,12,26,15,30,583.0,52.0,2.7,12.6,182.0,430.75,357.58
2018,12,26,15,45,527.5,46.0,2.75,11.85,146.0,388.42,321.59
2018,12,26,16,0,472.0,40.0,2.8,11.1,110.0,345.48,283.21
2018,12,26,16,15,369.0,32.5,2.85,10.85,76.5,274.72,216.81
2018,12,26,16,30,266.0,25.0,2.9,10.6,43.0,197.2,98.25
2018,12,26,16,45,148.0,14.5,2.9,10.35,23.0,88.92,0.0
2018,12,26,17,0,30.0,4.0,2.9,10.1,3.0,0.0,0.0
2018,12,26,17,15,15.0,2.0,2.9,9.95,1.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,2.85,8.85,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,2.95,8.55,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,3.05,8.4,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,3.1,7.85,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,3.2,7.35,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,3.2,7.25,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,3.2,7.15,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,3.15,7.05,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,3.05,6.45,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,3.05,6.25,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,3.1,6.1,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,3.1,5.95,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,3.05,5.85,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,3.0,5.85,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,3.05,5.9,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,12,27,7,15,17.0,2.5,3.15,6.4,2.5,0.0,0.0
2018,12,27,7,30,34.0,5.0,3.2,6.9,5.0,4.55,0.0
2018,12,27,7,45,77.5,18.5,3.3,7.4,23.5,15.08,0.0
2018,12,27,8,0,121.0,32.0,3.4,7.9,42.0,25.68,14.3
2018,12,27,8,15,259.0,40.5,3.5,8.4,78.5,31.35,21.89
2018,12,27,8,30,397.0,49.0,3.6,8.9,115.0,38.96,29.28
2018,12,27,8,45,563.5,46.0,3.7,9.45,166.0,35.38,26.36
2018,12,27,9,0,730.0,43.0,3.8,10.0,217.0,35.56,26.65
2018,12,27,9,15,769.0,45.5,3.95,10.5,255.5,37.12,28.08
2018,12,27,9,30,808.0,48.0,4.1,11.0,294.0,43.49,33.8
2018,12,27,9,45,827.5,51.5,4.3,11.5,327.0,46.34,36.29
2018,12,27,10,0,847.0,55.0,4.5,12.0,360.0,56.57,45.36
2018,12,27,10,15,864.0,56.0,4.55,12.25,387.5,102.8,53.21
2018,12,27,10,30,881.0,57.0,4.6,12.5,415.0,149.6,83.33
2018,12,27,10,45,894.5,57.0,4.7,12.8,436.5,195.34,120.02
2018,12,27,11,0,908.0,57.0,4.8,13.1,458.0,240.85,160.28
2018,12,27,11,15,916.0,58.0,4.85,13.2,473.0,285.43,201.75
2018,12,27,11,30,924.0,59.0,4.9,13.3,488.0,328.93,242.76
2018,12,27,11,45,927.5,58.5,4.9,13.4,494.5,368.22,280.21
2018,12,27,12,0,931.0,58.0,4.9,13.5,501.0,405.6,315.55
2018,12,27,12,15,929.5,59.0,4.9,13.55,500.5,440.41,348.26
2018,12,27,12,30,928.0,60.0,4.9,13.6,500.0,472.75,378.26
2018,12,27,12,45,922.5,60.5,4.9,13.6,492.0,500.12,403.77
2018,12,27,13,0,917.0,61.0,4.9,13.6,484.0,524.58,426.39
2018,12,27,13,15,910.0,60.5,4.85,13.55,468.5,544.2,444.69
2018,12,27,13,30,903.0,60.0,4.8,13.5,453.0,560.72,460.13
2018,12,27,13,45,893.0,58.5,4.8,13.45,431.0,571.31,470.71
2018,12,27,14,0,883.0,57.0,4.8,13.4,409.0,578.67,478.43
2018,12,27,14,15,867.0,55.5,4.7,13.25,380.5,579.37,480.46
2018,12,27,14,30,851.0,54.0,4.6,13.1,352.0,576.9,479.62
2018,12,27,14,45,826.5,52.0,4.5,12.9,318.0,565.72,471.51
2018,12,27,15,0,802.0,50.0,4.4,12.7,284.0,556.17,463.98
2018,12,27,15,15,765.0,46.5,4.4,12.7,245.5,530.13,442.54
2018,12,27,15,30,728.0,43.0,4.4,12.7,207.0,501.7,418.04
2018,12,27,15,45,657.0,40.0,4.05,11.8,166.0,452.08,375.36
2018,12,27,16,0,586.0,37.0,3.7,10.9,125.0,401.17,329.8
2018,12,27,16,15,474.5,30.5,3.65,10.5,87.0,323.69,257.35
2018,12,27,16,30,363.0,24.0,3.6,10.1,49.0,249.53,134.98
2018,12,27,16,45,201.0,14.0,3.5,9.65,26.0,115.83,0.0
2018,12,27,17,0,39.0,4.0,3.4,9.2,3.0,0.0,0.0
2018,12,27,17,15,19.5,2.0,3.4,9.15,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.5,8.85,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.5,8.75,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.45,8.6,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.4,8.35,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,3.35,7.9,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,3.25,7.7,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,3.2,7.55,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,3.2,7.45,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,3.2,7.35,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,3.15,6.95,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,3.15,6.75,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,3.2,6.45,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,3.15,6.35,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,3.05,6.2,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,3.0,6.05,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,3.0,5.95,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,3.0,5.85,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,3.0,5.75,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,3.0,5.65,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,3.0,5.6,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.95,5.6,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.85,5.65,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,12,28,7,15,24.5,2.5,2.85,6.0,2.5,0.0,0.0
2018,12,28,7,30,49.0,5.0,2.9,6.3,5.0,4.55,0.0
2018,12,28,7,45,146.0,17.5,2.95,6.6,28.0,15.92,0.0
2018,12,28,8,0,243.0,30.0,3.0,6.9,51.0,24.93,13.66
2018,12,28,8,15,404.0,33.5,3.1,7.3,90.5,26.75,17.93
2018,12,28,8,30,565.0,37.0,3.2,7.7,130.0,31.58,22.8
2018,12,28,8,45,612.5,43.5,3.3,8.1,168.5,36.53,27.56
2018,12,28,9,0,660.0,50.0,3.4,8.5,207.0,41.41,32.14
2018,12,28,9,15,739.0,47.0,3.45,8.95,250.0,38.23,29.28
2018,12,28,9,30,818.0,44.0,3.5,9.4,293.0,40.49,31.31
2018,12,28,9,45,841.0,46.0,3.55,9.85,326.0,42.28,32.86
2018,12,28,10,0,864.0,48.0,3.6,10.3,359.0,50.51,40.21
2018,12,28,10,15,879.0,49.5,3.55,10.6,386.5,97.64,48.94
2018,12,28,10,30,894.0,51.0,3.5,10.9,414.0,145.18,79.53
2018,12,28,10,45,904.0,51.5,3.45,11.25,435.0,191.27,116.63
2018,12,28,11,0,914.0,52.0,3.4,11.6,456.0,236.83,157.05
2018,12,28,11,15,920.5,52.5,3.4,11.8,470.0,280.78,197.97
2018,12,28,11,30,927.0,53.0,3.4,12.0,484.0,323.48,238.21
2018,12,28,11,45,929.5,53.5,3.4,12.25,491.0,363.44,275.95
2018,12,28,12,0,932.0,54.0,3.4,12.5,498.0,401.47,311.47
2018,12,28,12,15,928.5,55.5,3.3,12.65,497.5,436.0,343.46
2018,12,28,12,30,925.0,57.0,3.2,12.8,497.0,467.96,372.58
2018,12,28,12,45,918.5,58.5,3.1,12.95,489.5,495.85,397.73
2018,12,28,13,0,912.0,60.0,3.0,13.1,482.0,520.83,419.93
2018,12,28,13,15,898.0,60.0,2.95,13.15,464.0,537.32,435.29
2018,12,28,13,30,884.0,60.0,2.9,13.2,446.0,550.45,447.63
2018,12,28,13,45,872.5,58.5,2.8,13.25,423.5,559.96,456.67
2018,12,28,14,0,861.0,57.0,2.7,13.3,401.0,566.26,462.89
2018,12,28,14,15,851.0,55.0,2.6,13.15,375.0,569.7,466.94
2018,12,28,14,30,841.0,53.0,2.5,13.0,349.0,570.1,468.29
2018,12,28,14,45,816.0,51.0,2.35,12.9,315.5,558.62,459.68
2018,12,28,15,0,791.0,49.0,2.2,12.8,282.0,548.86,451.77
2018,12,28,15,15,754.0,46.0,2.2,12.8,244.0,523.53,431.43
2018,12,28,15,30,717.0,43.0,2.2,12.8,206.0,495.85,408.17
2018,12,28,15,45,636.5,40.5,1.85,11.65,164.5,441.42,362.71
2018,12,28,16,0,556.0,38.0,1.5,10.5,123.0,385.8,314.3
2018,12,28,16,15,410.0,32.0,1.5,10.15,84.0,297.63,235.43
2018,12,28,16,30,264.0,26.0,1.5,9.8,45.0,199.55,113.43
2018,12,28,16,45,153.5,15.5,1.5,9.45,24.5,93.03,0.0
2018,12,28,17,0,43.0,5.0,1.5,9.1,4.0,0.0,0.0
2018,12,28,17,15,21.5,2.5,1.5,9.0,2.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,29,7,15,17.5,2.0,0.95,7.9,2.0,0.0,0.0
2018,12,29,7,30,35.0,4.0,0.9,8.2,4.0,3.64,0.0
2018,12,29,7,45,100.0,17.5,0.85,8.55,24.5,15.92,0.0
2018,12,29,8,0,165.0,31.0,0.8,8.9,45.0,24.28,12.96
2018,12,29,8,15,232.5,42.0,0.85,9.35,73.5,32.48,22.82
2018,12,29,8,30,300.0,53.0,0.9,9.8,102.0,40.5,30.59
2018,12,29,8,45,320.5,66.0,0.95,10.25,131.0,49.69,39.16
2018,12,29,9,0,341.0,79.0,1.0,10.7,160.0,58.62,47.35
2018,12,29,9,15,382.0,88.0,1.0,11.1,192.5,64.48,52.66
2018,12,29,9,30,423.0,97.0,1.0,11.5,225.0,70.24,57.77
2018,12,29,9,45,542.5,88.5,0.95,11.95,272.0,64.23,52.27
2018,12,29,10,0,662.0,80.0,0.9,12.4,319.0,61.44,49.65
2018,12,29,10,15,750.5,70.5,0.9,12.8,360.5,100.26,55.2
2018,12,29,10,30,839.0,61.0,0.9,13.2,402.0,146.28,81.85
2018,12,29,10,45,850.0,61.5,0.9,13.55,422.5,190.27,116.32
