Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,29,11,0,861.0,62.0,0.9,13.9,443.0,233.9,153.9
2018,12,29,11,15,867.5,63.0,0.95,14.15,457.0,276.29,192.16
2018,12,29,11,30,874.0,64.0,1.0,14.4,471.0,317.56,229.77
2018,12,29,11,45,876.5,65.0,1.05,14.65,478.0,356.21,265.07
2018,12,29,12,0,879.0,66.0,1.1,14.9,485.0,393.08,298.33
2018,12,29,12,15,874.5,67.0,1.15,15.0,483.5,425.19,327.47
2018,12,29,12,30,870.0,68.0,1.2,15.1,482.0,454.78,353.99
2018,12,29,12,45,831.0,74.0,1.25,15.2,464.5,471.6,370.3
2018,12,29,13,0,792.0,80.0,1.3,15.3,447.0,483.83,382.53
2018,12,29,13,15,770.5,80.5,1.3,15.35,428.0,495.14,393.42
2018,12,29,13,30,749.0,81.0,1.3,15.4,409.0,503.07,401.36
2018,12,29,13,45,710.5,85.0,1.3,15.45,384.0,503.29,403.0
2018,12,29,14,0,672.0,89.0,1.3,15.5,359.0,499.35,401.2
2018,12,29,14,15,705.0,76.5,1.25,15.35,342.0,515.26,414.92
2018,12,29,14,30,738.0,64.0,1.2,15.2,325.0,526.83,424.97
2018,12,29,14,45,674.5,67.0,1.15,15.1,288.0,500.67,405.08
2018,12,29,15,0,611.0,70.0,1.1,15.0,251.0,469.96,381.4
2018,12,29,15,15,498.0,70.5,1.1,15.0,205.0,404.22,329.6
2018,12,29,15,30,385.0,71.0,1.1,15.0,159.0,333.77,272.75
2018,12,29,15,45,410.0,58.0,1.15,14.15,135.5,335.16,273.51
2018,12,29,16,0,435.0,45.0,1.2,13.3,112.0,331.58,268.08
2018,12,29,16,15,295.5,36.0,1.3,12.9,75.0,238.87,187.6
2018,12,29,16,30,156.0,27.0,1.4,12.5,38.0,144.55,84.5
2018,12,29,16,45,103.0,16.5,1.5,12.1,21.5,68.11,0.0
2018,12,29,17,0,50.0,6.0,1.6,11.7,5.0,0.0,0.0
2018,12,29,17,15,25.0,3.0,1.65,11.4,2.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,2.05,8.35,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,2.1,8.05,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,2.15,7.85,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,2.25,7.55,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,2.35,7.45,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,2.45,7.15,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,2.5,6.55,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,2.55,6.3,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,2.55,6.15,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,2.45,6.05,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,12,30,7,15,24.0,3.0,2.3,6.4,3.0,0.0,0.0
2018,12,30,7,30,48.0,6.0,2.3,6.8,6.0,5.46,0.0
2018,12,30,7,45,136.0,18.0,2.3,7.25,27.5,16.37,0.0
2018,12,30,8,0,224.0,30.0,2.3,7.7,49.0,23.58,12.36
2018,12,30,8,15,271.0,41.0,2.2,8.15,76.5,31.79,22.27
2018,12,30,8,30,318.0,52.0,2.1,8.6,104.0,39.79,30.06
2018,12,30,8,45,351.5,63.5,1.95,9.05,135.0,47.92,37.73
2018,12,30,9,0,385.0,75.0,1.8,9.5,166.0,55.84,45.06
2018,12,30,9,15,527.0,70.5,1.65,10.05,217.5,52.77,42.32
2018,12,30,9,30,669.0,66.0,1.5,10.6,269.0,48.46,38.38
2018,12,30,9,45,744.0,62.0,1.35,11.1,311.0,49.03,38.81
2018,12,30,10,0,819.0,58.0,1.2,11.6,353.0,50.0,39.57
2018,12,30,10,15,783.5,68.5,1.25,12.05,368.0,99.86,54.22
2018,12,30,10,30,748.0,79.0,1.3,12.5,383.0,145.76,85.74
2018,12,30,10,45,749.0,83.0,1.3,12.95,401.0,187.72,119.12
2018,12,30,11,0,750.0,87.0,1.3,13.4,419.0,228.74,154.79
2018,12,30,11,15,823.5,76.0,1.55,13.7,451.0,273.24,192.29
2018,12,30,11,30,897.0,65.0,1.8,14.0,483.0,324.63,236.41
2018,12,30,11,45,899.5,65.5,2.05,14.3,490.0,363.84,272.92
2018,12,30,12,0,902.0,66.0,2.3,14.6,497.0,401.2,307.47
2018,12,30,12,15,899.5,67.0,2.4,14.75,496.5,435.03,338.54
2018,12,30,12,30,897.0,68.0,2.5,14.9,496.0,466.4,367.01
2018,12,30,12,45,890.0,68.5,2.65,15.0,487.5,492.6,391.08
2018,12,30,13,0,883.0,69.0,2.8,15.1,479.0,515.9,412.38
2018,12,30,13,15,877.0,68.0,2.85,15.1,464.5,535.18,430.05
2018,12,30,13,30,871.0,67.0,2.9,15.1,450.0,551.47,445.06
2018,12,30,13,45,860.0,66.0,2.95,15.1,428.5,564.99,457.56
2018,12,30,14,0,849.0,65.0,3.0,15.1,407.0,572.78,465.41
2018,12,30,14,15,831.5,63.0,3.0,14.9,378.5,572.46,466.96
2018,12,30,14,30,814.0,61.0,3.0,14.7,350.0,568.91,465.71
2018,12,30,14,45,788.0,58.5,3.0,14.5,316.5,556.6,457.24
2018,12,30,15,0,762.0,56.0,3.0,14.3,283.0,541.31,445.9
2018,12,30,15,15,651.0,58.5,3.0,14.3,234.5,481.93,398.16
2018,12,30,15,30,540.0,61.0,3.0,14.3,186.0,418.19,345.74
2018,12,30,15,45,457.0,54.5,2.9,13.15,146.0,359.43,297.29
2018,12,30,16,0,374.0,48.0,2.8,12.0,106.0,300.43,246.69
2018,12,30,16,15,314.0,37.5,2.9,11.55,76.0,251.05,200.35
2018,12,30,16,30,254.0,27.0,3.0,11.1,46.0,197.91,123.96
2018,12,30,16,45,149.5,16.5,3.1,10.6,25.5,92.32,0.0
2018,12,30,17,0,45.0,6.0,3.2,10.1,5.0,5.46,0.0
2018,12,30,17,15,22.5,3.0,3.25,9.85,2.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,3.35,9.4,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,3.4,9.05,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,3.45,8.8,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,3.5,8.65,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,3.45,8.3,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,3.35,7.9,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,3.25,7.7,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,3.15,7.45,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,3.05,7.2,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,2.95,6.65,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,3.05,6.55,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,3.25,6.55,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,3.35,6.65,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,3.45,6.7,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,3.5,6.7,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,3.55,6.7,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,3.6,6.7,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,3.65,6.65,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,3.7,6.6,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,3.75,6.6,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,3.8,6.6,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,3.85,6.6,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,3.9,6.6,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,3.95,6.55,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,4.05,6.45,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,4.1,6.4,0.0,0.0,0.0
2018,12,31,7,15,19.5,2.0,4.15,6.65,2.0,0.0,0.0
2018,12,31,7,30,39.0,4.0,4.2,6.9,4.0,3.64,0.0
2018,12,31,7,45,160.0,16.5,4.3,7.15,28.0,15.01,0.0
2018,12,31,8,0,281.0,29.0,4.4,7.4,52.0,24.1,12.67
2018,12,31,8,15,444.5,33.5,4.55,7.75,94.5,26.89,17.97
2018,12,31,8,30,608.0,38.0,4.7,8.1,137.0,32.69,23.72
2018,12,31,8,45,693.5,39.0,4.85,8.5,181.0,32.8,24.11
2018,12,31,9,0,779.0,40.0,5.0,8.9,225.0,36.77,27.85
2018,12,31,9,15,811.0,43.0,5.1,9.25,263.5,39.5,30.38
2018,12,31,9,30,843.0,46.0,5.2,9.6,302.0,42.16,32.78
2018,12,31,9,45,863.5,48.5,5.3,9.95,336.0,44.31,34.67
2018,12,31,10,0,884.0,51.0,5.4,10.3,370.0,50.3,40.0
2018,12,31,10,15,900.0,52.5,5.35,10.5,398.5,98.71,50.09
2018,12,31,10,30,916.0,54.0,5.3,10.7,427.0,147.61,81.06
2018,12,31,10,45,926.5,55.0,5.3,10.95,449.0,195.51,119.54
2018,12,31,11,0,937.0,56.0,5.3,11.2,471.0,242.93,161.77
2018,12,31,11,15,943.5,56.0,5.25,11.35,485.5,287.76,203.88
2018,12,31,11,30,950.0,56.0,5.2,11.5,500.0,331.3,245.39
2018,12,31,11,45,953.0,56.5,5.15,11.65,507.5,372.67,284.94
2018,12,31,12,0,956.0,57.0,5.1,11.8,515.0,412.12,322.29
2018,12,31,12,15,953.0,58.5,5.05,11.9,515.0,448.05,356.16
2018,12,31,12,30,950.0,60.0,5.0,12.0,515.0,481.39,387.14
2018,12,31,12,45,943.0,62.0,4.95,12.1,507.5,510.67,414.15
2018,12,31,13,0,936.0,64.0,4.9,12.2,500.0,536.97,438.12
2018,12,31,13,15,929.0,63.0,4.85,12.2,484.5,556.98,456.79
2018,12,31,13,30,922.0,62.0,4.8,12.2,469.0,573.81,472.51
2018,12,31,13,45,910.5,61.0,4.8,12.2,446.5,584.92,483.49
2018,12,31,14,0,899.0,60.0,4.8,12.2,424.0,592.72,491.54
2018,12,31,14,15,880.5,58.5,4.65,12.05,394.5,592.57,492.8
2018,12,31,14,30,862.0,57.0,4.5,11.9,365.0,589.15,491.11
2018,12,31,14,45,835.5,54.5,4.4,11.75,330.0,580.92,485.24
2018,12,31,15,0,809.0,52.0,4.3,11.6,295.0,565.47,473.16
2018,12,31,15,15,772.5,49.0,4.3,11.6,256.5,540.56,452.79
2018,12,31,15,30,736.0,46.0,4.3,11.6,218.0,513.15,429.3
2018,12,31,15,45,454.0,46.5,2.55,12.2,146.0,348.7,289.17
2018,12,31,16,0,172.0,47.0,0.8,12.8,74.0,167.68,135.32
2018,12,31,16,15,127.0,38.5,0.8,12.6,55.0,133.98,104.76
2018,12,31,16,30,82.0,30.0,0.8,12.4,36.0,100.45,62.42
2018,12,31,16,45,58.5,17.5,0.85,12.15,20.5,46.26,0.0
2018,12,31,17,0,35.0,5.0,0.9,11.9,5.0,4.55,0.0
2018,12,31,17,15,17.5,2.5,0.85,11.8,2.5,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
